Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,7,45,170.5,14.5,2.6,4.5,29.0,68.83,0.0
2016,1,1,8,0,341.0,29.0,2.7,5.0,58.0,157.24,104.89
2016,1,1,8,15,441.0,37.5,2.7,5.0,97.0,221.84,173.65
2016,1,1,8,30,541.0,46.0,2.7,5.0,136.0,295.98,241.75
2016,1,1,8,45,599.0,52.0,2.75,5.5,176.0,356.55,297.33
2016,1,1,9,0,657.0,58.0,2.8,6.0,216.0,421.13,354.79
2016,1,1,9,15,696.0,62.0,2.8,6.5,254.5,476.3,402.81
2016,1,1,9,30,735.0,66.0,2.8,7.0,293.0,529.54,447.8
2016,1,1,9,45,765.5,68.0,2.85,7.5,327.5,579.33,488.73
2016,1,1,10,0,796.0,70.0,2.9,8.0,362.0,628.82,528.25
2016,1,1,10,15,814.0,72.0,2.85,8.0,390.5,668.94,559.19
2016,1,1,10,30,832.0,74.0,2.8,8.0,419.0,707.34,587.67
2016,1,1,10,45,842.5,76.0,2.8,8.5,440.5,738.11,609.14
2016,1,1,11,0,853.0,78.0,2.8,9.0,462.0,766.31,628.47
2016,1,1,11,15,860.5,79.0,2.75,9.0,477.0,788.16,643.75
2016,1,1,11,30,868.0,80.0,2.7,9.0,492.0,806.97,656.78
2016,1,1,11,45,870.0,81.0,2.65,9.0,499.0,818.16,664.22
2016,1,1,12,0,872.0,82.0,2.6,9.0,506.0,826.0,669.33
2016,1,1,12,15,872.0,81.5,2.55,9.0,506.0,826.98,669.53
2016,1,1,12,30,872.0,81.0,2.5,9.0,506.0,824.53,667.41
2016,1,1,12,45,872.0,79.5,2.45,9.0,498.5,817.44,662.05
2016,1,1,13,0,872.0,78.0,2.4,9.0,491.0,806.96,654.35
2016,1,1,13,15,864.0,77.0,2.35,9.0,476.0,787.48,640.11
2016,1,1,13,30,856.0,76.0,2.3,9.0,461.0,764.97,623.75
2016,1,1,13,45,844.0,74.5,2.25,9.5,439.0,736.0,601.45
2016,1,1,14,0,832.0,73.0,2.2,10.0,417.0,704.51,577.27
2016,1,1,14,15,813.5,71.0,2.15,9.5,388.0,665.6,549.34
2016,1,1,14,30,795.0,69.0,2.1,9.0,359.0,625.02,518.92
2016,1,1,14,45,769.0,66.0,2.05,9.0,325.0,577.15,480.37
2016,1,1,15,0,743.0,63.0,2.0,9.0,291.0,528.72,440.39
2016,1,1,15,15,703.5,59.0,1.9,8.5,252.5,471.52,392.75
2016,1,1,15,30,664.0,55.0,1.8,8.0,214.0,415.58,344.63
2016,1,1,15,45,603.0,49.5,1.75,8.0,173.5,353.34,289.45
2016,1,1,16,0,542.0,44.0,1.7,8.0,133.0,292.12,233.87
2016,1,1,16,15,442.5,35.5,1.8,7.5,94.0,218.49,167.74
2016,1,1,16,30,343.0,27.0,1.9,7.0,55.0,153.65,98.04
2016,1,1,16,45,171.5,13.5,2.0,7.0,27.5,57.36,0.0
2016,1,1,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,7,45,68.5,15.5,3.0,6.0,21.0,38.18,0.0
2016,1,2,8,0,137.0,31.0,3.1,6.0,42.0,94.56,62.18
2016,1,2,8,15,191.0,45.5,3.1,6.0,71.5,138.03,107.7
2016,1,2,8,30,245.0,60.0,3.1,6.0,101.0,186.82,152.58
2016,1,2,8,45,280.0,74.0,3.1,6.5,132.5,231.18,193.02
2016,1,2,9,0,315.0,88.0,3.1,7.0,164.0,278.32,235.05
2016,1,2,9,15,337.0,100.0,3.05,7.0,193.5,318.35,270.62
2016,1,2,9,30,359.0,112.0,3.0,7.0,223.0,359.38,306.22
2016,1,2,9,45,389.0,118.0,3.0,7.5,250.5,399.22,339.75
2016,1,2,10,0,419.0,124.0,3.0,8.0,278.0,440.04,373.35
2016,1,2,10,15,252.0,150.5,2.95,8.0,245.0,357.09,302.48
2016,1,2,10,30,85.0,177.0,2.9,8.0,212.0,252.93,212.35
2016,1,2,10,45,260.5,168.5,2.85,8.5,284.0,397.8,335.89
2016,1,2,11,0,436.0,160.0,2.8,9.0,356.0,540.79,452.34
2016,1,2,11,15,314.5,185.0,2.7,9.0,329.0,469.8,392.12
2016,1,2,11,30,193.0,210.0,2.6,9.0,302.0,394.54,328.67
2016,1,2,11,45,188.5,214.0,2.55,9.5,305.0,397.34,330.34
2016,1,2,12,0,184.0,218.0,2.5,10.0,308.0,399.51,331.13
2016,1,2,12,15,196.5,217.0,2.4,10.0,313.0,408.74,338.65
2016,1,2,12,30,209.0,216.0,2.3,10.0,318.0,417.37,345.65
2016,1,2,12,45,215.5,212.0,2.2,10.0,315.5,416.67,345.11
2016,1,2,13,0,222.0,208.0,2.1,10.0,313.0,415.2,344.03
2016,1,2,13,15,111.0,179.0,2.0,10.0,231.5,289.67,240.32
2016,1,2,13,30,0.0,150.0,1.9,10.0,150.0,147.48,119.89
2016,1,2,13,45,4.0,149.5,1.85,10.5,151.0,150.59,122.89
2016,1,2,14,0,8.0,149.0,1.8,11.0,152.0,153.74,125.55
2016,1,2,14,15,102.5,150.5,1.7,11.0,188.0,241.93,201.51
2016,1,2,14,30,197.0,152.0,1.6,11.0,224.0,304.8,254.44
2016,1,2,14,45,185.5,139.5,1.5,11.0,202.5,276.83,230.74
2016,1,2,15,0,174.0,127.0,1.4,11.0,181.0,249.33,207.55
2016,1,2,15,15,162.0,111.5,1.4,10.5,157.0,218.31,181.52
2016,1,2,15,30,150.0,96.0,1.4,10.0,133.0,188.02,155.51
2016,1,2,15,45,133.5,79.5,1.45,10.0,107.5,155.16,126.52
2016,1,2,16,0,117.0,63.0,1.5,10.0,82.0,123.62,98.21
2016,1,2,16,15,85.0,46.5,1.65,10.0,58.0,87.75,66.11
2016,1,2,16,30,53.0,30.0,1.8,10.0,34.0,54.51,33.41
2016,1,2,16,45,26.5,15.0,1.95,10.0,17.0,23.94,0.0
2016,1,2,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,8.5,2.4,8.0,8.5,7.87,0.0
2016,1,3,8,0,0.0,17.0,2.4,8.0,17.0,15.77,6.07
2016,1,3,8,15,0.0,29.5,2.3,8.0,29.5,27.4,17.44
2016,1,3,8,30,0.0,42.0,2.2,8.0,42.0,39.61,28.46
2016,1,3,8,45,0.0,55.0,2.1,8.5,55.0,52.54,39.93
2016,1,3,9,0,0.0,68.0,2.0,9.0,68.0,65.48,51.27
2016,1,3,9,15,0.0,80.0,2.0,9.0,80.0,77.34,61.65
2016,1,3,9,30,0.0,92.0,2.0,9.0,92.0,89.27,71.96
2016,1,3,9,45,0.0,103.0,2.0,9.5,103.0,100.18,81.12
2016,1,3,10,0,0.0,114.0,2.0,10.0,114.0,111.18,90.23
2016,1,3,10,15,0.0,117.5,2.05,10.0,117.5,114.11,92.59
2016,1,3,10,30,0.0,121.0,2.1,10.0,121.0,117.19,95.08
2016,1,3,10,45,0.0,121.0,2.2,10.0,121.0,116.67,94.52
2016,1,3,11,0,0.0,121.0,2.3,10.0,121.0,116.29,94.09
2016,1,3,11,15,0.0,118.0,2.45,10.0,118.0,112.88,91.13
2016,1,3,11,30,0.0,115.0,2.6,10.0,115.0,109.59,88.3
2016,1,3,11,45,0.0,122.5,2.8,10.0,122.5,117.24,94.72
2016,1,3,12,0,0.0,130.0,3.0,10.0,130.0,124.98,101.23
2016,1,3,12,15,5.5,153.0,3.1,10.0,155.5,153.87,125.73
2016,1,3,12,30,11.0,176.0,3.2,10.0,181.0,183.53,150.7
2016,1,3,12,45,23.5,184.5,3.3,10.5,196.0,203.29,167.33
2016,1,3,13,0,36.0,193.0,3.4,11.0,211.0,235.38,194.04
2016,1,3,13,15,18.0,150.5,3.25,11.0,159.5,161.62,132.27
2016,1,3,13,30,0.0,108.0,3.1,11.0,108.0,102.73,82.28
2016,1,3,13,45,10.0,133.0,3.0,11.0,137.5,136.97,111.73
2016,1,3,14,0,20.0,158.0,2.9,11.0,167.0,172.47,141.88
2016,1,3,14,15,10.0,143.0,2.7,11.0,147.5,149.19,122.09
2016,1,3,14,30,0.0,128.0,2.5,11.0,128.0,126.62,102.92
2016,1,3,14,45,0.0,115.5,2.4,11.0,115.5,113.96,92.33
2016,1,3,15,0,0.0,103.0,2.3,11.0,103.0,101.41,81.71
2016,1,3,15,15,0.0,89.5,2.2,11.0,89.5,87.84,70.1
2016,1,3,15,30,0.0,76.0,2.1,11.0,76.0,74.33,58.42
2016,1,3,15,45,0.0,61.0,2.05,11.0,61.0,59.17,45.18
2016,1,3,16,0,0.0,46.0,2.0,11.0,46.0,44.0,31.83
2016,1,3,16,15,0.0,32.5,2.05,10.5,32.5,30.47,19.83
2016,1,3,16,30,0.0,19.0,2.1,10.0,19.0,17.63,7.61
2016,1,3,16,45,0.0,9.5,2.15,10.0,9.5,8.8,0.0
2016,1,3,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,25.0,14.5,2.6,11.0,16.5,22.84,0.0
2016,1,4,8,0,50.0,29.0,2.6,11.0,33.0,51.9,31.45
2016,1,4,8,15,77.5,45.5,2.6,11.0,56.5,83.39,62.48
2016,1,4,8,30,105.0,62.0,2.6,11.0,80.0,117.03,92.69
2016,1,4,8,45,118.5,79.0,2.6,11.5,104.0,147.3,119.69
2016,1,4,9,0,132.0,96.0,2.6,12.0,128.0,178.61,147.11
2016,1,4,9,15,141.0,112.0,2.65,12.0,151.0,207.11,171.98
2016,1,4,9,30,150.0,128.0,2.7,12.0,174.0,236.15,196.85
2016,1,4,9,45,152.5,141.5,2.8,12.5,193.0,258.35,215.22
2016,1,4,10,0,155.0,155.0,2.9,13.0,212.0,280.48,233.16
2016,1,4,10,15,106.0,164.0,2.95,13.0,204.0,260.98,215.99
2016,1,4,10,30,57.0,173.0,3.0,13.0,196.0,227.44,187.09
2016,1,4,10,45,28.5,156.5,3.1,13.0,168.0,186.11,152.15
2016,1,4,11,0,0.0,140.0,3.2,13.0,140.0,136.5,109.88
2016,1,4,11,15,83.5,177.0,3.3,13.0,216.5,253.42,209.39
2016,1,4,11,30,167.0,214.0,3.4,13.0,293.0,378.65,312.44
2016,1,4,11,45,97.5,203.5,3.5,13.5,250.5,297.84,244.58
2016,1,4,12,0,28.0,193.0,3.6,14.0,208.0,216.36,175.79
2016,1,4,12,15,30.0,194.5,3.6,14.0,210.0,231.96,188.74
2016,1,4,12,30,32.0,196.0,3.6,14.0,212.0,235.45,191.63
2016,1,4,12,45,65.0,204.0,3.65,14.0,235.5,272.11,222.67
2016,1,4,13,0,98.0,212.0,3.7,14.0,259.0,308.45,253.13
2016,1,4,13,15,56.5,190.5,3.6,13.5,217.5,248.58,203.68
2016,1,4,13,30,15.0,169.0,3.5,13.0,176.0,179.91,146.41
2016,1,4,13,45,13.0,160.5,3.4,13.0,166.5,169.39,137.88
2016,1,4,14,0,11.0,152.0,3.3,13.0,157.0,159.06,129.37
2016,1,4,14,15,5.5,89.0,3.15,13.0,91.5,87.85,69.57
2016,1,4,14,30,0.0,26.0,3.0,13.0,26.0,24.12,15.14
2016,1,4,14,45,0.0,23.5,2.9,13.0,23.5,21.8,13.17
2016,1,4,15,0,0.0,21.0,2.8,13.0,21.0,19.47,11.17
2016,1,4,15,15,0.0,18.0,2.65,13.0,18.0,16.68,8.76
2016,1,4,15,30,0.0,15.0,2.5,13.0,15.0,13.9,6.33
2016,1,4,15,45,0.0,12.0,2.45,13.0,12.0,11.11,3.88
2016,1,4,16,0,0.0,9.0,2.4,13.0,9.0,8.33,1.42
2016,1,4,16,15,0.0,6.5,2.4,13.0,6.5,6.01,0.0
2016,1,4,16,30,0.0,4.0,2.4,13.0,4.0,3.7,0.0
2016,1,4,16,45,0.0,2.0,2.45,13.0,2.0,1.85,0.0
2016,1,4,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.0,2.15,11.5,9.0,8.34,0.0
2016,1,5,8,0,0.0,18.0,2.3,12.0,18.0,16.7,6.58
2016,1,5,8,15,0.0,31.0,2.4,12.0,31.0,28.86,18.32
2016,1,5,8,30,0.0,44.0,2.5,12.0,44.0,41.83,29.85
2016,1,5,8,45,0.0,57.0,2.65,12.0,57.0,54.74,41.23
2016,1,5,9,0,0.0,70.0,2.8,12.0,70.0,67.65,52.52
2016,1,5,9,15,0.0,82.0,2.85,12.0,82.0,79.5,62.78
2016,1,5,9,30,0.0,94.0,2.9,12.0,94.0,91.41,72.97
2016,1,5,9,45,0.0,104.5,3.0,12.0,104.5,101.76,81.72
2016,1,5,10,0,0.0,115.0,3.1,12.0,115.0,112.2,90.47
2016,1,5,10,15,0.0,71.5,3.2,12.0,71.5,66.53,51.56
2016,1,5,10,30,0.0,28.0,3.3,12.0,28.0,25.99,16.77
2016,1,5,10,45,3.0,93.0,3.4,12.0,94.5,89.82,71.4
2016,1,5,11,0,6.0,158.0,3.5,12.0,161.0,160.71,130.94
2016,1,5,11,15,3.0,90.5,3.55,12.0,92.0,87.14,68.85
2016,1,5,11,30,0.0,23.0,3.6,12.0,23.0,21.35,12.7
2016,1,5,11,45,0.0,57.5,3.7,12.0,57.5,53.48,40.18
2016,1,5,12,0,0.0,92.0,3.8,12.0,92.0,86.11,67.84
2016,1,5,12,15,31.5,152.0,3.8,12.0,167.5,182.98,150.22
2016,1,5,12,30,63.0,212.0,3.8,12.0,243.0,280.28,231.01
2016,1,5,12,45,31.5,159.0,3.85,12.0,174.5,191.02,156.56
2016,1,5,13,0,0.0,106.0,3.9,12.0,106.0,100.3,79.76
2016,1,5,13,15,0.0,114.5,3.8,12.0,114.5,109.16,87.38
2016,1,5,13,30,0.0,123.0,3.7,12.0,123.0,118.27,95.12
2016,1,5,13,45,103.5,151.5,3.65,12.0,195.0,247.64,206.53
2016,1,5,14,0,207.0,180.0,3.6,12.0,267.0,356.38,297.67
2016,1,5,14,15,271.0,160.0,3.55,12.0,266.5,382.97,320.3
2016,1,5,14,30,335.0,140.0,3.5,12.0,266.0,393.48,329.9
2016,1,5,14,45,314.5,131.5,3.45,12.0,240.5,359.28,301.25
2016,1,5,15,0,294.0,123.0,3.4,12.0,215.0,325.77,272.87
2016,1,5,15,15,436.0,94.0,3.15,12.0,212.0,368.31,307.59
2016,1,5,15,30,578.0,65.0,2.9,12.0,209.0,391.82,324.12
2016,1,5,15,45,515.0,59.0,2.7,12.0,170.0,327.95,267.78
2016,1,5,16,0,452.0,53.0,2.5,12.0,131.0,268.58,214.61
2016,1,5,16,15,354.5,43.5,2.35,11.5,94.0,197.91,152.36
2016,1,5,16,30,257.0,34.0,2.2,11.0,57.0,137.33,94.16
2016,1,5,16,45,128.5,17.0,2.1,11.0,28.5,60.83,0.0
2016,1,5,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,10.5,3.65,12.0,10.5,9.73,0.0
2016,1,6,8,0,0.0,21.0,3.6,12.0,21.0,19.5,8.63
2016,1,6,8,15,0.0,38.5,3.55,12.0,38.5,37.61,25.55
2016,1,6,8,30,0.0,56.0,3.5,12.0,56.0,55.79,41.62
2016,1,6,8,45,0.0,71.0,3.45,12.0,71.0,70.82,54.9
2016,1,6,9,0,0.0,86.0,3.4,12.0,86.0,85.88,68.04
2016,1,6,9,15,5.0,102.0,3.35,12.0,103.5,104.91,84.48
2016,1,6,9,30,10.0,118.0,3.3,12.0,121.0,124.45,101.2
2016,1,6,9,45,20.5,131.0,3.25,12.0,138.5,144.44,118.28
2016,1,6,10,0,31.0,144.0,3.2,12.0,156.0,174.21,143.43
2016,1,6,10,15,152.5,157.5,3.2,12.0,221.0,285.01,238.26
2016,1,6,10,30,274.0,171.0,3.2,12.0,286.0,404.44,337.43
2016,1,6,10,45,382.5,161.0,3.25,12.0,330.5,492.47,409.41
2016,1,6,11,0,491.0,151.0,3.3,12.0,375.0,573.14,474.57
2016,1,6,11,15,301.5,182.5,3.35,12.0,321.5,456.74,378.44
2016,1,6,11,30,112.0,214.0,3.4,12.0,268.0,334.42,275.51
2016,1,6,11,45,269.5,199.0,3.45,12.0,331.5,457.86,379.35
2016,1,6,12,0,427.0,184.0,3.5,12.0,395.0,583.81,481.25
2016,1,6,12,15,353.5,198.0,3.4,12.0,372.5,527.85,435.07
2016,1,6,12,30,280.0,212.0,3.3,12.0,350.0,484.2,398.85
2016,1,6,12,45,210.5,214.5,3.25,12.0,317.5,416.08,343.47
2016,1,6,13,0,141.0,217.0,3.2,12.0,285.0,361.68,298.22
2016,1,6,13,15,165.5,209.5,3.1,12.0,287.0,370.45,306.29
2016,1,6,13,30,190.0,202.0,3.0,12.0,289.0,378.03,313.11
2016,1,6,13,45,187.5,192.5,2.95,12.0,275.0,361.31,299.74
2016,1,6,14,0,185.0,183.0,2.9,12.0,261.0,344.21,286.07
2016,1,6,14,15,236.5,165.5,2.85,12.0,258.5,365.84,304.84
2016,1,6,14,30,288.0,148.0,2.8,12.0,256.0,372.26,310.94
2016,1,6,14,45,259.5,140.0,2.8,12.0,230.5,335.2,280.03
2016,1,6,15,0,231.0,132.0,2.8,12.0,205.0,299.6,250.05
2016,1,6,15,15,213.5,117.0,2.75,11.5,178.0,263.14,219.49
2016,1,6,15,30,196.0,102.0,2.7,11.0,151.0,227.72,189.12
2016,1,6,15,45,159.0,86.5,2.65,11.0,121.5,183.67,150.56
2016,1,6,16,0,122.0,71.0,2.6,11.0,92.0,136.42,109.13
2016,1,6,16,15,84.5,53.0,2.55,10.5,66.0,96.13,73.65
2016,1,6,16,30,47.0,35.0,2.5,10.0,40.0,59.14,39.71
2016,1,6,16,45,23.5,17.5,2.5,10.0,20.0,26.49,0.0
2016,1,6,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,45,104.0,16.5,0.6,10.0,25.0,51.54,0.0
2016,1,7,8,0,208.0,33.0,0.6,10.0,50.0,118.28,76.82
2016,1,7,8,15,306.5,44.0,0.65,10.0,86.5,176.76,134.99
2016,1,7,8,30,405.0,55.0,0.7,10.0,123.0,246.17,195.86
2016,1,7,8,45,487.0,60.0,0.8,10.5,163.5,311.01,252.15
2016,1,7,9,0,569.0,65.0,0.9,11.0,204.0,382.02,312.32
2016,1,7,9,15,611.0,70.0,0.9,11.0,241.0,436.77,358.3
2016,1,7,9,30,653.0,75.0,0.9,11.0,278.0,493.34,404.38
2016,1,7,9,45,707.0,72.5,0.95,11.0,315.0,549.84,449.73
2016,1,7,10,0,761.0,70.0,1.0,11.0,352.0,605.01,493.08
2016,1,7,10,15,779.5,72.0,1.0,11.0,380.5,644.97,522.6
2016,1,7,10,30,798.0,74.0,1.0,11.0,409.0,683.38,549.86
2016,1,7,10,45,718.0,94.0,1.05,11.0,407.0,671.31,540.36
2016,1,7,11,0,638.0,114.0,1.1,11.0,405.0,649.22,524.05
2016,1,7,11,15,739.0,96.5,1.15,11.0,444.5,719.82,576.28
2016,1,7,11,30,840.0,79.0,1.2,11.0,484.0,786.65,623.79
2016,1,7,11,45,845.0,79.0,1.25,11.0,492.0,799.42,632.34
2016,1,7,12,0,850.0,79.0,1.3,11.0,500.0,808.99,639.39
2016,1,7,12,15,850.5,79.0,1.35,11.0,500.5,811.56,641.64
2016,1,7,12,30,851.0,79.0,1.4,11.0,501.0,810.78,641.73
2016,1,7,12,45,690.5,117.0,1.45,11.5,457.0,725.16,579.55
2016,1,7,13,0,530.0,155.0,1.5,12.0,413.0,627.52,506.36
2016,1,7,13,15,686.0,114.0,1.5,12.0,437.0,702.19,564.83
2016,1,7,13,30,842.0,73.0,1.5,12.0,461.0,758.46,605.74
2016,1,7,13,45,833.0,71.0,1.55,12.0,440.0,731.82,586.81
2016,1,7,14,0,824.0,69.0,1.6,12.0,419.0,702.54,566.7
2016,1,7,14,15,807.5,67.0,1.55,12.0,391.5,665.52,539.75
2016,1,7,14,30,791.0,65.0,1.5,12.0,364.0,626.71,511.15
2016,1,7,14,45,770.5,62.0,1.45,12.0,331.5,582.59,476.53
2016,1,7,15,0,750.0,59.0,1.4,12.0,299.0,537.51,440.3
2016,1,7,15,15,715.0,55.5,1.3,11.5,262.0,483.02,396.08
2016,1,7,15,30,680.0,52.0,1.2,11.0,225.0,429.4,351.14
2016,1,7,15,45,629.0,47.0,1.1,11.0,185.0,367.75,297.79
2016,1,7,16,0,578.0,42.0,1.0,11.0,145.0,309.27,245.64
2016,1,7,16,15,491.0,35.0,1.0,11.0,106.0,241.96,185.8
2016,1,7,16,30,404.0,28.0,1.0,11.0,67.0,179.99,125.88
2016,1,7,16,45,202.0,14.0,1.05,11.0,33.5,80.04,2.29
2016,1,7,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,45,41.5,15.0,1.65,8.5,18.5,30.02,0.0
2016,1,8,8,0,83.0,30.0,1.7,9.0,37.0,68.69,43.68
2016,1,8,8,15,116.5,46.0,1.7,9.0,62.5,103.51,79.05
2016,1,8,8,30,150.0,62.0,1.7,9.0,88.0,141.42,113.42
2016,1,8,8,45,168.5,78.5,1.75,9.0,114.5,176.14,144.83
2016,1,8,9,0,187.0,95.0,1.8,9.0,141.0,212.3,177.0
2016,1,8,9,15,198.5,110.5,1.75,9.0,166.5,244.66,205.28
2016,1,8,9,30,210.0,126.0,1.7,9.0,192.0,277.59,233.4
2016,1,8,9,45,214.0,139.5,1.65,9.5,213.0,303.75,254.81
2016,1,8,10,0,218.0,153.0,1.6,10.0,234.0,329.7,275.52
2016,1,8,10,15,109.0,147.5,1.55,10.0,188.0,242.19,201.74
2016,1,8,10,30,0.0,142.0,1.5,10.0,142.0,139.75,113.64
2016,1,8,10,45,0.0,131.5,1.45,10.5,131.5,127.65,103.38
2016,1,8,11,0,0.0,121.0,1.4,11.0,121.0,116.11,93.41
2016,1,8,11,15,50.5,167.5,1.45,11.0,192.5,215.75,177.87
2016,1,8,11,30,101.0,214.0,1.5,11.0,264.0,312.83,257.49
2016,1,8,11,45,158.0,217.5,1.55,11.0,296.0,376.77,309.49
2016,1,8,12,0,215.0,221.0,1.6,11.0,328.0,428.68,351.55
2016,1,8,12,15,221.0,220.5,1.6,11.0,330.5,433.46,355.08
2016,1,8,12,30,227.0,220.0,1.6,11.0,333.0,437.54,358.41
2016,1,8,12,45,272.0,210.5,1.65,11.5,344.0,474.87,388.08
2016,1,8,13,0,317.0,201.0,1.7,12.0,355.0,497.29,405.93
2016,1,8,13,15,315.5,195.0,1.65,12.0,345.0,484.85,396.15
2016,1,8,13,30,314.0,189.0,1.6,12.0,335.0,471.32,385.76
2016,1,8,13,45,185.0,183.5,1.6,12.0,268.5,348.49,286.76
2016,1,8,14,0,56.0,178.0,1.6,12.0,202.0,232.3,190.37
2016,1,8,14,15,28.0,94.0,1.5,11.5,106.0,113.8,92.35
2016,1,8,14,30,0.0,10.0,1.4,11.0,10.0,9.27,2.4
2016,1,8,14,45,0.0,9.0,1.35,11.0,9.0,8.34,1.62
2016,1,8,15,0,0.0,8.0,1.3,11.0,8.0,7.41,0.81
2016,1,8,15,15,0.0,7.0,1.3,11.0,7.0,6.48,0.0
2016,1,8,15,30,0.0,6.0,1.3,11.0,6.0,5.55,0.0
2016,1,8,15,45,0.0,4.5,1.3,11.0,4.5,4.16,0.0
2016,1,8,16,0,0.0,3.0,1.3,11.0,3.0,2.77,0.0
2016,1,8,16,15,0.0,2.0,1.35,10.5,2.0,1.85,0.0
2016,1,8,16,30,0.0,1.0,1.4,10.0,1.0,0.92,0.0
2016,1,8,16,45,0.0,0.5,1.5,10.0,0.5,0.46,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,7,45,52.0,15.5,3.05,10.5,19.5,33.33,0.0
2016,1,9,8,0,104.0,31.0,3.1,11.0,39.0,76.58,48.85
2016,1,9,8,15,149.5,46.5,3.1,11.0,67.0,115.94,88.25
2016,1,9,8,30,195.0,62.0,3.1,11.0,95.0,159.74,127.72
2016,1,9,8,45,222.0,77.5,3.1,11.0,124.5,199.27,163.43
2016,1,9,9,0,249.0,93.0,3.1,11.0,154.0,240.98,200.48
2016,1,9,9,15,266.0,107.0,3.05,11.0,182.0,277.24,232.29
2016,1,9,9,30,283.0,121.0,3.0,11.0,210.0,314.39,264.16
2016,1,9,9,45,279.5,134.0,2.95,11.5,230.0,338.07,283.54
2016,1,9,10,0,276.0,147.0,2.9,12.0,250.0,360.77,301.59
2016,1,9,10,15,165.0,160.5,2.75,12.0,223.5,297.12,247.44
2016,1,9,10,30,54.0,174.0,2.6,12.0,197.0,225.8,185.98
2016,1,9,10,45,44.5,179.0,2.5,12.0,199.0,224.74,184.79
2016,1,9,11,0,35.0,184.0,2.4,12.0,201.0,223.33,183.08
2016,1,9,11,15,34.5,189.5,2.25,12.0,206.5,229.35,187.75
2016,1,9,11,30,34.0,195.0,2.1,12.0,212.0,235.42,192.42
2016,1,9,11,45,22.0,186.5,2.0,12.0,197.5,203.77,165.99
2016,1,9,12,0,10.0,178.0,1.9,12.0,183.0,184.39,149.62
2016,1,9,12,15,5.0,156.5,1.8,12.0,159.0,156.83,126.72
2016,1,9,12,30,0.0,135.0,1.7,12.0,135.0,129.93,104.26
2016,1,9,12,45,0.0,113.0,1.6,12.0,113.0,107.24,85.39
2016,1,9,13,0,0.0,91.0,1.5,12.0,91.0,85.13,66.9
2016,1,9,13,15,14.0,137.0,1.35,12.0,143.5,143.65,116.5
2016,1,9,13,30,28.0,183.0,1.2,12.0,196.0,216.52,176.69
2016,1,9,13,45,30.0,176.5,1.1,12.0,190.0,210.58,171.68
2016,1,9,14,0,32.0,170.0,1.0,12.0,184.0,204.65,167.01
2016,1,9,14,15,64.0,166.0,0.95,12.0,191.5,223.08,183.14
2016,1,9,14,30,96.0,162.0,0.9,12.0,199.0,239.81,197.5
2016,1,9,14,45,91.0,149.0,0.85,12.0,182.0,219.35,180.57
2016,1,9,15,0,86.0,136.0,0.8,12.0,165.0,199.21,163.88
2016,1,9,15,15,79.5,120.0,0.8,12.0,144.0,174.75,143.42
2016,1,9,15,30,73.0,104.0,0.8,12.0,123.0,150.8,123.03
2016,1,9,15,45,62.0,87.0,0.85,12.0,101.0,123.93,99.84
2016,1,9,16,0,51.0,70.0,0.9,12.0,79.0,98.01,77.15
2016,1,9,16,15,33.0,52.5,0.9,11.5,58.0,69.67,52.42
2016,1,9,16,30,15.0,35.0,0.9,11.0,37.0,42.76,28.43
2016,1,9,16,45,7.5,17.5,0.95,11.0,18.5,19.28,0.98
2016,1,9,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,7,45,140.0,15.0,2.75,9.5,27.0,59.82,0.0
2016,1,10,8,0,280.0,30.0,2.9,10.0,54.0,136.21,89.5
2016,1,10,8,15,376.5,40.0,2.85,10.0,91.5,197.54,151.77
2016,1,10,8,30,473.0,50.0,2.8,10.0,129.0,268.53,215.56
2016,1,10,8,45,536.0,56.0,2.8,10.0,169.0,328.57,269.95
2016,1,10,9,0,599.0,62.0,2.8,10.0,209.0,393.27,327.09
2016,1,10,9,15,639.0,66.5,2.75,10.0,247.0,447.73,374.48
2016,1,10,9,30,679.0,71.0,2.7,10.0,285.0,503.84,421.84
2016,1,10,9,45,546.5,99.5,2.7,10.5,284.0,479.75,401.6
2016,1,10,10,0,414.0,128.0,2.7,11.0,283.0,440.92,368.76
2016,1,10,10,15,379.0,145.5,2.6,11.0,296.0,450.69,376.05
2016,1,10,10,30,344.0,163.0,2.5,11.0,309.0,445.41,370.96
2016,1,10,10,45,245.0,183.5,2.45,11.5,290.5,404.35,335.06
2016,1,10,11,0,146.0,204.0,2.4,12.0,272.0,345.59,284.8
2016,1,10,11,15,216.5,205.0,2.3,12.0,309.0,404.56,333.76
2016,1,10,11,30,287.0,206.0,2.2,12.0,346.0,478.28,392.57
2016,1,10,11,45,216.0,216.0,2.1,12.5,322.5,422.21,345.47
2016,1,10,12,0,145.0,226.0,2.0,13.0,299.0,377.31,307.4
2016,1,10,12,15,77.5,203.0,1.95,13.0,242.0,280.63,228.84
2016,1,10,12,30,10.0,180.0,1.9,13.0,185.0,186.45,150.48
2016,1,10,12,45,5.0,132.5,1.85,13.0,135.0,131.43,105.3
2016,1,10,13,0,0.0,85.0,1.8,13.0,85.0,79.17,61.6
2016,1,10,13,15,0.0,64.5,1.75,13.0,64.5,60.01,45.54
2016,1,10,13,30,0.0,44.0,1.7,13.0,44.0,40.89,29.36
2016,1,10,13,45,0.0,36.5,1.7,13.0,36.5,33.9,23.44
2016,1,10,14,0,0.0,29.0,1.7,13.0,29.0,26.92,17.5
2016,1,10,14,15,0.0,30.5,1.65,13.0,30.5,28.31,18.73
2016,1,10,14,30,0.0,32.0,1.6,13.0,32.0,29.7,19.96
2016,1,10,14,45,0.0,29.0,1.55,13.0,29.0,26.91,17.59
2016,1,10,15,0,0.0,26.0,1.5,13.0,26.0,24.12,15.2
2016,1,10,15,15,0.0,22.5,1.4,12.5,22.5,20.86,12.43
2016,1,10,15,30,0.0,19.0,1.3,12.0,19.0,17.61,9.62
2016,1,10,15,45,0.0,16.0,1.25,12.0,16.0,14.82,7.16
2016,1,10,16,0,0.0,13.0,1.2,12.0,13.0,12.04,4.68
2016,1,10,16,15,0.0,9.5,1.3,11.5,9.5,8.79,1.79
2016,1,10,16,30,0.0,6.0,1.4,11.0,6.0,5.55,0.0
2016,1,10,16,45,0.0,3.0,1.5,11.0,3.0,2.77,0.0
2016,1,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,14.5,2.15,10.5,14.5,13.47,0.0
2016,1,11,8,0,0.0,29.0,2.2,11.0,29.0,28.93,16.01
2016,1,11,8,15,19.5,45.5,2.2,11.0,49.0,56.28,41.01
2016,1,11,8,30,39.0,62.0,2.2,11.0,69.0,82.93,64.54
2016,1,11,8,45,48.5,79.0,2.25,11.0,90.0,107.42,86.29
2016,1,11,9,0,58.0,96.0,2.3,11.0,111.0,132.73,108.55
2016,1,11,9,15,64.5,112.0,2.25,11.0,131.0,155.94,128.73
2016,1,11,9,30,71.0,128.0,2.2,11.0,151.0,179.69,149.06
2016,1,11,9,45,75.5,142.5,2.2,11.5,169.0,200.8,166.57
2016,1,11,10,0,80.0,157.0,2.2,12.0,187.0,222.22,184.04
2016,1,11,10,15,40.0,143.5,2.2,12.0,158.5,178.6,146.79
2016,1,11,10,30,0.0,130.0,2.2,12.0,130.0,126.45,101.96
2016,1,11,10,45,4.5,148.0,2.25,12.0,150.5,148.66,120.65
2016,1,11,11,0,9.0,166.0,2.3,12.0,171.0,171.33,139.45
2016,1,11,11,15,20.0,180.5,2.25,12.0,190.5,195.67,159.74
2016,1,11,11,30,31.0,195.0,2.2,12.0,210.0,232.67,190.2
2016,1,11,11,45,15.5,177.0,2.15,12.5,184.5,187.73,152.34
2016,1,11,12,0,0.0,159.0,2.1,13.0,159.0,155.28,124.81
2016,1,11,12,15,3.0,166.5,2.05,13.0,168.0,165.78,133.62
2016,1,11,12,30,6.0,174.0,2.0,13.0,177.0,176.45,142.47
2016,1,11,12,45,5.0,171.0,2.0,13.0,173.5,172.46,139.17
2016,1,11,13,0,4.0,168.0,2.0,13.0,170.0,168.58,136.02
2016,1,11,13,15,102.0,187.5,1.95,13.0,235.5,292.9,240.68
2016,1,11,13,30,200.0,207.0,1.9,13.0,301.0,392.58,322.08
2016,1,11,13,45,183.5,198.5,1.9,13.5,282.0,366.24,299.95
2016,1,11,14,0,167.0,190.0,1.9,14.0,263.0,340.14,278.63
2016,1,11,14,15,190.0,176.0,1.8,14.0,254.0,335.81,275.93
2016,1,11,14,30,213.0,162.0,1.7,14.0,245.0,329.68,271.48
2016,1,11,14,45,204.5,149.0,1.6,14.0,223.5,302.34,249.18
