Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,196.0,136.0,1.5,14.0,202.0,275.17,226.78
2016,1,11,15,15,186.5,121.0,1.4,13.5,177.5,245.17,202.08
2016,1,11,15,30,177.0,106.0,1.3,13.0,153.0,223.69,183.75
2016,1,11,15,45,161.0,89.0,1.2,13.0,126.5,188.29,153.15
2016,1,11,16,0,145.0,72.0,1.1,13.0,100.0,154.08,123.08
2016,1,11,16,15,118.5,55.0,1.1,12.5,74.0,117.1,90.63
2016,1,11,16,30,92.0,38.0,1.1,12.0,48.0,82.49,59.25
2016,1,11,16,45,46.0,23.0,1.15,12.0,28.0,40.39,14.07
2016,1,11,17,0,0.0,8.0,1.2,12.0,8.0,7.63,0.0
2016,1,11,17,15,0.0,4.0,1.2,12.0,4.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,7,45,46.0,15.5,2.35,10.0,19.5,31.66,0.0
2016,1,12,8,0,92.0,31.0,2.4,10.0,39.0,72.22,46.82
2016,1,12,8,15,129.0,47.0,2.3,10.0,65.5,108.59,82.94
2016,1,12,8,30,166.0,63.0,2.2,10.0,92.0,148.52,118.98
2016,1,12,8,45,186.5,79.5,2.1,10.5,119.5,184.94,151.56
2016,1,12,9,0,207.0,96.0,2.0,11.0,147.0,222.98,184.82
2016,1,12,9,15,220.5,111.0,1.95,11.0,174.0,256.75,214.15
2016,1,12,9,30,234.0,126.0,1.9,11.0,201.0,291.23,243.41
2016,1,12,9,45,246.0,138.5,1.9,11.5,225.0,322.23,268.81
2016,1,12,10,0,258.0,151.0,1.9,12.0,249.0,353.52,293.88
2016,1,12,10,15,271.5,162.0,1.9,12.0,272.0,384.14,318.54
2016,1,12,10,30,285.0,173.0,1.9,12.0,295.0,414.8,342.87
2016,1,12,10,45,423.0,155.5,1.95,12.5,347.0,517.6,425.38
2016,1,12,11,0,561.0,138.0,2.0,13.0,399.0,613.83,500.25
2016,1,12,11,15,466.5,165.5,2.0,13.0,387.5,581.84,472.82
2016,1,12,11,30,372.0,193.0,2.0,13.0,376.0,531.51,432.39
2016,1,12,11,45,337.5,203.0,2.0,13.0,371.5,519.31,422.34
2016,1,12,12,0,303.0,213.0,2.0,13.0,367.0,505.24,410.53
2016,1,12,12,15,168.5,208.5,1.95,13.0,294.5,375.54,306.35
2016,1,12,12,30,34.0,204.0,1.9,13.0,222.0,245.54,198.92
2016,1,12,12,45,21.5,190.0,1.9,13.5,201.5,206.85,167.34
2016,1,12,13,0,9.0,176.0,1.9,14.0,181.0,181.29,145.94
2016,1,12,13,15,69.0,193.5,1.8,14.0,226.5,261.27,213.04
2016,1,12,13,30,129.0,211.0,1.7,14.0,272.0,341.81,278.56
2016,1,12,13,45,100.0,198.5,1.65,14.0,245.0,290.58,236.85
2016,1,12,14,0,71.0,186.0,1.6,14.0,218.0,252.63,205.92
2016,1,12,14,15,38.5,163.0,1.55,13.5,180.0,200.74,163.52
2016,1,12,14,30,6.0,140.0,1.5,13.0,142.0,142.76,115.34
2016,1,12,14,45,3.0,128.5,1.45,13.0,129.5,129.08,104.12
2016,1,12,15,0,0.0,117.0,1.4,13.0,117.0,115.72,92.98
2016,1,12,15,15,0.0,102.5,1.5,13.0,102.5,101.05,80.71
2016,1,12,15,30,0.0,88.0,1.6,13.0,88.0,86.47,68.34
2016,1,12,15,45,0.0,73.0,1.7,13.0,73.0,71.39,55.38
2016,1,12,16,0,0.0,58.0,1.8,13.0,58.0,56.33,42.27
2016,1,12,16,15,0.0,43.5,1.85,13.0,43.5,41.81,29.51
2016,1,12,16,30,0.0,29.0,1.9,13.0,29.0,27.17,16.45
2016,1,12,16,45,0.0,17.0,1.95,13.0,17.0,15.78,3.26
2016,1,12,17,0,0.0,5.0,2.0,13.0,5.0,4.77,0.0
2016,1,12,17,15,0.0,2.5,2.0,13.0,2.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,114.5,17.0,3.5,13.0,27.0,54.45,0.0
2016,1,13,8,0,229.0,34.0,3.6,13.0,54.0,124.61,82.5
2016,1,13,8,15,330.0,44.5,3.65,13.0,91.5,184.51,140.75
2016,1,13,8,30,431.0,55.0,3.7,13.0,129.0,255.8,203.82
2016,1,13,8,45,493.0,62.5,3.8,13.5,168.5,315.39,256.84
2016,1,13,9,0,555.0,70.0,3.9,14.0,208.0,379.65,312.64
2016,1,13,9,15,277.5,86.0,4.05,14.0,155.0,267.21,222.02
2016,1,13,9,30,0.0,102.0,4.2,14.0,102.0,99.75,79.32
2016,1,13,9,45,0.0,114.5,4.35,14.0,114.5,112.23,89.95
2016,1,13,10,0,0.0,127.0,4.5,14.0,127.0,124.81,100.4
2016,1,13,10,15,259.5,129.5,4.6,14.0,241.0,336.19,282.04
2016,1,13,10,30,519.0,132.0,4.7,14.0,355.0,548.94,457.13
2016,1,13,10,45,571.0,126.5,4.85,14.0,383.5,600.74,498.32
2016,1,13,11,0,623.0,121.0,5.0,14.0,412.0,648.58,536.85
2016,1,13,11,15,622.0,126.0,5.0,14.0,425.0,665.66,549.46
2016,1,13,11,30,621.0,131.0,5.0,14.0,438.0,680.23,560.25
2016,1,13,11,45,545.0,155.5,5.05,14.0,428.5,647.56,533.46
2016,1,13,12,0,469.0,180.0,5.1,14.0,419.0,617.3,508.08
2016,1,13,12,15,635.5,140.5,5.1,13.5,464.5,716.92,589.69
2016,1,13,12,30,802.0,101.0,5.1,13.0,510.0,804.02,657.13
2016,1,13,12,45,640.5,137.5,5.1,13.0,461.5,714.04,587.83
2016,1,13,13,0,479.0,174.0,5.1,13.0,413.0,613.16,506.94
2016,1,13,13,15,631.0,135.0,5.0,13.0,441.5,689.29,569.85
2016,1,13,13,30,783.0,96.0,4.9,13.0,470.0,748.82,615.61
2016,1,13,13,45,774.0,93.5,4.85,13.0,449.5,722.98,595.81
2016,1,13,14,0,765.0,91.0,4.8,13.0,429.0,698.54,577.54
2016,1,13,14,15,621.5,108.5,4.55,13.0,372.0,594.72,494.75
2016,1,13,14,30,478.0,126.0,4.3,13.0,315.0,491.62,410.23
2016,1,13,14,45,457.5,120.5,4.05,13.0,289.0,455.12,380.13
2016,1,13,15,0,437.0,115.0,3.8,13.0,263.0,418.66,349.5
2016,1,13,15,15,535.5,90.5,3.5,12.5,251.0,432.11,360.4
2016,1,13,15,30,634.0,66.0,3.2,12.0,239.0,433.5,359.75
2016,1,13,15,45,592.5,59.0,2.95,12.0,200.0,375.48,308.55
2016,1,13,16,0,551.0,52.0,2.7,12.0,161.0,319.92,258.41
2016,1,13,16,15,465.0,44.5,2.55,11.5,121.0,249.27,195.94
2016,1,13,16,30,379.0,37.0,2.4,11.0,81.0,186.47,138.49
2016,1,13,16,45,238.0,25.5,2.3,11.0,48.5,109.39,56.72
2016,1,13,17,0,97.0,14.0,2.2,11.0,16.0,35.94,0.0
2016,1,13,17,15,48.5,7.0,2.15,10.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.5,1.85,10.5,14.5,13.46,0.0
2016,1,14,8,0,0.0,29.0,1.9,11.0,29.0,28.64,16.17
2016,1,14,8,15,11.5,45.5,1.95,11.0,48.0,49.81,35.84
2016,1,14,8,30,23.0,62.0,2.0,11.0,67.0,75.85,58.74
2016,1,14,8,45,30.0,79.0,2.1,11.0,86.5,98.38,78.66
2016,1,14,9,0,37.0,96.0,2.2,11.0,106.0,121.54,98.95
2016,1,14,9,15,41.5,112.0,2.25,11.0,124.5,142.71,117.3
2016,1,14,9,30,46.0,128.0,2.3,11.0,143.0,164.32,135.75
2016,1,14,9,45,49.0,141.5,2.4,11.5,158.5,182.26,150.62
2016,1,14,10,0,52.0,155.0,2.5,12.0,174.0,200.5,165.51
2016,1,14,10,15,64.0,169.0,2.65,12.0,195.0,225.91,186.74
2016,1,14,10,30,76.0,183.0,2.8,12.0,216.0,252.06,208.4
2016,1,14,10,45,68.0,191.0,2.95,12.0,221.5,256.31,211.45
2016,1,14,11,0,60.0,199.0,3.1,12.0,227.0,260.17,214.2
2016,1,14,11,15,36.0,189.0,3.15,12.0,206.0,229.1,187.83
2016,1,14,11,30,12.0,179.0,3.2,12.0,185.0,186.94,152.2
2016,1,14,11,45,12.0,182.0,3.3,12.0,188.0,190.01,154.76
2016,1,14,12,0,12.0,185.0,3.4,12.0,191.0,193.17,157.31
2016,1,14,12,15,8.5,180.0,3.4,12.0,184.5,184.71,150.15
2016,1,14,12,30,5.0,175.0,3.4,12.0,178.0,176.35,143.13
2016,1,14,12,45,2.5,124.5,3.45,12.0,126.0,120.89,96.95
2016,1,14,13,0,0.0,74.0,3.5,12.0,74.0,68.89,53.15
2016,1,14,13,15,0.0,73.0,3.45,12.0,73.0,67.95,52.43
2016,1,14,13,30,0.0,72.0,3.4,12.0,72.0,67.01,51.69
2016,1,14,13,45,0.0,70.0,3.4,12.0,70.0,65.14,50.16
2016,1,14,14,0,0.0,68.0,3.4,12.0,68.0,63.27,48.64
2016,1,14,14,15,0.0,66.5,3.45,12.0,66.5,61.86,47.52
2016,1,14,14,30,0.0,65.0,3.5,12.0,65.0,60.46,46.39
2016,1,14,14,45,0.0,59.0,3.55,12.0,59.0,54.86,41.66
2016,1,14,15,0,0.0,53.0,3.6,12.0,53.0,49.26,36.9
2016,1,14,15,15,0.0,46.5,3.7,12.0,46.5,43.2,31.71
2016,1,14,15,30,0.0,40.0,3.8,12.0,40.0,37.14,26.46
2016,1,14,15,45,0.0,33.0,3.95,12.0,33.0,30.62,20.77
2016,1,14,16,0,0.0,26.0,4.1,12.0,26.0,24.11,15.03
2016,1,14,16,15,0.0,19.5,4.1,12.0,19.5,18.07,9.67
2016,1,14,16,30,0.0,13.0,4.1,12.0,13.0,12.04,4.26
2016,1,14,16,45,0.0,7.5,4.2,12.0,7.5,6.94,0.0
2016,1,14,17,0,0.0,2.0,4.3,12.0,2.0,1.91,0.0
2016,1,14,17,15,0.0,1.0,4.25,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,7,45,147.0,15.5,1.15,11.0,28.5,62.15,0.0
2016,1,15,8,0,294.0,31.0,1.2,11.0,57.0,140.59,94.61
2016,1,15,8,15,389.5,40.0,1.3,11.0,95.0,201.41,154.02
2016,1,15,8,30,485.0,49.0,1.4,11.0,133.0,271.74,216.39
2016,1,15,8,45,544.5,55.0,1.5,11.5,173.5,330.9,268.82
2016,1,15,9,0,604.0,61.0,1.6,12.0,214.0,394.52,323.56
2016,1,15,9,15,559.5,78.0,1.65,12.0,237.5,417.22,344.35
2016,1,15,9,30,515.0,95.0,1.7,12.0,261.0,434.16,359.39
2016,1,15,9,45,539.5,99.5,1.8,12.0,290.5,476.28,394.37
2016,1,15,10,0,564.0,104.0,1.9,12.0,320.0,518.43,428.47
2016,1,15,10,15,515.5,124.5,1.9,12.0,333.5,522.61,430.92
2016,1,15,10,30,467.0,145.0,1.9,12.0,347.0,526.92,433.2
2016,1,15,10,45,465.5,154.5,1.95,12.0,364.5,549.52,450.58
2016,1,15,11,0,464.0,164.0,2.0,12.0,382.0,570.32,466.24
2016,1,15,11,15,447.0,174.0,1.9,12.0,390.5,577.49,470.37
2016,1,15,11,30,430.0,184.0,1.8,12.0,399.0,582.28,472.72
2016,1,15,11,45,282.0,208.5,1.75,12.5,350.5,481.11,390.84
2016,1,15,12,0,134.0,233.0,1.7,13.0,302.0,376.53,305.11
2016,1,15,12,15,313.5,205.5,1.6,13.0,367.0,506.7,411.39
2016,1,15,12,30,493.0,178.0,1.5,13.0,432.0,637.68,512.3
2016,1,15,12,45,657.5,132.0,1.45,13.0,467.0,724.3,576.85
2016,1,15,13,0,822.0,86.0,1.4,13.0,502.0,795.05,626.54
2016,1,15,13,15,813.5,85.0,1.3,13.0,487.5,776.74,611.9
2016,1,15,13,30,805.0,84.0,1.2,13.0,473.0,755.5,596.32
2016,1,15,13,45,798.0,81.0,1.15,13.0,453.0,730.28,578.51
2016,1,15,14,0,791.0,78.0,1.1,13.0,433.0,702.39,558.79
2016,1,15,14,15,773.0,76.0,1.05,13.0,405.5,665.25,532.21
2016,1,15,14,30,755.0,74.0,1.0,13.0,378.0,626.42,504.2
2016,1,15,14,45,731.5,71.0,0.95,13.0,345.0,581.4,469.95
2016,1,15,15,0,708.0,68.0,0.9,13.0,312.0,535.66,434.19
2016,1,15,15,15,673.0,64.5,0.85,13.0,275.5,485.04,393.6
2016,1,15,15,30,638.0,61.0,0.8,13.0,239.0,432.7,350.6
2016,1,15,15,45,583.5,56.5,0.8,13.0,199.0,370.91,299.15
2016,1,15,16,0,529.0,52.0,0.8,13.0,159.0,312.72,249.1
2016,1,15,16,15,450.0,44.5,0.85,12.5,120.5,245.55,191.4
2016,1,15,16,30,371.0,37.0,0.9,12.0,82.0,185.59,138.0
2016,1,15,16,45,185.5,27.5,1.0,12.0,50.0,98.17,57.31
2016,1,15,17,0,0.0,18.0,1.1,12.0,18.0,17.16,0.0
2016,1,15,17,15,0.0,9.0,1.1,12.0,9.0,8.58,0.0
2016,1,15,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,7.0,2.4,13.0,7.0,6.48,0.0
2016,1,16,8,0,0.0,14.0,2.4,13.0,14.0,12.97,4.3
2016,1,16,8,15,0.0,23.5,2.4,13.0,23.5,21.8,12.53
2016,1,16,8,30,0.0,33.0,2.4,13.0,33.0,30.64,20.37
2016,1,16,8,45,0.0,43.5,2.4,13.5,43.5,40.42,28.91
2016,1,16,9,0,0.0,54.0,2.4,14.0,54.0,50.21,37.35
2016,1,16,9,15,0.0,64.0,2.35,14.0,64.0,59.91,45.69
2016,1,16,9,30,0.0,74.0,2.3,14.0,74.0,69.65,53.98
2016,1,16,9,45,0.0,82.0,2.3,14.0,82.0,77.37,60.47
2016,1,16,10,0,0.0,90.0,2.3,14.0,90.0,85.15,66.94
2016,1,16,10,15,0.0,89.5,2.3,14.0,89.5,84.27,66.1
2016,1,16,10,30,0.0,89.0,2.3,14.0,89.0,83.52,65.36
2016,1,16,10,45,51.0,149.0,2.35,14.5,173.5,193.04,157.73
2016,1,16,11,0,102.0,209.0,2.4,15.0,258.0,304.84,248.66
2016,1,16,11,15,59.5,198.0,2.4,15.0,226.5,258.34,209.53
2016,1,16,11,30,17.0,187.0,2.4,15.0,195.0,199.57,160.58
2016,1,16,11,45,14.5,187.0,2.4,15.0,194.5,197.32,158.7
2016,1,16,12,0,12.0,187.0,2.4,15.0,194.0,195.1,156.74
2016,1,16,12,15,6.0,97.5,2.35,15.0,101.0,96.43,75.55
2016,1,16,12,30,0.0,8.0,2.3,15.0,8.0,7.43,0.64
2016,1,16,12,45,0.0,8.0,2.25,15.0,8.0,7.42,0.66
2016,1,16,13,0,0.0,8.0,2.2,15.0,8.0,7.42,0.66
2016,1,16,13,15,0.0,8.0,2.1,15.0,8.0,7.42,0.66
2016,1,16,13,30,0.0,8.0,2.0,15.0,8.0,7.42,0.67
2016,1,16,13,45,66.0,103.5,1.9,15.0,133.0,163.53,133.92
2016,1,16,14,0,132.0,199.0,1.8,15.0,258.0,325.25,265.44
2016,1,16,14,15,126.5,188.0,1.7,15.0,242.0,305.24,248.68
2016,1,16,14,30,121.0,177.0,1.6,15.0,226.0,285.31,232.74
2016,1,16,14,45,116.5,162.0,1.55,15.0,206.5,261.2,213.43
2016,1,16,15,0,112.0,147.0,1.5,15.0,187.0,237.23,193.98
2016,1,16,15,15,104.5,131.0,1.45,14.5,165.0,210.44,172.2
2016,1,16,15,30,97.0,115.0,1.4,14.0,143.0,184.15,150.4
2016,1,16,15,45,86.0,97.5,1.35,14.0,119.5,154.78,125.31
2016,1,16,16,0,75.0,80.0,1.3,14.0,96.0,126.32,100.62
2016,1,16,16,15,56.5,62.0,1.3,14.0,72.5,95.16,73.48
2016,1,16,16,30,38.0,44.0,1.3,14.0,49.0,60.67,43.52
2016,1,16,16,45,19.0,27.5,1.35,14.0,30.0,34.91,18.7
2016,1,16,17,0,0.0,11.0,1.4,14.0,11.0,10.48,0.0
2016,1,16,17,15,0.0,5.5,1.45,14.0,5.5,5.24,0.0
2016,1,16,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,3.05,14.0,6.5,6.02,0.0
2016,1,17,8,0,0.0,13.0,3.1,14.0,13.0,12.04,3.6
2016,1,17,8,15,0.0,21.5,3.05,14.0,21.5,19.94,10.93
2016,1,17,8,30,0.0,30.0,3.0,14.0,30.0,27.84,17.92
2016,1,17,8,45,0.0,38.5,3.0,14.0,38.5,35.75,24.88
2016,1,17,9,0,0.0,47.0,3.0,14.0,47.0,43.67,31.78
2016,1,17,9,15,0.0,55.5,3.0,14.0,55.5,51.6,38.61
2016,1,17,9,30,0.0,64.0,3.0,14.0,64.0,59.53,45.37
2016,1,17,9,45,0.0,71.5,3.05,14.0,71.5,66.66,51.39
2016,1,17,10,0,0.0,79.0,3.1,14.0,79.0,73.92,57.46
2016,1,17,10,15,0.0,77.0,3.1,14.0,77.0,71.69,55.48
2016,1,17,10,30,0.0,75.0,3.1,14.0,75.0,69.8,53.8
2016,1,17,10,45,0.0,101.0,3.15,14.0,101.0,95.4,75.27
2016,1,17,11,0,0.0,127.0,3.2,14.0,127.0,121.9,97.27
2016,1,17,11,15,0.0,138.0,3.25,14.0,138.0,133.11,106.45
2016,1,17,11,30,0.0,149.0,3.3,14.0,149.0,144.44,115.72
2016,1,17,11,45,0.0,155.5,3.35,14.0,155.5,151.12,121.14
2016,1,17,12,0,0.0,162.0,3.4,14.0,162.0,157.89,126.67
2016,1,17,12,15,0.0,128.5,3.4,14.0,128.5,122.72,97.56
2016,1,17,12,30,0.0,95.0,3.4,14.0,95.0,88.91,69.43
2016,1,17,12,45,0.0,65.5,3.4,14.0,65.5,60.95,46.01
2016,1,17,13,0,0.0,36.0,3.4,14.0,36.0,33.45,22.81
2016,1,17,13,15,0.0,43.0,3.35,14.0,43.0,39.97,28.36
2016,1,17,13,30,0.0,50.0,3.3,14.0,50.0,46.49,33.92
2016,1,17,13,45,0.0,89.5,3.3,14.0,89.5,83.72,65.4
2016,1,17,14,0,0.0,129.0,3.3,14.0,129.0,124.45,99.58
2016,1,17,14,15,0.0,90.0,3.3,14.0,90.0,84.54,66.21
2016,1,17,14,30,0.0,51.0,3.3,14.0,51.0,47.4,34.88
2016,1,17,14,45,0.0,41.0,3.3,14.0,41.0,38.08,27.0
2016,1,17,15,0,0.0,31.0,3.3,14.0,31.0,28.77,19.07
2016,1,17,15,15,0.0,27.5,3.3,14.0,27.5,25.51,16.3
2016,1,17,15,30,0.0,24.0,3.3,14.0,24.0,22.25,13.49
2016,1,17,15,45,0.0,20.0,3.3,14.0,20.0,18.54,10.26
2016,1,17,16,0,0.0,16.0,3.3,14.0,16.0,14.82,7.01
2016,1,17,16,15,0.0,12.0,3.25,14.0,12.0,11.11,3.74
2016,1,17,16,30,0.0,8.0,3.2,14.0,8.0,7.4,0.46
2016,1,17,16,45,0.0,5.0,3.2,14.0,5.0,4.62,0.0
2016,1,17,17,0,0.0,2.0,3.2,14.0,2.0,1.85,0.0
2016,1,17,17,15,0.0,1.0,3.2,14.0,1.0,0.95,0.0
2016,1,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.5,13.5,1.45,11.5,32.5,73.75,0.0
2016,1,18,8,0,403.0,27.0,1.5,12.0,65.0,169.62,115.79
2016,1,18,8,15,492.5,34.5,1.5,12.0,105.5,229.25,174.69
2016,1,18,8,30,582.0,42.0,1.5,12.0,146.0,300.88,238.53
2016,1,18,8,45,637.0,46.5,1.5,12.5,187.5,361.27,291.98
2016,1,18,9,0,692.0,51.0,1.5,13.0,229.0,425.41,346.72
2016,1,18,9,15,726.0,54.5,1.55,13.0,268.0,480.06,393.1
2016,1,18,9,30,760.0,58.0,1.6,13.0,307.0,535.67,438.82
2016,1,18,9,45,516.0,106.5,1.65,13.5,284.5,466.1,382.67
2016,1,18,10,0,272.0,155.0,1.7,14.0,262.0,367.69,301.88
2016,1,18,10,15,283.5,167.0,1.75,14.0,285.0,398.82,327.37
2016,1,18,10,30,295.0,179.0,1.8,14.0,308.0,429.83,351.68
2016,1,18,10,45,423.5,162.5,1.9,14.0,359.0,528.11,430.4
2016,1,18,11,0,552.0,146.0,2.0,14.0,410.0,619.67,502.05
2016,1,18,11,15,549.0,153.5,2.05,14.0,424.0,637.0,514.16
2016,1,18,11,30,546.0,161.0,2.1,14.0,438.0,652.09,525.14
2016,1,18,11,45,277.0,172.0,2.15,14.5,312.5,433.75,353.02
2016,1,18,12,0,8.0,183.0,2.2,15.0,187.0,187.11,149.35
2016,1,18,12,15,8.5,183.0,2.15,14.5,187.5,187.46,150.52
2016,1,18,12,30,9.0,183.0,2.1,14.0,188.0,187.88,151.15
2016,1,18,12,45,25.5,197.5,2.1,14.0,211.0,217.68,176.04
2016,1,18,13,0,42.0,212.0,2.1,14.0,234.0,260.7,211.27
2016,1,18,13,15,25.0,193.0,2.1,14.0,206.0,212.48,171.77
2016,1,18,13,30,8.0,174.0,2.1,14.0,178.0,178.07,143.38
2016,1,18,13,45,22.5,179.0,2.1,14.0,190.0,195.4,158.33
2016,1,18,14,0,37.0,184.0,2.1,14.0,202.0,223.49,181.82
2016,1,18,14,15,18.5,140.0,2.0,14.0,149.0,150.18,121.28
2016,1,18,14,30,0.0,96.0,1.9,14.0,96.0,90.88,71.54
2016,1,18,14,45,0.0,106.0,1.8,14.0,106.0,101.8,80.92
2016,1,18,15,0,0.0,116.0,1.7,14.0,116.0,113.51,90.82
2016,1,18,15,15,0.0,102.5,1.65,14.0,102.5,99.98,79.51
2016,1,18,15,30,0.0,89.0,1.6,14.0,89.0,86.53,68.19
2016,1,18,15,45,0.0,75.0,1.55,14.0,75.0,72.6,56.31
2016,1,18,16,0,0.0,61.0,1.5,14.0,61.0,58.71,44.31
2016,1,18,16,15,0.0,46.5,1.5,13.5,46.5,44.27,31.79
2016,1,18,16,30,0.0,32.0,1.5,13.0,32.0,29.77,19.11
2016,1,18,16,45,0.0,20.0,1.5,13.0,20.0,18.56,8.32
2016,1,18,17,0,0.0,8.0,1.5,13.0,8.0,7.41,0.0
2016,1,18,17,15,0.0,4.0,1.5,13.0,4.0,3.81,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,9.5,5.4,14.0,9.5,8.8,0.0
2016,1,19,8,0,0.0,19.0,5.5,14.0,19.0,17.62,8.05
2016,1,19,8,15,0.0,32.0,5.55,14.0,32.0,29.72,19.07
2016,1,19,8,30,0.0,45.0,5.6,14.0,45.0,42.36,30.17
2016,1,19,8,45,0.0,57.5,5.65,14.5,57.5,54.62,40.82
2016,1,19,9,0,0.0,70.0,5.7,15.0,70.0,66.89,51.34
2016,1,19,9,15,0.0,83.5,5.6,15.0,83.5,80.28,62.77
2016,1,19,9,30,0.0,97.0,5.5,15.0,97.0,93.73,74.13
2016,1,19,9,45,0.0,108.0,5.4,15.0,108.0,104.56,83.17
2016,1,19,10,0,0.0,119.0,5.3,15.0,119.0,115.47,92.2
2016,1,19,10,15,21.5,149.5,5.25,15.0,159.0,162.92,132.29
2016,1,19,10,30,43.0,180.0,5.2,15.0,199.0,223.16,182.46
2016,1,19,10,45,234.5,178.5,5.2,15.0,290.5,390.76,324.01
2016,1,19,11,0,426.0,177.0,5.2,15.0,382.0,557.42,460.05
2016,1,19,11,15,558.0,156.5,5.1,15.0,434.5,648.49,532.9
2016,1,19,11,30,690.0,136.0,5.0,15.0,487.0,747.68,609.36
2016,1,19,11,45,624.0,149.5,4.9,15.0,471.5,716.2,583.96
2016,1,19,12,0,558.0,163.0,4.8,15.0,456.0,676.2,551.84
2016,1,19,12,15,549.0,166.5,4.7,15.0,455.5,674.9,550.33
2016,1,19,12,30,540.0,170.0,4.6,15.0,455.0,671.31,546.91
2016,1,19,12,45,579.0,155.5,4.5,15.0,458.0,684.55,557.77
2016,1,19,13,0,618.0,141.0,4.4,15.0,461.0,701.19,570.56
2016,1,19,13,15,554.5,155.0,4.45,15.0,436.5,651.91,532.3
2016,1,19,13,30,491.0,169.0,4.5,15.0,412.0,608.21,497.77
2016,1,19,13,45,565.5,141.5,4.55,15.0,411.0,624.25,512.72
2016,1,19,14,0,640.0,114.0,4.6,15.0,410.0,641.15,527.66
2016,1,19,14,15,554.0,125.5,4.4,14.5,370.5,572.75,473.09
2016,1,19,14,30,468.0,137.0,4.2,14.0,331.0,503.64,417.62
2016,1,19,14,45,353.0,140.5,4.05,14.0,280.5,403.27,335.55
2016,1,19,15,0,238.0,144.0,3.9,14.0,230.0,322.58,267.99
2016,1,19,15,15,217.0,132.0,3.7,14.0,204.0,286.96,238.17
2016,1,19,15,30,196.0,120.0,3.5,14.0,178.0,252.66,208.88
2016,1,19,15,45,182.0,103.0,3.3,14.0,150.5,217.2,178.27
2016,1,19,16,0,168.0,86.0,3.1,14.0,123.0,182.74,147.95
2016,1,19,16,15,141.5,68.5,2.85,13.5,94.5,143.66,113.65
2016,1,19,16,30,115.0,51.0,2.6,13.0,66.0,107.07,81.08
2016,1,19,16,45,57.5,34.5,2.35,13.0,42.0,60.07,38.94
2016,1,19,17,0,0.0,18.0,2.1,13.0,18.0,17.35,0.0
2016,1,19,17,15,0.0,9.0,2.0,12.5,9.0,8.58,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,45,116.0,16.5,0.95,11.5,27.5,54.39,0.0
2016,1,20,8,0,232.0,33.0,1.0,12.0,55.0,122.49,84.92
2016,1,20,8,15,287.0,46.5,1.05,12.0,88.5,170.08,130.48
2016,1,20,8,30,342.0,60.0,1.1,12.0,122.0,223.32,178.01
2016,1,20,8,45,380.5,71.5,1.15,12.0,157.0,271.65,221.02
2016,1,20,9,0,419.0,83.0,1.2,12.0,192.0,323.06,265.61
2016,1,20,9,15,446.5,91.5,1.2,12.0,224.5,367.48,303.38
2016,1,20,9,30,474.0,100.0,1.2,12.0,257.0,413.2,341.19
2016,1,20,9,45,272.0,132.0,1.3,12.5,224.5,330.56,273.2
2016,1,20,10,0,70.0,164.0,1.4,13.0,192.0,222.38,181.98
2016,1,20,10,15,310.0,148.0,1.4,13.0,284.0,394.78,326.28
2016,1,20,10,30,550.0,132.0,1.4,13.0,376.0,574.85,468.14
2016,1,20,10,45,588.0,129.0,1.45,13.5,402.5,620.94,500.95
2016,1,20,11,0,626.0,126.0,1.5,14.0,429.0,661.92,530.75
2016,1,20,11,15,544.5,154.5,1.45,14.0,424.5,636.03,508.89
2016,1,20,11,30,463.0,183.0,1.4,14.0,420.0,611.04,487.98
2016,1,20,11,45,519.0,170.5,1.35,14.0,441.0,648.94,516.93
2016,1,20,12,0,575.0,158.0,1.3,14.0,462.0,685.51,543.93
2016,1,20,12,15,715.0,119.5,1.25,14.0,498.5,767.64,602.4
2016,1,20,12,30,855.0,81.0,1.2,14.0,535.0,835.29,648.27
2016,1,20,12,45,639.0,139.0,1.15,14.0,476.5,723.2,567.91
2016,1,20,13,0,423.0,197.0,1.1,14.0,418.0,599.15,474.71
2016,1,20,13,15,515.0,167.0,1.05,14.0,429.0,634.72,504.2
2016,1,20,13,30,607.0,137.0,1.0,14.0,440.0,670.94,531.88
2016,1,20,13,45,523.5,151.0,1.0,14.5,405.0,603.71,480.23
2016,1,20,14,0,440.0,165.0,1.0,15.0,370.0,543.65,434.09
2016,1,20,14,15,394.0,162.5,1.0,14.5,338.0,494.46,397.88
2016,1,20,14,30,348.0,160.0,1.0,14.0,306.0,435.35,353.35
2016,1,20,14,45,250.5,156.0,1.0,14.0,256.5,353.9,288.67
2016,1,20,15,0,153.0,152.0,1.0,14.0,207.0,269.09,219.98
2016,1,20,15,15,146.5,136.0,0.95,14.0,184.5,241.21,197.55
2016,1,20,15,30,140.0,120.0,0.9,14.0,162.0,213.62,174.6
2016,1,20,15,45,129.0,103.0,0.9,14.0,137.0,182.85,148.59
2016,1,20,16,0,118.0,86.0,0.9,14.0,112.0,152.93,122.76
2016,1,20,16,15,102.0,68.0,0.85,13.5,87.0,120.57,94.65
2016,1,20,16,30,86.0,50.0,0.8,13.0,62.0,89.58,67.28
2016,1,20,16,45,43.0,34.0,0.8,13.0,40.0,54.5,35.7
2016,1,20,17,0,0.0,18.0,0.8,13.0,18.0,17.19,0.0
2016,1,20,17,15,0.0,9.0,0.7,13.0,9.0,8.58,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,45,132.5,16.5,2.9,11.5,29.5,58.65,1.75
2016,1,21,8,0,265.0,33.0,2.9,12.0,59.0,133.29,93.3
2016,1,21,8,15,339.5,44.0,2.85,12.0,95.5,187.42,144.54
2016,1,21,8,30,414.0,55.0,2.8,12.0,132.0,249.14,199.78
2016,1,21,8,45,462.5,64.0,2.75,12.0,170.0,303.63,248.73
2016,1,21,9,0,511.0,73.0,2.7,12.0,208.0,361.82,299.67
2016,1,21,9,15,550.5,77.5,2.55,12.5,243.5,413.3,343.2
2016,1,21,9,30,590.0,82.0,2.4,13.0,279.0,466.63,386.73
2016,1,21,9,45,575.0,96.0,2.3,13.5,305.5,497.46,410.65
2016,1,21,10,0,560.0,110.0,2.2,14.0,332.0,525.2,431.28
2016,1,21,10,15,623.0,103.5,2.1,14.0,368.0,582.48,476.09
2016,1,21,10,30,686.0,97.0,2.0,14.0,404.0,640.89,520.11
2016,1,21,10,45,649.5,114.0,1.95,14.5,417.0,651.91,525.85
2016,1,21,11,0,613.0,131.0,1.9,15.0,430.0,658.19,528.22
2016,1,21,11,15,510.0,164.5,1.9,15.0,418.5,620.65,497.76
2016,1,21,11,30,407.0,198.0,1.9,15.0,407.0,582.7,466.82
2016,1,21,11,45,401.5,203.5,1.95,15.0,413.5,576.34,462.54
2016,1,21,12,0,396.0,209.0,2.0,15.0,420.0,581.43,466.3
2016,1,21,12,15,314.5,224.0,2.0,15.0,392.0,532.02,426.85
2016,1,21,12,30,233.0,239.0,2.0,15.0,364.0,467.53,376.0
2016,1,21,12,45,195.5,239.0,2.0,15.0,343.0,435.13,350.52
2016,1,21,13,0,158.0,239.0,2.0,15.0,322.0,402.55,324.49
2016,1,21,13,15,157.0,233.0,1.95,15.0,313.5,392.91,317.24
2016,1,21,13,30,156.0,227.0,1.9,15.0,305.0,382.83,309.53
2016,1,21,13,45,181.5,216.0,1.85,15.0,303.5,387.08,313.83
2016,1,21,14,0,207.0,205.0,1.8,15.0,302.0,389.73,316.73
2016,1,21,14,15,270.5,184.5,1.8,15.0,303.5,418.52,340.91
2016,1,21,14,30,334.0,164.0,1.8,15.0,305.0,430.88,351.95
2016,1,21,14,45,224.5,159.0,1.8,15.0,250.5,340.37,278.57
2016,1,21,15,0,115.0,154.0,1.8,15.0,196.0,247.37,202.21
2016,1,21,15,15,108.5,138.0,1.8,14.5,174.5,221.0,181.2
2016,1,21,15,30,102.0,122.0,1.8,14.0,153.0,195.02,159.8
2016,1,21,15,45,92.0,104.5,1.8,14.0,129.5,165.84,134.99
2016,1,21,16,0,82.0,87.0,1.8,14.0,106.0,137.5,110.46
2016,1,21,16,15,67.0,69.0,1.8,14.0,82.5,107.31,84.09
2016,1,21,16,30,52.0,51.0,1.8,14.0,59.0,78.48,58.69
2016,1,21,16,45,26.0,34.0,1.85,14.0,38.0,44.47,28.65
2016,1,21,17,0,0.0,17.0,1.9,14.0,17.0,15.88,0.0
2016,1,21,17,15,0.0,8.5,1.95,14.0,8.5,8.1,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
