Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.5,3.05,14.0,3.5,3.24,0.0
2016,1,22,8,0,0.0,7.0,2.9,14.0,7.0,6.48,0.0
2016,1,22,8,15,0.0,11.5,2.85,14.0,11.5,10.65,3.25
2016,1,22,8,30,0.0,16.0,2.8,14.0,16.0,14.82,6.95
2016,1,22,8,45,0.0,20.5,2.75,14.0,20.5,19.0,10.63
2016,1,22,9,0,0.0,25.0,2.7,14.0,25.0,23.18,14.28
2016,1,22,9,15,0.0,29.5,2.75,14.0,29.5,27.37,17.9
2016,1,22,9,30,0.0,34.0,2.8,14.0,34.0,31.56,21.48
2016,1,22,9,45,0.5,85.5,2.9,14.0,85.5,81.04,63.59
2016,1,22,10,0,1.0,137.0,3.0,14.0,137.0,135.33,109.05
2016,1,22,10,15,0.5,143.0,3.05,14.0,143.5,140.51,113.09
2016,1,22,10,30,0.0,149.0,3.1,14.0,150.0,145.81,117.28
2016,1,22,10,45,22.0,175.5,3.2,14.0,187.0,190.82,155.03
2016,1,22,11,0,44.0,202.0,3.3,14.0,224.0,249.51,203.4
2016,1,22,11,15,45.5,209.5,3.35,14.0,233.0,259.7,211.37
2016,1,22,11,30,47.0,217.0,3.4,14.0,242.0,269.96,219.53
2016,1,22,11,45,24.5,194.5,3.5,14.0,208.0,213.03,172.52
2016,1,22,12,0,2.0,172.0,3.6,14.0,174.0,169.66,136.21
2016,1,22,12,15,1.0,149.5,3.55,14.0,150.5,144.98,115.89
2016,1,22,12,30,0.0,127.0,3.5,14.0,127.0,120.92,95.97
2016,1,22,12,45,39.0,180.5,3.5,14.0,201.0,220.48,179.48
2016,1,22,13,0,78.0,234.0,3.5,14.0,275.0,316.46,258.0
2016,1,22,13,15,48.5,212.5,3.35,14.0,238.0,265.77,216.04
2016,1,22,13,30,19.0,191.0,3.2,14.0,201.0,204.95,165.86
2016,1,22,13,45,33.0,193.0,3.1,14.0,209.0,230.01,187.07
2016,1,22,14,0,47.0,195.0,3.0,14.0,217.0,243.43,198.54
2016,1,22,14,15,23.5,108.5,3.0,14.0,119.5,126.12,101.61
2016,1,22,14,30,0.0,22.0,3.0,14.0,22.0,20.42,11.82
2016,1,22,14,45,3.5,77.5,3.0,14.0,79.0,74.66,58.2
2016,1,22,15,0,7.0,133.0,3.0,14.0,136.0,135.99,109.93
2016,1,22,15,15,3.5,119.5,3.0,14.0,121.0,120.13,96.57
2016,1,22,15,30,0.0,106.0,3.0,14.0,106.0,104.66,83.53
2016,1,22,15,45,0.0,89.0,3.0,14.0,89.0,87.43,68.93
2016,1,22,16,0,0.0,72.0,3.0,14.0,72.0,70.26,54.18
2016,1,22,16,15,0.0,56.0,3.0,14.0,56.0,54.22,40.25
2016,1,22,16,30,0.0,40.0,3.0,14.0,40.0,38.14,26.17
2016,1,22,16,45,0.0,26.0,3.0,14.0,26.0,24.16,13.52
2016,1,22,17,0,0.0,12.0,3.0,14.0,12.0,11.12,0.0
2016,1,22,17,15,0.0,6.0,3.0,14.0,6.0,5.72,0.0
2016,1,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,23,7,45,37.5,23.5,3.9,12.0,27.0,37.15,4.89
2016,1,23,8,0,75.0,47.0,4.0,12.0,54.0,82.51,58.55
2016,1,23,8,15,149.5,65.5,4.05,12.0,90.5,138.33,107.6
2016,1,23,8,30,224.0,84.0,4.1,12.0,127.0,197.54,159.34
2016,1,23,8,45,282.0,98.0,4.15,12.5,165.5,250.8,206.03
2016,1,23,9,0,340.0,112.0,4.2,13.0,204.0,309.51,256.66
2016,1,23,9,15,318.5,120.0,4.25,13.0,216.5,321.37,268.11
2016,1,23,9,30,297.0,128.0,4.3,13.0,229.0,330.81,276.83
2016,1,23,9,45,259.5,147.5,4.35,13.0,243.0,341.52,285.49
2016,1,23,10,0,222.0,167.0,4.4,13.0,257.0,348.63,290.66
2016,1,23,10,15,124.0,171.5,4.4,13.0,222.5,280.28,232.6
2016,1,23,10,30,26.0,176.0,4.4,13.0,188.0,194.59,159.09
2016,1,23,10,45,167.5,190.5,4.4,13.0,273.0,341.96,284.13
2016,1,23,11,0,309.0,205.0,4.4,13.0,358.0,487.26,403.21
2016,1,23,11,15,337.0,207.5,4.45,13.0,379.0,518.89,428.16
2016,1,23,11,30,365.0,210.0,4.5,13.0,400.0,550.28,453.24
2016,1,23,11,45,577.0,160.5,4.55,13.0,467.5,688.4,565.39
2016,1,23,12,0,789.0,111.0,4.6,13.0,535.0,821.24,666.19
2016,1,23,12,15,508.5,177.5,4.6,13.0,451.0,657.29,538.39
2016,1,23,12,30,228.0,244.0,4.6,13.0,367.0,469.66,385.3
2016,1,23,12,45,276.0,233.5,4.7,13.0,381.5,510.41,419.71
2016,1,23,13,0,324.0,223.0,4.8,13.0,396.0,535.93,441.4
2016,1,23,13,15,281.0,224.0,4.8,13.0,371.0,497.79,410.27
2016,1,23,13,30,238.0,225.0,4.8,13.0,346.0,446.93,369.23
2016,1,23,13,45,501.0,163.0,4.8,13.0,405.0,603.29,499.87
2016,1,23,14,0,764.0,101.0,4.8,13.0,464.0,727.19,599.02
2016,1,23,14,15,415.5,141.0,4.7,13.0,337.0,488.15,406.67
2016,1,23,14,30,67.0,181.0,4.6,13.0,210.0,240.73,198.3
2016,1,23,14,45,153.0,166.0,4.55,13.0,225.5,290.39,242.02
2016,1,23,15,0,239.0,151.0,4.5,13.0,241.0,332.93,278.34
2016,1,23,15,15,218.5,139.0,4.35,12.5,214.5,297.35,248.59
2016,1,23,15,30,198.0,127.0,4.2,12.0,188.0,263.02,219.59
2016,1,23,15,45,358.0,97.5,4.05,12.0,188.0,309.83,258.03
2016,1,23,16,0,518.0,68.0,3.9,12.0,188.0,335.18,275.45
2016,1,23,16,15,441.5,59.5,3.7,11.5,147.0,266.43,214.67
2016,1,23,16,30,365.0,51.0,3.5,11.0,106.0,204.22,158.98
2016,1,23,16,45,258.0,38.0,3.3,11.0,70.0,136.74,98.14
2016,1,23,17,0,151.0,25.0,3.1,11.0,34.0,75.29,20.72
2016,1,23,17,15,75.5,12.5,3.05,11.0,17.0,27.05,0.0
2016,1,23,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,7,45,22.5,18.5,1.95,10.5,21.0,26.58,3.8
2016,1,24,8,0,45.0,37.0,1.9,11.0,42.0,58.08,40.25
2016,1,24,8,15,67.0,55.5,1.85,11.0,66.5,89.17,68.43
2016,1,24,8,30,89.0,74.0,1.8,11.0,91.0,122.24,97.77
2016,1,24,8,45,104.5,92.0,1.8,11.0,117.0,153.7,125.63
2016,1,24,9,0,120.0,110.0,1.8,11.0,143.0,186.56,154.28
2016,1,24,9,15,132.5,125.5,1.75,11.0,167.0,215.9,179.5
2016,1,24,9,30,145.0,141.0,1.7,11.0,191.0,246.19,205.04
2016,1,24,9,45,150.5,157.0,1.7,11.5,213.5,273.41,227.12
2016,1,24,10,0,156.0,173.0,1.7,12.0,236.0,300.76,248.85
2016,1,24,10,15,251.0,176.0,1.7,12.0,286.0,387.16,319.86
2016,1,24,10,30,346.0,179.0,1.7,12.0,336.0,468.65,385.21
2016,1,24,10,45,410.5,175.5,1.7,12.5,372.0,535.87,436.69
2016,1,24,11,0,475.0,172.0,1.7,13.0,408.0,593.32,479.95
2016,1,24,11,15,497.5,173.5,1.65,13.0,428.0,623.21,501.7
2016,1,24,11,30,520.0,175.0,1.6,13.0,448.0,651.91,522.53
2016,1,24,11,45,498.0,184.5,1.6,13.0,450.0,650.96,520.74
2016,1,24,12,0,476.0,194.0,1.6,13.0,452.0,647.46,517.39
2016,1,24,12,15,422.5,207.5,1.7,13.0,437.0,619.27,495.8
2016,1,24,12,30,369.0,221.0,1.8,13.0,422.0,576.13,463.23
2016,1,24,12,45,622.5,149.5,1.9,13.5,484.5,726.43,580.5
2016,1,24,13,0,876.0,78.0,2.0,14.0,547.0,839.27,660.39
2016,1,24,13,15,870.0,77.5,2.15,13.5,533.5,823.46,650.94
2016,1,24,13,30,864.0,77.0,2.3,13.0,520.0,804.47,640.41
2016,1,24,13,45,849.5,77.0,2.45,13.0,498.5,782.71,626.56
2016,1,24,14,0,835.0,77.0,2.6,13.0,477.0,751.66,605.67
2016,1,24,14,15,820.0,75.5,2.6,13.0,450.0,716.06,580.27
2016,1,24,14,30,805.0,74.0,2.6,13.0,423.0,678.38,553.07
2016,1,24,14,45,782.5,71.5,2.65,13.0,389.5,632.59,519.5
2016,1,24,15,0,760.0,69.0,2.7,13.0,356.0,585.81,482.89
2016,1,24,15,15,730.5,66.0,2.55,12.5,318.0,533.53,441.08
2016,1,24,15,30,701.0,63.0,2.4,12.0,280.0,481.49,398.24
2016,1,24,15,45,660.0,58.0,2.25,12.0,239.5,421.87,347.35
2016,1,24,16,0,619.0,53.0,2.1,12.0,199.0,367.01,298.89
2016,1,24,16,15,551.5,47.0,2.0,11.5,156.5,300.02,240.13
2016,1,24,16,30,484.0,41.0,1.9,11.0,114.0,238.85,185.0
2016,1,24,16,45,374.0,31.5,1.85,11.0,76.5,167.01,120.11
2016,1,24,17,0,264.0,22.0,1.8,11.0,39.0,102.4,38.14
2016,1,24,17,15,132.0,11.0,1.75,11.0,19.5,37.2,0.0
2016,1,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,45,157.5,18.0,0.8,12.0,35.0,69.62,21.5
2016,1,25,8,0,315.0,36.0,0.8,12.0,70.0,151.81,108.52
2016,1,25,8,15,403.5,45.0,0.75,12.0,109.5,212.16,163.2
2016,1,25,8,30,492.0,54.0,0.7,12.0,149.0,281.31,223.33
2016,1,25,8,45,274.5,81.0,0.7,12.0,136.5,233.95,189.86
2016,1,25,9,0,57.0,108.0,0.7,12.0,124.0,144.26,117.12
2016,1,25,9,15,64.5,124.5,0.65,12.0,145.0,168.5,138.07
2016,1,25,9,30,72.0,141.0,0.6,12.0,166.0,193.42,158.73
2016,1,25,9,45,116.5,157.5,0.55,12.5,203.0,252.02,206.65
2016,1,25,10,0,161.0,174.0,0.5,13.0,240.0,305.26,248.93
2016,1,25,10,15,143.0,188.0,0.45,13.0,250.0,313.63,254.27
2016,1,25,10,30,125.0,202.0,0.4,13.0,260.0,320.52,258.61
2016,1,25,10,45,227.0,203.0,0.4,13.0,314.5,402.9,324.56
2016,1,25,11,0,329.0,204.0,0.4,13.0,369.0,502.49,400.56
2016,1,25,11,15,322.0,213.5,0.35,13.0,379.0,514.56,407.26
2016,1,25,11,30,315.0,223.0,0.3,13.0,389.0,525.2,413.89
2016,1,25,11,45,379.5,213.0,0.3,13.5,417.0,571.37,448.04
2016,1,25,12,0,444.0,203.0,0.3,14.0,445.0,631.34,490.57
2016,1,25,12,15,359.5,222.0,0.3,14.0,418.5,569.7,443.81
2016,1,25,12,30,275.0,241.0,0.3,14.0,392.0,520.25,406.45
2016,1,25,12,45,245.5,242.0,0.3,14.0,376.0,495.3,388.13
2016,1,25,13,0,216.0,243.0,0.3,14.0,360.0,456.3,359.2
2016,1,25,13,15,233.5,235.0,0.3,14.0,358.5,458.97,362.36
2016,1,25,13,30,251.0,227.0,0.3,14.0,357.0,473.33,373.5
2016,1,25,13,45,316.0,206.5,0.35,14.0,363.5,495.83,392.49
2016,1,25,14,0,381.0,186.0,0.4,14.0,370.0,514.46,408.35
2016,1,25,14,15,339.5,181.5,0.45,14.0,338.5,468.07,373.5
2016,1,25,14,30,298.0,177.0,0.5,14.0,307.0,422.94,339.65
2016,1,25,14,45,330.0,158.0,0.55,14.0,292.0,412.41,333.2
2016,1,25,15,0,362.0,139.0,0.6,14.0,277.0,409.17,331.37
2016,1,25,15,15,344.0,127.0,0.6,14.0,247.5,359.48,292.31
2016,1,25,15,30,326.0,115.0,0.6,14.0,218.0,320.95,261.29
2016,1,25,15,45,305.0,100.5,0.6,14.0,186.0,278.68,226.38
2016,1,25,16,0,284.0,86.0,0.6,14.0,154.0,245.59,197.84
2016,1,25,16,15,250.5,70.5,0.65,13.5,121.5,199.11,158.16
2016,1,25,16,30,217.0,55.0,0.7,13.0,89.0,155.7,120.17
2016,1,25,16,45,156.0,39.5,0.8,13.0,60.0,100.91,72.35
2016,1,25,17,0,95.0,24.0,0.9,13.0,31.0,56.35,23.24
2016,1,25,17,15,47.5,12.0,0.9,12.5,15.5,21.14,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,7,45,181.5,17.0,1.4,11.0,36.5,74.84,27.26
2016,1,26,8,0,363.0,34.0,1.5,11.0,73.0,164.89,118.94
2016,1,26,8,15,449.5,42.0,1.5,11.0,114.0,225.93,175.14
2016,1,26,8,30,536.0,50.0,1.5,11.0,155.0,295.55,236.92
2016,1,26,8,45,519.0,64.5,1.55,11.5,186.0,332.03,270.99
2016,1,26,9,0,502.0,79.0,1.6,12.0,217.0,365.58,301.01
2016,1,26,9,15,542.5,83.0,1.6,12.0,253.5,417.3,344.89
2016,1,26,9,30,583.0,87.0,1.6,12.0,290.0,470.95,389.0
2016,1,26,9,45,513.5,112.5,1.6,12.5,305.0,475.02,391.19
2016,1,26,10,0,444.0,138.0,1.6,13.0,320.0,477.0,391.17
2016,1,26,10,15,422.0,154.5,1.55,13.0,338.0,496.0,405.18
2016,1,26,10,30,400.0,171.0,1.5,13.0,356.0,512.07,416.41
2016,1,26,10,45,325.0,195.0,1.5,13.5,350.5,481.35,390.2
2016,1,26,11,0,250.0,219.0,1.5,14.0,345.0,457.81,369.35
2016,1,26,11,15,281.0,222.0,1.45,14.0,368.0,491.58,395.6
2016,1,26,11,30,312.0,225.0,1.4,14.0,391.0,525.43,421.16
2016,1,26,11,45,305.5,230.5,1.4,14.0,396.0,530.29,424.11
2016,1,26,12,0,299.0,236.0,1.4,14.0,401.0,533.82,426.33
2016,1,26,12,15,325.0,232.0,1.4,14.0,411.5,552.59,440.99
2016,1,26,12,30,351.0,228.0,1.4,14.0,422.0,570.2,454.62
2016,1,26,12,45,426.0,208.0,1.4,14.0,441.0,622.83,495.19
2016,1,26,13,0,501.0,188.0,1.4,14.0,460.0,659.99,523.93
2016,1,26,13,15,490.0,185.5,1.4,14.0,446.0,641.76,510.25
2016,1,26,13,30,479.0,183.0,1.4,14.0,432.0,621.81,495.82
2016,1,26,13,45,539.0,158.5,1.4,14.0,429.0,631.75,505.22
2016,1,26,14,0,599.0,134.0,1.4,14.0,426.0,642.47,514.62
2016,1,26,14,15,628.0,118.0,1.4,14.0,409.5,629.41,505.75
2016,1,26,14,30,657.0,102.0,1.4,14.0,393.0,612.07,493.68
2016,1,26,14,45,560.0,112.5,1.4,14.0,347.5,534.23,433.53
2016,1,26,15,0,463.0,123.0,1.4,14.0,302.0,457.21,373.2
2016,1,26,15,15,436.0,116.0,1.3,13.5,270.5,413.57,338.94
2016,1,26,15,30,409.0,109.0,1.2,13.0,239.0,370.94,304.36
2016,1,26,15,45,380.0,96.5,1.1,13.0,204.5,322.29,263.63
2016,1,26,16,0,351.0,84.0,1.0,13.0,170.0,275.51,223.48
2016,1,26,16,15,313.0,69.5,1.05,12.5,134.5,224.78,179.86
2016,1,26,16,30,275.0,55.0,1.1,12.0,99.0,177.46,138.04
2016,1,26,16,45,204.0,40.5,1.2,12.0,67.0,123.5,90.23
2016,1,26,17,0,133.0,26.0,1.3,12.0,35.0,74.13,36.34
2016,1,26,17,15,66.5,13.0,1.3,12.0,17.5,26.1,0.0
2016,1,26,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,2.3,10.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,2.3,10.0,12.0,11.44,0.0
2016,1,27,7,45,168.0,24.5,2.35,10.5,43.5,79.39,33.4
2016,1,27,8,0,336.0,37.0,2.4,11.0,75.0,159.61,116.06
2016,1,27,8,15,422.5,46.5,2.3,11.0,116.0,221.11,172.36
2016,1,27,8,30,509.0,56.0,2.2,11.0,157.0,291.24,234.65
2016,1,27,8,45,564.5,62.5,2.15,11.0,199.5,351.57,288.38
2016,1,27,9,0,620.0,69.0,2.1,11.0,242.0,416.05,344.1
2016,1,27,9,15,658.0,73.5,2.1,11.0,282.0,472.07,391.62
2016,1,27,9,30,696.0,78.0,2.1,11.0,322.0,529.65,438.99
2016,1,27,9,45,742.0,76.5,2.15,11.5,361.0,583.5,481.82
2016,1,27,10,0,788.0,75.0,2.2,12.0,400.0,641.61,526.67
2016,1,27,10,15,805.5,77.0,2.05,12.5,431.0,683.93,555.49
2016,1,27,10,30,823.0,79.0,1.9,13.0,462.0,724.6,582.32
2016,1,27,10,45,836.0,80.5,1.8,13.5,487.0,759.27,604.47
2016,1,27,11,0,849.0,82.0,1.7,14.0,512.0,791.51,624.45
2016,1,27,11,15,856.5,83.0,1.55,14.0,529.5,816.01,639.21
2016,1,27,11,30,864.0,84.0,1.4,14.0,547.0,837.47,651.61
2016,1,27,11,45,869.0,84.5,1.3,14.0,557.0,853.01,660.37
2016,1,27,12,0,874.0,85.0,1.2,14.0,567.0,865.19,666.83
2016,1,27,12,15,875.5,85.0,1.15,14.0,569.5,870.3,669.26
2016,1,27,12,30,877.0,85.0,1.1,14.0,572.0,871.88,669.48
2016,1,27,12,45,880.0,83.0,1.05,14.5,567.5,861.49,660.48
2016,1,27,13,0,883.0,81.0,1.0,15.0,563.0,854.9,654.41
2016,1,27,13,15,877.5,80.0,1.0,15.0,550.0,838.88,643.98
2016,1,27,13,30,872.0,79.0,1.0,15.0,537.0,819.6,631.51
2016,1,27,13,45,865.0,77.5,1.0,15.0,517.0,801.88,620.2
2016,1,27,14,0,858.0,76.0,1.0,15.0,497.0,774.43,602.08
2016,1,27,14,15,845.0,74.0,0.95,15.0,469.5,739.04,577.7
2016,1,27,14,30,832.0,72.0,0.9,15.0,442.0,701.38,551.6
2016,1,27,14,45,813.5,69.5,0.9,15.0,409.0,657.29,521.15
2016,1,27,15,0,795.0,67.0,0.9,15.0,376.0,611.83,488.05
2016,1,27,15,15,767.5,64.0,0.8,15.0,337.5,559.18,447.11
2016,1,27,15,30,740.0,61.0,0.7,15.0,299.0,506.5,405.11
2016,1,27,15,45,701.0,57.0,0.65,15.0,257.5,446.99,357.0
2016,1,27,16,0,662.0,53.0,0.6,15.0,216.0,389.26,308.71
2016,1,27,16,15,600.0,47.0,0.65,14.5,172.5,321.76,252.28
2016,1,27,16,30,538.0,41.0,0.7,14.0,129.0,262.07,200.2
2016,1,27,16,45,435.0,32.5,0.75,14.0,88.5,189.76,136.92
2016,1,27,17,0,332.0,24.0,0.8,14.0,48.0,126.2,67.52
2016,1,27,17,15,166.0,12.0,0.8,13.5,24.0,45.96,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.5,0.95,11.0,4.5,0.0,0.0
2016,1,28,7,30,0.0,9.0,1.0,11.0,9.0,8.58,0.0
2016,1,28,7,45,52.0,24.5,1.05,11.5,30.5,41.9,17.47
2016,1,28,8,0,104.0,40.0,1.1,12.0,52.0,84.31,60.83
2016,1,28,8,15,133.0,58.0,1.1,12.0,80.0,121.02,93.95
2016,1,28,8,30,162.0,76.0,1.1,12.0,108.0,160.56,128.92
2016,1,28,8,45,179.0,93.5,1.15,12.0,137.0,196.57,160.67
2016,1,28,9,0,196.0,111.0,1.2,12.0,166.0,233.99,192.97
2016,1,28,9,15,209.5,126.5,1.15,12.0,193.5,268.25,221.87
2016,1,28,9,30,223.0,142.0,1.1,12.0,221.0,303.32,250.73
2016,1,28,9,45,195.5,160.5,1.1,12.5,235.0,306.27,252.27
2016,1,28,10,0,168.0,179.0,1.1,13.0,249.0,315.8,258.74
2016,1,28,10,15,337.5,165.0,1.2,13.0,319.0,436.68,357.6
2016,1,28,10,30,507.0,151.0,1.3,13.0,389.0,570.52,462.3
2016,1,28,10,45,253.5,153.5,1.45,13.5,272.5,377.09,308.16
2016,1,28,11,0,0.0,156.0,1.6,14.0,156.0,151.33,120.41
2016,1,28,11,15,1.0,164.5,1.55,14.0,165.5,160.76,128.58
2016,1,28,11,30,2.0,173.0,1.5,14.0,175.0,170.31,136.23
2016,1,28,11,45,3.0,176.5,1.5,14.5,178.5,174.66,139.41
2016,1,28,12,0,4.0,180.0,1.5,15.0,182.0,179.09,142.69
2016,1,28,12,15,2.0,120.0,1.5,15.0,121.0,115.29,90.61
2016,1,28,12,30,0.0,60.0,1.5,15.0,60.0,55.84,41.36
2016,1,28,12,45,139.0,150.5,1.55,15.0,227.0,283.58,232.43
2016,1,28,13,0,278.0,241.0,1.6,15.0,394.0,520.67,417.2
2016,1,28,13,15,264.0,237.0,1.55,15.0,380.0,500.94,400.1
2016,1,28,13,30,250.0,233.0,1.5,15.0,366.0,480.57,384.53
2016,1,28,13,45,125.0,179.0,1.5,15.0,245.5,298.27,241.42
2016,1,28,14,0,0.0,125.0,1.5,15.0,125.0,119.31,94.03
2016,1,28,14,15,0.0,103.5,1.45,15.0,103.5,97.69,76.63
2016,1,28,14,30,0.0,82.0,1.4,15.0,82.0,76.42,59.03
2016,1,28,14,45,0.0,44.5,1.35,15.0,44.5,41.35,29.59
2016,1,28,15,0,0.0,7.0,1.3,15.0,7.0,6.49,0.0
2016,1,28,15,15,0.0,6.0,1.2,14.5,6.0,5.56,0.0
2016,1,28,15,30,0.0,5.0,1.1,14.0,5.0,4.63,0.0
2016,1,28,15,45,0.0,4.5,1.05,14.0,4.5,4.17,0.0
2016,1,28,16,0,0.0,4.0,1.0,14.0,4.0,3.7,0.0
2016,1,28,16,15,0.0,3.0,1.0,13.5,3.0,2.78,0.0
2016,1,28,16,30,0.0,2.0,1.0,13.0,2.0,1.85,0.0
2016,1,28,16,45,0.0,1.0,1.0,13.0,1.0,0.92,0.0
2016,1,28,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.0,2.4,14.0,2.0,0.0,0.0
2016,1,29,7,30,0.0,4.0,2.5,14.0,4.0,3.81,0.0
2016,1,29,7,45,0.0,13.5,2.65,14.0,13.5,12.51,2.0
2016,1,29,8,0,0.0,23.0,2.8,14.0,23.0,21.34,11.79
2016,1,29,8,15,0.0,35.5,2.8,14.0,35.5,32.98,22.1
2016,1,29,8,30,0.0,48.0,2.8,14.0,48.0,44.91,32.57
2016,1,29,8,45,0.0,60.5,2.85,14.0,60.5,57.08,43.16
2016,1,29,9,0,0.0,73.0,2.9,14.0,73.0,69.28,53.65
2016,1,29,9,15,0.0,85.0,2.9,14.0,85.0,81.0,63.6
2016,1,29,9,30,0.0,97.0,2.9,14.0,97.0,92.78,73.49
2016,1,29,9,45,0.0,63.0,2.95,14.5,63.0,58.59,44.35
2016,1,29,10,0,0.0,29.0,3.0,15.0,29.0,26.92,17.33
2016,1,29,10,15,0.0,29.0,3.0,15.0,29.0,26.93,17.3
2016,1,29,10,30,0.0,29.0,3.0,15.0,29.0,26.93,17.27
2016,1,29,10,45,0.0,24.5,3.0,15.0,24.5,22.75,13.69
2016,1,29,11,0,0.0,20.0,3.0,15.0,20.0,18.57,10.12
2016,1,29,11,15,0.0,42.0,3.0,15.0,42.0,39.05,27.4
2016,1,29,11,30,0.0,64.0,3.0,15.0,64.0,59.56,44.6
2016,1,29,11,45,0.0,57.5,3.0,15.0,57.5,53.5,39.47
2016,1,29,12,0,0.0,51.0,3.0,15.0,51.0,47.44,34.37
2016,1,29,12,15,0.0,60.0,3.0,14.5,60.0,55.84,41.49
2016,1,29,12,30,0.0,69.0,3.0,14.0,69.0,64.24,48.62
2016,1,29,12,45,10.5,140.0,3.0,14.0,146.0,142.85,114.47
2016,1,29,13,0,21.0,211.0,3.0,14.0,223.0,227.0,183.48
2016,1,29,13,15,10.5,186.5,3.0,14.0,192.5,191.68,154.28
2016,1,29,13,30,0.0,162.0,3.0,14.0,162.0,157.09,125.75
2016,1,29,13,45,0.0,161.0,3.0,14.0,161.0,156.39,125.38
2016,1,29,14,0,0.0,160.0,3.0,14.0,160.0,155.8,125.07
2016,1,29,14,15,0.0,151.5,3.0,14.0,151.5,147.33,118.27
2016,1,29,14,30,0.0,143.0,3.0,14.0,143.0,138.95,111.54
2016,1,29,14,45,0.0,76.0,3.0,14.0,76.0,70.74,54.58
2016,1,29,15,0,0.0,9.0,3.0,14.0,9.0,8.34,1.51
2016,1,29,15,15,0.0,8.0,3.0,14.0,8.0,7.41,0.72
2016,1,29,15,30,0.0,7.0,3.0,14.0,7.0,6.48,0.0
2016,1,29,15,45,0.0,6.0,3.0,14.0,6.0,5.56,0.0
2016,1,29,16,0,0.0,5.0,3.0,14.0,5.0,4.63,0.0
2016,1,29,16,15,0.0,4.0,2.95,14.0,4.0,3.7,0.0
2016,1,29,16,30,0.0,3.0,2.9,14.0,3.0,2.77,0.0
2016,1,29,16,45,0.0,2.0,2.9,14.0,2.0,1.85,0.0
2016,1,29,17,0,0.0,1.0,2.9,14.0,1.0,0.92,0.0
2016,1,29,17,15,0.0,0.5,2.8,13.5,0.5,0.48,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.0,2.4,10.0,5.0,0.0,0.0
2016,1,30,7,30,0.0,10.0,2.5,10.0,10.0,9.53,0.0
2016,1,30,7,45,53.0,26.0,2.65,10.5,32.5,44.12,21.85
2016,1,30,8,0,106.0,42.0,2.8,11.0,55.0,87.07,63.79
2016,1,30,8,15,128.0,60.5,2.85,11.0,82.5,121.97,95.61
2016,1,30,8,30,150.0,79.0,2.9,11.0,110.0,158.95,128.81
2016,1,30,8,45,165.5,96.5,2.95,11.0,138.0,193.68,159.8
2016,1,30,9,0,181.0,114.0,3.0,11.0,166.0,222.0,184.96
2016,1,30,9,15,190.0,131.0,3.0,11.0,192.5,254.17,212.71
2016,1,30,9,30,199.0,148.0,3.0,11.0,219.0,286.79,240.25
2016,1,30,9,45,512.5,106.5,3.05,11.5,317.0,474.72,397.66
2016,1,30,10,0,826.0,65.0,3.1,12.0,415.0,659.44,544.96
2016,1,30,10,15,690.0,104.0,3.1,12.0,411.0,639.36,526.85
2016,1,30,10,30,554.0,143.0,3.1,12.0,407.0,598.19,492.63
2016,1,30,10,45,429.5,180.5,3.1,12.5,391.5,559.92,459.26
2016,1,30,11,0,305.0,218.0,3.1,13.0,376.0,501.57,410.0
2016,1,30,11,15,268.5,232.0,3.1,13.0,374.5,494.21,403.22
2016,1,30,11,30,232.0,246.0,3.1,13.0,373.0,471.26,384.18
2016,1,30,11,45,295.5,239.5,3.15,13.0,404.0,533.9,434.45
2016,1,30,12,0,359.0,233.0,3.2,13.0,435.0,583.45,473.87
2016,1,30,12,15,628.0,155.5,3.2,13.0,511.0,748.49,604.34
2016,1,30,12,30,897.0,78.0,3.2,13.0,587.0,879.35,699.11
2016,1,30,12,45,720.5,129.5,3.2,13.0,535.5,796.78,637.94
2016,1,30,13,0,544.0,181.0,3.2,13.0,484.0,693.05,560.09
2016,1,30,13,15,327.5,212.0,3.2,13.0,393.5,525.54,428.44
2016,1,30,13,30,111.0,243.0,3.2,13.0,303.0,352.05,286.95
2016,1,30,13,45,157.0,233.5,3.2,13.0,314.5,388.99,318.62
2016,1,30,14,0,203.0,224.0,3.2,13.0,326.0,410.8,337.39
2016,1,30,14,15,107.5,195.5,3.2,13.0,249.0,299.29,245.93
2016,1,30,14,30,12.0,167.0,3.2,13.0,172.0,173.43,140.71
2016,1,30,14,45,31.0,165.0,3.25,13.0,177.5,194.37,159.11
2016,1,30,15,0,50.0,163.0,3.3,13.0,183.0,205.08,168.62
2016,1,30,15,15,46.0,147.5,3.15,12.5,165.0,184.04,151.41
2016,1,30,15,30,42.0,132.0,3.0,12.0,147.0,163.36,134.32
2016,1,30,15,45,37.0,115.0,2.95,12.0,127.0,140.75,115.09
2016,1,30,16,0,32.0,98.0,2.9,12.0,107.0,118.66,96.05
2016,1,30,16,15,23.5,80.0,2.75,11.5,86.0,94.35,75.01
2016,1,30,16,30,15.0,62.0,2.6,11.0,65.0,67.34,51.51
2016,1,30,16,45,7.5,44.0,2.5,11.0,45.5,45.91,32.55
2016,1,30,17,0,0.0,26.0,2.4,11.0,26.0,24.94,12.95
2016,1,30,17,15,0.0,13.0,2.4,10.5,13.0,12.39,0.0
2016,1,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,9.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,9.0,19.0,18.11,0.0
2016,1,31,7,45,245.0,26.0,2.4,9.5,56.0,103.7,58.69
2016,1,31,8,0,490.0,33.0,2.5,10.0,93.0,201.79,148.98
2016,1,31,8,15,570.5,39.0,2.6,10.0,137.5,266.31,208.93
2016,1,31,8,30,651.0,45.0,2.7,10.0,182.0,338.32,274.14
2016,1,31,8,45,705.0,48.5,2.8,10.0,227.5,401.99,331.68
2016,1,31,9,0,759.0,52.0,2.9,10.0,273.0,469.32,390.65
2016,1,31,9,15,792.0,55.5,3.0,10.0,315.5,527.93,440.98
2016,1,31,9,30,825.0,59.0,3.1,10.0,358.0,587.34,490.51
2016,1,31,9,45,842.0,62.5,3.25,10.5,395.5,636.7,530.0
2016,1,31,10,0,859.0,66.0,3.4,11.0,433.0,679.74,562.57
2016,1,31,10,15,875.5,68.0,3.5,11.0,465.0,723.68,595.42
2016,1,31,10,30,892.0,70.0,3.6,11.0,497.0,765.75,626.5
2016,1,31,10,45,905.0,71.0,3.7,11.0,523.0,801.7,652.73
2016,1,31,11,0,918.0,72.0,3.8,11.0,549.0,835.03,676.94
2016,1,31,11,15,925.0,72.5,3.95,11.0,567.5,859.93,695.13
2016,1,31,11,30,932.0,73.0,4.1,11.0,586.0,881.55,711.03
2016,1,31,11,45,934.0,74.0,4.3,11.0,596.0,896.09,722.5
2016,1,31,12,0,936.0,75.0,4.5,11.0,606.0,906.98,731.66
2016,1,31,12,15,936.5,75.5,4.65,11.0,608.5,912.26,736.45
2016,1,31,12,30,937.0,76.0,4.8,11.0,611.0,913.79,738.65
2016,1,31,12,45,926.5,79.0,4.95,11.0,603.5,905.09,733.41
2016,1,31,13,0,916.0,82.0,5.1,11.0,596.0,892.8,725.61
2016,1,31,13,15,910.5,81.0,5.1,11.0,582.5,876.44,713.9
2016,1,31,13,30,905.0,80.0,5.1,11.0,569.0,856.68,699.74
2016,1,31,13,45,888.5,81.5,5.2,11.0,547.0,834.32,684.26
2016,1,31,14,0,872.0,83.0,5.3,11.0,525.0,802.38,661.39
2016,1,31,14,15,858.0,81.0,5.3,11.0,497.0,765.7,634.24
2016,1,31,14,30,844.0,79.0,5.3,11.0,469.0,726.71,605.1
2016,1,31,14,45,817.5,78.5,5.3,11.0,433.5,678.68,568.53
2016,1,31,15,0,791.0,78.0,5.3,11.0,398.0,629.7,529.57
2016,1,31,15,15,762.5,74.5,5.2,10.5,358.5,575.51,485.57
2016,1,31,15,30,734.0,71.0,5.1,10.0,319.0,521.35,440.38
2016,1,31,15,45,688.5,67.5,5.05,10.0,275.5,461.35,388.3
2016,1,31,16,0,643.0,64.0,5.0,10.0,232.0,401.08,334.74
2016,1,31,16,15,579.0,57.5,4.95,10.0,187.5,332.27,272.94
2016,1,31,16,30,515.0,51.0,4.9,10.0,143.0,268.79,214.6
2016,1,31,16,45,412.5,41.0,4.85,10.0,101.0,194.91,147.94
2016,1,31,17,0,310.0,31.0,4.8,10.0,59.0,131.97,86.45
2016,1,31,17,15,155.0,15.5,4.95,10.0,29.5,56.3,0.0
2016,1,31,17,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,7,15,118.5,7.0,3.35,8.0,10.5,0.0,0.0
2016,2,1,7,30,237.0,14.0,3.4,8.0,21.0,61.24,0.0
2016,2,1,7,45,383.5,23.0,3.5,8.5,59.5,134.7,79.36
2016,2,1,8,0,530.0,32.0,3.6,9.0,98.0,213.98,159.24
2016,2,1,8,15,607.0,38.0,3.7,9.0,143.5,279.36,220.76
2016,2,1,8,30,684.0,44.0,3.8,9.0,189.0,351.93,287.27
