Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,45,731.5,48.0,3.95,9.5,235.0,414.85,344.33
2016,2,1,9,0,779.0,52.0,4.1,10.0,281.0,480.8,402.19
2016,2,1,9,15,809.5,55.0,4.1,10.0,323.5,538.43,452.0
2016,2,1,9,30,840.0,58.0,4.1,10.0,366.0,592.35,497.46
2016,2,1,9,45,846.0,64.5,4.15,10.5,401.5,643.11,537.85
2016,2,1,10,0,852.0,71.0,4.2,11.0,437.0,687.48,571.35
2016,2,1,10,15,867.0,73.0,4.1,11.0,469.0,730.64,602.84
2016,2,1,10,30,882.0,75.0,4.0,11.0,501.0,771.81,632.59
2016,2,1,10,45,887.0,78.0,3.95,11.5,525.0,797.87,649.59
2016,2,1,11,0,892.0,81.0,3.9,12.0,549.0,826.81,668.69
2016,2,1,11,15,899.0,82.0,3.85,12.0,567.0,851.88,686.01
2016,2,1,11,30,906.0,83.0,3.8,12.0,585.0,873.77,700.99
2016,2,1,11,45,907.0,84.5,3.75,12.0,594.5,887.77,710.27
2016,2,1,12,0,908.0,86.0,3.7,12.0,604.0,898.21,717.11
2016,2,1,12,15,908.0,86.0,3.6,12.0,606.5,902.36,719.24
2016,2,1,12,30,908.0,86.0,3.5,12.0,609.0,902.86,718.92
2016,2,1,12,45,908.5,84.5,3.45,12.0,604.0,898.34,715.47
2016,2,1,13,0,909.0,83.0,3.4,12.0,599.0,890.18,709.58
2016,2,1,13,15,903.5,82.5,3.35,12.0,585.0,874.52,698.43
2016,2,1,13,30,898.0,82.0,3.3,12.0,571.0,855.47,684.97
2016,2,1,13,45,892.5,79.5,3.3,12.0,550.5,830.72,667.73
2016,2,1,14,0,887.0,77.0,3.3,12.0,530.0,802.85,648.21
2016,2,1,14,15,873.5,75.5,3.25,12.0,502.0,773.03,626.92
2016,2,1,14,30,860.0,74.0,3.2,12.0,474.0,734.55,599.01
2016,2,1,14,45,842.0,71.5,3.15,12.0,440.0,689.57,565.93
2016,2,1,15,0,824.0,69.0,3.1,12.0,406.0,643.06,530.74
2016,2,1,15,15,797.5,66.5,2.9,11.5,366.5,590.01,488.68
2016,2,1,15,30,771.0,64.0,2.7,11.0,327.0,536.73,445.28
2016,2,1,15,45,735.5,59.5,2.55,11.0,284.0,476.48,394.4
2016,2,1,16,0,700.0,55.0,2.4,11.0,241.0,417.63,343.18
2016,2,1,16,15,642.0,49.5,2.4,10.5,196.0,349.63,283.94
2016,2,1,16,30,584.0,44.0,2.4,10.0,151.0,286.14,226.74
2016,2,1,16,45,489.5,36.0,2.4,10.0,108.0,215.77,163.1
2016,2,1,17,0,395.0,28.0,2.4,10.0,65.0,152.91,101.7
2016,2,1,17,15,197.5,14.0,2.45,9.5,32.5,64.56,0.0
2016,2,1,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,10.0,9.0,8.58,0.0
2016,2,2,7,30,0.0,18.0,2.0,10.0,18.0,17.16,0.0
2016,2,2,7,45,165.0,31.0,1.95,10.0,52.0,89.4,54.86
2016,2,2,8,0,330.0,44.0,1.9,10.0,86.0,166.02,124.37
2016,2,2,8,15,415.0,53.5,1.85,10.0,128.5,227.74,179.81
2016,2,2,8,30,500.0,63.0,1.8,10.0,171.0,297.87,241.8
2016,2,2,8,45,568.0,67.5,1.75,10.5,216.0,362.41,297.9
2016,2,2,9,0,636.0,72.0,1.7,11.0,261.0,432.23,356.59
2016,2,2,9,15,673.5,76.0,1.6,11.0,302.5,488.85,403.41
2016,2,2,9,30,711.0,80.0,1.5,11.0,344.0,546.97,449.8
2016,2,2,9,45,751.5,79.5,1.4,11.0,383.5,600.04,490.96
2016,2,2,10,0,792.0,79.0,1.3,11.0,423.0,656.78,533.16
2016,2,2,10,15,810.5,81.5,1.3,11.0,455.0,701.2,564.48
2016,2,2,10,30,829.0,84.0,1.3,11.0,487.0,744.02,594.28
2016,2,2,10,45,848.0,83.5,1.3,11.5,514.0,781.78,618.92
2016,2,2,11,0,867.0,83.0,1.3,12.0,541.0,817.34,641.7
2016,2,2,11,15,875.0,84.0,1.35,12.0,559.5,843.08,659.24
2016,2,2,11,30,883.0,85.0,1.4,12.0,578.0,858.65,669.83
2016,2,2,11,45,892.0,83.5,1.45,12.0,589.5,875.68,681.68
2016,2,2,12,0,901.0,82.0,1.5,12.0,601.0,889.37,691.29
2016,2,2,12,15,726.0,134.0,1.55,12.0,553.5,814.05,638.77
2016,2,2,12,30,551.0,186.0,1.6,12.0,506.0,714.81,567.53
2016,2,2,12,45,729.5,132.5,1.65,12.0,551.5,813.19,641.38
2016,2,2,13,0,908.0,79.0,1.7,12.0,597.0,886.66,692.93
2016,2,2,13,15,903.0,78.0,1.7,12.0,583.5,870.83,681.42
2016,2,2,13,30,898.0,77.0,1.7,12.0,570.0,851.59,668.66
2016,2,2,13,45,890.0,76.0,1.75,12.0,549.5,826.61,652.44
2016,2,2,14,0,882.0,75.0,1.8,12.0,529.0,798.6,634.01
2016,2,2,14,15,868.5,73.5,1.8,12.0,501.0,762.92,609.41
2016,2,2,14,30,855.0,72.0,1.8,12.0,473.0,730.51,587.06
2016,2,2,14,45,836.0,70.0,1.8,12.0,439.0,685.55,555.09
2016,2,2,15,0,817.0,68.0,1.8,12.0,405.0,639.15,521.22
2016,2,2,15,15,791.0,65.0,1.75,11.5,366.0,586.02,480.51
2016,2,2,15,30,765.0,62.0,1.7,11.0,327.0,532.68,438.33
2016,2,2,15,45,725.5,58.5,1.7,11.0,283.5,471.62,388.04
2016,2,2,16,0,686.0,55.0,1.7,11.0,240.0,412.32,337.5
2016,2,2,16,15,628.5,50.0,1.7,10.5,195.5,345.64,279.95
2016,2,2,16,30,571.0,45.0,1.7,10.0,151.0,285.9,226.34
2016,2,2,16,45,473.0,37.0,1.75,10.0,108.5,212.3,160.79
2016,2,2,17,0,375.0,29.0,1.8,10.0,66.0,149.1,100.9
2016,2,2,17,15,187.5,14.5,1.85,9.5,33.0,63.68,0.0
2016,2,2,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,7.0,1.85,7.0,7.0,6.67,0.0
2016,2,3,7,30,0.0,14.0,1.9,7.0,14.0,13.34,0.0
2016,2,3,7,45,52.5,31.0,1.95,7.5,38.0,50.7,31.14
2016,2,3,8,0,105.0,48.0,2.0,8.0,62.0,93.57,70.8
2016,2,3,8,15,129.0,67.0,2.0,8.0,90.5,129.72,103.65
2016,2,3,8,30,153.0,86.0,2.0,8.0,119.0,168.24,138.29
2016,2,3,8,45,166.5,104.5,2.05,8.5,148.0,196.5,163.61
2016,2,3,9,0,180.0,123.0,2.1,9.0,177.0,232.07,194.42
2016,2,3,9,15,195.0,138.0,2.1,9.0,204.5,265.25,222.93
2016,2,3,9,30,210.0,153.0,2.1,9.0,232.0,308.63,259.19
2016,2,3,9,45,337.5,149.5,2.1,9.5,290.5,396.5,332.51
2016,2,3,10,0,465.0,146.0,2.1,10.0,349.0,505.47,420.13
2016,2,3,10,15,312.5,182.5,2.05,10.0,323.0,441.24,365.58
2016,2,3,10,30,160.0,219.0,2.0,10.0,297.0,366.25,302.09
2016,2,3,10,45,202.0,227.0,2.0,10.5,331.0,412.66,339.6
2016,2,3,11,0,244.0,235.0,2.0,11.0,365.0,473.34,386.74
2016,2,3,11,15,151.5,239.0,2.0,11.0,321.0,392.77,320.67
2016,2,3,11,30,59.0,243.0,2.0,11.0,277.0,307.9,250.52
2016,2,3,11,45,207.0,242.5,2.0,11.5,362.5,448.69,366.11
2016,2,3,12,0,355.0,242.0,2.0,12.0,448.0,592.78,478.14
2016,2,3,12,15,292.0,254.5,1.95,12.0,424.5,554.0,445.62
2016,2,3,12,30,229.0,267.0,1.9,12.0,401.0,499.81,402.8
2016,2,3,12,45,201.0,266.5,1.9,12.0,383.5,474.04,382.68
2016,2,3,13,0,173.0,266.0,1.9,12.0,366.0,447.84,361.94
2016,2,3,13,15,301.0,238.5,1.85,12.0,407.0,536.35,433.78
2016,2,3,13,30,429.0,211.0,1.8,12.0,448.0,619.9,499.23
2016,2,3,13,45,265.5,221.5,1.75,12.0,366.5,476.63,386.31
2016,2,3,14,0,102.0,232.0,1.7,12.0,285.0,328.21,266.92
2016,2,3,14,15,202.0,213.0,1.6,12.0,311.5,392.57,321.55
2016,2,3,14,30,302.0,194.0,1.5,12.0,338.0,450.08,368.31
2016,2,3,14,45,208.5,186.5,1.45,12.0,282.5,354.4,291.01
2016,2,3,15,0,115.0,179.0,1.4,12.0,227.0,276.25,226.92
2016,2,3,15,15,107.0,163.0,1.35,11.5,204.5,248.79,205.28
2016,2,3,15,30,99.0,147.0,1.3,11.0,182.0,221.86,183.42
2016,2,3,15,45,91.0,129.0,1.3,11.0,157.5,193.11,159.36
2016,2,3,16,0,83.0,111.0,1.3,11.0,133.0,165.05,135.43
2016,2,3,16,15,70.5,91.5,1.35,11.0,108.0,127.89,103.44
2016,2,3,16,30,58.0,72.0,1.4,11.0,83.0,98.65,77.74
2016,2,3,16,45,38.5,53.0,1.45,11.0,59.5,68.88,51.57
2016,2,3,17,0,19.0,34.0,1.5,11.0,36.0,40.92,26.55
2016,2,3,17,15,9.5,17.0,1.45,11.0,18.0,18.69,0.0
2016,2,3,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,8.0,11.5,10.96,0.0
2016,2,4,7,30,0.0,23.0,2.5,8.0,23.0,23.41,0.0
2016,2,4,7,45,205.5,31.5,2.55,8.5,59.5,100.76,65.54
2016,2,4,8,0,411.0,40.0,2.6,9.0,96.0,188.72,142.56
2016,2,4,8,15,489.0,48.0,2.55,9.0,139.5,250.63,199.23
2016,2,4,8,30,567.0,56.0,2.5,9.0,183.0,320.2,261.76
2016,2,4,8,45,616.0,62.0,2.5,9.5,226.5,380.71,315.42
2016,2,4,9,0,665.0,68.0,2.5,10.0,270.0,444.74,370.26
2016,2,4,9,15,699.0,72.0,2.5,10.0,311.5,500.83,417.74
2016,2,4,9,30,733.0,76.0,2.5,10.0,353.0,555.52,462.82
2016,2,4,9,45,540.5,122.5,2.55,10.5,338.0,510.6,424.79
2016,2,4,10,0,348.0,169.0,2.6,11.0,323.0,439.73,365.23
2016,2,4,10,15,583.5,127.0,2.55,11.0,407.0,593.47,490.55
2016,2,4,10,30,819.0,85.0,2.5,11.0,491.0,740.86,602.44
2016,2,4,10,45,831.5,86.5,2.5,11.5,516.0,775.78,624.99
2016,2,4,11,0,844.0,88.0,2.5,12.0,541.0,808.26,646.44
2016,2,4,11,15,851.5,89.5,2.4,12.0,559.0,833.88,663.19
2016,2,4,11,30,859.0,91.0,2.3,12.0,577.0,856.45,677.68
2016,2,4,11,45,862.0,92.0,2.25,12.5,587.5,871.32,685.85
2016,2,4,12,0,865.0,93.0,2.2,13.0,598.0,882.76,691.72
2016,2,4,12,15,866.0,93.0,2.05,13.0,600.5,887.76,693.43
2016,2,4,12,30,867.0,93.0,1.9,13.0,603.0,889.22,692.76
2016,2,4,12,45,864.0,93.0,1.8,13.0,597.5,883.6,687.82
2016,2,4,13,0,861.0,93.0,1.7,13.0,592.0,874.48,680.65
2016,2,4,13,15,741.5,123.0,1.6,13.0,546.0,801.49,628.68
2016,2,4,13,30,622.0,153.0,1.5,13.0,500.0,723.13,572.8
2016,2,4,13,45,589.0,157.0,1.45,13.5,476.0,687.41,546.1
2016,2,4,14,0,556.0,161.0,1.4,14.0,452.0,646.16,514.69
2016,2,4,14,15,570.0,148.0,1.3,14.0,433.0,626.46,500.57
2016,2,4,14,30,584.0,135.0,1.2,14.0,414.0,609.06,487.59
2016,2,4,14,45,525.0,136.5,1.2,14.0,374.0,543.43,438.03
2016,2,4,15,0,466.0,138.0,1.2,14.0,334.0,485.3,393.4
2016,2,4,15,15,442.5,130.0,1.1,13.5,302.0,441.79,359.86
2016,2,4,15,30,419.0,122.0,1.0,13.0,270.0,398.95,325.9
2016,2,4,15,45,532.0,92.5,0.95,13.0,256.5,410.05,334.02
2016,2,4,16,0,645.0,63.0,0.9,13.0,243.0,406.35,328.14
2016,2,4,16,15,588.5,57.0,0.95,12.5,198.5,340.67,272.75
2016,2,4,16,30,532.0,51.0,1.0,12.0,154.0,279.59,219.66
2016,2,4,16,45,443.0,42.0,1.05,12.0,112.0,209.4,158.19
2016,2,4,17,0,354.0,33.0,1.1,12.0,70.0,148.58,102.57
2016,2,4,17,15,177.0,16.5,1.15,12.0,35.0,65.15,10.83
2016,2,4,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,9.0,2.35,8.0,12.5,21.52,0.0
2016,2,5,7,30,172.0,18.0,2.4,8.0,25.0,60.5,0.0
2016,2,5,7,45,297.5,30.0,2.45,8.5,63.0,124.09,82.05
2016,2,5,8,0,423.0,42.0,2.5,9.0,101.0,195.06,147.81
2016,2,5,8,15,501.0,50.5,2.5,9.0,145.5,258.41,205.71
2016,2,5,8,30,579.0,59.0,2.5,9.0,190.0,329.42,269.41
2016,2,5,8,45,631.0,64.5,2.5,9.5,235.0,391.63,324.35
2016,2,5,9,0,683.0,70.0,2.5,10.0,280.0,457.59,380.61
2016,2,5,9,15,558.5,98.0,2.5,10.5,286.0,450.11,375.24
2016,2,5,9,30,434.0,126.0,2.5,11.0,292.0,426.39,355.53
2016,2,5,9,45,471.5,133.0,2.5,11.5,329.0,477.87,397.02
2016,2,5,10,0,509.0,140.0,2.5,12.0,366.0,530.88,438.31
2016,2,5,10,15,673.5,114.0,2.4,12.0,436.0,646.23,529.18
2016,2,5,10,30,838.0,88.0,2.3,12.0,506.0,760.61,612.97
2016,2,5,10,45,845.0,91.5,2.25,12.5,530.5,794.15,633.96
2016,2,5,11,0,852.0,95.0,2.2,13.0,555.0,824.9,653.39
2016,2,5,11,15,859.0,96.0,2.05,13.0,573.0,849.78,668.71
2016,2,5,11,30,866.0,97.0,1.9,13.0,591.0,871.53,681.65
2016,2,5,11,45,864.0,100.0,1.75,13.5,600.5,884.56,687.07
2016,2,5,12,0,862.0,103.0,1.6,14.0,610.0,894.04,690.03
2016,2,5,12,15,862.5,103.0,1.45,14.0,612.0,898.63,690.88
2016,2,5,12,30,863.0,103.0,1.3,14.0,614.0,899.67,689.34
2016,2,5,12,45,868.0,100.0,1.15,14.0,610.0,897.56,685.71
2016,2,5,13,0,873.0,97.0,1.0,14.0,606.0,891.82,679.65
2016,2,5,13,15,868.0,96.0,1.0,14.0,593.0,876.2,669.6
2016,2,5,13,30,863.0,95.0,1.0,14.0,580.0,857.22,657.48
2016,2,5,13,45,863.5,90.0,1.0,14.0,561.0,834.81,643.1
2016,2,5,14,0,864.0,85.0,1.0,14.0,542.0,809.03,626.42
2016,2,5,14,15,852.0,83.5,1.05,14.0,514.5,774.46,604.25
2016,2,5,14,30,840.0,82.0,1.1,14.0,487.0,737.47,580.11
2016,2,5,14,45,823.0,79.5,1.15,14.0,453.5,693.55,550.54
2016,2,5,15,0,806.0,77.0,1.2,14.0,420.0,648.05,518.83
2016,2,5,15,15,780.5,74.0,1.2,14.0,380.5,595.29,479.03
2016,2,5,15,30,755.0,71.0,1.2,14.0,341.0,542.24,437.84
2016,2,5,15,45,710.5,68.0,1.2,14.0,297.0,481.32,389.08
2016,2,5,16,0,666.0,65.0,1.2,14.0,253.0,420.41,338.79
2016,2,5,16,15,608.5,59.0,1.2,13.5,207.5,353.01,282.34
2016,2,5,16,30,551.0,53.0,1.2,13.0,162.0,290.26,227.83
2016,2,5,16,45,453.5,44.0,1.2,12.5,118.0,215.88,163.43
2016,2,5,17,0,356.0,35.0,1.2,12.0,74.0,151.73,105.98
2016,2,5,17,15,178.0,17.5,1.2,12.0,37.0,67.28,18.69
2016,2,5,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,7,15,100.5,9.0,2.25,9.0,14.0,23.77,0.0
2016,2,6,7,30,201.0,18.0,2.3,9.0,28.0,67.1,0.0
2016,2,6,7,45,324.0,29.0,2.35,9.5,65.5,130.36,87.14
2016,2,6,8,0,447.0,40.0,2.4,10.0,103.0,201.21,152.13
2016,2,6,8,15,521.0,47.5,2.3,10.0,147.0,263.31,208.89
2016,2,6,8,30,595.0,55.0,2.2,10.0,191.0,332.62,270.86
2016,2,6,8,45,648.5,59.0,2.1,10.5,236.0,394.62,325.1
2016,2,6,9,0,702.0,63.0,2.0,11.0,281.0,458.41,378.92
2016,2,6,9,15,733.5,66.5,1.9,11.5,322.5,514.43,424.55
2016,2,6,9,30,765.0,70.0,1.8,12.0,364.0,571.25,468.97
2016,2,6,9,45,789.5,72.0,1.75,12.5,401.5,622.06,507.45
2016,2,6,10,0,814.0,74.0,1.7,13.0,439.0,672.31,543.27
2016,2,6,10,15,829.0,75.5,1.6,13.0,470.5,714.04,571.77
2016,2,6,10,30,844.0,77.0,1.5,13.0,502.0,753.89,598.35
2016,2,6,10,45,857.0,78.0,1.4,13.5,527.0,783.15,615.71
2016,2,6,11,0,870.0,79.0,1.3,14.0,552.0,815.85,635.21
2016,2,6,11,15,665.0,146.0,1.35,14.0,514.5,750.49,588.49
2016,2,6,11,30,460.0,213.0,1.4,14.0,477.0,656.47,517.64
2016,2,6,11,45,677.0,146.5,1.45,14.5,543.0,782.25,611.84
2016,2,6,12,0,894.0,80.0,1.5,15.0,609.0,889.24,683.95
2016,2,6,12,15,895.0,80.0,1.5,15.0,611.5,894.36,685.94
2016,2,6,12,30,896.0,80.0,1.5,15.0,614.0,895.86,686.88
2016,2,6,12,45,887.5,82.0,1.55,15.0,607.0,887.79,682.12
2016,2,6,13,0,879.0,84.0,1.6,15.0,600.0,876.22,675.17
2016,2,6,13,15,874.0,83.0,1.6,15.0,587.0,860.69,665.02
2016,2,6,13,30,869.0,82.0,1.6,15.0,574.0,841.85,652.68
2016,2,6,13,45,631.5,145.0,1.6,15.5,495.5,712.39,560.6
2016,2,6,14,0,394.0,208.0,1.6,16.0,417.0,559.12,444.12
2016,2,6,14,15,521.0,163.5,1.55,16.0,425.5,608.69,485.13
2016,2,6,14,30,648.0,119.0,1.5,16.0,434.0,642.04,511.81
2016,2,6,14,45,574.5,127.0,1.45,16.0,392.0,575.2,460.5
2016,2,6,15,0,501.0,135.0,1.4,16.0,350.0,507.45,408.55
2016,2,6,15,15,553.5,111.5,1.25,15.5,328.5,497.44,401.8
2016,2,6,15,30,606.0,88.0,1.1,15.0,307.0,477.47,386.16
2016,2,6,15,45,640.0,73.0,1.0,15.0,278.5,450.02,362.98
2016,2,6,16,0,674.0,58.0,0.9,15.0,250.0,415.55,333.05
2016,2,6,16,15,620.0,52.5,0.95,14.5,206.0,351.8,279.89
2016,2,6,16,30,566.0,47.0,1.0,14.0,162.0,290.47,226.99
2016,2,6,16,45,477.5,39.5,1.05,14.0,119.0,219.91,165.58
2016,2,6,17,0,389.0,32.0,1.1,14.0,76.0,158.64,110.5
2016,2,6,17,15,194.5,16.0,1.1,14.0,38.0,69.91,24.94
2016,2,6,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,7,15,146.5,8.5,2.35,11.5,16.0,30.36,0.0
2016,2,7,7,30,293.0,17.0,2.4,12.0,32.0,84.66,0.0
2016,2,7,7,45,417.5,25.5,2.5,12.5,72.0,149.54,99.47
2016,2,7,8,0,542.0,34.0,2.6,13.0,112.0,223.74,167.06
2016,2,7,8,15,611.0,39.5,2.65,13.0,158.0,287.11,225.22
2016,2,7,8,30,680.0,45.0,2.7,13.0,204.0,356.89,287.77
2016,2,7,8,45,724.5,48.5,2.8,13.5,249.5,418.37,341.88
2016,2,7,9,0,769.0,52.0,2.9,14.0,295.0,482.63,396.43
2016,2,7,9,15,798.5,55.0,2.8,14.0,337.5,539.93,443.97
2016,2,7,9,30,828.0,58.0,2.7,14.0,380.0,593.46,487.1
2016,2,7,9,45,843.5,61.5,2.65,14.5,417.0,642.24,524.17
2016,2,7,10,0,859.0,65.0,2.6,15.0,454.0,689.65,557.34
2016,2,7,10,15,874.0,67.0,2.5,15.0,486.5,733.2,587.7
2016,2,7,10,30,889.0,69.0,2.4,15.0,519.0,774.77,616.07
2016,2,7,10,45,898.5,70.5,2.35,15.5,544.5,809.07,637.95
2016,2,7,11,0,908.0,72.0,2.3,16.0,570.0,840.59,657.58
2016,2,7,11,15,914.5,73.0,2.3,16.0,588.5,865.96,674.39
2016,2,7,11,30,921.0,74.0,2.3,16.0,607.0,888.05,688.96
2016,2,7,11,45,925.0,74.0,2.3,16.5,617.5,903.3,697.54
2016,2,7,12,0,929.0,74.0,2.3,17.0,628.0,914.96,703.78
2016,2,7,12,15,929.5,74.5,2.25,17.0,630.5,920.43,706.75
2016,2,7,12,30,930.0,75.0,2.2,17.0,633.0,922.15,707.34
2016,2,7,12,45,930.5,73.5,2.2,17.0,628.0,917.66,704.37
2016,2,7,13,0,931.0,72.0,2.2,17.0,623.0,909.4,699.03
2016,2,7,13,15,926.5,71.5,2.2,17.0,610.0,894.31,689.14
2016,2,7,13,30,922.0,71.0,2.2,17.0,597.0,875.68,676.95
2016,2,7,13,45,914.0,70.0,2.2,17.5,576.0,850.09,658.76
2016,2,7,14,0,906.0,69.0,2.2,18.0,555.0,821.37,638.46
2016,2,7,14,15,894.5,68.0,2.1,18.0,527.5,786.96,614.5
2016,2,7,14,30,883.0,67.0,2.0,18.0,500.0,749.99,588.65
2016,2,7,14,45,866.5,65.0,1.95,18.0,465.5,705.9,557.83
2016,2,7,15,0,850.0,63.0,1.9,18.0,431.0,660.11,525.42
2016,2,7,15,15,827.0,60.5,1.75,17.5,392.0,608.16,486.94
2016,2,7,15,30,804.0,58.0,1.6,17.0,353.0,559.63,449.11
2016,2,7,15,45,771.0,55.0,1.45,17.0,309.5,500.38,401.17
2016,2,7,16,0,738.0,52.0,1.3,17.0,266.0,442.2,352.71
2016,2,7,16,15,688.0,47.5,1.3,16.5,220.0,376.11,297.74
2016,2,7,16,30,638.0,43.0,1.3,16.0,174.0,313.7,243.72
2016,2,7,16,45,556.5,36.5,1.3,15.5,129.5,242.45,181.71
2016,2,7,17,0,475.0,30.0,1.3,15.0,85.0,179.37,124.86
2016,2,7,17,15,323.5,20.0,1.3,15.0,49.5,103.32,44.76
2016,2,7,17,30,172.0,10.0,1.3,15.0,14.0,38.94,0.0
2016,2,7,17,45,86.0,5.0,1.3,15.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,7,15,119.0,10.0,2.95,11.5,16.5,27.71,0.0
2016,2,8,7,30,238.0,20.0,3.0,12.0,33.0,78.16,5.11
2016,2,8,7,45,361.5,30.0,3.15,12.5,72.5,142.03,96.41
2016,2,8,8,0,485.0,40.0,3.3,13.0,112.0,214.61,161.54
2016,2,8,8,15,559.0,47.0,3.2,13.0,158.0,278.54,219.62
2016,2,8,8,30,633.0,54.0,3.1,13.0,204.0,349.65,282.87
2016,2,8,8,45,677.5,59.0,3.05,13.5,249.0,408.6,334.61
2016,2,8,9,0,722.0,64.0,3.0,14.0,294.0,472.65,388.6
2016,2,8,9,15,754.0,67.5,2.9,14.5,337.0,530.14,435.41
2016,2,8,9,30,786.0,71.0,2.8,15.0,380.0,588.42,481.1
2016,2,8,9,45,819.0,71.0,2.75,15.5,420.0,643.65,523.19
2016,2,8,10,0,852.0,71.0,2.7,16.0,460.0,698.83,562.46
2016,2,8,10,15,867.0,72.5,2.65,16.0,492.5,736.52,588.58
2016,2,8,10,30,882.0,74.0,2.6,16.0,525.0,777.34,616.76
2016,2,8,10,45,892.5,75.5,2.55,16.5,551.0,812.33,639.14
2016,2,8,11,0,903.0,77.0,2.5,17.0,577.0,844.59,659.31
2016,2,8,11,15,910.0,78.0,2.45,17.0,595.0,870.34,675.97
2016,2,8,11,30,917.0,79.0,2.4,17.0,613.0,892.83,690.35
2016,2,8,11,45,921.0,79.0,2.35,17.5,624.0,908.08,698.44
2016,2,8,12,0,925.0,79.0,2.3,18.0,635.0,919.74,704.15
2016,2,8,12,15,925.5,79.0,2.25,18.0,637.5,924.61,706.68
2016,2,8,12,30,926.0,79.0,2.2,18.0,640.0,925.73,706.86
2016,2,8,12,45,928.5,77.0,2.15,18.0,635.5,922.44,704.22
2016,2,8,13,0,931.0,75.0,2.1,18.0,631.0,915.36,699.19
2016,2,8,13,15,926.5,74.5,2.0,18.0,617.5,900.25,688.33
2016,2,8,13,30,922.0,74.0,1.9,18.0,604.0,881.59,675.22
2016,2,8,13,45,914.0,73.5,1.85,18.5,583.5,856.58,657.15
2016,2,8,14,0,906.0,73.0,1.8,19.0,563.0,828.42,637.06
2016,2,8,14,15,894.5,71.5,1.75,19.0,535.0,793.34,613.35
2016,2,8,14,30,883.0,70.0,1.7,19.0,507.0,755.7,587.75
2016,2,8,14,45,865.5,68.5,1.65,19.0,472.5,711.42,557.19
2016,2,8,15,0,848.0,67.0,1.6,19.0,438.0,670.34,528.61
2016,2,8,15,15,825.0,64.5,1.5,18.5,398.5,617.92,490.34
2016,2,8,15,30,802.0,62.0,1.4,18.0,359.0,564.92,450.04
2016,2,8,15,45,767.0,58.5,1.3,18.0,315.0,503.88,401.53
2016,2,8,16,0,732.0,55.0,1.2,18.0,271.0,444.12,352.54
2016,2,8,16,15,681.0,50.5,1.2,17.5,224.5,377.67,297.76
2016,2,8,16,30,630.0,46.0,1.2,17.0,178.0,314.96,243.99
2016,2,8,16,45,546.0,39.5,1.3,16.5,133.0,242.97,182.04
2016,2,8,17,0,462.0,33.0,1.4,16.0,88.0,181.87,127.45
2016,2,8,17,15,309.0,22.0,1.4,15.5,51.5,104.86,50.88
2016,2,8,17,30,156.0,11.0,1.4,15.0,15.0,37.37,0.0
2016,2,8,17,45,78.0,5.5,1.45,15.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,7,15,87.5,10.5,2.6,11.0,15.5,23.46,0.0
2016,2,9,7,30,175.0,21.0,2.7,11.0,31.0,66.65,12.29
2016,2,9,7,45,268.0,34.5,2.8,11.5,67.0,121.85,84.42
2016,2,9,8,0,361.0,48.0,2.9,12.0,103.0,183.1,139.34
2016,2,9,8,15,417.5,59.0,2.9,12.0,143.5,238.22,189.43
2016,2,9,8,30,474.0,70.0,2.9,12.0,184.0,298.87,243.59
2016,2,9,8,45,510.0,79.5,2.95,12.5,224.5,353.0,291.03
2016,2,9,9,0,546.0,89.0,3.0,13.0,265.0,409.62,339.08
2016,2,9,9,15,580.5,93.0,2.9,13.5,303.0,461.5,381.76
2016,2,9,9,30,615.0,97.0,2.8,14.0,341.0,514.79,424.18
2016,2,9,9,45,619.5,107.0,2.7,14.5,372.5,555.78,455.33
2016,2,9,10,0,624.0,117.0,2.6,15.0,404.0,595.18,484.29
2016,2,9,10,15,650.5,118.5,2.4,15.0,436.5,639.67,517.23
2016,2,9,10,30,677.0,120.0,2.2,15.0,469.0,683.54,548.2
2016,2,9,10,45,788.0,101.0,2.05,15.5,526.0,766.75,605.68
2016,2,9,11,0,899.0,82.0,1.9,16.0,583.0,849.36,660.17
2016,2,9,11,15,906.0,83.0,1.8,16.0,601.5,875.08,675.32
2016,2,9,11,30,913.0,84.0,1.7,16.0,620.0,897.56,688.69
2016,2,9,11,45,914.5,85.5,1.6,16.5,630.5,912.4,695.49
2016,2,9,12,0,916.0,87.0,1.5,17.0,641.0,923.61,699.87
2016,2,9,12,15,815.5,115.0,1.35,17.0,609.5,878.94,667.31
2016,2,9,12,30,715.0,143.0,1.2,17.0,578.0,827.15,630.53
2016,2,9,12,45,586.5,185.5,1.1,17.5,540.5,752.35,576.81
2016,2,9,13,0,458.0,228.0,1.0,18.0,503.0,682.57,523.53
2016,2,9,13,15,469.0,219.5,0.85,18.0,496.5,676.95,519.32
2016,2,9,13,30,480.0,211.0,0.7,18.0,490.0,669.01,512.68
2016,2,9,13,45,366.0,226.5,0.55,18.0,434.5,568.57,438.15
2016,2,9,14,0,252.0,242.0,0.4,18.0,379.0,485.43,375.4
2016,2,9,14,15,248.5,230.5,0.3,18.0,360.5,462.38,359.05
2016,2,9,14,30,245.0,219.0,0.2,18.0,342.0,438.69,341.49
2016,2,9,14,45,192.0,205.5,0.15,18.0,298.0,365.61,286.54
2016,2,9,15,0,139.0,192.0,0.1,18.0,254.0,307.21,241.93
2016,2,9,15,15,343.0,147.5,0.15,17.5,281.0,391.31,311.0
2016,2,9,15,30,547.0,103.0,0.2,17.0,308.0,462.29,365.94
2016,2,9,15,45,511.5,97.0,0.25,17.0,270.5,409.08,323.82
2016,2,9,16,0,476.0,91.0,0.3,17.0,233.0,355.09,281.21
2016,2,9,16,15,436.0,80.0,0.35,16.5,193.5,299.48,236.33
2016,2,9,16,30,396.0,69.0,0.4,16.0,154.0,247.26,192.52
2016,2,9,16,45,342.5,55.0,0.5,16.0,115.5,190.69,144.0
2016,2,9,17,0,289.0,41.0,0.6,16.0,77.0,139.8,99.13
2016,2,9,17,15,144.5,27.5,0.65,16.0,45.5,72.86,38.34
2016,2,9,17,30,0.0,14.0,0.7,16.0,14.0,13.34,0.0
2016,2,9,17,45,0.0,7.0,0.75,16.0,7.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,7,15,85.5,11.0,1.15,12.0,16.5,23.72,0.0
2016,2,10,7,30,171.0,22.0,1.1,12.0,33.0,66.69,18.99
2016,2,10,7,45,263.0,36.0,1.1,12.5,69.0,121.36,84.4
2016,2,10,8,0,355.0,50.0,1.1,13.0,105.0,183.64,139.08
2016,2,10,8,15,409.0,62.0,1.15,13.0,146.0,238.64,188.2
2016,2,10,8,30,463.0,74.0,1.2,13.0,187.0,298.93,240.97
2016,2,10,8,45,499.0,84.0,1.25,13.5,228.0,353.19,287.32
2016,2,10,9,0,535.0,94.0,1.3,14.0,269.0,409.95,334.2
2016,2,10,9,15,576.0,96.0,1.2,14.0,307.0,463.22,377.1
2016,2,10,9,30,617.0,98.0,1.1,14.0,345.0,518.34,420.01
2016,2,10,9,45,713.0,90.5,1.0,14.0,402.5,600.94,482.61
2016,2,10,10,0,809.0,83.0,0.9,14.0,460.0,685.98,543.54
2016,2,10,10,15,825.0,85.5,0.85,14.0,492.0,729.9,572.18
2016,2,10,10,30,841.0,88.0,0.8,14.0,524.0,771.99,599.46
2016,2,10,10,45,704.0,130.0,0.8,14.5,507.5,738.16,573.14
2016,2,10,11,0,567.0,172.0,0.8,15.0,491.0,684.04,532.37
2016,2,10,11,15,468.0,208.5,0.85,15.0,477.5,653.6,509.05
2016,2,10,11,30,369.0,245.0,0.9,15.0,464.0,604.42,471.84
2016,2,10,11,45,629.0,168.5,0.95,15.5,549.0,770.75,595.52
2016,2,10,12,0,889.0,92.0,1.0,16.0,634.0,907.75,685.84
2016,2,10,12,15,890.0,92.0,1.0,16.0,636.5,912.93,687.14
2016,2,10,12,30,891.0,92.0,1.0,16.0,639.0,914.49,688.07
2016,2,10,12,45,890.0,91.5,1.05,16.5,634.0,910.03,684.8
2016,2,10,13,0,889.0,91.0,1.1,17.0,629.0,901.98,679.35
2016,2,10,13,15,884.0,90.0,1.1,17.0,615.5,886.27,669.39
2016,2,10,13,30,879.0,89.0,1.1,17.0,602.0,867.18,657.35
2016,2,10,13,45,748.0,120.0,1.15,17.5,546.0,787.32,603.29
2016,2,10,14,0,617.0,151.0,1.2,18.0,490.0,697.54,541.31
2016,2,10,14,15,435.5,184.5,1.15,17.5,418.0,569.42,447.27
2016,2,10,14,30,254.0,218.0,1.1,17.0,346.0,444.54,352.34
2016,2,10,14,45,245.0,205.0,1.1,17.0,322.0,414.24,330.56
2016,2,10,15,0,236.0,192.0,1.1,17.0,298.0,383.87,307.6
2016,2,10,15,15,125.0,166.0,1.05,17.0,221.5,262.87,211.48
2016,2,10,15,30,14.0,140.0,1.0,17.0,145.0,145.97,115.99
2016,2,10,15,45,9.5,124.0,1.0,17.0,127.0,126.93,100.78
2016,2,10,16,0,5.0,108.0,1.0,17.0,109.0,108.39,85.48
2016,2,10,16,15,2.5,90.0,1.05,16.5,90.5,89.07,69.48
2016,2,10,16,30,0.0,72.0,1.1,16.0,72.0,70.06,53.45
2016,2,10,16,45,0.0,54.0,1.15,16.0,54.0,52.18,38.03
2016,2,10,17,0,0.0,36.0,1.2,16.0,36.0,34.22,22.39
2016,2,10,17,15,0.0,21.5,1.2,15.5,21.5,19.97,8.3
2016,2,10,17,30,0.0,7.0,1.2,15.0,7.0,6.67,0.0
2016,2,10,17,45,0.0,3.5,1.2,15.0,3.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,38.5,11.5,1.8,12.0,14.0,16.96,0.0
2016,2,11,7,30,77.0,23.0,1.8,12.0,28.0,44.79,15.36
2016,2,11,7,45,128.0,40.5,1.8,12.5,57.5,85.16,59.92
2016,2,11,8,0,179.0,58.0,1.8,13.0,87.0,128.61,98.26
2016,2,11,8,15,205.5,76.5,1.7,13.0,120.0,169.43,134.73
2016,2,11,8,30,232.0,95.0,1.6,13.0,153.0,212.88,172.92
2016,2,11,8,45,247.0,113.0,1.5,13.5,185.5,252.55,206.83
2016,2,11,9,0,262.0,131.0,1.4,14.0,218.0,293.32,240.56
2016,2,11,9,15,279.5,145.0,1.25,14.0,248.5,331.82,271.88
2016,2,11,9,30,297.0,159.0,1.1,14.0,279.0,371.31,303.07
2016,2,11,9,45,538.5,124.5,1.0,14.0,367.5,518.04,419.55
2016,2,11,10,0,780.0,90.0,0.9,14.0,456.0,675.02,536.48
2016,2,11,10,15,796.0,92.5,0.85,14.0,488.0,718.07,563.74
2016,2,11,10,30,812.0,95.0,0.8,14.0,520.0,759.37,590.6
2016,2,11,10,45,701.0,130.5,0.8,14.5,510.0,737.88,572.93
2016,2,11,11,0,590.0,166.0,0.8,15.0,500.0,702.69,545.8
2016,2,11,11,15,433.5,216.5,0.8,15.0,466.0,634.02,493.34
2016,2,11,11,30,277.0,267.0,0.8,15.0,432.0,550.56,429.39
2016,2,11,11,45,274.0,274.0,0.8,15.5,439.5,559.79,435.77
2016,2,11,12,0,271.0,281.0,0.8,16.0,447.0,567.83,440.3
2016,2,11,12,15,252.5,284.0,0.8,16.0,439.0,556.09,431.14
2016,2,11,12,30,234.0,287.0,0.8,16.0,431.0,529.12,411.39
2016,2,11,12,45,271.0,278.0,0.8,16.5,444.0,564.94,437.77
2016,2,11,13,0,308.0,269.0,0.8,17.0,457.0,585.17,452.29
2016,2,11,13,15,363.0,250.0,0.7,17.0,467.0,607.52,468.88
2016,2,11,13,30,418.0,231.0,0.6,17.0,477.0,639.88,491.88
2016,2,11,13,45,472.5,207.0,0.55,17.0,476.0,650.2,499.98
2016,2,11,14,0,527.0,183.0,0.5,17.0,475.0,656.03,505.1
2016,2,11,14,15,529.5,172.5,0.4,17.0,453.5,631.1,486.75
2016,2,11,14,30,532.0,162.0,0.3,17.0,432.0,604.07,467.18
2016,2,11,14,45,572.5,139.0,0.2,17.5,412.0,593.05,458.73
2016,2,11,15,0,613.0,116.0,0.1,18.0,392.0,573.21,443.72
2016,2,11,15,15,502.0,125.0,0.25,17.5,338.0,480.43,377.17
2016,2,11,15,30,391.0,134.0,0.4,17.0,284.0,400.64,318.38
2016,2,11,15,45,353.5,126.0,0.55,17.0,249.0,351.59,281.18
2016,2,11,16,0,316.0,118.0,0.7,17.0,214.0,297.8,238.62
2016,2,11,16,15,285.0,101.5,0.85,16.5,177.5,248.86,198.91
2016,2,11,16,30,254.0,85.0,1.0,16.0,141.0,202.73,160.05
2016,2,11,16,45,209.0,67.0,1.15,15.5,106.0,152.95,117.46
2016,2,11,17,0,164.0,49.0,1.3,15.0,71.0,108.0,78.41
