Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,15,82.0,31.5,1.35,14.5,42.5,59.86,35.18
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,13.34,0.0
2016,2,11,17,45,0.0,7.0,1.45,14.0,7.0,6.67,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,15,83.5,12.5,1.15,12.0,18.0,25.03,0.0
2016,2,12,7,30,167.0,25.0,1.1,12.0,36.0,70.59,30.8
2016,2,12,7,45,253.0,39.0,1.1,12.5,72.0,122.43,86.7
2016,2,12,8,0,339.0,53.0,1.1,13.0,108.0,181.34,138.17
2016,2,12,8,15,387.5,66.0,1.05,13.0,148.5,234.11,185.19
2016,2,12,8,30,436.0,79.0,1.0,13.0,189.0,291.71,235.33
2016,2,12,8,45,483.0,85.0,0.95,13.5,229.0,348.18,282.81
2016,2,12,9,0,530.0,91.0,0.9,14.0,269.0,406.09,329.86
2016,2,12,9,15,454.5,119.5,0.85,14.0,286.5,415.72,337.48
2016,2,12,9,30,379.0,148.0,0.8,14.0,304.0,420.87,340.72
2016,2,12,9,45,481.0,140.5,0.8,14.0,356.5,498.4,401.73
2016,2,12,10,0,583.0,133.0,0.8,14.0,409.0,587.21,468.71
2016,2,12,10,15,542.5,156.0,0.85,14.0,426.5,599.47,476.19
2016,2,12,10,30,502.0,179.0,0.9,14.0,444.0,611.97,484.31
2016,2,12,10,45,566.5,166.5,0.95,14.5,479.0,665.11,523.33
2016,2,12,11,0,631.0,154.0,1.0,15.0,514.0,725.38,565.9
2016,2,12,11,15,736.0,127.0,1.05,15.0,560.0,798.57,616.38
2016,2,12,11,30,841.0,100.0,1.1,15.0,606.0,867.52,662.87
2016,2,12,11,45,729.5,139.5,1.15,15.0,583.5,830.21,636.71
2016,2,12,12,0,618.0,179.0,1.2,15.0,561.0,781.33,603.67
2016,2,12,12,15,600.5,185.5,1.2,15.0,558.5,775.78,599.93
2016,2,12,12,30,583.0,192.0,1.2,15.0,556.0,762.66,590.49
2016,2,12,12,45,491.0,221.0,1.3,15.5,525.5,710.99,551.91
2016,2,12,13,0,399.0,250.0,1.4,16.0,495.0,644.41,502.67
2016,2,12,13,15,447.0,230.5,1.45,16.0,500.0,672.83,525.52
2016,2,12,13,30,495.0,211.0,1.5,16.0,505.0,684.98,536.04
2016,2,12,13,45,534.0,190.0,1.55,16.0,497.0,683.93,537.13
2016,2,12,14,0,573.0,169.0,1.6,16.0,489.0,678.89,535.42
2016,2,12,14,15,316.5,193.5,1.6,16.0,369.5,474.01,379.08
2016,2,12,14,30,60.0,218.0,1.6,16.0,250.0,274.31,219.27
2016,2,12,14,45,93.0,208.5,1.6,16.0,253.0,286.53,231.14
2016,2,12,15,0,126.0,199.0,1.6,16.0,256.0,306.1,247.6
2016,2,12,15,15,232.5,171.5,1.55,15.5,266.0,348.63,283.86
2016,2,12,15,30,339.0,144.0,1.5,15.0,276.0,371.5,303.52
2016,2,12,15,45,314.0,131.5,1.45,15.0,242.0,327.59,267.41
2016,2,12,16,0,289.0,119.0,1.4,15.0,208.0,285.42,232.33
2016,2,12,16,15,263.5,102.0,1.45,14.5,173.5,239.73,194.16
2016,2,12,16,30,238.0,85.0,1.5,14.0,139.0,196.31,156.81
2016,2,12,16,45,200.0,67.5,1.55,14.0,105.0,150.36,116.56
2016,2,12,17,0,162.0,50.0,1.6,14.0,71.0,108.51,79.51
2016,2,12,17,15,81.0,33.0,1.6,14.0,43.5,61.39,37.58
2016,2,12,17,30,0.0,16.0,1.6,14.0,16.0,15.25,0.0
2016,2,12,17,45,0.0,8.0,1.65,14.0,8.0,7.63,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,13,7,15,167.0,12.0,2.0,11.0,24.0,37.9,0.0
2016,2,13,7,30,334.0,24.0,2.0,11.0,48.0,107.36,52.84
2016,2,13,7,45,451.0,32.0,2.0,11.5,91.5,170.93,121.08
2016,2,13,8,0,568.0,40.0,2.0,12.0,135.0,243.72,185.6
2016,2,13,8,15,633.0,46.0,1.85,12.0,183.0,308.73,244.52
2016,2,13,8,30,698.0,52.0,1.7,12.0,231.0,379.68,306.88
2016,2,13,8,45,402.0,95.5,1.6,12.5,203.0,317.57,260.38
2016,2,13,9,0,106.0,139.0,1.5,13.0,175.0,210.16,172.12
2016,2,13,9,15,192.0,152.5,1.5,13.5,228.0,280.6,231.09
2016,2,13,9,30,278.0,166.0,1.5,14.0,281.0,367.95,301.46
2016,2,13,9,45,585.5,115.5,1.5,14.5,386.5,547.15,444.27
2016,2,13,10,0,893.0,65.0,1.5,15.0,492.0,725.05,575.98
2016,2,13,10,15,906.5,66.5,1.45,15.0,525.0,768.57,603.63
2016,2,13,10,30,920.0,68.0,1.4,15.0,558.0,809.87,630.63
2016,2,13,10,45,931.5,68.5,1.4,15.5,584.5,845.86,652.96
2016,2,13,11,0,943.0,69.0,1.4,16.0,611.0,879.0,673.13
2016,2,13,11,15,948.5,70.0,1.45,16.0,629.5,904.53,689.96
2016,2,13,11,30,954.0,71.0,1.5,16.0,648.0,926.58,704.57
2016,2,13,11,45,957.5,71.0,1.6,16.0,659.0,942.01,715.56
2016,2,13,12,0,961.0,71.0,1.7,16.0,670.0,953.66,724.21
2016,2,13,12,15,961.5,71.5,1.7,16.0,672.5,959.36,727.7
2016,2,13,12,30,962.0,72.0,1.7,16.0,675.0,961.14,728.79
2016,2,13,12,45,950.0,76.0,1.75,16.0,668.0,951.97,723.41
2016,2,13,13,0,938.0,80.0,1.8,16.0,661.0,939.04,715.72
2016,2,13,13,15,932.5,79.5,2.0,16.0,647.0,922.84,707.67
2016,2,13,13,30,927.0,79.0,2.2,16.0,633.0,903.07,696.95
2016,2,13,13,45,915.0,79.5,2.45,16.0,610.5,875.54,681.0
2016,2,13,14,0,903.0,80.0,2.7,16.0,588.0,845.0,662.52
2016,2,13,14,15,890.5,78.5,2.75,16.0,559.0,808.89,638.26
2016,2,13,14,30,878.0,77.0,2.8,16.0,530.0,770.26,611.95
2016,2,13,14,45,858.0,75.5,2.85,16.0,494.5,729.19,583.52
2016,2,13,15,0,838.0,74.0,2.9,16.0,459.0,680.91,549.27
2016,2,13,15,15,814.5,71.5,2.75,15.5,419.0,628.01,509.84
2016,2,13,15,30,791.0,69.0,2.6,15.0,379.0,574.57,468.18
2016,2,13,15,45,752.0,66.5,2.5,15.0,333.5,512.2,417.62
2016,2,13,16,0,713.0,64.0,2.4,15.0,288.0,451.45,366.94
2016,2,13,16,15,662.5,59.0,2.4,14.5,241.5,386.66,312.34
2016,2,13,16,30,612.0,54.0,2.4,14.0,195.0,323.85,257.58
2016,2,13,16,45,528.5,47.0,2.45,13.5,148.5,251.45,194.18
2016,2,13,17,0,445.0,40.0,2.5,13.0,102.0,187.6,137.2
2016,2,13,17,15,308.5,28.5,2.5,13.0,63.5,115.72,72.56
2016,2,13,17,30,172.0,17.0,2.5,13.0,25.0,53.47,0.0
2016,2,13,17,45,86.0,8.5,2.5,13.0,12.5,18.68,0.0
2016,2,13,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,7,15,146.5,12.5,2.35,12.0,23.5,35.32,0.0
2016,2,14,7,30,293.0,25.0,2.4,12.0,47.0,100.57,53.36
2016,2,14,7,45,391.0,35.0,2.45,12.5,87.5,158.2,112.8
2016,2,14,8,0,489.0,45.0,2.5,13.0,128.0,225.63,172.51
2016,2,14,8,15,551.0,51.0,2.35,13.0,172.5,285.13,226.45
2016,2,14,8,30,613.0,57.0,2.2,13.0,217.0,350.47,284.14
2016,2,14,8,45,657.0,60.5,2.05,13.5,261.0,407.6,333.18
2016,2,14,9,0,701.0,64.0,1.9,14.0,305.0,469.46,384.0
2016,2,14,9,15,557.0,105.0,1.9,14.5,312.0,466.16,380.85
2016,2,14,9,30,413.0,146.0,1.9,15.0,319.0,441.7,360.03
2016,2,14,9,45,383.0,167.5,1.95,15.5,339.5,463.46,376.11
2016,2,14,10,0,353.0,189.0,2.0,16.0,360.0,471.11,380.69
2016,2,14,10,15,353.5,203.5,2.1,16.0,384.0,500.82,403.33
2016,2,14,10,30,354.0,218.0,2.2,16.0,408.0,529.42,424.71
2016,2,14,10,45,497.5,186.0,2.3,16.5,467.0,633.35,504.88
2016,2,14,11,0,641.0,154.0,2.4,17.0,526.0,736.73,581.66
2016,2,14,11,15,483.5,209.5,2.4,17.0,494.5,671.94,529.71
2016,2,14,11,30,326.0,265.0,2.4,17.0,463.0,592.21,466.91
2016,2,14,11,45,605.5,176.5,2.4,17.5,553.0,764.5,599.23
2016,2,14,12,0,885.0,88.0,2.4,18.0,643.0,908.02,697.15
2016,2,14,12,15,887.5,88.0,2.4,18.0,647.0,914.56,700.02
2016,2,14,12,30,890.0,88.0,2.4,18.0,651.0,917.48,701.93
2016,2,14,12,45,890.0,87.5,2.45,18.0,646.5,913.9,700.03
2016,2,14,13,0,890.0,87.0,2.5,18.0,642.0,906.68,695.82
2016,2,14,13,15,886.5,86.5,2.5,18.0,629.5,892.77,686.71
2016,2,14,13,30,883.0,86.0,2.5,18.0,617.0,875.39,675.36
2016,2,14,13,45,870.5,87.0,2.5,18.0,596.0,848.8,657.65
2016,2,14,14,0,858.0,88.0,2.5,18.0,575.0,825.93,642.63
2016,2,14,14,15,846.5,86.5,2.5,18.0,547.5,791.39,619.24
2016,2,14,14,30,835.0,85.0,2.5,18.0,520.0,754.38,594.0
2016,2,14,14,45,738.0,98.5,2.5,18.0,465.0,672.55,535.52
2016,2,14,15,0,641.0,112.0,2.5,18.0,410.0,591.95,475.06
2016,2,14,15,15,514.0,126.0,2.45,17.5,352.0,492.05,398.15
2016,2,14,15,30,387.0,140.0,2.4,17.0,294.0,406.65,330.48
2016,2,14,15,45,362.5,128.5,2.35,16.5,259.0,360.93,294.2
2016,2,14,16,0,338.0,117.0,2.3,16.0,224.0,316.66,257.91
2016,2,14,16,15,313.0,101.0,2.25,15.5,188.0,268.98,217.91
2016,2,14,16,30,288.0,85.0,2.2,15.0,152.0,223.38,178.55
2016,2,14,16,45,250.5,67.5,2.2,15.0,116.5,173.99,135.17
2016,2,14,17,0,213.0,50.0,2.2,15.0,81.0,128.57,94.78
2016,2,14,17,15,106.5,35.0,2.25,15.0,50.5,69.38,44.43
2016,2,14,17,30,0.0,20.0,2.3,15.0,20.0,19.31,0.0
2016,2,14,17,45,0.0,10.0,2.35,15.0,10.0,9.53,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,196.0,12.0,1.7,14.5,27.5,43.04,0.0
2016,2,15,7,30,392.0,24.0,1.7,15.0,55.0,120.44,66.33
2016,2,15,7,45,497.0,31.5,1.75,15.5,100.0,182.78,128.5
2016,2,15,8,0,602.0,39.0,1.8,16.0,145.0,256.2,192.81
2016,2,15,8,15,662.0,44.0,1.85,16.0,192.5,320.28,250.42
2016,2,15,8,30,722.0,49.0,1.9,16.0,240.0,389.73,311.1
2016,2,15,8,45,761.0,52.5,2.0,16.0,287.0,451.82,364.56
2016,2,15,9,0,800.0,56.0,2.1,16.0,334.0,516.09,418.05
2016,2,15,9,15,826.0,58.5,2.15,16.0,377.0,569.32,461.37
2016,2,15,9,30,852.0,61.0,2.2,16.0,420.0,626.03,505.96
2016,2,15,9,45,821.5,71.0,2.25,16.5,443.0,657.5,528.43
2016,2,15,10,0,791.0,81.0,2.3,17.0,466.0,679.58,542.7
2016,2,15,10,15,853.0,74.0,2.3,17.0,514.0,741.21,586.58
2016,2,15,10,30,915.0,67.0,2.3,17.0,562.0,809.05,633.73
2016,2,15,10,45,923.0,68.0,2.3,17.5,587.5,842.75,654.68
2016,2,15,11,0,931.0,69.0,2.3,18.0,613.0,873.45,673.63
2016,2,15,11,15,937.0,70.0,2.3,18.0,631.5,899.23,690.37
2016,2,15,11,30,943.0,71.0,2.3,18.0,650.0,921.57,704.81
2016,2,15,11,45,945.0,71.5,2.3,18.0,660.5,936.16,714.03
2016,2,15,12,0,947.0,72.0,2.3,18.0,671.0,946.98,720.89
2016,2,15,12,15,947.5,72.5,2.3,18.0,673.5,952.61,724.4
2016,2,15,12,30,948.0,73.0,2.3,18.0,676.0,954.36,725.49
2016,2,15,12,45,940.5,75.0,2.3,18.5,669.5,946.79,719.11
2016,2,15,13,0,933.0,77.0,2.3,19.0,663.0,935.45,710.44
2016,2,15,13,15,928.5,76.5,2.25,19.0,650.0,920.13,700.08
2016,2,15,13,30,924.0,76.0,2.2,19.0,637.0,901.2,687.43
2016,2,15,13,45,914.5,76.0,2.2,19.0,615.5,875.14,670.46
2016,2,15,14,0,905.0,76.0,2.2,19.0,594.0,845.95,651.37
2016,2,15,14,15,894.0,74.5,2.1,19.0,566.0,810.85,627.23
2016,2,15,14,30,883.0,73.0,2.0,19.0,538.0,773.12,601.21
2016,2,15,14,45,865.5,72.0,1.95,19.0,503.0,728.83,570.7
2016,2,15,15,0,848.0,71.0,1.9,19.0,468.0,687.73,542.22
2016,2,15,15,15,826.5,68.5,1.75,18.5,428.0,635.56,504.66
2016,2,15,15,30,805.0,66.0,1.6,18.0,388.0,582.68,464.51
2016,2,15,15,45,773.0,63.0,1.45,18.0,343.5,522.86,417.07
2016,2,15,16,0,741.0,60.0,1.3,18.0,299.0,464.02,369.06
2016,2,15,16,15,695.0,55.5,1.3,17.5,252.0,398.31,315.49
2016,2,15,16,30,649.0,51.0,1.3,17.0,205.0,335.84,262.47
2016,2,15,16,45,577.5,44.5,1.3,16.5,158.5,267.56,203.5
2016,2,15,17,0,506.0,38.0,1.3,16.0,112.0,204.86,148.06
2016,2,15,17,15,377.0,28.0,1.3,16.0,71.5,132.28,84.43
2016,2,15,17,30,248.0,18.0,1.3,16.0,31.0,69.5,0.0
2016,2,15,17,45,124.0,9.0,1.35,16.0,15.5,24.03,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,191.5,12.5,1.9,13.0,29.0,43.09,0.0
2016,2,16,7,30,383.0,25.0,1.9,13.0,58.0,122.85,71.71
2016,2,16,7,45,484.0,33.5,1.9,13.5,102.5,182.03,129.87
2016,2,16,8,0,585.0,42.0,1.9,14.0,147.0,254.71,193.91
2016,2,16,8,15,645.0,47.5,1.75,14.0,194.5,318.68,251.42
2016,2,16,8,30,705.0,53.0,1.6,14.0,242.0,388.03,311.71
2016,2,16,8,45,744.0,56.5,1.5,14.5,289.0,449.46,363.3
2016,2,16,9,0,783.0,60.0,1.4,15.0,336.0,513.07,414.34
2016,2,16,9,15,809.5,63.0,1.4,15.5,379.5,570.37,458.96
2016,2,16,9,30,836.0,66.0,1.4,16.0,423.0,627.85,502.06
2016,2,16,9,45,856.0,67.5,1.45,16.5,461.5,674.17,535.23
2016,2,16,10,0,876.0,69.0,1.5,17.0,500.0,723.66,568.8
2016,2,16,10,15,793.5,94.5,1.55,17.0,504.5,727.55,570.36
2016,2,16,10,30,711.0,120.0,1.6,17.0,509.0,720.97,564.99
2016,2,16,10,45,816.0,97.5,1.65,17.5,563.0,798.56,618.46
2016,2,16,11,0,921.0,75.0,1.7,18.0,617.0,874.5,668.63
2016,2,16,11,15,927.0,76.0,1.7,18.0,636.0,900.1,684.4
2016,2,16,11,30,933.0,77.0,1.7,18.0,655.0,922.3,698.45
2016,2,16,11,45,935.5,77.5,1.75,18.0,665.5,937.21,708.34
2016,2,16,12,0,938.0,78.0,1.8,18.0,676.0,948.4,715.94
2016,2,16,12,15,939.0,78.0,1.8,18.0,678.5,953.83,719.25
2016,2,16,12,30,940.0,78.0,1.8,18.0,681.0,955.41,720.21
2016,2,16,12,45,940.0,77.5,1.85,18.5,676.0,951.62,717.07
2016,2,16,13,0,940.0,77.0,1.9,19.0,671.0,943.99,711.55
2016,2,16,13,15,935.5,76.5,1.95,19.0,657.5,928.54,702.29
2016,2,16,13,30,931.0,76.0,2.0,19.0,644.0,909.46,690.7
2016,2,16,13,45,924.5,74.5,2.05,19.0,623.0,883.96,674.78
2016,2,16,14,0,918.0,73.0,2.1,19.0,602.0,855.16,656.56
2016,2,16,14,15,907.5,72.0,2.1,19.0,574.0,820.64,633.81
2016,2,16,14,30,897.0,71.0,2.1,19.0,546.0,783.41,609.02
2016,2,16,14,45,880.5,69.5,2.1,19.0,511.0,738.69,578.62
2016,2,16,15,0,864.0,68.0,2.1,19.0,476.0,692.19,546.55
2016,2,16,15,15,782.5,74.0,1.95,19.0,419.5,614.57,488.95
2016,2,16,15,30,701.0,80.0,1.8,19.0,363.0,538.25,429.87
2016,2,16,15,45,660.0,78.5,1.7,19.0,321.0,479.58,383.56
2016,2,16,16,0,619.0,77.0,1.6,19.0,279.0,422.94,337.46
2016,2,16,16,15,582.5,69.0,1.5,18.5,236.0,363.67,288.68
2016,2,16,16,30,546.0,61.0,1.4,18.0,193.0,307.01,240.37
2016,2,16,16,45,477.0,52.5,1.35,17.5,149.0,241.14,183.91
2016,2,16,17,0,408.0,44.0,1.3,17.0,105.0,182.32,132.5
2016,2,16,17,15,305.0,31.5,1.25,17.0,67.5,118.84,77.13
2016,2,16,17,30,202.0,19.0,1.2,17.0,30.0,62.76,0.98
2016,2,16,17,45,101.0,9.5,1.2,17.0,15.0,21.72,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,15.5,15.5,3.75,15.0,16.5,17.59,0.0
2016,2,17,7,30,31.0,31.0,3.6,15.0,33.0,38.94,22.56
2016,2,17,7,45,59.0,50.5,3.5,15.0,59.5,72.83,52.86
2016,2,17,8,0,87.0,70.0,3.4,15.0,86.0,106.64,82.25
2016,2,17,8,15,104.0,90.5,3.5,15.0,115.0,140.36,111.83
2016,2,17,8,30,121.0,111.0,3.6,15.0,144.0,175.86,142.63
2016,2,17,8,45,134.0,129.5,3.7,15.5,172.5,208.68,170.48
2016,2,17,9,0,147.0,148.0,3.8,16.0,201.0,242.69,198.74
2016,2,17,9,15,73.5,144.0,4.0,16.0,170.5,191.64,156.07
2016,2,17,9,30,0.0,140.0,4.2,16.0,140.0,135.35,107.95
2016,2,17,9,45,205.5,163.0,4.45,16.0,265.0,327.35,269.73
2016,2,17,10,0,411.0,186.0,4.7,16.0,390.0,522.41,427.84
2016,2,17,10,15,312.0,218.0,4.75,16.0,378.5,487.4,397.3
2016,2,17,10,30,213.0,250.0,4.8,16.0,367.0,443.89,360.4
2016,2,17,10,45,109.0,219.0,4.9,16.0,279.0,328.08,266.1
2016,2,17,11,0,5.0,188.0,5.0,16.0,191.0,186.27,148.33
2016,2,17,11,15,3.5,184.0,4.95,16.0,186.0,180.66,143.71
2016,2,17,11,30,2.0,180.0,4.9,16.0,181.0,175.09,138.98
2016,2,17,11,45,10.0,208.0,4.9,16.0,214.5,211.12,168.39
2016,2,17,12,0,18.0,236.0,4.9,16.0,248.0,247.78,198.03
2016,2,17,12,15,9.0,166.0,4.9,15.5,172.0,167.04,132.75
2016,2,17,12,30,0.0,96.0,4.9,15.0,96.0,89.59,69.08
2016,2,17,12,45,0.0,94.5,4.9,15.0,94.5,88.15,67.95
2016,2,17,13,0,0.0,93.0,4.9,15.0,93.0,86.71,66.79
2016,2,17,13,15,3.0,145.0,4.9,15.0,147.0,140.48,111.33
2016,2,17,13,30,6.0,197.0,4.9,15.0,201.0,196.25,157.05
2016,2,17,13,45,3.0,154.0,4.95,15.0,156.0,149.64,118.97
2016,2,17,14,0,0.0,111.0,5.0,15.0,111.0,104.3,81.64
2016,2,17,14,15,0.0,95.0,4.9,15.0,95.0,88.72,68.85
2016,2,17,14,30,0.0,79.0,4.8,15.0,79.0,73.57,56.34
2016,2,17,14,45,0.0,62.5,4.75,15.0,62.5,58.15,43.52
2016,2,17,15,0,0.0,46.0,4.7,15.0,46.0,42.76,30.64
2016,2,17,15,15,0.0,41.0,4.65,15.0,41.0,38.09,26.77
2016,2,17,15,30,0.0,36.0,4.6,15.0,36.0,33.43,22.87
2016,2,17,15,45,0.0,31.5,4.55,15.0,31.5,29.24,19.35
2016,2,17,16,0,0.0,27.0,4.5,15.0,27.0,25.05,15.8
2016,2,17,16,15,0.0,22.5,4.45,14.5,22.5,20.86,12.26
2016,2,17,16,30,0.0,18.0,4.4,14.0,18.0,16.68,8.66
2016,2,17,16,45,0.0,14.0,4.4,14.0,14.0,12.97,5.39
2016,2,17,17,0,0.0,10.0,4.4,14.0,10.0,9.26,2.12
2016,2,17,17,15,0.0,6.0,4.4,14.0,6.0,5.55,0.0
2016,2,17,17,30,0.0,2.0,4.4,14.0,2.0,1.85,0.0
2016,2,17,17,45,0.0,1.0,4.4,14.0,1.0,0.95,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,66.0,20.0,3.95,12.0,26.0,33.79,0.0
2016,2,18,7,30,132.0,40.0,4.0,12.0,52.0,79.54,51.4
2016,2,18,7,45,235.0,55.5,4.1,12.5,93.5,137.18,101.92
2016,2,18,8,0,338.0,71.0,4.2,13.0,135.0,203.68,159.21
2016,2,18,8,15,409.5,82.0,4.25,13.0,180.5,264.18,212.95
2016,2,18,8,30,481.0,93.0,4.3,13.0,226.0,332.02,272.39
2016,2,18,8,45,531.5,100.5,4.35,13.0,272.0,392.09,324.67
2016,2,18,9,0,582.0,108.0,4.4,13.0,318.0,459.42,381.63
2016,2,18,9,15,617.0,113.5,4.4,13.0,360.5,516.23,428.79
2016,2,18,9,30,652.0,119.0,4.4,13.0,403.0,574.42,475.93
2016,2,18,9,45,675.5,124.0,4.45,13.5,441.0,625.09,515.28
2016,2,18,10,0,699.0,129.0,4.5,14.0,479.0,675.43,553.46
2016,2,18,10,15,614.5,155.5,4.45,14.0,477.5,665.5,543.56
2016,2,18,10,30,530.0,182.0,4.4,14.0,476.0,643.87,524.75
2016,2,18,10,45,644.5,161.0,4.4,14.0,535.5,736.33,597.05
2016,2,18,11,0,759.0,140.0,4.4,14.0,595.0,827.49,663.86
2016,2,18,11,15,767.5,142.0,4.35,14.0,613.0,853.74,681.43
2016,2,18,11,30,776.0,144.0,4.3,14.0,631.0,877.18,697.33
2016,2,18,11,45,782.5,143.5,4.3,14.0,642.0,892.94,708.1
2016,2,18,12,0,789.0,143.0,4.3,14.0,653.0,905.53,716.74
2016,2,18,12,15,629.0,195.5,4.25,14.0,603.5,821.17,654.61
2016,2,18,12,30,469.0,248.0,4.2,14.0,554.0,728.85,582.3
2016,2,18,12,45,661.0,180.5,4.2,14.0,607.5,832.43,663.89
2016,2,18,13,0,853.0,113.0,4.2,14.0,661.0,919.73,726.95
2016,2,18,13,15,567.5,196.0,4.1,14.0,557.5,747.05,598.69
2016,2,18,13,30,282.0,279.0,4.0,14.0,454.0,567.75,456.47
2016,2,18,13,45,378.5,246.5,3.95,14.0,473.0,607.35,490.86
2016,2,18,14,0,475.0,214.0,3.9,14.0,492.0,654.45,529.12
2016,2,18,14,15,634.5,160.0,3.8,14.0,512.5,714.18,577.91
2016,2,18,14,30,794.0,106.0,3.7,14.0,533.0,753.49,608.32
2016,2,18,14,45,653.5,130.0,3.6,14.0,467.0,651.54,530.69
2016,2,18,15,0,513.0,154.0,3.5,14.0,401.0,548.26,449.12
2016,2,18,15,15,533.5,135.0,3.35,13.5,372.5,518.5,427.24
2016,2,18,15,30,554.0,116.0,3.2,13.0,344.0,489.68,404.85
2016,2,18,15,45,515.5,111.5,3.05,13.0,305.5,431.46,356.89
2016,2,18,16,0,477.0,107.0,2.9,13.0,267.0,379.91,313.35
2016,2,18,16,15,513.0,87.5,2.7,12.5,236.0,352.26,288.7
2016,2,18,16,30,549.0,68.0,2.5,12.0,205.0,317.3,256.16
2016,2,18,16,45,477.5,59.0,2.3,12.0,159.5,249.37,195.82
2016,2,18,17,0,406.0,50.0,2.1,12.0,114.0,188.72,141.34
2016,2,18,17,15,285.5,37.0,2.05,12.0,74.0,120.05,81.83
2016,2,18,17,30,165.0,24.0,2.0,12.0,34.0,61.71,16.24
2016,2,18,17,45,82.5,12.0,1.95,12.0,17.0,21.93,0.0
2016,2,18,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,147.0,16.5,3.7,12.0,30.5,46.65,0.0
2016,2,19,7,30,294.0,33.0,3.9,12.0,61.0,112.4,72.54
2016,2,19,7,45,382.0,44.0,4.1,12.5,103.5,168.2,123.78
2016,2,19,8,0,470.0,55.0,4.3,13.0,146.0,234.07,182.26
2016,2,19,8,15,533.5,62.5,4.45,13.0,192.5,295.88,238.26
2016,2,19,8,30,597.0,70.0,4.6,13.0,239.0,363.72,298.58
2016,2,19,8,45,348.5,111.0,4.75,13.5,214.0,311.56,258.19
2016,2,19,9,0,100.0,152.0,4.9,14.0,189.0,220.87,181.85
2016,2,19,9,15,75.5,166.0,4.9,14.0,196.0,217.6,178.97
2016,2,19,9,30,51.0,180.0,4.9,14.0,203.0,219.47,179.8
2016,2,19,9,45,25.5,153.0,4.9,14.0,164.5,172.52,140.16
2016,2,19,10,0,0.0,126.0,4.9,14.0,126.0,119.66,95.24
2016,2,19,10,15,130.0,187.0,4.75,14.0,260.0,301.57,248.67
2016,2,19,10,30,260.0,248.0,4.6,14.0,394.0,491.27,401.66
2016,2,19,10,45,144.0,243.0,4.5,14.0,325.0,384.46,313.25
2016,2,19,11,0,28.0,238.0,4.4,14.0,256.0,258.26,208.29
2016,2,19,11,15,34.0,251.0,4.25,13.5,272.5,290.66,234.87
2016,2,19,11,30,40.0,264.0,4.1,13.0,289.0,311.04,251.4
2016,2,19,11,45,20.0,184.0,4.0,13.0,196.5,195.16,157.16
2016,2,19,12,0,0.0,104.0,3.9,13.0,104.0,97.33,75.96
2016,2,19,12,15,10.0,174.5,3.8,13.0,181.0,176.46,141.68
2016,2,19,12,30,20.0,245.0,3.7,13.0,258.0,258.79,208.56
2016,2,19,12,45,10.0,202.5,3.65,13.0,209.0,205.13,164.69
2016,2,19,13,0,0.0,160.0,3.6,13.0,160.0,152.68,121.61
2016,2,19,13,15,27.0,215.5,3.45,13.0,232.5,244.91,197.96
2016,2,19,13,30,54.0,271.0,3.3,13.0,305.0,331.21,267.69
2016,2,19,13,45,67.0,267.5,3.2,13.0,308.5,337.84,273.32
2016,2,19,14,0,80.0,264.0,3.1,13.0,312.0,343.81,278.7
2016,2,19,14,15,149.0,253.5,2.95,13.0,337.0,398.04,323.91
2016,2,19,14,30,218.0,243.0,2.8,13.0,362.0,435.46,355.14
2016,2,19,14,45,236.0,224.5,2.65,13.0,346.0,420.48,343.87
2016,2,19,15,0,254.0,206.0,2.5,13.0,330.0,413.79,339.05
2016,2,19,15,15,210.5,191.5,2.4,12.5,288.5,348.19,286.82
2016,2,19,15,30,167.0,177.0,2.3,12.0,247.0,296.06,244.64
2016,2,19,15,45,152.0,161.0,2.2,12.0,219.0,262.23,216.78
2016,2,19,16,0,137.0,145.0,2.1,12.0,191.0,229.63,189.44
2016,2,19,16,15,124.5,124.0,2.0,11.5,161.5,193.76,159.27
2016,2,19,16,30,112.0,103.0,1.9,11.0,132.0,159.09,129.46
2016,2,19,16,45,90.5,82.5,1.8,11.0,102.5,123.01,97.85
2016,2,19,17,0,69.0,62.0,1.7,11.0,73.0,89.29,68.12
2016,2,19,17,15,34.5,42.0,1.65,10.5,47.5,52.07,35.98
2016,2,19,17,30,0.0,22.0,1.6,10.0,22.0,20.91,4.92
2016,2,19,17,45,0.0,11.0,1.6,10.0,11.0,10.48,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,20,7,15,55.0,18.0,2.15,8.0,24.0,29.95,0.0
2016,2,20,7,30,110.0,36.0,2.1,8.0,48.0,68.85,46.24
2016,2,20,7,45,146.0,55.5,2.1,8.5,79.5,107.26,81.36
2016,2,20,8,0,182.0,75.0,2.1,9.0,111.0,149.71,119.23
2016,2,20,8,15,205.0,94.5,2.05,9.5,145.0,190.85,155.93
2016,2,20,8,30,228.0,114.0,2.0,10.0,179.0,234.32,193.81
2016,2,20,8,45,249.0,129.0,2.0,10.5,212.0,273.73,227.52
2016,2,20,9,0,270.0,144.0,2.0,11.0,245.0,314.9,261.81
2016,2,20,9,15,503.5,113.0,1.9,11.0,327.5,444.87,369.62
2016,2,20,9,30,737.0,82.0,1.8,11.0,410.0,589.21,484.59
2016,2,20,9,45,772.5,90.5,1.75,11.5,460.5,655.35,532.95
2016,2,20,10,0,808.0,99.0,1.7,12.0,511.0,721.86,579.29
2016,2,20,10,15,541.5,173.5,1.6,12.0,457.0,627.46,504.02
2016,2,20,10,30,275.0,248.0,1.5,12.0,403.0,503.57,404.4
2016,2,20,10,45,449.0,209.5,1.4,12.0,476.0,625.48,500.22
2016,2,20,11,0,623.0,171.0,1.3,12.0,549.0,748.89,591.25
2016,2,20,11,15,544.0,207.0,1.15,12.0,544.5,728.31,570.89
2016,2,20,11,30,465.0,243.0,1.0,12.0,540.0,707.57,551.88
2016,2,20,11,45,459.5,249.5,0.9,12.5,547.0,716.37,555.62
2016,2,20,12,0,454.0,256.0,0.8,13.0,554.0,722.98,557.37
2016,2,20,12,15,437.0,262.0,0.75,13.0,550.0,716.3,551.34
2016,2,20,12,30,420.0,268.0,0.7,13.0,546.0,707.47,544.05
2016,2,20,12,45,663.5,181.5,0.7,13.0,616.0,838.81,640.38
2016,2,20,13,0,907.0,95.0,0.7,13.0,686.0,944.01,708.86
2016,2,20,13,15,903.0,94.0,0.7,13.0,672.5,928.62,697.49
2016,2,20,13,30,899.0,93.0,0.7,13.0,659.0,909.69,685.82
2016,2,20,13,45,893.0,91.5,0.75,13.5,638.0,885.02,670.16
2016,2,20,14,0,887.0,90.0,0.8,14.0,617.0,857.14,652.37
2016,2,20,14,15,876.0,88.5,0.85,14.0,589.0,828.38,635.08
2016,2,20,14,30,865.0,87.0,0.9,14.0,561.0,790.4,611.2
2016,2,20,14,45,801.5,90.5,0.95,14.0,508.0,716.59,561.61
2016,2,20,15,0,738.0,94.0,1.0,14.0,455.0,644.36,512.08
2016,2,20,15,15,770.0,84.0,1.0,13.5,433.0,623.32,498.39
2016,2,20,15,30,802.0,74.0,1.0,13.0,411.0,597.14,479.44
2016,2,20,15,45,775.5,69.5,1.05,13.0,366.5,538.25,433.99
2016,2,20,16,0,749.0,65.0,1.1,13.0,322.0,479.82,387.43
2016,2,20,16,15,705.5,60.5,1.15,12.5,274.0,414.15,333.9
2016,2,20,16,30,662.0,56.0,1.2,12.0,226.0,351.44,280.52
2016,2,20,16,45,594.5,49.5,1.3,12.0,178.0,282.95,220.53
2016,2,20,17,0,527.0,43.0,1.4,12.0,130.0,219.58,163.62
2016,2,20,17,15,410.5,33.0,1.45,11.5,86.5,147.57,100.93
2016,2,20,17,30,294.0,23.0,1.5,11.0,43.0,86.71,35.63
2016,2,20,17,45,147.0,11.5,1.6,11.0,21.5,29.9,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,21,7,15,208.0,15.5,1.85,10.0,37.5,57.33,6.73
2016,2,21,7,30,416.0,31.0,1.9,10.0,75.0,139.77,92.7
2016,2,21,7,45,511.5,39.0,1.95,10.5,122.5,202.1,149.49
2016,2,21,8,0,607.0,47.0,2.0,11.0,170.0,273.6,213.23
2016,2,21,8,15,664.0,52.5,2.0,11.0,219.5,338.52,272.06
2016,2,21,8,30,721.0,58.0,2.0,11.0,269.0,408.44,333.51
2016,2,21,8,45,760.5,62.0,2.0,11.5,317.5,472.24,387.59
2016,2,21,9,0,800.0,66.0,2.0,12.0,366.0,538.26,441.37
2016,2,21,9,15,826.0,68.5,1.95,12.0,410.0,596.05,487.49
2016,2,21,9,30,852.0,71.0,1.9,12.0,454.0,653.89,532.12
2016,2,21,9,45,871.0,73.0,1.9,12.5,494.0,701.19,565.6
2016,2,21,10,0,890.0,75.0,1.9,13.0,534.0,751.52,599.83
2016,2,21,10,15,903.0,77.0,1.85,13.0,567.0,795.65,629.55
2016,2,21,10,30,916.0,79.0,1.8,13.0,600.0,837.51,657.24
2016,2,21,10,45,925.0,80.0,1.75,13.5,626.5,872.3,678.35
2016,2,21,11,0,934.0,81.0,1.7,14.0,653.0,904.1,697.14
2016,2,21,11,15,939.5,82.0,1.65,14.0,671.5,929.62,712.76
2016,2,21,11,30,945.0,83.0,1.6,14.0,690.0,951.65,726.02
2016,2,21,11,45,947.5,83.5,1.6,14.0,700.5,966.72,735.37
2016,2,21,12,0,950.0,84.0,1.6,14.0,711.0,977.98,742.37
2016,2,21,12,15,950.0,84.0,1.65,14.0,713.5,982.47,745.77
2016,2,21,12,30,950.0,84.0,1.7,14.0,716.0,983.03,746.79
2016,2,21,12,45,946.0,84.5,1.8,14.5,709.5,976.58,742.6
2016,2,21,13,0,942.0,85.0,1.9,15.0,703.0,966.27,735.97
2016,2,21,13,15,937.0,84.5,1.95,15.0,689.0,950.1,726.23
2016,2,21,13,30,932.0,84.0,2.0,15.0,675.0,930.29,714.11
2016,2,21,13,45,920.5,84.5,2.15,15.0,652.5,902.51,697.57
2016,2,21,14,0,909.0,85.0,2.3,15.0,630.0,871.63,678.66
2016,2,21,14,15,797.5,107.0,2.4,14.5,568.5,787.51,622.07
2016,2,21,14,30,686.0,129.0,2.5,14.0,507.0,703.2,563.88
2016,2,21,14,45,714.0,111.5,2.6,14.0,483.5,679.47,548.5
2016,2,21,15,0,742.0,94.0,2.7,14.0,460.0,648.51,526.97
2016,2,21,15,15,717.5,90.0,2.7,14.0,420.5,598.52,488.58
2016,2,21,15,30,693.0,86.0,2.7,14.0,381.0,545.93,447.3
2016,2,21,15,45,648.0,87.0,2.7,14.0,339.0,487.41,399.99
2016,2,21,16,0,603.0,88.0,2.7,14.0,297.0,431.16,353.28
2016,2,21,16,15,567.0,79.0,2.7,13.5,252.5,371.24,303.08
2016,2,21,16,30,531.0,70.0,2.7,13.0,208.0,313.92,253.35
2016,2,21,16,45,472.5,60.0,2.7,12.5,164.0,250.29,197.33
2016,2,21,17,0,414.0,50.0,2.7,12.0,120.0,192.6,145.46
2016,2,21,17,15,319.5,37.5,2.65,12.0,80.5,129.86,90.23
2016,2,21,17,30,225.0,25.0,2.6,12.0,41.0,76.38,35.16
2016,2,21,17,45,112.5,12.5,2.6,12.0,20.5,26.5,0.0
2016,2,21,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
