Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,22,7,15,223.0,15.5,1.85,10.5,40.5,60.69,14.78
2016,2,22,7,30,446.0,31.0,1.9,11.0,81.0,147.53,98.46
2016,2,22,7,45,535.0,39.0,1.95,11.5,128.0,208.42,153.94
2016,2,22,8,0,624.0,47.0,2.0,12.0,175.0,280.93,218.49
2016,2,22,8,15,679.0,52.0,2.0,12.0,225.0,345.58,276.91
2016,2,22,8,30,734.0,57.0,2.0,12.0,275.0,414.99,337.67
2016,2,22,8,45,591.0,89.5,2.05,12.5,283.5,418.62,343.42
2016,2,22,9,0,448.0,122.0,2.1,13.0,292.0,400.56,329.74
2016,2,22,9,15,652.0,96.5,2.1,13.0,376.0,524.86,430.91
2016,2,22,9,30,856.0,71.0,2.1,13.0,460.0,658.55,535.48
2016,2,22,9,45,873.5,73.5,2.15,13.5,499.5,705.62,568.28
2016,2,22,10,0,891.0,76.0,2.2,14.0,539.0,755.6,602.62
2016,2,22,10,15,904.0,77.5,2.2,14.0,572.5,799.22,632.53
2016,2,22,10,30,917.0,79.0,2.2,14.0,606.0,840.56,660.49
2016,2,22,10,45,925.0,80.5,2.2,14.5,632.5,875.16,682.19
2016,2,22,11,0,933.0,82.0,2.2,15.0,659.0,906.71,701.61
2016,2,22,11,15,939.5,83.0,2.15,15.0,678.0,933.1,718.16
2016,2,22,11,30,946.0,84.0,2.1,15.0,697.0,956.03,732.33
2016,2,22,11,45,948.5,85.0,2.1,15.5,707.5,971.69,740.82
2016,2,22,12,0,951.0,86.0,2.1,16.0,718.0,983.53,746.89
2016,2,22,12,15,952.0,86.0,2.1,16.0,721.0,988.93,750.19
2016,2,22,12,30,953.0,86.0,2.1,16.0,724.0,990.39,751.09
2016,2,22,12,45,948.5,87.5,2.15,16.0,718.0,984.59,747.91
2016,2,22,13,0,944.0,89.0,2.2,16.0,712.0,974.92,742.33
2016,2,22,13,15,829.5,120.5,2.2,16.0,660.0,904.41,694.73
2016,2,22,13,30,715.0,152.0,2.2,16.0,608.0,829.73,644.0
2016,2,22,13,45,818.5,119.0,2.2,16.0,625.0,862.75,668.64
2016,2,22,14,0,922.0,86.0,2.2,16.0,642.0,885.62,685.16
2016,2,22,14,15,912.0,84.5,2.1,16.0,613.0,850.32,660.38
2016,2,22,14,30,902.0,83.0,2.0,16.0,584.0,812.26,634.15
2016,2,22,14,45,886.0,81.5,1.95,16.0,548.5,767.15,603.18
2016,2,22,15,0,870.0,80.0,1.9,16.0,513.0,725.08,574.13
2016,2,22,15,15,849.0,77.0,1.75,16.0,471.5,670.97,534.71
2016,2,22,15,30,828.0,74.0,1.6,16.0,430.0,616.03,492.38
2016,2,22,15,45,797.0,71.0,1.45,16.0,383.5,554.78,444.17
2016,2,22,16,0,766.0,68.0,1.3,16.0,337.0,494.35,395.25
2016,2,22,16,15,722.5,63.5,1.3,15.5,288.0,427.48,341.22
2016,2,22,16,30,679.0,59.0,1.3,15.0,239.0,365.22,288.67
2016,2,22,16,45,609.0,52.5,1.3,14.5,189.0,292.9,226.64
2016,2,22,17,0,539.0,46.0,1.3,14.0,139.0,227.55,169.01
2016,2,22,17,15,423.5,36.0,1.35,14.0,94.0,154.62,106.1
2016,2,22,17,30,308.0,26.0,1.4,14.0,49.0,93.86,46.32
2016,2,22,17,45,154.0,13.0,1.45,14.0,24.5,32.47,0.0
2016,2,22,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,7,15,215.5,17.5,1.55,12.0,42.0,62.48,21.19
2016,2,23,7,30,431.0,35.0,1.6,12.0,84.0,148.95,100.52
2016,2,23,7,45,525.0,43.0,1.65,12.5,132.5,212.42,157.16
2016,2,23,8,0,619.0,51.0,1.7,13.0,181.0,286.37,222.21
2016,2,23,8,15,675.0,56.5,1.8,13.0,231.5,350.26,279.6
2016,2,23,8,30,731.0,62.0,1.9,13.0,282.0,420.73,340.87
2016,2,23,8,45,771.5,65.5,2.0,13.0,331.5,485.36,395.88
2016,2,23,9,0,812.0,69.0,2.1,13.0,381.0,552.23,450.95
2016,2,23,9,15,649.0,109.5,2.1,13.0,377.0,538.8,440.22
2016,2,23,9,30,486.0,150.0,2.1,13.0,373.0,501.51,410.01
2016,2,23,9,45,694.0,114.5,2.1,13.5,462.5,635.46,515.26
2016,2,23,10,0,902.0,79.0,2.1,14.0,552.0,769.46,612.45
2016,2,23,10,15,914.5,81.0,1.95,14.0,586.0,813.72,640.44
2016,2,23,10,30,927.0,83.0,1.8,14.0,620.0,855.62,666.9
2016,2,23,10,45,935.0,84.5,1.7,14.5,646.5,890.53,687.21
2016,2,23,11,0,943.0,86.0,1.6,15.0,673.0,922.34,705.04
2016,2,23,11,15,948.5,87.0,1.55,15.0,692.0,948.07,720.51
2016,2,23,11,30,954.0,88.0,1.5,15.0,711.0,970.25,733.61
2016,2,23,11,45,954.5,89.5,1.45,15.5,721.0,984.75,740.28
2016,2,23,12,0,955.0,91.0,1.4,16.0,731.0,995.36,744.53
2016,2,23,12,15,955.5,91.0,1.3,16.0,733.5,1000.28,745.71
2016,2,23,12,30,956.0,91.0,1.2,16.0,736.0,1001.25,744.45
2016,2,23,12,45,947.5,93.5,1.2,16.5,728.5,992.83,737.73
2016,2,23,13,0,939.0,96.0,1.2,17.0,721.0,980.59,728.82
2016,2,23,13,15,934.0,95.5,1.1,17.0,706.5,964.34,717.07
2016,2,23,13,30,929.0,95.0,1.0,17.0,692.0,944.44,703.09
2016,2,23,13,45,920.0,94.5,0.95,17.0,669.5,917.54,685.56
2016,2,23,14,0,911.0,94.0,0.9,17.0,647.0,887.44,666.04
2016,2,23,14,15,900.0,92.0,0.85,17.0,617.5,850.96,642.26
2016,2,23,14,30,889.0,90.0,0.8,17.0,588.0,817.67,620.61
2016,2,23,14,45,766.5,107.0,0.75,17.0,517.5,716.18,551.6
2016,2,23,15,0,644.0,124.0,0.7,17.0,447.0,617.58,481.82
2016,2,23,15,15,702.5,98.5,0.65,17.0,425.0,600.49,470.99
2016,2,23,15,30,761.0,73.0,0.6,17.0,403.0,574.0,451.65
2016,2,23,15,45,700.5,80.0,0.55,17.0,358.5,511.73,403.56
2016,2,23,16,0,640.0,87.0,0.5,17.0,314.0,451.32,356.06
2016,2,23,16,15,598.5,79.5,0.55,16.5,268.0,388.27,306.67
2016,2,23,16,30,557.0,72.0,0.6,16.0,222.0,328.31,257.62
2016,2,23,16,45,481.0,64.5,0.7,15.5,175.0,259.07,199.95
2016,2,23,17,0,405.0,57.0,0.8,15.0,128.0,197.54,147.3
2016,2,23,17,15,308.0,43.0,0.9,14.5,86.5,132.03,91.82
2016,2,23,17,30,211.0,29.0,1.0,14.0,45.0,78.53,41.65
2016,2,23,17,45,105.5,14.5,1.1,14.0,22.5,27.65,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,32.0,4.5,1.1,11.5,5.0,0.0,0.0
2016,2,24,7,0,64.0,9.0,1.1,12.0,10.0,16.16,0.0
2016,2,24,7,15,203.5,23.0,1.2,12.0,44.0,67.14,28.49
2016,2,24,7,30,343.0,37.0,1.3,12.0,78.0,130.82,89.6
2016,2,24,7,45,437.5,46.5,1.4,12.0,124.0,191.09,142.69
2016,2,24,8,0,532.0,56.0,1.5,12.0,170.0,262.07,205.06
2016,2,24,8,15,589.0,62.5,1.45,12.0,218.0,324.38,260.39
2016,2,24,8,30,646.0,69.0,1.4,12.0,266.0,391.93,318.52
2016,2,24,8,45,539.0,99.0,1.4,12.5,281.5,404.19,330.28
2016,2,24,9,0,432.0,129.0,1.4,13.0,297.0,400.9,328.02
2016,2,24,9,15,608.5,106.5,1.3,13.0,372.5,511.94,416.93
2016,2,24,9,30,785.0,84.0,1.2,13.0,448.0,630.39,507.49
2016,2,24,9,45,805.5,86.0,1.2,13.5,487.0,681.01,542.52
2016,2,24,10,0,826.0,88.0,1.2,14.0,526.0,730.66,575.57
2016,2,24,10,15,839.5,90.5,1.15,14.5,558.5,774.11,602.93
2016,2,24,10,30,853.0,93.0,1.1,15.0,591.0,815.48,628.28
2016,2,24,10,45,862.5,94.5,1.1,15.5,617.0,849.97,649.19
2016,2,24,11,0,872.0,96.0,1.1,16.0,643.0,874.69,663.35
2016,2,24,11,15,878.0,97.0,1.05,16.0,661.0,899.39,678.0
2016,2,24,11,30,884.0,98.0,1.0,16.0,679.0,920.83,690.4
2016,2,24,11,45,887.0,98.5,1.0,16.0,689.5,935.54,699.3
2016,2,24,12,0,890.0,99.0,1.0,16.0,700.0,946.68,706.07
2016,2,24,12,15,890.5,99.0,0.95,16.0,702.0,951.27,707.79
2016,2,24,12,30,891.0,99.0,0.9,16.0,704.0,952.17,707.32
2016,2,24,12,45,888.5,99.0,0.85,16.5,698.5,946.57,701.52
2016,2,24,13,0,886.0,99.0,0.8,17.0,693.0,937.33,693.59
2016,2,24,13,15,881.5,98.5,0.75,17.0,679.0,922.1,683.28
2016,2,24,13,30,877.0,98.0,0.7,17.0,665.0,903.42,670.91
2016,2,24,13,45,869.0,96.5,0.7,17.0,643.5,877.19,654.69
2016,2,24,14,0,861.0,95.0,0.7,17.0,622.0,854.62,640.99
2016,2,24,14,15,849.5,93.5,0.7,17.0,593.5,819.22,618.6
2016,2,24,14,30,838.0,92.0,0.7,17.0,565.0,781.32,594.49
2016,2,24,14,45,822.0,89.5,0.7,17.0,530.0,736.59,565.39
2016,2,24,15,0,806.0,87.0,0.7,17.0,495.0,690.19,534.75
2016,2,24,15,15,784.0,84.0,0.7,17.0,455.0,637.79,498.52
2016,2,24,15,30,762.0,81.0,0.7,17.0,415.0,584.82,459.86
2016,2,24,15,45,731.5,77.5,0.7,17.0,370.0,526.1,415.65
2016,2,24,16,0,701.0,74.0,0.7,17.0,325.0,470.08,371.92
2016,2,24,16,15,657.5,68.5,0.8,16.5,278.0,405.17,321.01
2016,2,24,16,30,614.0,63.0,0.9,16.0,231.0,343.46,270.31
2016,2,24,16,45,548.5,55.5,1.0,15.5,183.0,275.02,212.5
2016,2,24,17,0,483.0,48.0,1.1,15.0,135.0,213.19,158.63
2016,2,24,17,15,377.5,37.5,1.2,14.5,92.0,145.2,100.61
2016,2,24,17,30,272.0,27.0,1.3,14.0,49.0,89.51,49.13
2016,2,24,17,45,136.0,13.5,1.4,14.0,24.5,30.8,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,45,26.5,5.0,0.8,12.0,6.0,0.0,0.0
2016,2,25,7,0,53.0,10.0,0.8,12.0,12.0,15.9,0.0
2016,2,25,7,15,177.5,26.0,0.85,12.0,46.0,65.64,31.76
2016,2,25,7,30,302.0,42.0,0.9,12.0,80.0,125.75,87.37
2016,2,25,7,45,385.5,53.5,0.95,12.5,124.5,183.47,137.64
2016,2,25,8,0,469.0,65.0,1.0,13.0,169.0,249.93,195.23
2016,2,25,8,15,527.0,73.0,0.95,13.0,216.0,311.12,248.53
2016,2,25,8,30,585.0,81.0,0.9,13.0,263.0,377.75,304.78
2016,2,25,8,45,478.5,111.0,0.9,13.5,275.5,383.4,310.79
2016,2,25,9,0,372.0,141.0,0.9,14.0,288.0,380.33,308.39
2016,2,25,9,15,539.0,118.5,0.9,14.5,357.5,482.97,389.67
2016,2,25,9,30,706.0,96.0,0.9,15.0,427.0,595.34,474.69
2016,2,25,9,45,666.0,118.0,0.9,15.5,451.0,622.75,492.03
2016,2,25,10,0,626.0,140.0,0.9,16.0,475.0,644.3,505.39
2016,2,25,10,15,536.0,181.0,0.9,16.0,480.0,637.34,497.78
2016,2,25,10,30,446.0,222.0,0.9,16.0,485.0,627.33,487.86
2016,2,25,10,45,453.5,231.5,0.95,16.5,508.5,657.99,508.95
2016,2,25,11,0,461.0,241.0,1.0,17.0,532.0,687.24,528.32
2016,2,25,11,15,656.0,176.0,0.95,17.0,603.0,805.01,612.71
2016,2,25,11,30,851.0,111.0,0.9,17.0,674.0,915.69,683.81
2016,2,25,11,45,854.5,111.5,0.85,17.5,684.5,930.64,689.27
2016,2,25,12,0,858.0,112.0,0.8,18.0,695.0,942.09,693.87
2016,2,25,12,15,859.5,112.0,0.75,18.0,697.5,947.52,696.01
2016,2,25,12,30,861.0,112.0,0.7,18.0,700.0,949.31,696.01
2016,2,25,12,45,864.0,109.5,0.65,18.0,696.0,945.93,692.9
2016,2,25,13,0,867.0,107.0,0.6,18.0,692.0,938.86,687.64
2016,2,25,13,15,863.0,106.5,0.55,18.0,679.0,924.05,677.63
2016,2,25,13,30,859.0,106.0,0.5,18.0,666.0,905.8,665.64
2016,2,25,13,45,847.5,106.0,0.45,18.5,644.0,878.2,646.53
2016,2,25,14,0,836.0,106.0,0.4,19.0,622.0,847.72,625.78
2016,2,25,14,15,825.0,104.5,0.4,18.5,594.0,813.26,605.69
2016,2,25,14,30,814.0,103.0,0.4,18.0,566.0,776.34,583.73
2016,2,25,14,45,794.5,101.5,0.4,18.0,530.5,730.74,554.48
2016,2,25,15,0,775.0,100.0,0.4,18.0,495.0,683.77,523.9
2016,2,25,15,15,753.0,96.0,0.5,17.5,455.0,633.81,491.6
2016,2,25,15,30,731.0,92.0,0.6,17.0,415.0,580.79,455.31
2016,2,25,15,45,705.5,82.0,0.75,17.0,367.0,518.76,410.43
2016,2,25,16,0,680.0,72.0,0.9,17.0,319.0,457.37,363.82
2016,2,25,16,15,615.5,73.0,0.95,16.5,272.5,390.68,310.81
2016,2,25,16,30,551.0,74.0,1.0,16.0,226.0,329.03,259.93
2016,2,25,16,45,513.5,62.5,1.1,15.5,182.5,270.01,209.46
2016,2,25,17,0,476.0,51.0,1.2,15.0,139.0,214.54,160.25
2016,2,25,17,15,372.5,40.0,1.2,14.5,95.5,146.74,102.33
2016,2,25,17,30,269.0,29.0,1.2,14.0,52.0,91.29,52.1
2016,2,25,17,45,134.5,14.5,1.25,14.0,26.0,31.66,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.0,0.85,13.0,4.0,0.0,0.0
2016,2,26,7,0,0.0,8.0,0.9,13.0,8.0,7.63,0.0
2016,2,26,7,15,17.0,26.5,1.0,13.0,29.0,29.52,14.47
2016,2,26,7,30,34.0,45.0,1.1,13.0,50.0,53.78,37.78
2016,2,26,7,45,52.5,66.0,1.2,13.0,76.5,83.05,63.23
2016,2,26,8,0,71.0,87.0,1.3,13.0,103.0,118.85,94.24
2016,2,26,8,15,82.5,108.5,1.35,13.0,131.0,150.68,121.79
2016,2,26,8,30,94.0,130.0,1.4,13.0,159.0,183.77,149.96
2016,2,26,8,45,104.5,149.0,1.5,13.5,186.5,214.68,175.57
2016,2,26,9,0,115.0,168.0,1.6,14.0,214.0,246.59,201.49
2016,2,26,9,15,109.5,187.0,1.6,14.0,235.0,269.39,219.6
2016,2,26,9,30,104.0,206.0,1.6,14.0,256.0,282.53,229.71
2016,2,26,9,45,241.5,209.5,1.65,14.5,336.5,407.46,330.37
2016,2,26,10,0,379.0,213.0,1.7,15.0,417.0,524.53,421.16
2016,2,26,10,15,390.0,224.5,1.7,15.0,446.0,560.08,446.68
2016,2,26,10,30,401.0,236.0,1.7,15.0,475.0,595.05,472.01
2016,2,26,10,45,374.0,255.0,1.7,15.0,485.0,605.54,478.1
2016,2,26,11,0,347.0,274.0,1.7,15.0,495.0,613.22,482.26
2016,2,26,11,15,380.5,273.5,1.7,15.0,522.0,650.19,509.58
2016,2,26,11,30,414.0,273.0,1.7,15.0,549.0,686.84,536.15
2016,2,26,11,45,418.0,276.5,1.75,15.5,559.0,712.91,553.28
2016,2,26,12,0,422.0,280.0,1.8,16.0,569.0,724.57,560.49
2016,2,26,12,15,363.0,297.0,1.85,16.0,546.0,677.8,525.86
2016,2,26,12,30,304.0,314.0,1.9,16.0,523.0,642.09,499.03
2016,2,26,12,45,282.5,315.5,2.0,16.0,508.5,622.51,485.17
2016,2,26,13,0,261.0,317.0,2.1,16.0,494.0,601.91,470.31
2016,2,26,13,15,349.0,289.0,2.15,15.5,521.0,646.9,507.59
2016,2,26,13,30,437.0,261.0,2.2,15.0,548.0,700.78,550.29
2016,2,26,13,45,446.0,248.5,2.3,15.0,533.5,685.31,540.02
2016,2,26,14,0,455.0,236.0,2.4,15.0,519.0,667.54,528.55
2016,2,26,14,15,308.0,250.0,2.45,15.0,437.5,536.49,428.46
2016,2,26,14,30,161.0,264.0,2.5,15.0,356.0,414.14,332.29
2016,2,26,14,45,110.0,241.0,2.6,15.0,302.5,333.34,269.1
2016,2,26,15,0,59.0,218.0,2.7,15.0,249.0,267.34,216.0
2016,2,26,15,15,46.0,196.5,2.7,14.5,219.5,232.93,188.89
2016,2,26,15,30,33.0,175.0,2.7,14.0,190.0,199.69,162.24
2016,2,26,15,45,16.5,140.0,2.7,14.0,147.5,144.97,117.07
2016,2,26,16,0,0.0,105.0,2.7,14.0,105.0,100.0,79.45
2016,2,26,16,15,0.0,90.0,2.55,13.5,90.0,85.43,67.44
2016,2,26,16,30,0.0,75.0,2.4,13.0,75.0,70.91,55.21
2016,2,26,16,45,0.0,59.5,2.3,13.0,59.5,55.94,42.29
2016,2,26,17,0,0.0,44.0,2.2,13.0,44.0,41.01,29.25
2016,2,26,17,15,0.0,30.5,2.05,12.5,30.5,28.32,18.07
2016,2,26,17,30,0.0,17.0,1.9,12.0,17.0,15.76,6.42
2016,2,26,17,45,0.0,8.5,1.8,12.0,8.5,7.87,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,11.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,12.0,19.0,18.11,0.0
2016,2,27,7,15,217.0,28.5,1.5,12.0,57.5,77.44,43.31
2016,2,27,7,30,434.0,38.0,1.5,12.0,96.0,156.28,108.84
2016,2,27,7,45,517.5,45.5,1.55,12.5,143.5,217.2,162.96
2016,2,27,8,0,601.0,53.0,1.6,13.0,191.0,287.37,224.78
2016,2,27,8,15,652.5,58.5,1.55,13.0,240.0,350.53,280.78
2016,2,27,8,30,704.0,64.0,1.5,13.0,289.0,416.95,337.75
2016,2,27,8,45,738.5,67.5,1.5,13.5,336.5,477.45,387.71
2016,2,27,9,0,773.0,71.0,1.5,14.0,384.0,539.67,437.09
2016,2,27,9,15,797.5,74.5,1.4,14.0,427.5,596.93,481.08
2016,2,27,9,30,822.0,78.0,1.3,14.0,471.0,654.17,523.39
2016,2,27,9,45,839.0,80.5,1.2,14.5,510.0,704.52,556.71
2016,2,27,10,0,856.0,83.0,1.1,15.0,549.0,753.52,587.62
2016,2,27,10,15,868.5,84.5,1.05,15.0,581.5,790.44,611.0
2016,2,27,10,30,881.0,86.0,1.0,15.0,614.0,830.4,636.22
2016,2,27,10,45,746.0,137.0,0.95,15.0,597.0,809.53,619.61
2016,2,27,11,0,611.0,188.0,0.9,15.0,580.0,766.78,588.32
2016,2,27,11,15,654.0,179.5,0.9,15.0,609.5,810.02,618.48
2016,2,27,11,30,697.0,171.0,0.9,15.0,639.0,851.74,645.65
2016,2,27,11,45,621.5,202.0,0.95,15.5,624.5,824.9,625.9
2016,2,27,12,0,546.0,233.0,1.0,16.0,610.0,789.63,599.66
2016,2,27,12,15,441.5,270.5,1.0,16.0,576.5,735.5,559.84
2016,2,27,12,30,337.0,308.0,1.0,16.0,543.0,666.5,509.46
2016,2,27,12,45,319.0,309.5,1.0,16.0,530.0,649.99,498.22
2016,2,27,13,0,301.0,311.0,1.0,16.0,517.0,632.27,485.52
2016,2,27,13,15,469.0,249.5,1.0,16.0,563.5,726.1,556.78
2016,2,27,13,30,637.0,188.0,1.0,16.0,610.0,806.02,615.36
2016,2,27,13,45,602.0,192.5,1.05,16.0,580.5,766.08,587.41
2016,2,27,14,0,567.0,197.0,1.1,16.0,551.0,720.94,556.9
2016,2,27,14,15,358.0,231.5,1.1,16.0,452.0,557.1,436.12
2016,2,27,14,30,149.0,266.0,1.1,16.0,353.0,406.69,320.61
2016,2,27,14,45,490.0,176.0,1.1,16.0,435.0,582.34,461.62
2016,2,27,15,0,831.0,86.0,1.1,16.0,517.0,710.83,557.7
2016,2,27,15,15,705.0,104.5,1.1,15.5,450.0,612.95,485.75
2016,2,27,15,30,579.0,123.0,1.1,15.0,383.0,520.14,416.42
2016,2,27,15,45,661.0,96.5,1.1,15.0,364.5,510.62,409.95
2016,2,27,16,0,743.0,70.0,1.1,15.0,346.0,489.15,392.24
2016,2,27,16,15,702.0,65.5,1.15,14.5,297.5,424.12,339.86
2016,2,27,16,30,661.0,61.0,1.2,14.0,249.0,363.23,288.9
2016,2,27,16,45,602.5,54.5,1.25,14.0,200.5,295.52,230.32
2016,2,27,17,0,544.0,48.0,1.3,14.0,152.0,233.53,175.13
2016,2,27,17,15,440.0,38.5,1.35,13.5,106.5,162.9,114.26
2016,2,27,17,30,336.0,29.0,1.4,13.0,61.0,104.56,62.29
2016,2,27,17,45,168.0,14.5,1.5,13.0,30.5,40.45,0.0
2016,2,27,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,2.0,11.5,5.5,5.24,0.0
2016,2,28,7,0,0.0,11.0,2.0,12.0,11.0,10.48,0.0
2016,2,28,7,15,18.0,30.0,2.0,12.0,32.5,33.44,19.1
2016,2,28,7,30,36.0,49.0,2.0,12.0,54.0,58.36,41.98
2016,2,28,7,45,51.5,70.5,2.05,12.5,81.0,87.39,67.28
2016,2,28,8,0,67.0,92.0,2.1,13.0,108.0,118.2,94.01
2016,2,28,8,15,77.0,113.0,2.1,13.0,135.5,147.86,119.77
2016,2,28,8,30,87.0,134.0,2.1,13.0,163.0,178.63,146.04
2016,2,28,8,45,95.5,153.5,2.1,13.5,189.0,207.95,170.34
2016,2,28,9,0,104.0,173.0,2.1,14.0,215.0,245.57,200.87
2016,2,28,9,15,220.0,182.5,2.05,14.0,284.5,333.72,273.67
2016,2,28,9,30,336.0,192.0,2.0,14.0,354.0,441.64,360.06
2016,2,28,9,45,272.5,219.0,1.95,14.0,357.5,440.89,357.07
2016,2,28,10,0,209.0,246.0,1.9,14.0,361.0,423.54,341.62
2016,2,28,10,15,197.0,263.0,1.85,14.0,376.5,440.5,353.81
2016,2,28,10,30,185.0,280.0,1.8,14.0,392.0,456.07,364.54
2016,2,28,10,45,361.5,248.0,1.8,14.5,478.0,588.11,467.53
2016,2,28,11,0,538.0,216.0,1.8,15.0,564.0,730.13,572.55
2016,2,28,11,15,461.0,251.0,1.8,15.0,555.5,711.5,555.07
2016,2,28,11,30,384.0,286.0,1.8,15.0,547.0,675.46,526.84
2016,2,28,11,45,288.5,310.0,1.85,15.0,507.5,619.29,483.71
2016,2,28,12,0,193.0,334.0,1.9,15.0,468.0,545.76,427.37
2016,2,28,12,15,134.5,327.5,1.95,15.0,421.0,484.11,380.35
2016,2,28,12,30,76.0,321.0,2.0,15.0,374.0,407.43,321.04
2016,2,28,12,45,162.5,322.5,2.05,15.0,434.5,504.13,397.67
2016,2,28,13,0,249.0,324.0,2.1,15.0,495.0,584.92,459.99
2016,2,28,13,15,267.0,314.0,2.1,15.0,494.5,600.74,471.69
2016,2,28,13,30,285.0,304.0,2.1,15.0,494.0,600.9,472.62
2016,2,28,13,45,400.0,261.0,2.1,15.0,518.0,647.27,510.72
2016,2,28,14,0,515.0,218.0,2.1,15.0,542.0,700.5,552.55
2016,2,28,14,15,367.0,241.5,2.05,15.0,467.0,576.15,457.61
2016,2,28,14,30,219.0,265.0,2.0,15.0,392.0,461.15,368.24
2016,2,28,14,45,341.5,224.5,2.0,15.0,409.5,512.15,411.39
2016,2,28,15,0,464.0,184.0,2.0,15.0,427.0,552.68,444.63
2016,2,28,15,15,348.5,187.5,1.95,15.0,362.0,447.17,361.8
2016,2,28,15,30,233.0,191.0,1.9,15.0,297.0,361.58,293.44
2016,2,28,15,45,211.5,172.5,1.9,15.0,261.0,308.92,251.8
2016,2,28,16,0,190.0,154.0,1.9,15.0,225.0,266.68,217.46
2016,2,28,16,15,170.0,136.5,1.85,14.5,193.5,228.21,185.83
2016,2,28,16,30,150.0,119.0,1.8,14.0,162.0,191.7,155.11
2016,2,28,16,45,134.0,97.5,1.75,14.0,130.5,154.25,122.76
2016,2,28,17,0,118.0,76.0,1.7,14.0,99.0,118.54,91.42
2016,2,28,17,15,86.0,55.5,1.8,13.5,69.5,81.67,59.62
2016,2,28,17,30,54.0,35.0,1.9,13.0,40.0,48.52,30.39
2016,2,28,17,45,27.0,17.5,2.0,13.0,20.0,21.45,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,29,6,45,87.0,8.5,1.45,10.5,12.0,14.37,0.0
2016,2,29,7,0,174.0,17.0,1.4,11.0,24.0,43.23,0.0
2016,2,29,7,15,309.0,28.5,1.45,11.5,64.0,97.22,59.28
2016,2,29,7,30,444.0,40.0,1.5,12.0,104.0,163.67,115.97
2016,2,29,7,45,529.5,47.0,1.55,12.5,152.5,225.97,171.08
2016,2,29,8,0,615.0,54.0,1.6,13.0,201.0,297.74,234.01
2016,2,29,8,15,664.5,59.5,1.55,13.0,251.0,360.19,289.18
2016,2,29,8,30,714.0,65.0,1.5,13.0,301.0,428.02,346.93
2016,2,29,8,45,743.5,70.0,1.5,13.5,348.0,488.31,396.32
2016,2,29,9,0,773.0,75.0,1.5,14.0,395.0,549.83,444.75
2016,2,29,9,15,797.0,78.0,1.5,14.0,438.5,606.45,488.64
2016,2,29,9,30,821.0,81.0,1.5,14.0,482.0,662.99,531.14
2016,2,29,9,45,833.5,85.0,1.5,14.5,520.0,711.91,564.24
2016,2,29,10,0,846.0,89.0,1.5,15.0,558.0,759.14,595.29
2016,2,29,10,15,858.5,91.0,1.45,15.0,590.5,802.09,623.35
2016,2,29,10,30,871.0,93.0,1.4,15.0,623.0,836.55,645.11
2016,2,29,10,45,885.0,92.0,1.35,15.5,650.0,872.21,666.28
2016,2,29,11,0,899.0,91.0,1.3,16.0,677.0,905.23,685.28
2016,2,29,11,15,905.0,92.0,1.3,16.0,695.5,930.43,700.93
2016,2,29,11,30,911.0,93.0,1.3,16.0,714.0,952.24,714.43
2016,2,29,11,45,919.0,91.0,1.3,16.5,725.5,968.91,723.3
2016,2,29,12,0,927.0,89.0,1.3,17.0,737.0,981.95,729.92
2016,2,29,12,15,928.0,89.5,1.25,17.0,739.5,987.52,732.34
2016,2,29,12,30,929.0,90.0,1.2,17.0,742.0,989.23,732.48
2016,2,29,12,45,926.0,90.5,1.2,17.5,736.0,983.28,727.38
2016,2,29,13,0,923.0,91.0,1.2,18.0,730.0,973.51,720.08
2016,2,29,13,15,706.5,168.5,1.15,18.0,652.5,863.27,647.23
2016,2,29,13,30,490.0,246.0,1.1,18.0,575.0,734.9,557.5
2016,2,29,13,45,541.0,219.0,1.05,18.0,571.0,739.46,563.55
2016,2,29,14,0,592.0,192.0,1.0,18.0,567.0,744.0,567.86
2016,2,29,14,15,730.0,140.0,0.9,18.0,582.5,784.77,596.51
2016,2,29,14,30,868.0,88.0,0.8,18.0,598.0,803.08,608.01
2016,2,29,14,45,848.0,88.0,0.75,18.5,561.0,762.41,579.38
2016,2,29,15,0,828.0,88.0,0.7,19.0,524.0,714.45,546.36
2016,2,29,15,15,807.5,85.0,0.6,19.0,483.0,661.58,509.72
2016,2,29,15,30,787.0,82.0,0.5,19.0,442.0,607.97,470.3
2016,2,29,15,45,671.0,91.5,0.4,19.0,377.0,513.08,399.24
2016,2,29,16,0,555.0,101.0,0.3,19.0,312.0,425.24,332.15
2016,2,29,16,15,513.5,94.5,0.25,18.5,269.0,366.83,286.93
2016,2,29,16,30,472.0,88.0,0.2,18.0,226.0,309.01,240.42
2016,2,29,16,45,420.0,76.0,0.2,18.0,182.0,248.5,190.35
2016,2,29,17,0,368.0,64.0,0.2,18.0,138.0,193.44,143.64
2016,2,29,17,15,296.0,49.5,0.2,17.5,97.5,136.31,95.8
2016,2,29,17,30,224.0,35.0,0.2,17.0,57.0,87.83,54.67
2016,2,29,17,45,112.0,17.5,0.2,17.0,28.5,35.89,0.0
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,12.5,11.5,10.96,0.0
2016,3,1,7,0,0.0,23.0,1.6,13.0,23.0,21.93,0.0
2016,3,1,7,15,154.0,36.0,1.65,13.0,58.5,74.46,47.85
2016,3,1,7,30,308.0,49.0,1.7,13.0,94.0,137.75,99.2
2016,3,1,7,45,364.5,62.5,1.8,13.5,136.5,189.44,144.91
2016,3,1,8,0,421.0,76.0,1.9,14.0,179.0,247.53,195.91
2016,3,1,8,15,469.0,84.0,1.9,14.0,222.0,301.91,243.63
2016,3,1,8,30,517.0,92.0,1.9,14.0,265.0,364.51,296.88
2016,3,1,8,45,566.5,97.0,1.95,14.5,312.5,425.79,347.29
2016,3,1,9,0,616.0,102.0,2.0,15.0,360.0,490.72,399.09
2016,3,1,9,15,552.0,133.0,2.1,15.0,382.5,510.0,413.96
2016,3,1,9,30,488.0,164.0,2.2,15.0,405.0,526.45,425.92
2016,3,1,9,45,685.5,121.5,2.3,15.5,488.5,650.19,522.29
2016,3,1,10,0,883.0,79.0,2.4,16.0,572.0,772.67,610.46
2016,3,1,10,15,894.5,80.5,2.45,16.0,605.0,815.09,638.91
2016,3,1,10,30,906.0,82.0,2.5,16.0,638.0,855.11,666.11
2016,3,1,10,45,917.5,82.0,2.55,16.0,664.5,890.73,690.09
2016,3,1,11,0,929.0,82.0,2.6,16.0,691.0,923.47,712.0
2016,3,1,11,15,934.0,82.5,2.6,16.0,709.5,947.77,727.66
2016,3,1,11,30,939.0,83.0,2.6,16.0,728.0,968.53,741.0
2016,3,1,11,45,944.5,82.5,2.6,16.0,739.0,984.91,751.46
2016,3,1,12,0,950.0,82.0,2.6,16.0,750.0,997.52,759.51
2016,3,1,12,15,949.5,82.0,2.55,16.0,751.5,1001.13,761.15
2016,3,1,12,30,949.0,82.0,2.5,16.0,753.0,1000.79,760.35
2016,3,1,12,45,946.0,82.0,2.5,16.0,746.5,994.12,756.0
2016,3,1,13,0,943.0,82.0,2.5,16.0,740.0,983.55,749.23
2016,3,1,13,15,937.5,81.5,2.5,16.0,725.0,966.26,738.06
2016,3,1,13,30,932.0,81.0,2.5,16.0,710.0,945.3,724.54
2016,3,1,13,45,924.0,80.0,2.5,16.0,687.0,918.02,706.73
2016,3,1,14,0,916.0,79.0,2.5,16.0,664.0,887.47,686.7
2016,3,1,14,15,905.0,78.0,2.45,16.0,634.5,851.35,662.28
2016,3,1,14,30,894.0,77.0,2.4,16.0,605.0,812.53,635.88
2016,3,1,14,45,878.5,75.0,2.4,16.0,568.5,766.65,604.56
2016,3,1,15,0,863.0,73.0,2.4,16.0,532.0,718.92,571.52
2016,3,1,15,15,842.5,71.0,2.35,15.5,490.0,666.21,534.99
2016,3,1,15,30,822.0,69.0,2.3,15.0,448.0,616.48,498.34
2016,3,1,15,45,460.0,114.0,2.3,15.0,322.5,408.46,333.48
2016,3,1,16,0,98.0,159.0,2.3,15.0,197.0,215.08,174.63
2016,3,1,16,15,91.0,138.5,2.1,14.5,170.0,185.17,150.52
2016,3,1,16,30,84.0,118.0,1.9,14.0,143.0,155.97,126.03
2016,3,1,16,45,317.5,82.5,1.75,14.0,151.0,216.96,172.56
2016,3,1,17,0,551.0,47.0,1.6,14.0,159.0,236.03,178.53
2016,3,1,17,15,455.0,39.0,1.5,13.5,113.5,168.15,119.2
2016,3,1,17,30,359.0,31.0,1.4,13.0,68.0,111.54,69.89
2016,3,1,17,45,179.5,15.5,1.35,13.0,34.0,44.18,4.46
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.5,0.9,12.5,7.5,7.15,0.0
2016,3,2,7,0,0.0,15.0,1.0,13.0,15.0,13.92,0.0
2016,3,2,7,15,10.0,34.0,1.05,13.0,35.5,35.48,22.69
2016,3,2,7,30,20.0,53.0,1.1,13.0,56.0,57.85,42.42
2016,3,2,7,45,31.0,74.0,1.15,13.5,80.5,83.93,64.93
2016,3,2,8,0,42.0,95.0,1.2,14.0,105.0,111.33,88.4
2016,3,2,8,15,50.0,115.0,1.2,14.0,130.0,137.63,110.84
2016,3,2,8,30,58.0,135.0,1.2,14.0,155.0,164.87,133.69
2016,3,2,8,45,71.5,156.5,1.2,14.5,184.5,197.64,160.44
2016,3,2,9,0,85.0,178.0,1.2,15.0,214.0,231.8,187.8
2016,3,2,9,15,83.5,197.0,1.2,15.0,235.5,254.83,205.85
2016,3,2,9,30,82.0,216.0,1.2,15.0,257.0,277.64,223.48
2016,3,2,9,45,124.0,237.0,1.3,15.5,304.5,343.97,275.63
2016,3,2,10,0,166.0,258.0,1.4,16.0,352.0,404.41,322.02
2016,3,2,10,15,175.5,273.5,1.45,16.0,377.5,435.25,344.93
2016,3,2,10,30,185.0,289.0,1.5,16.0,403.0,466.22,367.92
2016,3,2,10,45,169.0,302.0,1.6,16.0,410.0,472.32,371.66
2016,3,2,11,0,153.0,315.0,1.7,16.0,417.0,477.01,374.49
2016,3,2,11,15,134.0,322.0,1.8,16.0,413.0,470.88,369.24
2016,3,2,11,30,115.0,329.0,1.9,16.0,409.0,449.9,353.04
2016,3,2,11,45,137.5,336.5,2.0,16.0,433.0,494.66,387.35
2016,3,2,12,0,160.0,344.0,2.1,16.0,457.0,525.69,410.98
2016,3,2,12,15,103.0,325.5,2.15,16.0,398.5,436.96,342.95
2016,3,2,12,30,46.0,307.0,2.2,16.0,340.0,361.91,284.37
2016,3,2,12,45,39.0,295.5,2.3,16.0,323.5,342.26,269.59
2016,3,2,13,0,32.0,284.0,2.4,16.0,307.0,322.64,254.5
2016,3,2,13,15,30.5,279.5,2.4,16.0,301.0,315.98,249.51
2016,3,2,13,30,29.0,275.0,2.4,16.0,295.0,309.29,244.49
2016,3,2,13,45,19.5,245.0,2.45,16.0,258.5,255.88,202.66
2016,3,2,14,0,10.0,215.0,2.5,16.0,222.0,216.47,171.5
2016,3,2,14,15,45.5,241.0,2.5,15.5,268.5,284.26,227.38
2016,3,2,14,30,81.0,267.0,2.5,15.0,315.0,340.87,273.55
2016,3,2,14,45,62.5,243.5,2.5,15.0,279.5,298.17,239.61
2016,3,2,15,0,44.0,220.0,2.5,15.0,244.0,256.86,206.78
2016,3,2,15,15,130.0,209.5,2.45,15.0,272.0,312.48,253.9
2016,3,2,15,30,216.0,199.0,2.4,15.0,300.0,350.58,285.76
2016,3,2,15,45,210.0,178.5,2.35,15.0,268.5,314.3,256.53
2016,3,2,16,0,204.0,158.0,2.3,15.0,237.0,278.22,227.2
2016,3,2,16,15,184.5,140.5,2.15,14.5,204.5,239.12,194.98
2016,3,2,16,30,165.0,123.0,2.0,14.0,172.0,201.89,163.66
2016,3,2,16,45,153.0,101.5,1.9,14.0,140.5,165.07,131.78
2016,3,2,17,0,141.0,80.0,1.8,14.0,109.0,129.52,100.42
2016,3,2,17,15,109.0,59.5,1.8,13.5,78.0,91.22,67.28
2016,3,2,17,30,77.0,39.0,1.8,13.0,47.0,56.7,37.36
2016,3,2,17,45,38.5,19.5,1.8,13.0,23.5,25.17,3.71
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
