Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,5.0,1.55,13.0,5.0,4.77,0.0
2016,3,3,7,0,0.0,10.0,1.6,13.0,10.0,9.26,0.0
2016,3,3,7,15,0.0,24.0,1.55,13.0,24.0,22.28,12.55
2016,3,3,7,30,0.0,38.0,1.5,13.0,38.0,35.32,24.23
2016,3,3,7,45,0.0,54.0,1.5,13.5,54.0,50.66,37.6
2016,3,3,8,0,0.0,70.0,1.5,14.0,70.0,66.03,50.82
2016,3,3,8,15,0.0,87.0,1.4,14.0,87.0,82.47,64.82
2016,3,3,8,30,0.0,104.0,1.3,14.0,104.0,98.97,78.63
2016,3,3,8,45,0.0,95.0,1.2,14.0,95.0,89.43,70.44
2016,3,3,9,0,0.0,86.0,1.1,14.0,86.0,80.33,62.63
2016,3,3,9,15,0.0,102.5,1.1,14.0,102.5,96.27,75.79
2016,3,3,9,30,0.0,119.0,1.1,14.0,119.0,112.3,88.85
2016,3,3,9,45,7.0,161.0,1.1,14.5,165.0,159.13,126.98
2016,3,3,10,0,14.0,203.0,1.1,15.0,211.0,207.3,165.24
2016,3,3,10,15,10.5,201.5,1.1,15.0,207.5,202.97,161.14
2016,3,3,10,30,7.0,200.0,1.1,15.0,204.0,198.5,157.17
2016,3,3,10,45,6.5,202.0,1.15,15.0,206.0,200.04,158.2
2016,3,3,11,0,6.0,204.0,1.2,15.0,208.0,201.59,159.23
2016,3,3,11,15,15.0,236.0,1.3,15.0,246.0,242.49,191.8
2016,3,3,11,30,24.0,268.0,1.4,15.0,284.0,284.09,224.42
2016,3,3,11,45,24.5,271.0,1.5,15.0,288.5,287.82,227.15
2016,3,3,12,0,25.0,274.0,1.6,15.0,293.0,291.52,230.07
2016,3,3,12,15,38.5,294.5,1.5,15.0,323.0,340.5,268.11
2016,3,3,12,30,52.0,315.0,1.4,15.0,353.0,376.29,295.34
2016,3,3,12,45,39.0,296.0,1.35,15.0,324.5,342.52,268.9
2016,3,3,13,0,26.0,277.0,1.3,15.0,296.0,295.5,232.51
2016,3,3,13,15,26.0,271.5,1.2,15.0,290.5,289.59,228.15
2016,3,3,13,30,26.0,266.0,1.1,15.0,285.0,283.64,223.59
2016,3,3,13,45,55.0,281.0,1.05,15.0,318.0,338.47,267.04
2016,3,3,14,0,84.0,296.0,1.0,15.0,351.0,379.47,298.97
2016,3,3,14,15,49.5,255.0,1.0,14.5,287.0,302.81,239.85
2016,3,3,14,30,15.0,214.0,1.0,14.0,223.0,219.45,174.49
2016,3,3,14,45,7.5,185.0,1.0,14.0,189.5,183.77,146.4
2016,3,3,15,0,0.0,156.0,1.0,14.0,156.0,148.94,118.38
2016,3,3,15,15,0.0,113.0,0.9,14.0,113.0,106.37,83.76
2016,3,3,15,30,0.0,70.0,0.8,14.0,70.0,65.14,49.65
2016,3,3,15,45,0.0,90.5,0.7,14.0,90.5,84.71,66.32
2016,3,3,16,0,0.0,111.0,0.6,14.0,111.0,105.39,83.73
2016,3,3,16,15,0.0,96.0,0.6,14.0,96.0,90.87,71.69
2016,3,3,16,30,0.0,81.0,0.6,14.0,81.0,76.41,59.61
2016,3,3,16,45,0.0,65.5,0.6,14.0,65.5,61.5,46.95
2016,3,3,17,0,0.0,50.0,0.6,14.0,50.0,46.65,34.13
2016,3,3,17,15,0.0,36.0,0.6,14.0,36.0,33.44,22.57
2016,3,3,17,30,0.0,22.0,0.6,14.0,22.0,20.41,11.03
2016,3,3,17,45,0.0,11.0,0.65,14.0,11.0,10.19,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.3,13.0,6.5,6.2,0.0
2016,3,4,7,0,0.0,13.0,1.3,13.0,13.0,12.05,1.09
2016,3,4,7,15,0.0,28.0,1.3,13.0,28.0,26.0,15.74
2016,3,4,7,30,0.0,43.0,1.3,13.0,43.0,40.25,28.44
2016,3,4,7,45,0.0,61.0,1.3,13.5,61.0,57.61,43.53
2016,3,4,8,0,0.0,79.0,1.3,14.0,79.0,75.02,58.45
2016,3,4,8,15,0.0,97.0,1.35,14.0,97.0,92.5,73.26
2016,3,4,8,30,0.0,115.0,1.4,14.0,115.0,110.03,87.89
2016,3,4,8,45,15.0,141.5,1.5,14.5,148.0,144.63,116.46
2016,3,4,9,0,30.0,168.0,1.6,15.0,181.0,187.54,151.39
2016,3,4,9,15,17.5,169.0,1.75,15.0,177.0,174.44,140.1
2016,3,4,9,30,5.0,170.0,1.9,15.0,173.0,166.96,133.42
2016,3,4,9,45,3.0,172.0,2.05,15.0,174.0,167.25,133.33
2016,3,4,10,0,1.0,174.0,2.2,15.0,175.0,167.47,133.17
2016,3,4,10,15,0.5,107.0,2.2,15.0,107.5,100.61,78.26
2016,3,4,10,30,0.0,40.0,2.2,15.0,40.0,37.22,25.6
2016,3,4,10,45,0.0,28.5,2.25,15.0,28.5,26.51,16.63
2016,3,4,11,0,0.0,17.0,2.3,15.0,17.0,15.81,7.63
2016,3,4,11,15,0.0,18.0,2.25,15.0,18.0,16.75,8.4
2016,3,4,11,30,0.0,19.0,2.2,15.0,19.0,17.68,9.17
2016,3,4,11,45,0.0,74.0,2.2,15.0,74.0,69.0,51.83
2016,3,4,12,0,0.0,129.0,2.2,15.0,129.0,121.47,94.77
2016,3,4,12,15,0.0,139.5,2.3,15.0,139.5,131.71,102.99
2016,3,4,12,30,0.0,150.0,2.4,15.0,150.0,142.0,111.33
2016,3,4,12,45,33.0,236.5,2.5,15.0,260.0,271.35,216.15
2016,3,4,13,0,66.0,323.0,2.6,15.0,370.0,397.65,315.02
2016,3,4,13,15,67.0,315.5,2.6,15.0,362.5,389.48,308.42
2016,3,4,13,30,68.0,308.0,2.6,15.0,355.0,381.08,302.31
2016,3,4,13,45,65.5,298.5,2.65,15.0,342.5,367.09,291.84
2016,3,4,14,0,63.0,289.0,2.7,15.0,330.0,353.06,281.34
2016,3,4,14,15,31.5,217.5,2.6,15.0,238.0,246.44,196.87
2016,3,4,14,30,0.0,146.0,2.5,15.0,146.0,138.41,109.14
2016,3,4,14,45,19.0,183.0,2.4,15.0,193.5,190.49,152.63
2016,3,4,15,0,38.0,220.0,2.3,15.0,241.0,251.88,202.71
2016,3,4,15,15,19.0,144.0,2.25,14.5,154.5,150.25,120.38
2016,3,4,15,30,0.0,68.0,2.2,14.0,68.0,63.27,48.06
2016,3,4,15,45,0.0,76.0,2.15,14.0,76.0,70.74,54.59
2016,3,4,16,0,0.0,84.0,2.1,14.0,84.0,78.56,61.34
2016,3,4,16,15,0.0,72.5,2.15,14.0,72.5,67.59,52.16
2016,3,4,16,30,0.0,61.0,2.2,14.0,61.0,56.73,42.99
2016,3,4,16,45,0.0,49.5,2.3,14.0,49.5,46.0,33.79
2016,3,4,17,0,0.0,38.0,2.4,14.0,38.0,35.29,24.48
2016,3,4,17,15,0.0,27.0,2.45,14.0,27.0,25.05,15.5
2016,3,4,17,30,0.0,16.0,2.5,14.0,16.0,14.83,6.49
2016,3,4,17,45,0.0,8.0,2.6,14.0,8.0,7.4,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,3.15,14.0,2.0,1.91,0.0
2016,3,5,7,0,0.0,4.0,3.3,14.0,4.0,3.7,0.0
2016,3,5,7,15,0.0,8.5,3.35,14.0,8.5,7.87,0.82
2016,3,5,7,30,0.0,13.0,3.4,14.0,13.0,12.04,4.54
2016,3,5,7,45,0.0,18.5,3.5,14.5,18.5,17.14,8.99
2016,3,5,8,0,0.0,24.0,3.6,15.0,24.0,22.25,13.41
2016,3,5,8,15,0.0,29.5,3.75,15.0,29.5,27.37,17.8
2016,3,5,8,30,0.0,35.0,3.9,15.0,35.0,32.49,22.15
2016,3,5,8,45,0.0,40.0,4.05,15.0,40.0,37.15,26.06
2016,3,5,9,0,0.0,45.0,4.2,15.0,45.0,41.82,29.93
2016,3,5,9,15,0.0,82.5,4.25,15.0,82.5,76.82,59.32
2016,3,5,9,30,0.0,120.0,4.3,15.0,120.0,113.18,89.44
2016,3,5,9,45,0.0,90.5,4.35,15.5,90.5,84.35,65.1
2016,3,5,10,0,0.0,61.0,4.4,16.0,61.0,56.78,41.92
2016,3,5,10,15,7.0,141.5,4.45,16.0,146.0,139.59,110.44
2016,3,5,10,30,14.0,222.0,4.5,16.0,231.0,226.66,180.88
2016,3,5,10,45,7.0,125.0,4.6,16.0,129.5,123.7,96.95
2016,3,5,11,0,0.0,28.0,4.7,16.0,28.0,26.06,16.08
2016,3,5,11,15,50.5,181.5,4.75,16.0,217.5,227.54,182.96
2016,3,5,11,30,101.0,335.0,4.8,16.0,407.0,442.92,353.1
2016,3,5,11,45,50.5,221.0,4.85,16.0,257.0,270.85,216.42
2016,3,5,12,0,0.0,107.0,4.9,16.0,107.0,100.19,77.01
2016,3,5,12,15,19.0,205.5,4.9,16.0,219.5,215.37,171.27
2016,3,5,12,30,38.0,304.0,4.9,16.0,332.0,349.99,278.25
2016,3,5,12,45,21.0,248.5,4.9,16.0,264.5,260.99,207.29
2016,3,5,13,0,4.0,193.0,4.9,16.0,197.0,188.44,148.8
2016,3,5,13,15,4.0,189.5,5.05,16.0,193.0,184.93,146.2
2016,3,5,13,30,4.0,186.0,5.2,16.0,189.0,181.42,143.53
2016,3,5,13,45,2.0,101.0,5.35,16.0,102.5,96.17,74.15
2016,3,5,14,0,0.0,16.0,5.5,16.0,16.0,14.88,6.78
2016,3,5,14,15,0.0,27.0,6.0,15.5,27.0,25.11,15.41
2016,3,5,14,30,0.0,38.0,6.5,15.0,38.0,35.35,24.07
2016,3,5,14,45,0.0,27.0,7.05,15.0,27.0,25.1,15.5
2016,3,5,15,0,0.0,16.0,7.6,15.0,16.0,14.86,6.91
2016,3,5,15,15,0.0,12.5,7.85,15.0,12.5,11.6,4.18
2016,3,5,15,30,0.0,9.0,8.1,15.0,9.0,8.35,1.44
2016,3,5,15,45,0.0,11.5,8.4,15.0,11.5,10.67,3.43
2016,3,5,16,0,0.0,14.0,8.7,15.0,14.0,12.98,5.43
2016,3,5,16,15,0.0,12.0,8.65,15.0,12.0,11.12,3.86
2016,3,5,16,30,0.0,10.0,8.6,15.0,10.0,9.26,2.27
2016,3,5,16,45,0.0,8.0,8.6,15.0,8.0,7.41,0.68
2016,3,5,17,0,0.0,6.0,8.6,15.0,6.0,5.55,0.0
2016,3,5,17,15,0.0,4.0,8.4,15.0,4.0,3.7,0.0
2016,3,5,17,30,0.0,2.0,8.2,15.0,2.0,1.85,0.0
2016,3,5,17,45,0.0,1.0,8.05,15.0,1.0,0.92,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,51.5,15.5,2.5,12.5,19.5,19.09,0.0
2016,3,6,7,0,103.0,31.0,2.5,13.0,39.0,49.31,24.5
2016,3,6,7,15,216.5,48.0,2.65,13.0,80.5,100.92,69.24
2016,3,6,7,30,330.0,65.0,2.8,13.0,122.0,163.57,121.55
2016,3,6,7,45,404.5,76.5,3.0,13.0,169.5,221.26,172.39
2016,3,6,8,0,479.0,88.0,3.2,13.0,217.0,287.39,230.49
2016,3,6,8,15,533.0,96.0,3.3,13.0,266.5,351.25,286.3
2016,3,6,8,30,587.0,104.0,3.4,13.0,316.0,418.2,343.52
2016,3,6,8,45,620.0,111.5,3.5,13.5,362.5,477.5,392.59
2016,3,6,9,0,653.0,119.0,3.6,14.0,409.0,538.65,441.69
2016,3,6,9,15,680.5,124.0,3.65,14.0,452.5,595.03,486.52
2016,3,6,9,30,708.0,129.0,3.7,14.0,496.0,651.91,530.73
2016,3,6,9,45,728.5,132.5,3.75,14.0,535.0,702.14,568.95
2016,3,6,10,0,749.0,136.0,3.8,14.0,574.0,751.55,605.16
2016,3,6,10,15,764.0,138.5,3.8,14.0,606.5,794.24,635.26
2016,3,6,10,30,779.0,141.0,3.8,14.0,639.0,835.11,663.8
2016,3,6,10,45,792.5,141.5,3.8,14.0,665.0,870.31,688.01
2016,3,6,11,0,806.0,142.0,3.8,14.0,691.0,898.41,707.05
2016,3,6,11,15,587.5,225.5,3.85,14.0,631.5,806.42,638.38
2016,3,6,11,30,369.0,309.0,3.9,14.0,572.0,691.38,547.87
2016,3,6,11,45,302.0,329.0,3.95,14.0,546.5,655.28,519.48
2016,3,6,12,0,235.0,349.0,4.0,14.0,521.0,602.35,477.97
2016,3,6,12,15,152.0,342.0,4.1,14.0,453.5,515.79,410.25
2016,3,6,12,30,69.0,335.0,4.2,14.0,386.0,414.07,329.71
2016,3,6,12,45,34.5,237.5,4.3,14.0,263.0,273.55,218.96
2016,3,6,13,0,0.0,140.0,4.4,14.0,140.0,132.16,103.8
2016,3,6,13,15,0.0,137.0,4.45,14.0,137.0,129.23,101.63
2016,3,6,13,30,0.0,134.0,4.5,14.0,134.0,126.32,99.34
2016,3,6,13,45,61.0,223.0,4.6,14.0,263.0,279.82,226.58
2016,3,6,14,0,122.0,312.0,4.7,14.0,392.0,441.87,356.28
2016,3,6,14,15,113.5,296.5,4.75,14.0,368.5,402.04,324.91
2016,3,6,14,30,105.0,281.0,4.8,14.0,345.0,374.72,303.73
2016,3,6,14,45,52.5,204.0,4.85,14.0,236.0,246.19,199.85
2016,3,6,15,0,0.0,127.0,4.9,14.0,127.0,119.85,94.96
2016,3,6,15,15,0.0,116.5,4.9,13.5,116.5,109.69,87.03
2016,3,6,15,30,0.0,106.0,4.9,13.0,106.0,99.58,78.94
2016,3,6,15,45,0.0,69.5,4.9,13.0,69.5,64.67,49.61
2016,3,6,16,0,0.0,33.0,4.9,13.0,33.0,30.64,20.68
2016,3,6,16,15,0.0,28.5,4.9,13.0,28.5,26.45,17.14
2016,3,6,16,30,0.0,24.0,4.9,13.0,24.0,22.26,13.56
2016,3,6,16,45,0.0,19.0,4.9,13.0,19.0,17.61,9.53
2016,3,6,17,0,0.0,14.0,4.9,13.0,14.0,12.97,5.48
2016,3,6,17,15,0.0,10.0,4.95,12.5,10.0,9.26,2.22
2016,3,6,17,30,0.0,6.0,5.0,12.0,6.0,5.55,0.0
2016,3,6,17,45,0.0,3.0,5.1,12.0,3.0,2.77,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,6,45,99.5,14.0,2.9,10.0,22.0,21.92,0.0
2016,3,7,7,0,199.0,28.0,3.0,10.0,44.0,63.1,32.96
2016,3,7,7,15,300.5,41.5,3.1,10.0,85.5,111.91,76.32
2016,3,7,7,30,402.0,55.0,3.2,10.0,127.0,174.83,130.59
2016,3,7,7,45,460.5,66.0,3.3,10.0,173.5,231.77,182.37
2016,3,7,8,0,519.0,77.0,3.4,10.0,220.0,295.09,239.38
2016,3,7,8,15,581.0,78.0,3.45,10.0,267.0,355.41,293.19
2016,3,7,8,30,643.0,79.0,3.5,10.0,314.0,421.19,350.45
2016,3,7,8,45,482.0,127.5,3.55,10.5,317.0,415.59,346.35
2016,3,7,9,0,321.0,176.0,3.6,11.0,320.0,387.49,322.1
2016,3,7,9,15,168.5,183.5,3.6,11.0,260.0,303.15,251.57
2016,3,7,9,30,16.0,191.0,3.6,11.0,200.0,195.71,159.59
2016,3,7,9,45,82.0,231.5,3.65,11.0,279.5,296.44,243.82
2016,3,7,10,0,148.0,272.0,3.7,11.0,359.0,405.82,332.49
2016,3,7,10,15,117.5,283.5,3.75,11.0,355.0,398.99,325.28
2016,3,7,10,30,87.0,295.0,3.8,11.0,351.0,378.0,307.29
2016,3,7,10,45,144.0,311.5,3.85,11.5,408.5,460.74,373.24
2016,3,7,11,0,201.0,328.0,3.9,12.0,466.0,534.22,430.38
2016,3,7,11,15,307.5,314.5,3.95,12.0,532.0,634.8,509.62
2016,3,7,11,30,414.0,301.0,4.0,12.0,598.0,725.0,579.53
2016,3,7,11,45,479.0,277.5,4.1,12.0,625.5,779.54,621.25
2016,3,7,12,0,544.0,254.0,4.2,12.0,653.0,820.52,653.34
2016,3,7,12,15,499.5,273.0,4.25,12.0,640.0,800.83,637.42
2016,3,7,12,30,455.0,292.0,4.3,12.0,627.0,778.43,619.89
2016,3,7,12,45,650.0,213.5,4.35,12.0,687.0,882.0,702.1
2016,3,7,13,0,845.0,135.0,4.4,12.0,747.0,969.25,765.07
2016,3,7,13,15,753.0,166.0,4.4,12.0,704.0,911.71,723.49
2016,3,7,13,30,661.0,197.0,4.4,12.0,661.0,847.61,677.71
2016,3,7,13,45,402.5,256.5,4.4,12.5,536.5,660.54,531.92
2016,3,7,14,0,144.0,316.0,4.4,13.0,412.0,465.25,374.56
2016,3,7,14,15,481.5,216.5,4.35,13.0,516.5,659.92,535.69
2016,3,7,14,30,819.0,117.0,4.3,13.0,621.0,809.95,652.2
2016,3,7,14,45,743.0,125.5,4.25,13.0,563.0,733.29,594.74
2016,3,7,15,0,667.0,134.0,4.2,13.0,505.0,656.32,536.41
2016,3,7,15,15,716.0,116.0,4.05,13.0,487.0,640.9,525.25
2016,3,7,15,30,765.0,98.0,3.9,13.0,469.0,618.82,508.04
2016,3,7,15,45,738.5,93.0,3.8,13.0,423.0,559.18,460.06
2016,3,7,16,0,712.0,88.0,3.7,13.0,377.0,500.21,411.54
2016,3,7,16,15,671.0,83.0,3.55,12.5,327.5,435.03,357.26
2016,3,7,16,30,630.0,78.0,3.4,12.0,278.0,372.8,303.75
2016,3,7,16,45,571.0,70.5,3.3,12.0,228.0,304.35,243.47
2016,3,7,17,0,512.0,63.0,3.2,12.0,178.0,241.79,187.17
2016,3,7,17,15,417.5,53.0,3.25,11.5,130.5,173.64,127.52
2016,3,7,17,30,323.0,43.0,3.3,11.0,83.0,116.58,78.3
2016,3,7,17,45,183.5,27.5,3.35,11.0,48.0,58.14,27.99
2016,3,7,18,0,44.0,12.0,3.4,11.0,13.0,14.91,0.0
2016,3,7,18,15,22.0,6.0,3.45,11.0,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,6,45,62.0,15.0,2.05,10.5,20.0,19.78,0.0
2016,3,8,7,0,124.0,30.0,2.0,11.0,40.0,51.86,28.78
2016,3,8,7,15,183.5,48.0,1.95,11.0,75.5,91.35,63.79
2016,3,8,7,30,243.0,66.0,1.9,11.0,111.0,142.09,107.64
2016,3,8,7,45,267.5,85.5,1.85,11.5,149.0,182.06,143.71
2016,3,8,8,0,292.0,105.0,1.8,12.0,187.0,228.63,184.66
2016,3,8,8,15,325.5,118.0,1.75,12.0,225.5,274.7,224.62
2016,3,8,8,30,359.0,131.0,1.7,12.0,264.0,331.12,272.01
2016,3,8,8,45,556.0,104.5,1.7,12.0,342.0,437.38,359.39
2016,3,8,9,0,753.0,78.0,1.7,12.0,420.0,556.29,454.47
2016,3,8,9,15,541.5,147.0,1.75,12.0,405.0,527.01,429.05
2016,3,8,9,30,330.0,216.0,1.8,12.0,390.0,469.2,381.03
2016,3,8,9,45,189.5,233.5,1.85,12.0,335.5,388.27,315.45
2016,3,8,10,0,49.0,251.0,1.9,12.0,281.0,294.43,237.48
2016,3,8,10,15,53.0,267.0,1.9,12.0,300.5,316.55,255.09
2016,3,8,10,30,57.0,283.0,1.9,12.0,320.0,338.89,272.24
2016,3,8,10,45,42.0,277.0,1.95,12.5,305.0,320.34,256.32
2016,3,8,11,0,27.0,271.0,2.0,13.0,290.0,288.67,230.3
2016,3,8,11,15,27.0,277.0,1.95,12.5,296.0,308.0,245.72
2016,3,8,11,30,27.0,283.0,1.9,12.0,302.0,314.91,251.23
2016,3,8,11,45,46.5,309.5,1.9,12.0,343.5,362.92,289.15
2016,3,8,12,0,66.0,336.0,1.9,12.0,385.0,411.46,326.79
2016,3,8,12,15,120.0,349.0,1.9,12.0,438.0,492.48,389.82
2016,3,8,12,30,174.0,362.0,1.9,12.0,491.0,559.1,440.76
2016,3,8,12,45,120.5,347.5,1.95,12.0,436.5,490.62,387.7
2016,3,8,13,0,67.0,333.0,2.0,12.0,382.0,408.5,324.22
2016,3,8,13,15,88.5,334.5,2.05,12.0,397.5,429.61,342.0
2016,3,8,13,30,110.0,336.0,2.1,12.0,413.0,449.81,358.46
2016,3,8,13,45,101.5,323.0,2.2,12.0,393.0,425.55,340.11
2016,3,8,14,0,93.0,310.0,2.3,12.0,373.0,401.4,321.94
2016,3,8,14,15,48.5,249.5,2.15,11.5,282.5,294.62,237.69
2016,3,8,14,30,4.0,189.0,2.0,11.0,192.0,184.36,148.29
2016,3,8,14,45,4.0,184.5,1.85,11.0,187.0,179.96,145.23
2016,3,8,15,0,4.0,180.0,1.7,11.0,182.0,175.6,141.94
2016,3,8,15,15,2.0,109.0,1.55,11.0,110.0,103.69,82.5
2016,3,8,15,30,0.0,38.0,1.4,11.0,38.0,35.31,24.74
2016,3,8,15,45,0.0,84.5,1.3,11.0,84.5,78.78,62.07
2016,3,8,16,0,0.0,131.0,1.2,11.0,131.0,125.05,101.29
2016,3,8,16,15,0.0,114.0,1.2,10.5,114.0,108.51,87.63
2016,3,8,16,30,0.0,97.0,1.2,10.0,97.0,92.04,73.94
2016,3,8,16,45,0.0,79.5,1.3,10.0,79.5,75.14,59.47
2016,3,8,17,0,0.0,62.0,1.4,10.0,62.0,58.3,44.81
2016,3,8,17,15,0.0,46.0,1.45,10.0,46.0,43.01,31.29
2016,3,8,17,30,0.0,30.0,1.5,10.0,30.0,27.86,17.79
2016,3,8,17,45,0.0,17.5,1.6,10.0,17.5,16.23,6.12
2016,3,8,18,0,0.0,5.0,1.7,10.0,5.0,4.77,0.0
2016,3,8,18,15,0.0,2.5,1.7,10.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,2.4,12.0,0.5,0.46,0.0
2016,3,9,7,0,0.0,1.0,2.4,12.0,1.0,0.92,0.0
2016,3,9,7,15,0.0,2.5,2.4,12.0,2.5,2.31,0.0
2016,3,9,7,30,0.0,4.0,2.4,12.0,4.0,3.7,0.0
2016,3,9,7,45,0.0,6.0,2.4,12.5,6.0,5.55,0.0
2016,3,9,8,0,0.0,8.0,2.4,13.0,8.0,7.41,0.75
2016,3,9,8,15,0.0,9.5,2.35,13.0,9.5,8.8,1.96
2016,3,9,8,30,0.0,11.0,2.3,13.0,11.0,10.2,3.15
2016,3,9,8,45,0.0,55.0,2.3,13.0,55.0,51.13,38.23
2016,3,9,9,0,0.0,99.0,2.3,13.0,99.0,92.81,73.34
2016,3,9,9,15,7.0,145.0,2.25,13.0,149.0,142.62,114.78
2016,3,9,9,30,14.0,191.0,2.2,13.0,199.0,194.0,156.75
2016,3,9,9,45,7.0,156.0,2.15,13.5,160.0,153.61,122.8
2016,3,9,10,0,0.0,121.0,2.1,14.0,121.0,113.75,89.43
2016,3,9,10,15,0.0,122.0,2.1,14.0,122.0,114.67,90.06
2016,3,9,10,30,0.0,123.0,2.1,14.0,123.0,115.61,90.66
2016,3,9,10,45,0.0,111.5,2.15,14.5,111.5,104.47,81.22
2016,3,9,11,0,0.0,100.0,2.2,15.0,100.0,93.43,71.92
2016,3,9,11,15,17.0,198.5,2.25,15.0,211.0,205.69,163.47
2016,3,9,11,30,34.0,297.0,2.3,15.0,322.0,336.59,266.38
2016,3,9,11,45,62.0,324.0,2.35,15.0,370.5,393.49,310.51
2016,3,9,12,0,90.0,351.0,2.4,15.0,419.0,451.04,354.84
2016,3,9,12,15,55.0,313.0,2.4,15.0,354.5,375.18,295.67
2016,3,9,12,30,20.0,275.0,2.4,15.0,290.0,286.86,226.35
2016,3,9,12,45,36.0,299.0,2.45,15.5,326.0,341.24,269.15
2016,3,9,13,0,52.0,323.0,2.5,16.0,362.0,382.74,300.98
2016,3,9,13,15,62.0,324.0,2.5,16.0,369.0,392.68,308.95
2016,3,9,13,30,72.0,325.0,2.5,16.0,376.0,402.14,316.73
2016,3,9,13,45,79.0,317.5,2.55,16.0,372.0,398.81,314.83
2016,3,9,14,0,86.0,310.0,2.6,16.0,368.0,394.94,312.59
2016,3,9,14,15,92.5,298.0,2.6,15.5,358.0,385.02,306.24
2016,3,9,14,30,99.0,286.0,2.6,15.0,348.0,374.48,299.38
2016,3,9,14,45,71.5,259.5,2.6,15.0,303.0,320.72,257.1
2016,3,9,15,0,44.0,233.0,2.6,15.0,258.0,269.07,216.06
2016,3,9,15,15,22.0,190.0,2.5,15.0,202.5,198.51,159.32
2016,3,9,15,30,0.0,147.0,2.4,15.0,147.0,140.05,111.48
2016,3,9,15,45,25.5,156.5,2.3,15.0,167.0,171.2,138.05
2016,3,9,16,0,51.0,166.0,2.2,15.0,187.0,194.94,157.98
2016,3,9,16,15,44.5,146.0,2.05,14.5,163.0,168.37,136.3
2016,3,9,16,30,38.0,126.0,1.9,14.0,139.0,142.56,115.02
2016,3,9,16,45,31.5,105.5,1.75,14.0,115.0,117.01,93.41
2016,3,9,17,0,25.0,85.0,1.6,14.0,91.0,92.3,72.23
2016,3,9,17,15,13.0,64.5,1.6,13.5,67.5,65.05,49.0
2016,3,9,17,30,1.0,44.0,1.6,13.0,44.0,41.94,29.23
2016,3,9,17,45,0.5,26.0,1.6,13.0,26.0,24.49,12.39
2016,3,9,18,0,0.0,8.0,1.6,13.0,8.0,7.63,0.0
2016,3,9,18,15,0.0,4.0,1.65,13.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,3.35,13.5,4.0,3.7,0.0
2016,3,10,7,0,0.0,8.0,3.4,14.0,8.0,7.4,0.17
2016,3,10,7,15,0.0,15.5,3.45,14.0,15.5,14.36,6.38
2016,3,10,7,30,0.0,23.0,3.5,14.0,23.0,21.32,12.51
2016,3,10,7,45,0.0,31.0,3.55,14.5,31.0,28.76,18.97
2016,3,10,8,0,0.0,39.0,3.6,15.0,39.0,36.21,25.35
2016,3,10,8,15,0.0,47.0,3.75,15.0,47.0,43.66,31.69
2016,3,10,8,30,0.0,55.0,3.9,15.0,55.0,51.13,37.96
2016,3,10,8,45,0.0,31.5,4.05,15.0,31.5,29.25,19.29
2016,3,10,9,0,0.0,8.0,4.2,15.0,8.0,7.42,0.66
2016,3,10,9,15,0.0,37.0,4.15,15.0,37.0,34.38,23.51
2016,3,10,9,30,0.0,66.0,4.1,15.0,66.0,61.43,46.16
2016,3,10,9,45,0.0,65.0,4.1,15.0,65.0,60.51,45.25
2016,3,10,10,0,0.0,64.0,4.1,15.0,64.0,59.59,44.37
2016,3,10,10,15,0.0,39.5,4.0,15.0,39.5,36.76,25.21
2016,3,10,10,30,0.0,15.0,3.9,15.0,15.0,13.95,6.06
2016,3,10,10,45,0.0,53.0,3.8,15.0,53.0,49.37,35.64
2016,3,10,11,0,0.0,91.0,3.7,15.0,91.0,84.89,64.97
2016,3,10,11,15,0.0,102.5,3.6,15.0,102.5,95.84,73.87
2016,3,10,11,30,0.0,114.0,3.5,15.0,114.0,106.9,82.85
2016,3,10,11,45,0.0,115.5,3.45,15.0,115.5,108.36,83.97
2016,3,10,12,0,0.0,117.0,3.4,15.0,117.0,109.81,85.11
2016,3,10,12,15,0.0,117.5,3.3,15.0,117.5,110.29,85.49
2016,3,10,12,30,0.0,118.0,3.2,15.0,118.0,110.78,85.88
2016,3,10,12,45,0.0,135.5,3.15,15.0,135.5,127.71,99.69
2016,3,10,13,0,0.0,153.0,3.1,15.0,153.0,144.78,113.56
2016,3,10,13,15,0.0,131.0,3.0,15.0,131.0,123.33,96.18
2016,3,10,13,30,0.0,109.0,2.9,15.0,109.0,102.08,78.93
2016,3,10,13,45,0.0,72.0,2.8,15.0,72.0,67.12,50.26
2016,3,10,14,0,0.0,35.0,2.7,15.0,35.0,32.58,21.64
2016,3,10,14,15,0.0,40.0,2.55,15.0,40.0,37.23,25.59
2016,3,10,14,30,0.0,45.0,2.4,15.0,45.0,41.88,29.53
2016,3,10,14,45,0.0,76.0,2.3,15.0,76.0,70.8,53.75
2016,3,10,15,0,0.0,107.0,2.2,15.0,107.0,100.22,78.28
2016,3,10,15,15,0.0,73.5,2.1,14.5,73.5,68.43,52.1
2016,3,10,15,30,0.0,40.0,2.0,14.0,40.0,37.17,26.0
2016,3,10,15,45,0.0,37.0,1.9,14.0,37.0,34.37,23.72
2016,3,10,16,0,0.0,34.0,1.8,14.0,34.0,31.57,21.41
2016,3,10,16,15,0.0,29.5,1.75,14.0,29.5,27.38,17.88
2016,3,10,16,30,0.0,25.0,1.7,14.0,25.0,23.19,14.32
2016,3,10,16,45,0.0,20.5,1.7,14.0,20.5,19.0,10.72
2016,3,10,17,0,0.0,16.0,1.7,14.0,16.0,14.82,7.08
2016,3,10,17,15,0.0,12.0,1.8,14.0,12.0,11.11,3.81
2016,3,10,17,30,0.0,8.0,1.9,14.0,8.0,7.4,0.52
2016,3,10,17,45,0.0,4.5,2.05,14.0,4.5,4.16,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,5.15,13.0,1.5,1.39,0.0
2016,3,11,7,0,0.0,3.0,5.2,13.0,3.0,2.77,0.0
2016,3,11,7,15,0.0,5.0,5.15,13.0,5.0,4.62,0.0
2016,3,11,7,30,0.0,7.0,5.1,13.0,7.0,6.48,0.0
2016,3,11,7,45,0.0,10.0,5.05,13.0,10.0,9.26,2.32
2016,3,11,8,0,0.0,13.0,5.0,13.0,13.0,12.04,4.75
2016,3,11,8,15,0.0,15.5,4.85,13.0,15.5,14.37,6.75
2016,3,11,8,30,0.0,18.0,4.7,13.0,18.0,16.69,8.73
2016,3,11,8,45,0.0,13.0,4.55,13.0,13.0,12.06,4.71
2016,3,11,9,0,0.0,8.0,4.4,13.0,8.0,7.42,0.71
2016,3,11,9,15,0.0,52.5,4.45,13.0,52.5,48.83,35.98
2016,3,11,9,30,0.0,97.0,4.5,13.0,97.0,90.6,71.06
2016,3,11,9,45,58.0,189.0,4.6,13.0,224.5,232.27,189.88
2016,3,11,10,0,116.0,281.0,4.7,13.0,352.0,390.1,317.65
2016,3,11,10,15,62.5,247.0,4.45,13.0,285.5,301.84,244.72
2016,3,11,10,30,9.0,213.0,4.2,13.0,219.0,212.46,170.45
2016,3,11,10,45,14.5,237.5,4.0,13.0,248.0,242.28,194.55
2016,3,11,11,0,20.0,262.0,3.8,13.0,277.0,272.53,218.59
2016,3,11,11,15,88.0,310.5,3.6,13.0,375.5,400.63,321.71
2016,3,11,11,30,156.0,359.0,3.4,13.0,474.0,533.85,424.88
2016,3,11,11,45,85.0,306.0,3.25,13.5,368.5,395.11,314.96
2016,3,11,12,0,14.0,253.0,3.1,14.0,263.0,258.18,204.8
2016,3,11,12,15,10.5,232.0,3.15,14.0,240.0,233.5,185.43
2016,3,11,12,30,7.0,211.0,3.2,14.0,217.0,208.96,165.78
2016,3,11,12,45,3.5,166.5,3.25,14.0,169.5,161.37,127.42
2016,3,11,13,0,0.0,122.0,3.3,14.0,122.0,114.62,89.34
2016,3,11,13,15,217.0,207.5,3.6,13.5,363.0,435.6,354.68
2016,3,11,13,30,434.0,293.0,3.9,13.0,604.0,739.41,589.17
2016,3,11,13,45,343.0,305.5,4.2,13.0,547.0,649.02,519.09
2016,3,11,14,0,252.0,318.0,4.5,13.0,490.0,573.53,461.07
2016,3,11,14,15,350.0,281.0,4.65,12.5,508.5,607.87,492.79
2016,3,11,14,30,448.0,244.0,4.8,12.0,527.0,646.1,526.57
2016,3,11,14,45,368.0,245.5,4.95,12.0,469.5,557.23,456.85
2016,3,11,15,0,288.0,247.0,5.1,12.0,412.0,484.2,398.47
2016,3,11,15,15,244.0,233.0,5.0,12.0,365.5,425.03,350.82
2016,3,11,15,30,200.0,219.0,4.9,12.0,319.0,360.71,298.46
2016,3,11,15,45,290.5,185.0,4.85,12.0,315.0,376.48,312.94
2016,3,11,16,0,381.0,151.0,4.8,12.0,311.0,381.81,317.58
2016,3,11,16,15,352.5,137.5,4.65,11.5,271.5,324.56,269.56
2016,3,11,16,30,324.0,124.0,4.5,11.0,232.0,277.31,228.92
2016,3,11,16,45,279.0,108.0,4.4,11.0,189.5,223.74,182.03
2016,3,11,17,0,234.0,92.0,4.3,11.0,147.0,175.13,139.01
2016,3,11,17,15,186.5,72.5,4.2,11.0,109.5,127.34,96.92
2016,3,11,17,30,139.0,53.0,4.1,11.0,72.0,85.33,60.45
2016,3,11,17,45,69.5,33.0,4.05,11.0,42.5,43.81,25.38
2016,3,11,18,0,0.0,13.0,4.0,11.0,13.0,12.06,0.0
2016,3,11,18,15,0.0,6.5,3.95,11.0,6.5,6.2,0.0
2016,3,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,7.0,18.0,3.45,11.5,18.5,17.71,0.0
2016,3,12,7,0,14.0,36.0,3.6,12.0,37.0,37.27,24.0
2016,3,12,7,15,40.5,58.5,3.7,12.0,66.0,66.6,49.07
2016,3,12,7,30,67.0,81.0,3.8,12.0,95.0,99.28,77.2
2016,3,12,7,45,87.5,104.0,3.95,12.0,127.0,137.48,110.39
2016,3,12,8,0,108.0,127.0,4.1,12.0,159.0,175.08,142.93
2016,3,12,8,15,132.5,145.0,4.2,12.0,191.5,211.5,174.2
2016,3,12,8,30,157.0,163.0,4.3,12.0,224.0,250.56,207.37
2016,3,12,8,45,115.5,182.0,4.4,12.5,230.0,255.55,210.85
2016,3,12,9,0,74.0,201.0,4.5,13.0,236.0,248.56,203.91
2016,3,12,9,15,37.0,182.5,4.55,13.0,200.0,206.89,168.66
2016,3,12,9,30,0.0,164.0,4.6,13.0,164.0,156.36,125.64
2016,3,12,9,45,65.0,224.0,4.65,13.0,264.5,274.79,224.38
2016,3,12,10,0,130.0,284.0,4.7,13.0,365.0,404.34,329.13
2016,3,12,10,15,86.0,282.0,4.75,13.0,337.0,359.29,291.34
2016,3,12,10,30,42.0,280.0,4.8,13.0,309.0,321.63,259.52
2016,3,12,10,45,26.0,253.0,4.85,13.0,271.0,279.12,224.78
2016,3,12,11,0,10.0,226.0,4.9,13.0,233.0,226.55,181.67
2016,3,12,11,15,11.5,237.0,5.0,13.0,245.5,239.18,191.86
2016,3,12,11,30,13.0,248.0,5.1,13.0,258.0,251.87,202.0
2016,3,12,11,45,23.5,279.5,5.2,13.0,297.5,294.28,236.31
2016,3,12,12,0,34.0,311.0,5.3,13.0,337.0,351.68,282.17
2016,3,12,12,15,114.0,341.5,5.2,13.0,427.5,477.26,383.41
2016,3,12,12,30,194.0,372.0,5.1,13.0,518.0,588.93,471.28
2016,3,12,12,45,97.0,217.5,5.1,13.5,290.5,323.83,262.12
2016,3,12,13,0,0.0,63.0,5.1,14.0,63.0,58.75,43.27
2016,3,12,13,15,0.0,112.0,5.05,14.0,112.0,104.97,81.64
2016,3,12,13,30,0.0,161.0,5.0,14.0,161.0,152.58,120.72
2016,3,12,13,45,4.5,190.5,4.95,14.0,193.5,185.88,148.13
2016,3,12,14,0,9.0,220.0,4.9,14.0,226.0,219.47,175.67
2016,3,12,14,15,4.5,176.0,4.75,14.0,179.0,171.39,136.63
2016,3,12,14,30,0.0,132.0,4.6,14.0,132.0,124.34,98.11
2016,3,12,14,45,0.0,135.0,4.5,14.0,135.0,127.34,100.84
2016,3,12,15,0,0.0,138.0,4.4,14.0,138.0,130.4,103.6
2016,3,12,15,15,0.0,76.0,4.3,13.5,76.0,70.77,54.24
2016,3,12,15,30,0.0,14.0,4.2,13.0,14.0,13.0,5.46
2016,3,12,15,45,0.0,38.5,4.1,13.0,38.5,35.77,24.98
2016,3,12,16,0,0.0,63.0,4.0,13.0,63.0,58.6,44.55
2016,3,12,16,15,0.0,55.0,3.9,13.0,55.0,51.13,38.28
2016,3,12,16,30,0.0,47.0,3.8,13.0,47.0,43.66,31.96
2016,3,12,16,45,0.0,38.5,3.75,13.0,38.5,35.74,25.17
2016,3,12,17,0,0.0,30.0,3.7,13.0,30.0,27.83,18.3
2016,3,12,17,15,0.0,22.0,3.6,13.0,22.0,20.39,11.77
2016,3,12,17,30,0.0,14.0,3.5,13.0,14.0,12.97,5.23
2016,3,12,17,45,0.0,8.0,3.4,13.0,8.0,7.4,0.12
2016,3,12,18,0,0.0,2.0,3.3,13.0,2.0,1.85,0.0
2016,3,12,18,15,0.0,1.0,3.2,13.0,1.0,0.95,0.0
2016,3,12,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.5,3.6,13.0,4.5,4.16,0.0
2016,3,13,7,0,0.0,9.0,3.7,13.0,9.0,8.33,1.15
2016,3,13,7,15,0.0,15.5,3.75,13.0,15.5,14.36,6.5
2016,3,13,7,30,0.0,22.0,3.8,13.0,22.0,20.39,11.84
2016,3,13,7,45,0.0,29.5,3.9,13.5,29.5,27.37,17.89
2016,3,13,8,0,0.0,37.0,4.0,14.0,37.0,34.35,23.87
2016,3,13,8,15,0.0,44.5,4.05,14.0,44.5,41.33,29.82
2016,3,13,8,30,0.0,52.0,4.1,14.0,52.0,48.33,35.71
2016,3,13,8,45,0.0,45.0,4.2,14.0,45.0,41.82,30.06
2016,3,13,9,0,0.0,38.0,4.3,14.0,38.0,35.31,24.43
2016,3,13,9,15,0.0,31.0,4.3,14.0,31.0,28.8,18.84
2016,3,13,9,30,0.0,24.0,4.3,14.0,24.0,22.3,13.27
2016,3,13,9,45,0.0,67.5,4.3,14.0,67.5,62.85,47.36
2016,3,13,10,0,0.0,111.0,4.3,14.0,111.0,103.99,81.47
2016,3,13,10,15,0.0,129.5,4.35,14.0,129.5,121.87,96.03
2016,3,13,10,30,0.0,148.0,4.4,14.0,148.0,139.88,110.63
2016,3,13,10,45,0.0,127.5,4.45,14.0,127.5,119.89,94.06
2016,3,13,11,0,0.0,107.0,4.5,14.0,107.0,100.14,77.71
2016,3,13,11,15,0.0,131.0,4.55,14.0,131.0,123.29,96.66
2016,3,13,11,30,0.0,155.0,4.6,14.0,155.0,146.65,115.65
2016,3,13,11,45,0.0,136.0,4.65,14.0,136.0,128.15,100.46
2016,3,13,12,0,0.0,117.0,4.7,14.0,117.0,109.8,85.41
2016,3,13,12,15,0.0,130.0,4.65,14.0,130.0,122.35,95.69
2016,3,13,12,30,0.0,143.0,4.6,14.0,143.0,134.96,105.98
2016,3,13,12,45,6.0,194.0,4.6,14.0,199.0,190.89,151.71
