Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,0,12.0,245.0,4.6,14.0,255.0,247.81,197.68
2016,3,13,13,15,8.5,222.0,4.5,14.0,229.5,221.16,176.16
2016,3,13,13,30,5.0,199.0,4.4,14.0,204.0,194.78,154.92
2016,3,13,13,45,4.5,194.5,4.35,14.0,198.5,189.8,151.06
2016,3,13,14,0,4.0,190.0,4.3,14.0,193.0,184.84,147.22
2016,3,13,14,15,2.0,155.5,4.2,14.0,157.0,148.95,118.11
2016,3,13,14,30,0.0,121.0,4.1,14.0,121.0,113.63,89.23
2016,3,13,14,45,0.0,132.5,4.05,14.0,132.5,124.86,98.73
2016,3,13,15,0,0.0,144.0,4.0,14.0,144.0,136.25,108.36
2016,3,13,15,15,0.0,101.0,3.9,14.0,101.0,94.45,73.91
2016,3,13,15,30,0.0,58.0,3.8,14.0,58.0,53.95,40.13
2016,3,13,15,45,0.0,57.0,3.75,14.0,57.0,53.01,39.48
2016,3,13,16,0,0.0,56.0,3.7,14.0,56.0,52.07,38.8
2016,3,13,16,15,0.0,49.0,3.65,14.0,49.0,45.53,33.35
2016,3,13,16,30,0.0,42.0,3.6,14.0,42.0,39.0,27.84
2016,3,13,16,45,0.0,34.5,3.55,14.0,34.5,32.02,21.87
2016,3,13,17,0,0.0,27.0,3.5,14.0,27.0,25.04,15.83
2016,3,13,17,15,0.0,20.0,3.45,13.5,20.0,18.54,10.17
2016,3,13,17,30,0.0,13.0,3.4,13.0,13.0,12.04,4.47
2016,3,13,17,45,0.0,8.0,3.35,13.0,8.0,7.4,0.19
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.77,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.43,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,6,45,59.5,23.0,2.5,11.0,30.0,29.76,9.45
2016,3,14,7,0,119.0,46.0,2.5,11.0,60.0,68.66,45.98
2016,3,14,7,15,186.0,65.5,2.5,11.0,99.5,112.03,82.41
2016,3,14,7,30,253.0,85.0,2.5,11.0,139.0,163.73,126.94
2016,3,14,7,45,301.5,102.0,2.55,11.5,183.5,214.32,171.26
2016,3,14,8,0,350.0,119.0,2.6,12.0,228.0,275.52,223.89
2016,3,14,8,15,415.0,121.0,2.6,12.0,272.0,329.73,270.47
2016,3,14,8,30,480.0,123.0,2.6,12.0,316.0,390.18,321.48
2016,3,14,8,45,423.5,153.5,2.65,12.0,339.0,416.9,343.45
2016,3,14,9,0,367.0,184.0,2.7,12.0,362.0,428.54,352.54
2016,3,14,9,15,371.5,202.5,2.65,12.0,396.5,469.83,384.99
2016,3,14,9,30,376.0,221.0,2.6,12.0,431.0,510.57,416.12
2016,3,14,9,45,448.5,215.0,2.6,12.5,483.0,586.14,474.06
2016,3,14,10,0,521.0,209.0,2.6,13.0,535.0,656.52,526.7
2016,3,14,10,15,508.0,226.5,2.6,13.0,557.5,684.23,545.71
2016,3,14,10,30,495.0,244.0,2.6,13.0,580.0,709.19,562.76
2016,3,14,10,45,432.0,278.0,2.6,13.0,579.0,704.32,556.44
2016,3,14,11,0,369.0,312.0,2.6,13.0,578.0,683.25,538.7
2016,3,14,11,15,383.5,316.0,2.6,13.0,598.0,709.24,557.75
2016,3,14,11,30,398.0,320.0,2.6,13.0,618.0,734.1,575.54
2016,3,14,11,45,465.5,296.0,2.6,13.5,648.5,790.96,616.69
2016,3,14,12,0,533.0,272.0,2.6,14.0,679.0,834.74,647.95
2016,3,14,12,15,463.5,302.0,2.65,14.0,656.5,801.26,621.89
2016,3,14,12,30,394.0,332.0,2.7,14.0,634.0,753.05,586.05
2016,3,14,12,45,502.5,286.0,2.75,14.0,668.0,818.88,637.13
2016,3,14,13,0,611.0,240.0,2.8,14.0,702.0,871.82,677.79
2016,3,14,13,15,721.5,190.5,2.85,14.0,725.5,915.4,709.9
2016,3,14,13,30,832.0,141.0,2.9,14.0,749.0,945.41,731.45
2016,3,14,13,45,824.5,139.0,3.0,14.0,726.0,918.04,713.62
2016,3,14,14,0,817.0,137.0,3.1,14.0,703.0,887.68,694.09
2016,3,14,14,15,805.0,134.5,3.15,13.5,673.0,850.15,670.19
2016,3,14,14,30,793.0,132.0,3.2,13.0,643.0,810.29,644.31
2016,3,14,14,45,776.0,129.5,3.3,13.0,606.0,767.71,615.15
2016,3,14,15,0,759.0,127.0,3.4,13.0,569.0,720.25,581.91
2016,3,14,15,15,737.0,123.0,3.4,13.0,527.0,666.51,541.57
2016,3,14,15,30,715.0,119.0,3.4,13.0,485.0,612.42,499.9
2016,3,14,15,45,684.0,114.5,3.45,13.0,438.0,552.3,452.56
2016,3,14,16,0,653.0,110.0,3.5,13.0,391.0,493.41,404.89
2016,3,14,16,15,612.0,103.5,3.45,12.5,342.0,429.01,351.96
2016,3,14,16,30,571.0,97.0,3.4,12.0,293.0,367.72,299.99
2016,3,14,16,45,513.0,88.5,3.35,12.0,243.0,301.3,242.13
2016,3,14,17,0,455.0,80.0,3.3,12.0,193.0,239.01,186.88
2016,3,14,17,15,369.5,67.5,3.2,11.5,145.0,174.1,130.35
2016,3,14,17,30,284.0,55.0,3.1,11.0,97.0,119.42,83.47
2016,3,14,17,45,142.0,38.5,3.05,11.0,59.5,61.18,37.33
2016,3,14,18,0,0.0,22.0,3.0,11.0,22.0,20.45,0.0
2016,3,14,18,15,0.0,11.0,2.95,11.0,11.0,10.48,0.0
2016,3,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,15,6,45,169.5,19.0,1.8,10.5,39.5,39.88,14.5
2016,3,15,7,0,339.0,38.0,1.8,11.0,79.0,101.17,63.77
2016,3,15,7,15,433.0,48.0,1.75,11.0,126.5,156.11,110.41
2016,3,15,7,30,527.0,58.0,1.7,11.0,174.0,222.39,168.32
2016,3,15,7,45,591.5,64.0,1.65,11.5,225.5,284.95,223.96
2016,3,15,8,0,656.0,70.0,1.6,12.0,277.0,354.27,284.04
2016,3,15,8,15,695.5,74.5,1.6,12.0,327.5,416.51,337.68
2016,3,15,8,30,735.0,79.0,1.6,12.0,378.0,480.88,391.31
2016,3,15,8,45,765.0,82.5,1.6,12.5,426.5,542.01,439.88
2016,3,15,9,0,795.0,86.0,1.6,13.0,475.0,604.27,487.52
2016,3,15,9,15,815.0,88.5,1.55,13.0,519.0,659.39,528.78
2016,3,15,9,30,835.0,91.0,1.5,13.0,563.0,713.91,567.15
2016,3,15,9,45,851.0,93.0,1.45,13.5,601.5,763.9,599.59
2016,3,15,10,0,867.0,95.0,1.4,14.0,640.0,806.92,626.39
2016,3,15,10,15,877.5,96.5,1.4,14.0,672.0,847.85,653.09
2016,3,15,10,30,888.0,98.0,1.4,14.0,704.0,886.28,677.83
2016,3,15,10,45,896.5,99.0,1.4,14.5,729.5,919.65,697.66
2016,3,15,11,0,905.0,100.0,1.4,15.0,755.0,949.98,715.34
2016,3,15,11,15,909.5,100.5,1.4,15.0,772.5,972.76,729.31
2016,3,15,11,30,914.0,101.0,1.4,15.0,790.0,992.02,741.09
2016,3,15,11,45,917.5,101.0,1.45,15.0,799.5,1006.11,750.44
2016,3,15,12,0,921.0,101.0,1.5,15.0,809.0,1016.44,757.54
2016,3,15,12,15,921.0,101.5,1.55,15.0,810.5,1020.08,760.47
2016,3,15,12,30,921.0,102.0,1.6,15.0,812.0,1019.84,761.09
2016,3,15,12,45,922.5,100.0,1.65,15.5,806.0,1014.38,757.06
2016,3,15,13,0,924.0,98.0,1.7,16.0,800.0,1005.03,750.67
2016,3,15,13,15,920.5,97.0,1.75,16.0,785.0,988.19,740.89
2016,3,15,13,30,917.0,96.0,1.8,16.0,770.0,967.69,728.79
2016,3,15,13,45,910.5,95.0,1.85,16.0,747.5,940.91,712.51
2016,3,15,14,0,904.0,94.0,1.9,16.0,725.0,910.85,693.97
2016,3,15,14,15,894.5,93.0,1.95,15.5,695.0,875.13,672.67
2016,3,15,14,30,885.0,92.0,2.0,15.0,665.0,836.67,649.18
2016,3,15,14,45,872.0,90.0,2.05,15.0,628.5,791.85,619.61
2016,3,15,15,0,859.0,88.0,2.1,15.0,592.0,745.03,588.18
2016,3,15,15,15,841.5,85.5,2.1,15.0,549.5,696.9,554.9
2016,3,15,15,30,824.0,83.0,2.1,15.0,507.0,643.1,515.43
2016,3,15,15,45,800.5,79.5,2.15,15.0,460.5,583.82,470.22
2016,3,15,16,0,777.0,76.0,2.2,15.0,414.0,524.75,423.64
2016,3,15,16,15,743.0,72.0,2.2,14.5,363.5,460.42,371.83
2016,3,15,16,30,709.0,68.0,2.2,14.0,313.0,398.14,319.73
2016,3,15,16,45,660.0,62.5,2.2,14.0,262.0,331.39,261.83
2016,3,15,17,0,611.0,57.0,2.2,14.0,211.0,268.73,205.91
2016,3,15,17,15,533.5,49.5,2.3,13.5,161.0,201.34,146.67
2016,3,15,17,30,456.0,42.0,2.4,13.0,111.0,142.91,95.56
2016,3,15,17,45,322.0,30.5,2.55,12.5,69.5,81.71,46.28
2016,3,15,18,0,188.0,19.0,2.7,12.0,28.0,35.1,0.0
2016,3,15,18,15,94.0,9.5,2.7,12.0,14.0,11.01,0.0
2016,3,15,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,6,15,38.5,5.0,1.1,11.0,6.0,0.0,0.0
2016,3,16,6,30,77.0,10.0,1.0,11.0,12.0,13.17,0.0
2016,3,16,6,45,227.5,23.5,0.9,11.5,48.0,51.6,22.18
2016,3,16,7,0,378.0,37.0,0.8,12.0,84.0,107.71,67.55
2016,3,16,7,15,468.5,46.0,0.8,12.0,132.5,163.45,114.8
2016,3,16,7,30,559.0,55.0,0.8,12.0,181.0,230.06,172.64
2016,3,16,7,45,616.5,61.0,0.85,12.5,232.5,292.12,227.44
2016,3,16,8,0,674.0,67.0,0.9,13.0,284.0,360.1,285.8
2016,3,16,8,15,712.5,71.5,1.0,13.0,334.5,422.31,338.9
2016,3,16,8,30,751.0,76.0,1.1,13.0,385.0,487.91,393.04
2016,3,16,8,45,779.0,79.0,1.25,13.5,433.5,548.17,441.05
2016,3,16,9,0,807.0,82.0,1.4,14.0,482.0,609.31,488.25
2016,3,16,9,15,826.5,85.0,1.4,14.5,526.0,665.17,528.99
2016,3,16,9,30,846.0,88.0,1.4,15.0,570.0,720.38,566.46
2016,3,16,9,45,861.0,89.5,1.45,15.5,608.5,764.64,595.41
2016,3,16,10,0,876.0,91.0,1.5,16.0,647.0,811.56,625.9
2016,3,16,10,15,886.5,93.0,1.5,16.0,679.0,853.32,652.98
2016,3,16,10,30,897.0,95.0,1.5,16.0,711.0,892.55,678.11
2016,3,16,10,45,904.5,95.5,1.55,16.0,736.0,924.66,698.95
2016,3,16,11,0,912.0,96.0,1.6,16.0,761.0,953.64,717.75
2016,3,16,11,15,916.5,97.0,1.6,16.0,778.5,977.07,732.21
2016,3,16,11,30,921.0,98.0,1.6,16.0,796.0,996.93,744.42
2016,3,16,11,45,924.0,98.0,1.6,16.5,805.5,1010.55,751.25
2016,3,16,12,0,927.0,98.0,1.6,17.0,815.0,1020.37,755.78
2016,3,16,12,15,927.0,98.0,1.6,17.0,816.0,1023.39,757.5
2016,3,16,12,30,927.0,98.0,1.6,17.0,817.0,1022.51,756.92
2016,3,16,12,45,928.5,96.0,1.65,17.0,810.5,1016.94,754.27
2016,3,16,13,0,930.0,94.0,1.7,17.0,804.0,1007.45,749.23
2016,3,16,13,15,925.5,93.5,1.7,17.0,789.0,990.07,738.44
2016,3,16,13,30,921.0,93.0,1.7,17.0,774.0,969.04,725.42
2016,3,16,13,45,915.0,91.5,1.7,17.0,751.0,941.99,708.47
2016,3,16,14,0,909.0,90.0,1.7,17.0,728.0,911.62,689.34
2016,3,16,14,15,900.0,89.0,1.7,17.0,698.0,876.11,666.66
2016,3,16,14,30,891.0,88.0,1.7,17.0,668.0,837.82,641.95
2016,3,16,14,45,878.0,86.0,1.7,17.0,631.5,792.71,612.26
2016,3,16,15,0,865.0,84.0,1.7,17.0,595.0,745.59,580.82
2016,3,16,15,15,848.0,81.5,1.65,17.0,552.5,693.38,544.82
2016,3,16,15,30,831.0,79.0,1.6,17.0,510.0,643.6,508.9
2016,3,16,15,45,807.5,76.5,1.6,17.0,463.5,585.07,464.79
2016,3,16,16,0,784.0,74.0,1.6,17.0,417.0,526.72,419.43
2016,3,16,16,15,751.0,70.0,1.55,16.5,367.0,462.49,368.48
2016,3,16,16,30,718.0,66.0,1.5,16.0,317.0,400.2,317.16
2016,3,16,16,45,670.0,61.0,1.45,15.5,265.5,333.34,260.52
2016,3,16,17,0,622.0,56.0,1.4,15.0,214.0,271.32,206.18
2016,3,16,17,15,546.5,48.5,1.45,14.5,164.0,203.77,147.35
2016,3,16,17,30,471.0,41.0,1.5,14.0,114.0,144.95,96.24
2016,3,16,17,45,341.0,30.0,1.6,14.0,72.0,83.84,47.21
2016,3,16,18,0,211.0,19.0,1.7,14.0,30.0,37.06,1.38
2016,3,16,18,15,105.5,9.5,1.7,13.5,15.0,11.24,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,6,15,64.5,6.0,2.1,12.0,7.5,0.0,0.0
2016,3,17,6,30,129.0,12.0,2.2,12.0,15.0,17.84,0.0
2016,3,17,6,45,282.5,24.0,2.35,12.5,53.5,59.26,27.05
2016,3,17,7,0,436.0,36.0,2.5,13.0,92.0,117.76,73.56
2016,3,17,7,15,522.5,44.0,2.45,13.0,142.0,175.33,123.13
2016,3,17,7,30,609.0,52.0,2.4,13.0,192.0,243.21,183.1
2016,3,17,7,45,664.0,57.5,2.4,13.5,244.5,306.61,240.01
2016,3,17,8,0,719.0,63.0,2.4,14.0,297.0,375.82,300.4
2016,3,17,8,15,755.5,67.0,2.3,14.0,349.0,439.68,355.31
2016,3,17,8,30,792.0,71.0,2.2,14.0,401.0,506.04,410.23
2016,3,17,8,45,818.5,74.0,2.1,14.5,450.0,567.55,458.59
2016,3,17,9,0,845.0,77.0,2.0,15.0,499.0,629.69,505.45
2016,3,17,9,15,863.0,79.5,1.9,15.5,543.5,682.01,543.13
2016,3,17,9,30,881.0,82.0,1.8,16.0,588.0,736.67,579.16
2016,3,17,9,45,895.0,83.5,1.75,16.5,627.0,785.92,610.73
2016,3,17,10,0,909.0,85.0,1.7,17.0,666.0,833.3,640.33
2016,3,17,10,15,918.5,86.5,1.65,17.0,698.5,874.76,666.5
2016,3,17,10,30,928.0,88.0,1.6,17.0,731.0,913.52,690.52
2016,3,17,10,45,934.5,89.0,1.55,17.5,756.0,946.08,708.81
2016,3,17,11,0,941.0,90.0,1.5,18.0,781.0,975.35,724.74
2016,3,17,11,15,945.5,91.0,1.4,18.0,798.5,999.27,737.64
2016,3,17,11,30,950.0,92.0,1.3,18.0,816.0,1019.52,748.08
2016,3,17,11,45,952.0,92.5,1.25,18.5,825.0,1033.0,753.64
2016,3,17,12,0,954.0,93.0,1.2,19.0,834.0,1042.54,756.85
2016,3,17,12,15,954.0,93.0,1.1,19.0,835.5,1045.57,756.53
2016,3,17,12,30,954.0,93.0,1.0,19.0,837.0,1044.59,753.84
2016,3,17,12,45,951.0,93.0,0.95,19.5,829.5,1036.67,746.62
2016,3,17,13,0,948.0,93.0,0.9,20.0,822.0,1024.81,737.21
2016,3,17,13,15,944.0,92.5,0.8,20.0,806.5,1007.58,724.96
2016,3,17,13,30,940.0,92.0,0.7,20.0,791.0,986.61,710.55
2016,3,17,13,45,933.5,91.0,0.6,20.0,767.5,959.18,692.22
2016,3,17,14,0,927.0,90.0,0.5,20.0,744.0,928.38,671.94
2016,3,17,14,15,918.0,88.5,0.5,20.0,713.5,891.7,650.06
2016,3,17,14,30,909.0,87.0,0.5,20.0,683.0,852.18,626.22
2016,3,17,14,45,896.0,85.5,0.5,20.0,646.0,806.9,598.34
2016,3,17,15,0,883.0,84.0,0.5,20.0,609.0,759.56,568.74
2016,3,17,15,15,866.0,81.5,0.55,19.5,566.0,706.5,536.48
2016,3,17,15,30,849.0,79.0,0.6,19.0,523.0,655.8,503.86
2016,3,17,15,45,826.0,76.0,0.7,19.0,475.5,596.07,461.93
2016,3,17,16,0,803.0,73.0,0.8,19.0,428.0,536.46,418.21
2016,3,17,16,15,770.0,69.5,0.85,18.5,377.0,471.7,368.96
2016,3,17,16,30,737.0,66.0,0.9,18.0,326.0,408.86,318.93
2016,3,17,16,45,689.0,61.0,0.95,17.5,273.5,340.85,262.84
2016,3,17,17,0,641.0,56.0,1.0,17.0,221.0,277.6,208.58
2016,3,17,17,15,566.0,48.5,1.1,16.5,170.0,208.99,149.65
2016,3,17,17,30,491.0,41.0,1.2,16.0,119.0,149.03,98.06
2016,3,17,17,45,360.5,30.5,1.35,16.0,76.0,87.06,48.84
2016,3,17,18,0,230.0,20.0,1.5,16.0,33.0,39.68,5.01
2016,3,17,18,15,115.0,10.0,1.5,15.5,16.5,11.9,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,6,15,60.5,7.0,2.35,11.0,9.0,0.0,0.0
2016,3,18,6,30,121.0,14.0,2.4,11.0,18.0,19.65,0.0
2016,3,18,6,45,265.0,27.0,2.45,11.5,57.0,61.01,30.35
2016,3,18,7,0,409.0,40.0,2.5,12.0,96.0,118.08,75.58
2016,3,18,7,15,496.5,49.0,2.45,12.0,145.5,175.57,125.07
2016,3,18,7,30,584.0,58.0,2.4,12.0,195.0,243.5,185.02
2016,3,18,7,45,335.5,97.0,2.4,12.0,180.0,228.3,182.4
2016,3,18,8,0,87.0,136.0,2.4,12.0,165.0,171.1,139.37
2016,3,18,8,15,95.0,157.0,2.4,12.0,193.0,201.25,165.06
2016,3,18,8,30,103.0,178.0,2.4,12.0,221.0,238.26,195.71
2016,3,18,8,45,58.5,179.5,2.4,12.5,205.0,212.6,173.6
2016,3,18,9,0,14.0,181.0,2.4,13.0,189.0,182.33,147.35
2016,3,18,9,15,76.0,222.5,2.4,13.0,267.0,274.98,223.75
2016,3,18,9,30,138.0,264.0,2.4,13.0,345.0,376.72,305.11
2016,3,18,9,45,147.5,283.0,2.4,13.5,374.0,410.65,330.2
2016,3,18,10,0,157.0,302.0,2.4,14.0,403.0,444.97,355.51
2016,3,18,10,15,107.5,305.0,2.35,14.0,376.0,401.26,319.78
2016,3,18,10,30,58.0,308.0,2.3,14.0,349.0,364.4,289.31
2016,3,18,10,45,71.5,327.0,2.3,14.0,379.0,398.76,315.98
2016,3,18,11,0,85.0,346.0,2.3,14.0,409.0,433.66,342.5
2016,3,18,11,15,85.0,354.0,2.25,14.0,418.0,444.05,349.74
2016,3,18,11,30,85.0,362.0,2.2,14.0,427.0,454.13,356.88
2016,3,18,11,45,275.5,334.5,2.2,14.0,549.5,637.37,499.11
2016,3,18,12,0,466.0,307.0,2.2,14.0,672.0,809.01,625.4
2016,3,18,12,15,689.0,212.0,2.15,14.0,752.0,932.14,714.1
2016,3,18,12,30,912.0,117.0,2.1,14.0,832.0,1031.36,779.13
2016,3,18,12,45,906.0,119.0,2.1,14.5,824.0,1022.83,771.04
2016,3,18,13,0,900.0,121.0,2.1,15.0,816.0,1010.58,761.91
2016,3,18,13,15,895.5,120.0,2.15,15.0,800.5,992.88,751.32
2016,3,18,13,30,891.0,119.0,2.2,15.0,785.0,971.64,738.45
2016,3,18,13,45,886.0,116.5,2.3,15.0,762.0,944.9,722.38
2016,3,18,14,0,881.0,114.0,2.4,15.0,739.0,921.85,708.75
2016,3,18,14,15,870.5,112.5,2.45,14.5,708.5,884.66,685.97
2016,3,18,14,30,860.0,111.0,2.5,14.0,678.0,844.85,661.11
2016,3,18,14,45,849.0,107.5,2.55,14.0,641.0,800.06,631.1
2016,3,18,15,0,838.0,104.0,2.6,14.0,604.0,753.19,599.16
2016,3,18,15,15,679.5,135.5,2.65,14.0,522.5,640.6,515.46
2016,3,18,15,30,521.0,167.0,2.7,14.0,441.0,532.09,431.19
2016,3,18,15,45,532.0,147.5,2.75,14.0,405.0,491.0,399.93
2016,3,18,16,0,543.0,128.0,2.8,14.0,369.0,447.49,365.25
2016,3,18,16,15,503.0,122.0,2.65,13.5,325.0,390.22,318.3
2016,3,18,16,30,463.0,116.0,2.5,13.0,281.0,336.23,272.9
2016,3,18,16,45,427.0,101.5,2.45,13.0,235.5,278.69,223.26
2016,3,18,17,0,391.0,87.0,2.4,13.0,190.0,224.8,175.69
2016,3,18,17,15,337.0,71.5,2.3,12.5,146.0,168.99,126.82
2016,3,18,17,30,283.0,56.0,2.2,12.0,102.0,119.61,83.79
2016,3,18,17,45,192.0,39.0,2.15,12.0,65.5,70.09,43.38
2016,3,18,18,0,101.0,22.0,2.1,12.0,29.0,30.55,6.34
2016,3,18,18,15,50.5,11.0,2.05,11.5,14.5,11.53,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.55,12.0,6.5,6.2,0.0
2016,3,19,6,30,0.0,13.0,1.6,12.0,13.0,12.06,0.0
2016,3,19,6,45,46.5,31.5,1.7,12.5,38.0,36.71,21.06
2016,3,19,7,0,93.0,50.0,1.8,13.0,63.0,66.7,46.24
2016,3,19,7,15,118.5,71.5,1.85,13.0,95.0,100.62,75.52
2016,3,19,7,30,144.0,93.0,1.9,13.0,127.0,137.78,107.89
2016,3,19,7,45,163.5,113.5,1.95,13.0,161.0,174.81,140.21
2016,3,19,8,0,183.0,134.0,2.0,13.0,195.0,214.07,173.97
2016,3,19,8,15,275.0,144.5,2.0,13.0,253.5,285.23,233.23
2016,3,19,8,30,367.0,155.0,2.0,13.0,312.0,368.29,301.24
2016,3,19,8,45,573.0,121.5,2.05,13.5,398.5,479.41,390.9
2016,3,19,9,0,779.0,88.0,2.1,14.0,485.0,603.66,488.24
2016,3,19,9,15,798.5,90.5,2.05,14.0,528.0,657.7,528.47
2016,3,19,9,30,818.0,93.0,2.0,14.0,571.0,711.13,566.19
2016,3,19,9,45,602.5,179.5,2.0,14.0,544.0,675.45,535.98
2016,3,19,10,0,387.0,266.0,2.0,14.0,517.0,602.77,477.12
2016,3,19,10,15,448.0,257.5,2.0,14.0,561.5,670.62,528.33
2016,3,19,10,30,509.0,249.0,2.0,14.0,606.0,730.62,572.05
2016,3,19,10,45,693.5,177.5,2.0,14.5,682.5,840.77,651.47
2016,3,19,11,0,878.0,106.0,2.0,15.0,759.0,938.18,715.39
2016,3,19,11,15,588.0,233.5,2.0,15.0,675.0,832.12,639.38
2016,3,19,11,30,298.0,361.0,2.0,15.0,591.0,684.56,527.08
2016,3,19,11,45,343.5,352.5,2.05,15.0,620.5,723.37,557.48
2016,3,19,12,0,389.0,344.0,2.1,15.0,650.0,761.39,585.54
2016,3,19,12,15,302.0,365.5,2.1,15.0,603.5,700.8,539.55
2016,3,19,12,30,215.0,387.0,2.1,15.0,557.0,624.75,482.81
2016,3,19,12,45,177.0,384.0,2.1,15.0,523.5,583.03,452.02
2016,3,19,13,0,139.0,381.0,2.1,15.0,490.0,541.05,420.46
2016,3,19,13,15,184.5,371.5,2.05,15.0,512.5,571.75,444.97
2016,3,19,13,30,230.0,362.0,2.0,15.0,535.0,600.23,467.15
2016,3,19,13,45,154.0,345.0,2.0,15.0,459.0,506.69,396.34
2016,3,19,14,0,78.0,328.0,2.0,15.0,383.0,404.29,317.97
2016,3,19,14,15,95.0,318.5,2.0,15.0,383.5,406.39,321.18
2016,3,19,14,30,112.0,309.0,2.0,15.0,384.0,407.16,322.79
2016,3,19,14,45,176.5,289.5,2.05,15.0,399.5,443.03,352.69
2016,3,19,15,0,241.0,270.0,2.1,15.0,415.0,462.8,369.87
2016,3,19,15,15,305.5,238.0,2.15,14.5,408.5,471.96,379.47
2016,3,19,15,30,370.0,206.0,2.2,14.0,402.0,465.11,376.5
2016,3,19,15,45,265.0,199.0,2.3,14.0,333.0,374.49,304.36
2016,3,19,16,0,160.0,192.0,2.4,14.0,264.0,287.2,233.85
2016,3,19,16,15,449.5,128.0,2.35,13.5,296.5,369.45,301.82
2016,3,19,16,30,739.0,64.0,2.3,13.0,329.0,407.86,329.2
2016,3,19,16,45,697.5,58.5,2.3,13.0,278.0,341.7,270.93
2016,3,19,17,0,656.0,53.0,2.3,13.0,227.0,279.25,214.72
2016,3,19,17,15,584.5,46.5,2.15,12.5,176.0,211.74,154.62
2016,3,19,17,30,513.0,40.0,2.0,12.0,125.0,152.46,102.08
2016,3,19,17,45,392.5,30.5,1.9,12.0,81.5,91.49,52.42
2016,3,19,18,0,272.0,21.0,1.8,12.0,38.0,44.32,11.28
2016,3,19,18,15,136.0,10.5,1.75,11.5,19.0,12.8,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,5.5,2.4,13.0,5.5,5.24,0.0
2016,3,20,6,30,0.0,11.0,2.5,13.0,11.0,10.2,0.0
2016,3,20,6,45,1.5,30.0,2.6,13.5,30.0,28.19,16.56
2016,3,20,7,0,3.0,49.0,2.7,14.0,49.0,46.61,33.21
2016,3,20,7,15,15.0,69.5,2.75,14.0,73.0,69.36,52.67
2016,3,20,7,30,27.0,90.0,2.8,14.0,97.0,95.88,75.36
2016,3,20,7,45,34.5,111.0,2.85,14.0,122.0,121.26,97.07
2016,3,20,8,0,42.0,132.0,2.9,14.0,147.0,147.64,119.36
2016,3,20,8,15,35.5,148.5,2.9,14.0,162.5,163.5,132.56
2016,3,20,8,30,29.0,165.0,2.9,14.0,178.0,178.67,144.85
2016,3,20,8,45,14.5,124.0,2.95,14.5,130.5,125.47,100.19
2016,3,20,9,0,0.0,83.0,3.0,15.0,83.0,77.3,59.47
2016,3,20,9,15,2.0,133.5,3.05,15.0,134.5,127.22,100.76
2016,3,20,9,30,4.0,184.0,3.1,15.0,186.0,178.39,142.28
2016,3,20,9,45,16.0,220.0,3.2,15.0,230.0,223.68,178.8
2016,3,20,10,0,28.0,256.0,3.3,15.0,274.0,280.05,223.67
2016,3,20,10,15,16.0,222.0,3.4,15.0,232.5,226.4,180.16
2016,3,20,10,30,4.0,188.0,3.5,15.0,191.0,182.39,144.27
2016,3,20,10,45,7.5,214.0,3.65,15.0,220.0,211.41,167.61
2016,3,20,11,0,11.0,240.0,3.8,15.0,249.0,240.79,190.94
2016,3,20,11,15,5.5,171.5,3.85,15.0,176.0,167.79,132.15
2016,3,20,11,30,0.0,103.0,3.9,15.0,103.0,96.38,73.95
2016,3,20,11,45,0.0,110.5,4.0,15.5,110.5,103.56,79.69
2016,3,20,12,0,0.0,118.0,4.1,16.0,118.0,110.76,85.35
2016,3,20,12,15,36.5,244.0,4.1,15.5,273.5,280.75,223.22
2016,3,20,12,30,73.0,370.0,4.1,15.0,429.0,452.19,357.12
2016,3,20,12,45,36.5,235.5,4.15,15.0,265.0,271.54,215.67
2016,3,20,13,0,0.0,101.0,4.2,15.0,101.0,94.48,72.31
2016,3,20,13,15,9.5,187.5,4.1,15.0,195.0,187.36,148.32
2016,3,20,13,30,19.0,274.0,4.0,15.0,289.0,282.7,224.49
2016,3,20,13,45,9.5,209.0,3.95,15.0,216.5,208.3,165.01
2016,3,20,14,0,0.0,144.0,3.9,15.0,144.0,135.76,106.37
2016,3,20,14,15,0.0,148.5,3.8,15.0,148.5,140.15,110.2
2016,3,20,14,30,0.0,153.0,3.7,15.0,153.0,144.57,114.0
2016,3,20,14,45,0.0,150.5,3.6,15.0,150.5,142.19,112.28
2016,3,20,15,0,0.0,148.0,3.5,15.0,148.0,139.83,110.61
2016,3,20,15,15,39.0,189.5,3.35,15.0,210.0,215.1,173.39
2016,3,20,15,30,78.0,231.0,3.2,15.0,272.0,283.09,229.03
2016,3,20,15,45,64.5,207.0,3.1,15.0,239.0,245.95,199.02
2016,3,20,16,0,51.0,183.0,3.0,15.0,206.0,210.2,170.13
2016,3,20,16,15,34.5,158.0,2.85,14.5,172.5,173.4,140.29
2016,3,20,16,30,18.0,133.0,2.7,14.0,139.0,134.86,108.63
2016,3,20,16,45,11.5,113.5,2.6,14.0,117.0,112.38,89.88
2016,3,20,17,0,5.0,94.0,2.5,14.0,95.0,90.74,71.61
2016,3,20,17,15,2.5,73.5,2.4,13.5,74.0,70.04,53.96
2016,3,20,17,30,0.0,53.0,2.3,13.0,53.0,49.75,36.44
2016,3,20,17,45,0.0,34.5,2.2,13.0,34.5,32.2,20.85
2016,3,20,18,0,0.0,16.0,2.1,13.0,16.0,14.84,3.08
2016,3,20,18,15,0.0,8.0,2.1,13.0,8.0,7.63,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,7.0,2.8,13.0,7.0,6.67,0.0
2016,3,21,6,30,0.0,14.0,2.9,13.0,14.0,12.99,0.0
2016,3,21,6,45,24.5,34.5,3.05,13.0,38.5,35.92,22.13
2016,3,21,7,0,49.0,55.0,3.2,13.0,63.0,62.06,44.47
2016,3,21,7,15,71.0,77.5,3.3,13.0,93.0,95.21,72.89
2016,3,21,7,30,93.0,100.0,3.4,13.0,123.0,129.52,102.55
2016,3,21,7,45,115.0,120.5,3.55,13.5,155.5,164.5,132.51
2016,3,21,8,0,137.0,141.0,3.7,14.0,188.0,202.08,164.31
2016,3,21,8,15,68.5,108.0,3.75,14.0,131.5,142.5,115.35
2016,3,21,8,30,0.0,75.0,3.8,14.0,75.0,69.81,53.74
2016,3,21,8,45,0.0,70.5,3.9,14.0,70.5,65.61,50.08
2016,3,21,9,0,0.0,66.0,4.0,14.0,66.0,61.42,46.4
2016,3,21,9,15,7.5,138.5,4.05,14.0,143.5,135.85,108.51
2016,3,21,9,30,15.0,211.0,4.1,14.0,221.0,213.41,171.81
2016,3,21,9,45,30.5,244.5,4.2,14.5,264.5,268.61,215.91
2016,3,21,10,0,46.0,278.0,4.3,15.0,308.0,317.98,254.7
2016,3,21,10,15,39.5,283.5,4.4,15.0,310.5,319.81,255.45
2016,3,21,10,30,33.0,289.0,4.5,15.0,313.0,321.13,255.94
2016,3,21,10,45,27.0,285.0,4.65,15.0,305.0,312.28,248.54
2016,3,21,11,0,21.0,281.0,4.8,15.0,297.0,291.46,231.74
2016,3,21,11,15,12.0,229.5,4.85,15.0,239.0,231.29,183.5
2016,3,21,11,30,3.0,178.0,4.9,15.0,181.0,171.81,135.36
2016,3,21,11,45,4.0,183.0,5.0,15.0,186.5,177.73,140.2
2016,3,21,12,0,5.0,188.0,5.1,15.0,192.0,183.66,144.99
2016,3,21,12,15,5.0,188.5,5.1,15.0,192.5,184.16,145.37
2016,3,21,12,30,5.0,189.0,5.1,15.0,193.0,184.65,145.76
2016,3,21,12,45,91.5,289.0,5.1,15.0,361.0,394.88,315.98
2016,3,21,13,0,178.0,389.0,5.1,15.0,529.0,586.98,465.08
2016,3,21,13,15,179.5,380.0,5.0,15.0,519.0,575.71,455.94
2016,3,21,13,30,181.0,371.0,4.9,15.0,509.0,563.63,447.02
2016,3,21,13,45,91.5,274.0,4.85,15.0,344.0,371.69,297.36
2016,3,21,14,0,2.0,177.0,4.8,15.0,179.0,169.73,133.94
2016,3,21,14,15,1.0,146.5,4.8,14.5,147.5,139.03,109.6
2016,3,21,14,30,0.0,116.0,4.8,14.0,116.0,108.71,85.04
2016,3,21,14,45,0.0,140.0,4.8,14.0,140.0,131.92,104.4
2016,3,21,15,0,0.0,164.0,4.8,14.0,164.0,155.48,124.03
2016,3,21,15,15,0.0,116.0,4.65,14.0,116.0,108.79,85.69
2016,3,21,15,30,0.0,68.0,4.5,14.0,68.0,63.3,47.89
2016,3,21,15,45,275.5,98.5,4.35,14.0,224.0,281.13,233.97
2016,3,21,16,0,551.0,129.0,4.2,14.0,380.0,456.55,375.43
2016,3,21,16,15,453.0,129.0,4.0,13.5,319.0,372.02,305.1
2016,3,21,16,30,355.0,129.0,3.8,13.0,258.0,300.75,245.61
2016,3,21,16,45,323.0,116.0,3.65,13.0,220.0,247.7,199.84
2016,3,21,17,0,291.0,103.0,3.5,13.0,182.0,203.62,160.8
2016,3,21,17,15,319.0,81.5,3.35,12.5,151.0,173.76,131.83
2016,3,21,17,30,347.0,60.0,3.2,12.0,120.0,136.47,95.75
2016,3,21,17,45,242.5,44.0,3.1,12.0,79.0,81.89,51.43
2016,3,21,18,0,138.0,28.0,3.0,12.0,38.0,39.61,15.4
2016,3,21,18,15,69.0,14.0,2.95,12.0,19.0,14.76,0.0
2016,3,21,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,22,6,15,71.0,11.0,2.25,10.5,14.5,10.63,0.0
2016,3,22,6,30,142.0,22.0,2.3,11.0,29.0,30.02,2.06
2016,3,22,6,45,282.0,34.5,2.4,11.5,71.0,73.02,41.77
2016,3,22,7,0,422.0,47.0,2.5,12.0,113.0,131.58,87.47
2016,3,22,7,15,503.5,55.5,2.6,12.0,163.5,188.89,137.3
2016,3,22,7,30,585.0,64.0,2.7,12.0,214.0,255.82,196.63
2016,3,22,7,45,642.5,69.0,2.8,12.0,267.5,319.34,253.79
2016,3,22,8,0,700.0,74.0,2.9,12.0,321.0,388.64,314.74
2016,3,22,8,15,735.0,78.5,2.9,12.0,372.5,451.19,368.82
2016,3,22,8,30,770.0,83.0,2.9,12.0,424.0,516.55,423.47
2016,3,22,8,45,801.0,84.5,2.95,12.5,473.5,578.22,472.94
2016,3,22,9,0,832.0,86.0,3.0,13.0,523.0,640.93,521.63
2016,3,22,9,15,849.5,88.5,3.0,13.0,567.0,696.04,563.62
2016,3,22,9,30,867.0,91.0,3.0,13.0,611.0,745.87,598.96
2016,3,22,9,45,884.0,91.5,3.05,13.0,650.0,795.67,634.09
2016,3,22,10,0,901.0,92.0,3.1,13.0,689.0,843.84,667.63
2016,3,22,10,15,910.5,93.5,3.1,13.0,721.0,884.8,695.35
2016,3,22,10,30,920.0,95.0,3.1,13.0,753.0,923.05,720.99
2016,3,22,10,45,927.5,95.5,3.1,13.5,778.0,955.45,741.01
2016,3,22,11,0,935.0,96.0,3.1,14.0,803.0,984.62,758.69
2016,3,22,11,15,939.0,97.0,3.1,14.0,820.5,1007.6,773.51
2016,3,22,11,30,943.0,98.0,3.1,14.0,838.0,1026.91,785.93
2016,3,22,11,45,945.5,98.0,3.15,14.0,847.0,1039.85,794.58
2016,3,22,12,0,948.0,98.0,3.2,14.0,856.0,1048.89,800.79
2016,3,22,12,15,948.0,98.0,3.25,14.0,856.5,1051.5,802.82
2016,3,22,12,30,948.0,98.0,3.3,14.0,857.0,1050.13,802.35
2016,3,22,12,45,945.0,98.5,3.4,14.0,849.0,1042.38,798.15
2016,3,22,13,0,942.0,99.0,3.5,14.0,841.0,1030.72,791.43
2016,3,22,13,15,938.5,98.0,3.55,14.0,825.5,1013.08,780.3
2016,3,22,13,30,935.0,97.0,3.6,14.0,810.0,991.73,766.71
2016,3,22,13,45,930.0,95.5,3.7,14.0,787.0,964.83,749.62
2016,3,22,14,0,925.0,94.0,3.8,14.0,764.0,934.53,730.09
2016,3,22,14,15,916.5,92.5,3.8,14.0,733.5,897.96,705.39
2016,3,22,14,30,908.0,91.0,3.8,14.0,703.0,858.55,678.53
2016,3,22,14,45,898.0,88.5,3.85,14.0,666.0,814.22,648.11
2016,3,22,15,0,888.0,86.0,3.9,14.0,629.0,767.61,615.65
2016,3,22,15,15,871.5,83.5,3.85,13.5,586.0,714.38,578.47
2016,3,22,15,30,855.0,81.0,3.8,13.0,543.0,663.32,541.26
2016,3,22,15,45,834.5,78.0,3.8,13.0,495.5,604.56,494.92
2016,3,22,16,0,814.0,75.0,3.8,13.0,448.0,545.65,447.11
2016,3,22,16,15,783.5,71.5,3.7,13.0,397.0,481.33,393.3
2016,3,22,16,30,753.0,68.0,3.6,13.0,346.0,418.64,339.21
2016,3,22,16,45,710.0,63.0,3.5,13.0,293.0,351.47,280.04
2016,3,22,17,0,667.0,58.0,3.4,13.0,240.0,288.15,222.7
2016,3,22,17,15,596.5,51.5,3.3,12.5,188.5,220.15,161.93
2016,3,22,17,30,526.0,45.0,3.2,12.0,137.0,160.08,108.47
2016,3,22,17,45,407.5,35.0,3.1,12.0,91.5,97.91,57.64
2016,3,22,18,0,289.0,25.0,3.0,12.0,46.0,49.97,18.82
2016,3,22,18,15,144.5,12.5,2.95,11.5,23.0,14.87,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,6,15,20.5,10.5,1.8,9.5,11.5,10.1,0.0
2016,3,23,6,30,41.0,21.0,1.8,10.0,23.0,22.53,4.24
2016,3,23,6,45,97.0,39.5,1.8,10.5,53.0,52.35,33.31
2016,3,23,7,0,153.0,58.0,1.8,11.0,83.0,88.48,63.04
2016,3,23,7,15,181.0,79.0,1.75,11.0,118.5,127.17,96.95
2016,3,23,7,30,209.0,100.0,1.7,11.0,154.0,169.37,134.1
2016,3,23,7,45,231.5,118.5,1.7,11.5,191.0,210.24,169.69
2016,3,23,8,0,254.0,137.0,1.7,12.0,228.0,253.6,206.6
2016,3,23,8,15,264.0,158.0,1.7,12.5,265.0,295.72,241.59
2016,3,23,8,30,274.0,179.0,1.7,13.0,302.0,338.58,276.14
2016,3,23,8,45,557.0,132.5,1.75,13.5,416.5,486.19,394.97
2016,3,23,9,0,840.0,86.0,1.8,14.0,531.0,647.94,519.92
2016,3,23,9,15,783.5,107.0,1.7,14.0,549.0,672.07,535.41
2016,3,23,9,30,727.0,128.0,1.6,14.0,567.0,690.96,547.31
2016,3,23,9,45,571.0,197.5,1.55,14.5,555.5,669.96,526.7
2016,3,23,10,0,415.0,267.0,1.5,15.0,544.0,638.61,498.29
2016,3,23,10,15,669.0,182.0,1.5,15.0,653.0,786.28,609.43
2016,3,23,10,30,923.0,97.0,1.5,15.0,762.0,929.53,705.02
2016,3,23,10,45,929.5,98.0,1.5,15.5,787.0,961.59,722.29
2016,3,23,11,0,936.0,99.0,1.5,16.0,812.0,990.36,738.65
2016,3,23,11,15,940.0,100.0,1.55,16.0,829.0,1013.29,753.35
2016,3,23,11,30,944.0,101.0,1.6,16.0,846.0,1032.54,765.8
2016,3,23,11,45,779.5,181.0,1.7,16.0,800.5,983.53,734.62
2016,3,23,12,0,615.0,261.0,1.8,16.0,755.0,911.51,686.86
2016,3,23,12,15,584.5,273.0,1.85,16.0,743.0,892.94,674.87
2016,3,23,12,30,554.0,285.0,1.9,16.0,731.0,874.74,662.4
2016,3,23,12,45,735.0,201.0,1.95,16.0,786.5,963.53,726.39
2016,3,23,13,0,916.0,117.0,2.0,16.0,842.0,1026.07,767.84
2016,3,23,13,15,911.5,116.0,2.05,16.0,826.0,1007.76,756.15
2016,3,23,13,30,907.0,115.0,2.1,16.0,810.0,985.87,743.06
2016,3,23,13,45,895.5,116.0,2.2,16.0,785.5,956.26,725.34
2016,3,23,14,0,884.0,117.0,2.3,16.0,761.0,923.67,705.45
2016,3,23,14,15,874.0,115.0,2.35,16.0,729.5,892.82,686.09
