Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,30,864.0,113.0,2.4,16.0,698.0,852.42,659.86
2016,3,23,14,45,776.5,129.0,2.45,16.0,633.5,767.6,601.64
2016,3,23,15,0,689.0,145.0,2.5,16.0,569.0,689.46,546.33
2016,3,23,15,15,743.0,124.0,2.5,15.5,552.5,673.6,537.25
2016,3,23,15,30,797.0,103.0,2.5,15.0,536.0,649.09,520.58
2016,3,23,15,45,770.0,100.0,2.55,15.0,488.0,588.91,474.35
2016,3,23,16,0,743.0,97.0,2.6,15.0,440.0,530.52,428.27
2016,3,23,16,15,584.0,108.5,2.6,14.5,359.0,420.24,340.37
2016,3,23,16,30,425.0,120.0,2.6,14.0,278.0,322.64,261.01
2016,3,23,16,45,375.5,110.5,2.6,14.0,234.5,267.03,213.7
2016,3,23,17,0,326.0,101.0,2.6,14.0,191.0,216.66,169.96
2016,3,23,17,15,370.0,79.0,2.55,13.5,160.5,184.71,138.8
2016,3,23,17,30,414.0,57.0,2.5,13.0,130.0,148.53,102.88
2016,3,23,17,45,296.5,43.0,2.5,12.5,86.5,88.42,54.65
2016,3,23,18,0,179.0,29.0,2.5,12.0,43.0,44.11,19.36
2016,3,23,18,15,89.5,14.5,2.45,12.0,21.5,15.65,0.0
2016,3,23,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,6,15,75.0,11.5,2.6,11.0,16.5,11.45,0.0
2016,3,24,6,30,150.0,23.0,2.7,11.0,33.0,32.64,9.56
2016,3,24,6,45,261.0,38.0,2.8,11.5,73.5,74.0,44.13
2016,3,24,7,0,372.0,53.0,2.9,12.0,114.0,129.89,88.69
2016,3,24,7,15,448.5,63.0,2.9,12.0,163.5,184.8,136.4
2016,3,24,7,30,525.0,73.0,2.9,12.0,213.0,248.78,192.91
2016,3,24,7,45,557.5,85.0,2.95,12.5,262.0,306.82,244.85
2016,3,24,8,0,590.0,97.0,3.0,13.0,311.0,367.93,297.96
2016,3,24,8,15,628.5,103.5,3.0,13.0,361.5,429.09,350.15
2016,3,24,8,30,667.0,110.0,3.0,13.0,412.0,493.2,403.25
2016,3,24,8,45,671.5,124.0,3.05,13.5,455.5,547.33,446.08
2016,3,24,9,0,676.0,138.0,3.1,14.0,499.0,600.24,486.59
2016,3,24,9,15,698.5,142.0,3.0,14.0,542.0,653.83,527.24
2016,3,24,9,30,721.0,146.0,2.9,14.0,585.0,707.32,566.72
2016,3,24,9,45,747.5,145.0,2.8,14.5,625.0,758.11,601.69
2016,3,24,10,0,774.0,144.0,2.7,15.0,665.0,808.31,634.59
2016,3,24,10,15,786.5,146.5,2.6,15.0,696.5,845.64,658.87
2016,3,24,10,30,799.0,149.0,2.5,15.0,728.0,884.42,683.93
2016,3,24,10,45,815.0,147.0,2.45,15.5,754.5,919.24,705.02
2016,3,24,11,0,831.0,145.0,2.4,16.0,781.0,951.52,724.14
2016,3,24,11,15,836.5,146.5,2.4,16.0,798.5,974.79,738.9
2016,3,24,11,30,842.0,148.0,2.4,16.0,816.0,994.75,751.55
2016,3,24,11,45,837.5,153.0,2.4,16.0,823.5,1005.24,757.98
2016,3,24,12,0,833.0,158.0,2.4,16.0,831.0,1012.03,762.17
2016,3,24,12,15,833.5,158.0,2.4,16.0,832.0,1014.75,763.82
2016,3,24,12,30,834.0,158.0,2.4,16.0,833.0,1013.85,763.24
2016,3,24,12,45,858.5,143.5,2.4,16.0,832.0,1017.24,765.71
2016,3,24,13,0,883.0,129.0,2.4,16.0,831.0,1007.65,759.63
2016,3,24,13,15,878.5,128.0,2.4,16.0,815.5,989.73,748.22
2016,3,24,13,30,874.0,127.0,2.4,16.0,800.0,976.36,740.05
2016,3,24,13,45,865.0,127.0,2.4,16.0,776.5,948.22,721.9
2016,3,24,14,0,856.0,127.0,2.4,16.0,753.0,917.04,701.79
2016,3,24,14,15,845.5,125.0,2.4,16.0,722.5,879.56,677.25
2016,3,24,14,30,835.0,123.0,2.4,16.0,692.0,839.56,650.81
2016,3,24,14,45,812.0,124.5,2.45,16.0,653.0,791.13,618.48
2016,3,24,15,0,789.0,126.0,2.5,16.0,614.0,741.57,584.88
2016,3,24,15,15,770.0,122.0,2.55,15.5,571.0,690.6,549.82
2016,3,24,15,30,751.0,118.0,2.6,15.0,528.0,636.48,510.58
2016,3,24,15,45,720.5,115.0,2.65,15.0,480.5,576.05,464.27
2016,3,24,16,0,690.0,112.0,2.7,15.0,433.0,516.74,417.46
2016,3,24,16,15,547.5,118.0,2.8,14.5,355.0,411.34,333.59
2016,3,24,16,30,405.0,124.0,2.9,14.0,277.0,317.56,257.29
2016,3,24,16,45,361.0,114.0,3.0,14.0,235.0,264.71,212.23
2016,3,24,17,0,317.0,104.0,3.1,14.0,193.0,216.48,170.21
2016,3,24,17,15,276.5,85.5,3.1,13.5,151.0,162.62,123.47
2016,3,24,17,30,236.0,67.0,3.1,13.0,109.0,117.44,84.15
2016,3,24,17,45,172.0,48.0,3.15,13.0,73.0,73.4,47.74
2016,3,24,18,0,108.0,29.0,3.2,13.0,37.0,37.47,17.7
2016,3,24,18,15,54.0,14.5,3.1,12.5,18.5,14.93,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,6,15,86.5,13.5,2.05,11.0,19.5,13.64,0.0
2016,3,25,6,30,173.0,27.0,2.1,11.0,39.0,38.69,14.69
2016,3,25,6,45,291.0,40.5,2.2,11.5,81.5,81.07,48.9
2016,3,25,7,0,409.0,54.0,2.3,12.0,124.0,139.08,95.06
2016,3,25,7,15,484.5,63.5,2.4,12.0,174.0,195.73,144.48
2016,3,25,7,30,560.0,73.0,2.5,12.0,224.0,261.27,202.44
2016,3,25,7,45,622.5,76.5,2.6,12.5,277.5,324.18,258.02
2016,3,25,8,0,685.0,80.0,2.7,13.0,331.0,393.36,317.64
2016,3,25,8,15,719.0,84.5,2.75,13.0,382.0,455.34,370.68
2016,3,25,8,30,753.0,89.0,2.8,13.0,433.0,518.83,423.39
2016,3,25,8,45,781.5,91.0,2.85,13.5,481.5,578.79,471.03
2016,3,25,9,0,810.0,93.0,2.9,14.0,530.0,639.58,517.79
2016,3,25,9,15,828.0,95.5,2.75,14.0,573.5,694.0,558.28
2016,3,25,9,30,846.0,98.0,2.6,14.0,617.0,747.56,595.22
2016,3,25,9,45,859.0,100.5,2.5,14.5,655.0,796.0,626.76
2016,3,25,10,0,872.0,103.0,2.4,15.0,693.0,837.07,652.38
2016,3,25,10,15,882.0,105.0,2.35,15.0,725.0,877.86,679.03
2016,3,25,10,30,892.0,107.0,2.3,15.0,757.0,916.06,703.57
2016,3,25,10,45,896.0,109.5,2.25,15.5,781.0,946.52,721.23
2016,3,25,11,0,900.0,112.0,2.2,16.0,805.0,973.67,736.55
2016,3,25,11,15,904.5,113.0,2.15,16.0,822.0,996.25,750.11
2016,3,25,11,30,909.0,114.0,2.1,16.0,839.0,1015.29,761.37
2016,3,25,11,45,911.5,114.5,2.05,16.0,847.5,1028.19,768.63
2016,3,25,12,0,914.0,115.0,2.0,16.0,856.0,1037.32,773.58
2016,3,25,12,15,914.0,115.0,2.0,16.0,856.5,1039.6,774.87
2016,3,25,12,30,914.0,115.0,2.0,16.0,857.0,1038.04,773.88
2016,3,25,12,45,917.5,111.5,2.05,16.0,850.5,1032.26,770.98
2016,3,25,13,0,921.0,108.0,2.1,16.0,844.0,1022.58,765.67
2016,3,25,13,15,916.5,107.0,2.15,16.0,828.0,1004.05,754.63
2016,3,25,13,30,912.0,106.0,2.2,16.0,812.0,981.93,741.3
2016,3,25,13,45,905.5,104.5,2.25,16.0,788.5,953.95,724.03
2016,3,25,14,0,899.0,103.0,2.3,16.0,765.0,922.73,704.52
2016,3,25,14,15,889.5,101.5,2.35,16.0,733.5,885.87,680.98
2016,3,25,14,30,880.0,100.0,2.4,16.0,702.0,846.33,655.36
2016,3,25,14,45,865.5,98.5,2.5,16.0,664.5,800.37,625.23
2016,3,25,15,0,851.0,97.0,2.6,16.0,627.0,757.1,596.54
2016,3,25,15,15,833.5,94.5,2.65,15.5,583.5,704.04,560.89
2016,3,25,15,30,816.0,92.0,2.7,15.0,540.0,650.01,522.23
2016,3,25,15,45,787.0,90.5,2.8,15.0,491.5,589.34,475.78
2016,3,25,16,0,758.0,89.0,2.9,15.0,443.0,529.46,428.45
2016,3,25,16,15,725.0,84.5,2.95,14.5,392.5,466.18,377.49
2016,3,25,16,30,692.0,80.0,3.0,14.0,342.0,404.24,325.78
2016,3,25,16,45,640.0,75.0,3.1,14.0,289.5,336.76,267.56
2016,3,25,17,0,588.0,70.0,3.2,14.0,237.0,274.32,212.2
2016,3,25,17,15,517.0,62.0,3.2,13.5,186.5,209.11,154.82
2016,3,25,17,30,446.0,54.0,3.2,13.0,136.0,152.1,104.88
2016,3,25,17,45,329.5,42.0,3.25,13.0,91.5,93.1,57.27
2016,3,25,18,0,213.0,30.0,3.3,13.0,47.0,48.0,22.46
2016,3,25,18,15,106.5,15.0,3.25,12.5,23.5,16.48,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,26,6,15,135.5,12.0,2.4,12.0,22.0,12.97,0.0
2016,3,26,6,30,271.0,24.0,2.4,12.0,44.0,44.42,17.09
2016,3,26,6,45,384.5,34.0,2.45,12.5,87.5,89.21,51.6
2016,3,26,7,0,498.0,44.0,2.5,13.0,131.0,147.91,98.77
2016,3,26,7,15,566.0,50.5,2.45,13.0,181.5,205.04,149.41
2016,3,26,7,30,634.0,57.0,2.4,13.0,232.0,270.0,207.49
2016,3,26,7,45,677.5,62.0,2.4,13.5,283.5,331.43,262.31
2016,3,26,8,0,721.0,67.0,2.4,14.0,335.0,396.82,318.81
2016,3,26,8,15,751.5,70.5,2.4,14.0,385.0,457.76,370.75
2016,3,26,8,30,782.0,74.0,2.4,14.0,435.0,520.48,422.4
2016,3,26,8,45,803.0,77.0,2.4,14.5,482.0,578.29,467.78
2016,3,26,9,0,824.0,80.0,2.4,15.0,529.0,636.17,511.64
2016,3,26,9,15,840.5,82.5,2.45,15.0,571.5,686.43,548.91
2016,3,26,9,30,857.0,85.0,2.5,15.0,614.0,738.8,585.89
2016,3,26,9,45,867.0,87.5,2.55,15.5,650.5,784.73,616.56
2016,3,26,10,0,877.0,90.0,2.6,16.0,687.0,828.53,645.31
2016,3,26,10,15,885.5,91.0,2.6,16.0,717.5,867.02,670.87
2016,3,26,10,30,894.0,92.0,2.6,16.0,748.0,902.82,694.4
2016,3,26,10,45,900.0,93.5,2.65,16.5,771.5,933.98,713.71
2016,3,26,11,0,906.0,95.0,2.7,17.0,795.0,961.94,730.79
2016,3,26,11,15,909.5,95.5,2.7,17.0,811.5,983.04,744.14
2016,3,26,11,30,913.0,96.0,2.7,17.0,828.0,1000.55,755.21
2016,3,26,11,45,911.0,98.5,2.75,17.0,835.0,1011.19,762.28
2016,3,26,12,0,909.0,101.0,2.8,17.0,842.0,1017.99,766.98
2016,3,26,12,15,909.0,101.5,2.8,17.0,842.5,1020.74,768.66
2016,3,26,12,30,909.0,102.0,2.8,17.0,843.0,1019.66,767.97
2016,3,26,12,45,884.5,113.5,2.85,17.0,829.5,1002.66,757.25
2016,3,26,13,0,860.0,125.0,2.9,17.0,816.0,982.18,744.38
2016,3,26,13,15,723.0,192.0,2.95,17.0,765.5,924.53,706.07
2016,3,26,13,30,586.0,259.0,3.0,17.0,715.0,848.01,652.18
2016,3,26,13,45,517.0,275.0,3.05,17.0,668.5,787.21,608.93
2016,3,26,14,0,448.0,291.0,3.1,17.0,622.0,727.16,565.34
2016,3,26,14,15,620.0,210.0,3.15,16.5,648.0,779.53,610.4
2016,3,26,14,30,792.0,129.0,3.2,16.0,674.0,810.74,636.2
2016,3,26,14,45,610.5,184.5,3.25,16.0,591.5,698.26,553.52
2016,3,26,15,0,429.0,240.0,3.3,16.0,509.0,588.85,469.07
2016,3,26,15,15,512.0,196.0,3.3,15.5,495.0,581.41,467.25
2016,3,26,15,30,595.0,152.0,3.3,15.0,481.0,568.81,460.12
2016,3,26,15,45,522.0,155.5,3.35,15.0,426.0,492.54,399.97
2016,3,26,16,0,449.0,159.0,3.4,15.0,371.0,426.3,346.72
2016,3,26,16,15,272.5,158.0,3.4,15.0,282.5,303.41,246.83
2016,3,26,16,30,96.0,157.0,3.4,15.0,194.0,197.14,159.46
2016,3,26,16,45,86.0,135.0,3.4,15.0,164.5,165.41,133.0
2016,3,26,17,0,76.0,113.0,3.4,15.0,135.0,134.89,107.01
2016,3,26,17,15,61.0,91.0,3.35,14.5,106.5,104.29,80.97
2016,3,26,17,30,46.0,69.0,3.3,14.0,78.0,75.67,56.5
2016,3,26,17,45,23.0,48.0,3.3,13.5,52.5,48.92,34.07
2016,3,26,18,0,0.0,27.0,3.3,13.0,27.0,25.08,13.27
2016,3,26,18,15,0.0,13.5,3.25,13.0,13.5,12.87,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,119.0,14.0,2.6,11.0,23.5,14.99,0.0
2016,3,27,6,30,238.0,28.0,2.7,11.0,47.0,46.8,21.04
2016,3,27,6,45,348.0,40.5,2.8,11.5,91.5,91.49,55.49
2016,3,27,7,0,458.0,53.0,2.9,12.0,136.0,150.05,102.85
2016,3,27,7,15,530.5,61.0,2.9,12.0,187.5,207.76,153.77
2016,3,27,7,30,603.0,69.0,2.9,12.0,239.0,273.9,212.68
2016,3,27,7,45,492.5,99.0,2.95,12.5,256.0,297.15,238.22
2016,3,27,8,0,382.0,129.0,3.0,13.0,273.0,309.16,251.61
2016,3,27,8,15,222.0,161.0,3.1,13.0,247.5,279.3,228.83
2016,3,27,8,30,62.0,193.0,3.2,13.0,222.0,224.78,183.24
2016,3,27,8,45,95.5,219.0,3.3,13.0,269.0,275.2,224.75
2016,3,27,9,0,129.0,245.0,3.4,13.0,316.0,336.42,274.15
2016,3,27,9,15,485.0,175.5,3.45,13.0,473.0,538.05,440.05
2016,3,27,9,30,841.0,106.0,3.5,13.0,630.0,755.77,608.83
2016,3,27,9,45,853.5,109.0,3.6,13.5,668.0,804.13,640.89
2016,3,27,10,0,866.0,112.0,3.7,14.0,706.0,850.57,672.34
2016,3,27,10,15,876.0,114.0,3.75,14.0,738.5,885.32,696.07
2016,3,27,10,30,886.0,116.0,3.8,14.0,771.0,923.23,722.04
2016,3,27,10,45,893.5,117.5,3.85,14.0,795.5,955.51,743.9
2016,3,27,11,0,901.0,119.0,3.9,14.0,820.0,984.67,763.59
2016,3,27,11,15,906.0,120.0,3.9,14.0,837.5,1007.6,778.64
2016,3,27,11,30,911.0,121.0,3.9,14.0,855.0,1027.0,791.36
2016,3,27,11,45,911.5,122.5,3.95,14.5,863.5,1038.86,797.86
2016,3,27,12,0,912.0,124.0,4.0,15.0,872.0,1046.93,801.91
2016,3,27,12,15,913.0,124.5,4.0,15.0,873.0,1050.59,804.27
2016,3,27,12,30,914.0,125.0,4.0,15.0,874.0,1050.4,804.17
2016,3,27,12,45,909.5,126.0,4.05,15.0,866.0,1041.46,798.61
2016,3,27,13,0,905.0,127.0,4.1,15.0,858.0,1028.8,790.67
2016,3,27,13,15,901.0,126.0,4.1,15.0,842.0,1010.83,778.87
2016,3,27,13,30,897.0,125.0,4.1,15.0,826.0,989.31,764.71
2016,3,27,13,45,887.0,125.5,4.2,15.0,801.5,960.43,746.05
2016,3,27,14,0,877.0,126.0,4.3,15.0,777.0,935.67,730.34
2016,3,27,14,15,775.0,154.0,4.35,14.5,712.0,854.23,674.9
2016,3,27,14,30,673.0,182.0,4.4,14.0,647.0,772.0,617.51
2016,3,27,14,45,552.5,211.5,4.45,14.0,580.0,676.23,544.46
2016,3,27,15,0,432.0,241.0,4.5,14.0,513.0,591.91,478.46
2016,3,27,15,15,400.0,230.0,4.45,13.5,468.5,528.43,430.44
2016,3,27,15,30,368.0,219.0,4.4,13.0,424.0,475.83,389.7
2016,3,27,15,45,351.0,201.5,4.4,13.0,383.0,427.72,351.42
2016,3,27,16,0,334.0,184.0,4.4,13.0,342.0,380.56,313.13
2016,3,27,16,15,373.0,155.5,4.3,12.5,314.0,357.55,294.34
2016,3,27,16,30,412.0,127.0,4.2,12.0,286.0,323.17,264.93
2016,3,27,16,45,357.0,119.0,4.15,12.0,242.5,267.55,216.78
2016,3,27,17,0,302.0,111.0,4.1,12.0,199.0,214.22,170.29
2016,3,27,17,15,259.5,92.0,4.1,12.0,157.0,164.01,126.16
2016,3,27,17,30,217.0,73.0,4.1,12.0,115.0,118.93,86.75
2016,3,27,17,45,153.0,53.5,4.1,12.0,78.5,75.56,50.88
2016,3,27,18,0,89.0,34.0,4.1,12.0,42.0,40.44,22.26
2016,3,27,18,15,44.5,17.0,4.1,12.0,21.0,15.78,0.0
2016,3,27,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,28,6,15,155.5,14.0,4.3,10.0,27.0,15.88,0.0
2016,3,28,6,30,311.0,28.0,4.4,10.0,54.0,53.14,24.24
2016,3,28,6,45,429.5,37.5,4.55,10.0,101.5,100.96,60.39
2016,3,28,7,0,548.0,47.0,4.7,10.0,149.0,163.63,111.96
2016,3,28,7,15,615.5,53.5,4.75,10.0,202.0,224.11,166.82
2016,3,28,7,30,683.0,60.0,4.8,10.0,255.0,292.38,229.28
2016,3,28,7,45,727.5,64.5,4.9,10.5,309.5,356.71,288.08
2016,3,28,8,0,772.0,69.0,5.0,11.0,364.0,425.08,348.82
2016,3,28,8,15,802.0,72.5,5.0,11.0,416.0,488.72,404.66
2016,3,28,8,30,832.0,76.0,5.0,11.0,468.0,553.97,460.13
2016,3,28,8,45,854.0,78.5,5.0,11.5,517.5,614.45,509.3
2016,3,28,9,0,876.0,81.0,5.0,12.0,567.0,671.83,554.59
2016,3,28,9,15,892.0,83.5,4.95,12.0,611.0,727.25,596.44
2016,3,28,9,30,908.0,86.0,4.9,12.0,655.0,781.44,635.73
2016,3,28,9,45,920.0,87.5,4.85,12.0,694.0,829.82,670.08
2016,3,28,10,0,932.0,89.0,4.8,12.0,733.0,876.05,702.42
2016,3,28,10,15,940.5,90.5,4.75,12.0,764.5,916.83,730.42
2016,3,28,10,30,949.0,92.0,4.7,12.0,796.0,954.72,756.09
2016,3,28,10,45,954.5,93.0,4.7,12.5,820.5,986.2,775.94
2016,3,28,11,0,960.0,94.0,4.7,13.0,845.0,1014.22,793.27
2016,3,28,11,15,963.5,95.0,4.65,13.0,861.5,1036.73,807.74
2016,3,28,11,30,967.0,96.0,4.6,13.0,878.0,1055.43,819.62
2016,3,28,11,45,967.5,96.5,4.6,13.0,886.5,1066.73,826.94
2016,3,28,12,0,968.0,97.0,4.6,13.0,895.0,1074.0,831.66
2016,3,28,12,15,968.0,97.0,4.5,13.0,894.5,1076.17,831.96
2016,3,28,12,30,968.0,97.0,4.4,13.0,894.0,1074.27,829.62
2016,3,28,12,45,950.5,105.0,4.35,13.0,881.5,1059.83,819.34
2016,3,28,13,0,933.0,113.0,4.3,13.0,869.0,1041.62,806.68
2016,3,28,13,15,928.0,112.0,4.2,13.0,852.5,1022.23,793.04
2016,3,28,13,30,923.0,111.0,4.1,13.0,836.0,999.21,777.12
2016,3,28,13,45,914.5,110.5,4.05,13.0,811.0,970.02,757.28
2016,3,28,14,0,906.0,110.0,4.0,13.0,786.0,937.67,735.23
2016,3,28,14,15,896.0,108.5,3.9,13.0,754.0,899.97,709.05
2016,3,28,14,30,886.0,107.0,3.8,13.0,722.0,859.61,680.88
2016,3,28,14,45,871.0,105.5,3.75,13.0,683.5,817.94,651.87
2016,3,28,15,0,856.0,104.0,3.7,13.0,645.0,768.87,617.13
2016,3,28,15,15,838.5,101.5,3.6,13.0,601.5,715.41,578.54
2016,3,28,15,30,821.0,99.0,3.5,13.0,558.0,660.97,537.01
2016,3,28,15,45,797.0,95.5,3.4,13.0,509.5,600.81,489.65
2016,3,28,16,0,773.0,92.0,3.3,13.0,461.0,540.97,441.3
2016,3,28,16,15,735.5,81.5,3.15,12.5,401.5,467.65,381.69
2016,3,28,16,30,698.0,71.0,3.0,12.0,342.0,396.93,322.33
2016,3,28,16,45,627.5,74.5,2.95,12.0,291.5,330.99,264.87
2016,3,28,17,0,557.0,78.0,2.9,12.0,241.0,271.76,212.18
2016,3,28,17,15,491.0,68.5,2.9,11.5,191.0,208.19,156.07
2016,3,28,17,30,425.0,59.0,2.9,11.0,141.0,152.27,106.86
2016,3,28,17,45,325.5,46.0,2.9,11.0,97.0,94.86,59.69
2016,3,28,18,0,226.0,33.0,2.9,11.0,53.0,51.52,26.4
2016,3,28,18,15,113.0,16.5,2.9,11.0,26.5,16.33,0.0
2016,3,28,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,29,6,15,158.5,14.0,1.7,9.5,28.5,14.84,0.0
2016,3,29,6,30,317.0,28.0,1.8,10.0,57.0,54.38,25.6
2016,3,29,6,45,435.5,37.0,1.95,10.5,105.0,102.38,61.34
2016,3,29,7,0,554.0,46.0,2.1,11.0,153.0,165.2,112.57
2016,3,29,7,15,619.5,52.5,2.25,11.0,206.0,225.62,166.84
2016,3,29,7,30,685.0,59.0,2.4,11.0,259.0,293.67,228.21
2016,3,29,7,45,733.0,62.5,2.6,11.5,313.5,358.47,286.29
2016,3,29,8,0,781.0,66.0,2.8,12.0,368.0,427.69,346.52
2016,3,29,8,15,810.0,69.5,2.75,12.0,420.5,491.31,400.79
2016,3,29,8,30,839.0,73.0,2.7,12.0,473.0,556.4,454.36
2016,3,29,8,45,862.0,75.0,2.7,12.5,522.0,614.7,500.31
2016,3,29,9,0,885.0,77.0,2.7,13.0,571.0,675.18,546.26
2016,3,29,9,15,900.5,79.0,2.5,13.0,615.5,730.07,584.8
2016,3,29,9,30,916.0,81.0,2.3,13.0,660.0,783.65,620.68
2016,3,29,9,45,927.5,82.5,2.15,13.5,698.5,831.89,650.93
2016,3,29,10,0,939.0,84.0,2.0,14.0,737.0,877.91,678.78
2016,3,29,10,15,947.0,85.5,1.9,14.0,768.5,918.42,703.91
2016,3,29,10,30,955.0,87.0,1.8,14.0,800.0,955.98,726.65
2016,3,29,10,45,959.5,88.5,1.7,14.0,824.0,987.17,744.76
2016,3,29,11,0,964.0,90.0,1.6,14.0,848.0,1014.83,760.36
2016,3,29,11,15,967.5,90.5,1.55,14.0,864.5,1036.77,772.87
2016,3,29,11,30,971.0,91.0,1.5,14.0,881.0,1054.9,782.96
2016,3,29,11,45,971.5,92.0,1.5,14.0,889.0,1066.71,789.95
2016,3,29,12,0,972.0,93.0,1.5,14.0,897.0,1074.47,794.55
2016,3,29,12,15,971.5,93.0,1.5,14.0,896.5,1076.07,795.39
2016,3,29,12,30,971.0,93.0,1.5,14.0,896.0,1073.58,793.84
2016,3,29,12,45,966.0,94.0,1.5,14.5,887.0,1063.69,786.28
2016,3,29,13,0,961.0,95.0,1.5,15.0,878.0,1049.86,776.43
2016,3,29,13,15,957.0,94.5,1.55,14.5,861.5,1031.5,767.51
2016,3,29,13,30,953.0,94.0,1.6,14.0,845.0,1009.38,756.16
2016,3,29,13,45,944.0,94.0,1.65,14.0,819.5,979.56,738.27
2016,3,29,14,0,935.0,94.0,1.7,14.0,794.0,946.5,718.16
2016,3,29,14,15,926.0,93.0,1.75,14.0,762.5,909.31,695.06
2016,3,29,14,30,917.0,92.0,1.8,14.0,731.0,869.3,669.77
2016,3,29,14,45,901.0,91.5,1.85,14.0,692.0,821.68,638.8
2016,3,29,15,0,885.0,91.0,1.9,14.0,653.0,772.25,606.07
2016,3,29,15,15,868.5,88.5,1.95,14.0,609.0,718.81,569.82
2016,3,29,15,30,852.0,86.0,2.0,14.0,565.0,667.43,533.25
2016,3,29,15,45,826.0,84.5,2.05,14.0,516.0,606.77,487.33
2016,3,29,16,0,800.0,83.0,2.1,14.0,467.0,546.55,440.25
2016,3,29,16,15,769.0,79.0,2.1,13.5,415.5,481.94,388.7
2016,3,29,16,30,738.0,75.0,2.1,13.0,364.0,419.09,336.59
2016,3,29,16,45,690.5,70.5,2.15,13.0,310.0,351.39,278.44
2016,3,29,17,0,643.0,66.0,2.2,13.0,256.0,288.02,222.32
2016,3,29,17,15,576.5,59.0,2.2,12.5,204.0,221.75,163.85
2016,3,29,17,30,510.0,52.0,2.2,12.0,152.0,163.07,112.06
2016,3,29,17,45,397.0,41.5,2.2,11.5,105.0,102.04,62.48
2016,3,29,18,0,284.0,31.0,2.2,11.0,58.0,55.17,27.5
2016,3,29,18,15,142.0,15.5,2.2,11.0,29.0,16.24,0.0
2016,3,29,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,6,15,101.5,18.0,1.85,10.0,27.5,17.44,0.0
2016,3,30,6,30,203.0,36.0,1.9,10.0,55.0,52.35,28.63
2016,3,30,6,45,308.5,49.5,1.95,10.5,99.5,95.75,61.54
2016,3,30,7,0,414.0,63.0,2.0,11.0,144.0,152.39,107.6
2016,3,30,7,15,322.5,90.0,1.95,11.0,164.5,181.72,139.38
2016,3,30,7,30,231.0,117.0,1.9,11.0,185.0,196.21,156.78
2016,3,30,7,45,263.5,132.5,1.85,11.5,224.5,239.63,194.11
2016,3,30,8,0,296.0,148.0,1.8,12.0,264.0,286.58,233.55
2016,3,30,8,15,217.0,178.5,1.8,12.0,269.5,290.22,237.27
2016,3,30,8,30,138.0,209.0,1.8,12.0,275.0,289.55,236.24
2016,3,30,8,45,117.0,229.0,1.8,12.0,289.0,305.15,248.26
2016,3,30,9,0,96.0,249.0,1.8,12.0,303.0,311.13,252.18
2016,3,30,9,15,124.5,272.5,1.8,12.0,348.0,368.49,297.49
2016,3,30,9,30,153.0,296.0,1.8,12.0,393.0,420.9,337.99
2016,3,30,9,45,218.0,307.0,1.85,12.5,455.0,491.15,392.0
2016,3,30,10,0,283.0,318.0,1.9,13.0,517.0,576.03,455.44
2016,3,30,10,15,246.5,340.0,1.9,13.0,518.5,578.7,455.01
2016,3,30,10,30,210.0,362.0,1.9,13.0,520.0,566.81,444.59
2016,3,30,10,45,244.0,368.5,1.95,13.5,557.5,611.37,477.28
2016,3,30,11,0,278.0,375.0,2.0,14.0,595.0,668.94,518.24
2016,3,30,11,15,262.0,387.0,2.0,14.0,597.5,672.51,519.32
2016,3,30,11,30,246.0,399.0,2.0,14.0,600.0,661.38,510.6
2016,3,30,11,45,301.0,389.0,2.0,14.0,637.5,721.06,554.6
2016,3,30,12,0,356.0,379.0,2.0,14.0,675.0,767.19,588.12
2016,3,30,12,15,443.5,344.0,2.0,14.0,712.5,829.39,633.65
2016,3,30,12,30,531.0,309.0,2.0,14.0,750.0,878.71,669.76
2016,3,30,12,45,719.0,213.0,2.0,14.0,804.5,963.26,731.1
2016,3,30,13,0,907.0,117.0,2.0,14.0,859.0,1021.54,769.44
2016,3,30,13,15,903.0,116.0,2.05,14.0,843.0,1003.34,757.78
2016,3,30,13,30,899.0,115.0,2.1,14.0,827.0,981.6,744.69
2016,3,30,13,45,893.5,113.5,2.15,14.0,803.5,954.51,727.98
2016,3,30,14,0,888.0,112.0,2.2,14.0,780.0,924.2,709.03
2016,3,30,14,15,878.5,110.5,2.3,14.0,749.0,887.36,685.9
2016,3,30,14,30,869.0,109.0,2.4,14.0,718.0,847.91,660.64
2016,3,30,14,45,679.5,166.5,2.5,14.0,627.5,733.99,580.72
2016,3,30,15,0,490.0,224.0,2.6,14.0,537.0,617.38,492.25
2016,3,30,15,15,650.0,161.0,2.75,13.5,546.5,646.36,519.87
2016,3,30,15,30,810.0,98.0,2.9,13.0,556.0,652.53,528.54
2016,3,30,15,45,787.5,94.5,3.05,13.0,508.5,593.8,483.0
2016,3,30,16,0,765.0,91.0,3.2,13.0,461.0,535.28,436.51
2016,3,30,16,15,733.5,86.5,3.25,12.5,410.0,472.11,385.21
2016,3,30,16,30,702.0,82.0,3.3,12.0,359.0,410.29,333.18
2016,3,30,16,45,658.0,76.5,3.4,12.0,307.0,344.78,276.05
2016,3,30,17,0,614.0,71.0,3.5,12.0,255.0,283.38,220.97
2016,3,30,17,15,547.5,63.5,3.4,11.5,203.5,218.3,163.04
2016,3,30,17,30,481.0,56.0,3.3,11.0,152.0,160.84,112.06
2016,3,30,17,45,376.5,44.5,3.25,11.0,106.0,101.85,63.5
2016,3,30,18,0,272.0,33.0,3.2,11.0,60.0,55.98,28.9
2016,3,30,18,15,136.0,16.5,3.1,11.0,30.0,16.8,0.0
2016,3,30,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.5,17.0,2.3,11.0,31.0,17.8,0.0
2016,3,31,6,30,275.0,34.0,2.4,11.0,62.0,58.08,30.72
2016,3,31,6,45,381.0,45.5,2.5,11.5,108.5,104.69,65.78
2016,3,31,7,0,487.0,57.0,2.6,12.0,155.0,164.61,114.91
2016,3,31,7,15,243.5,69.0,2.6,12.0,118.0,139.75,106.45
2016,3,31,7,30,0.0,81.0,2.6,12.0,81.0,75.72,59.52
2016,3,31,7,45,0.0,98.0,2.6,12.0,98.0,91.87,73.29
2016,3,31,8,0,0.0,115.0,2.6,12.0,115.0,108.1,86.83
2016,3,31,8,15,7.0,144.5,2.55,12.0,148.0,140.15,113.51
2016,3,31,8,30,14.0,174.0,2.5,12.0,181.0,173.21,140.67
2016,3,31,8,45,35.5,206.5,2.45,12.5,226.5,224.96,182.7
2016,3,31,9,0,57.0,239.0,2.4,13.0,272.0,274.59,222.21
2016,3,31,9,15,86.0,267.0,2.4,13.0,320.5,327.1,264.03
2016,3,31,9,30,115.0,295.0,2.4,13.0,369.0,390.99,314.02
2016,3,31,9,45,504.5,197.5,2.4,13.5,549.0,623.72,500.31
2016,3,31,10,0,894.0,100.0,2.4,14.0,729.0,860.85,672.17
2016,3,31,10,15,902.5,101.5,2.4,14.0,760.0,900.16,696.19
2016,3,31,10,30,911.0,103.0,2.4,14.0,791.0,936.69,720.02
2016,3,31,10,45,918.0,103.5,2.45,14.0,815.5,967.78,740.51
2016,3,31,11,0,925.0,104.0,2.5,14.0,840.0,995.63,758.84
2016,3,31,11,15,929.0,105.0,2.5,14.0,856.0,1017.72,772.8
2016,3,31,11,30,933.0,106.0,2.5,14.0,872.0,1036.17,784.43
2016,3,31,11,45,935.5,106.0,2.5,14.5,880.5,1048.29,790.49
2016,3,31,12,0,938.0,106.0,2.5,15.0,889.0,1056.55,794.15
2016,3,31,12,15,938.0,105.5,2.6,15.0,889.0,1057.87,796.0
2016,3,31,12,30,938.0,105.0,2.7,15.0,889.0,1055.25,795.41
2016,3,31,12,45,942.0,101.5,2.8,15.0,882.0,1049.39,792.79
2016,3,31,13,0,946.0,98.0,2.9,15.0,875.0,1039.53,787.61
2016,3,31,13,15,942.0,97.5,2.95,15.0,859.0,1021.24,776.37
2016,3,31,13,30,938.0,97.0,3.0,15.0,843.0,999.26,762.73
2016,3,31,13,45,932.0,96.0,3.15,15.0,819.0,971.32,745.84
2016,3,31,14,0,926.0,95.0,3.3,15.0,795.0,940.05,726.48
2016,3,31,14,15,620.5,204.5,3.4,14.5,665.0,774.06,610.31
2016,3,31,14,30,315.0,314.0,3.5,14.0,535.0,597.8,474.74
2016,3,31,14,45,195.5,299.5,3.6,14.0,434.5,464.75,372.46
2016,3,31,15,0,76.0,285.0,3.7,14.0,334.0,341.93,274.54
2016,3,31,15,15,75.0,265.5,3.7,14.0,311.5,317.43,256.05
2016,3,31,15,30,74.0,246.0,3.7,14.0,289.0,292.95,237.04
2016,3,31,15,45,99.5,228.5,3.75,14.0,280.5,286.84,233.14
2016,3,31,16,0,125.0,211.0,3.8,14.0,272.0,283.79,231.27
2016,3,31,16,15,120.0,189.0,3.75,13.5,242.5,251.22,205.11
2016,3,31,16,30,115.0,167.0,3.7,13.0,213.0,219.12,178.86
2016,3,31,16,45,108.5,144.0,3.7,13.0,182.5,185.97,150.88
2016,3,31,17,0,102.0,121.0,3.7,13.0,152.0,153.61,123.08
2016,3,31,17,15,321.5,86.0,3.55,12.5,156.5,177.02,135.13
2016,3,31,17,30,541.0,51.0,3.4,12.0,161.0,168.35,115.73
2016,3,31,17,45,434.5,42.0,3.25,12.0,113.5,107.82,65.78
2016,3,31,18,0,328.0,33.0,3.1,12.0,66.0,60.57,30.6
2016,3,31,18,15,164.0,16.5,2.95,11.5,33.0,17.56,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.0,2.4,11.0,11.0,10.19,0.0
2016,4,1,6,30,0.0,22.0,2.5,11.0,22.0,20.41,11.04
2016,4,1,6,45,0.0,37.5,2.65,11.5,37.5,34.84,23.94
2016,4,1,7,0,0.0,53.0,2.8,12.0,53.0,49.33,36.68
2016,4,1,7,15,0.0,70.0,2.8,12.0,70.0,65.33,50.64
2016,4,1,7,30,0.0,87.0,2.8,12.0,87.0,81.42,64.46
2016,4,1,7,45,0.0,104.5,2.8,12.0,104.5,98.07,78.54
2016,4,1,8,0,0.0,122.0,2.8,12.0,122.0,114.8,92.47
2016,4,1,8,15,8.5,150.0,2.75,12.0,154.5,146.21,118.56
2016,4,1,8,30,17.0,178.0,2.7,12.0,187.0,178.76,145.29
2016,4,1,8,45,33.5,208.0,2.7,12.5,226.5,225.1,182.81
2016,4,1,9,0,50.0,238.0,2.7,13.0,266.0,268.7,217.47
2016,4,1,9,15,50.0,255.5,2.65,13.0,285.5,289.19,233.2
2016,4,1,9,30,50.0,273.0,2.6,13.0,305.0,309.66,248.82
2016,4,1,9,45,48.0,286.5,2.6,13.0,319.0,324.27,259.71
2016,4,1,10,0,46.0,300.0,2.6,13.0,333.0,338.66,270.37
2016,4,1,10,15,91.0,334.0,2.5,13.0,402.0,415.44,330.71
2016,4,1,10,30,136.0,368.0,2.4,13.0,471.0,506.39,399.94
2016,4,1,10,45,142.0,380.5,2.35,13.5,491.0,529.6,415.52
2016,4,1,11,0,148.0,393.0,2.3,14.0,511.0,552.53,431.15
2016,4,1,11,15,210.0,395.0,2.25,14.0,566.5,617.9,480.45
2016,4,1,11,30,272.0,397.0,2.2,14.0,622.0,697.23,538.29
2016,4,1,11,45,351.5,372.5,2.2,14.0,666.0,752.98,579.74
2016,4,1,12,0,431.0,348.0,2.2,14.0,710.0,820.03,628.42
2016,4,1,12,15,687.0,225.5,2.2,14.0,801.5,951.7,725.58
2016,4,1,12,30,943.0,103.0,2.2,14.0,893.0,1058.63,795.81
2016,4,1,12,45,942.0,102.0,2.2,14.0,885.0,1050.44,789.37
2016,4,1,13,0,941.0,101.0,2.2,14.0,877.0,1038.36,781.83
2016,4,1,13,15,937.0,100.5,2.25,14.0,861.0,1020.07,770.93
2016,4,1,13,30,933.0,100.0,2.3,14.0,845.0,998.12,757.66
2016,4,1,13,45,928.0,98.5,2.35,14.0,821.0,970.61,740.64
2016,4,1,14,0,923.0,97.0,2.4,14.0,797.0,939.74,721.27
2016,4,1,14,15,914.5,96.0,2.45,14.0,766.0,903.17,697.85
2016,4,1,14,30,906.0,95.0,2.5,14.0,735.0,863.82,672.26
2016,4,1,14,45,894.5,93.0,2.6,14.0,697.5,818.41,642.44
2016,4,1,15,0,883.0,91.0,2.7,14.0,660.0,770.89,610.59
2016,4,1,15,15,867.5,88.5,2.75,13.5,616.5,718.15,575.08
2016,4,1,15,30,852.0,86.0,2.8,13.0,573.0,667.28,539.12
2016,4,1,15,45,617.0,133.5,2.9,13.0,470.5,530.91,431.81
2016,4,1,16,0,382.0,181.0,3.0,13.0,368.0,403.08,328.98
2016,4,1,16,15,251.0,173.5,3.0,13.0,291.0,306.86,250.7
2016,4,1,16,30,120.0,166.0,3.0,13.0,214.0,220.09,179.24
2016,4,1,16,45,110.5,144.0,3.0,13.0,183.5,186.51,151.12
2016,4,1,17,0,101.0,122.0,3.0,13.0,153.0,154.06,123.37
2016,4,1,17,15,88.5,99.5,2.85,12.5,123.0,121.51,95.42
2016,4,1,17,30,76.0,77.0,2.7,12.0,93.0,90.66,68.69
2016,4,1,17,45,55.0,56.0,2.55,11.5,66.0,61.77,44.12
2016,4,1,18,0,34.0,35.0,2.4,11.0,39.0,35.48,21.85
2016,4,1,18,15,17.0,17.5,2.3,11.0,19.5,16.55,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,150.5,18.5,1.5,10.0,35.0,20.4,2.36
2016,4,2,6,30,301.0,37.0,1.5,10.0,70.0,64.67,35.65
2016,4,2,6,45,387.0,49.5,1.5,10.5,116.0,111.33,71.64
2016,4,2,7,0,473.0,62.0,1.5,11.0,162.0,168.76,119.61
2016,4,2,7,15,536.0,70.5,1.4,11.0,213.5,226.27,170.46
2016,4,2,7,30,599.0,79.0,1.3,11.0,265.0,290.97,227.4
2016,4,2,7,45,392.0,123.0,1.25,11.5,253.5,287.24,230.75
2016,4,2,8,0,185.0,167.0,1.2,12.0,242.0,251.74,204.43
2016,4,2,8,15,111.0,181.0,1.15,12.0,227.5,238.87,194.34
2016,4,2,8,30,37.0,195.0,1.1,12.0,213.0,211.91,171.53
2016,4,2,8,45,56.0,223.0,1.1,12.0,253.5,254.32,205.73
2016,4,2,9,0,75.0,251.0,1.1,12.0,294.0,298.76,240.74
2016,4,2,9,15,72.0,268.5,1.1,12.0,312.5,318.32,255.26
2016,4,2,9,30,69.0,286.0,1.1,12.0,331.0,337.5,269.45
2016,4,2,9,45,68.0,303.5,1.1,12.5,350.0,357.93,284.01
2016,4,2,10,0,67.0,321.0,1.1,13.0,369.0,378.17,298.22
2016,4,2,10,15,44.5,302.5,1.15,13.0,335.0,341.41,269.1
2016,4,2,10,30,22.0,284.0,1.2,13.0,301.0,293.0,231.02
2016,4,2,10,45,237.5,301.5,1.25,13.5,491.5,545.16,428.09
2016,4,2,11,0,453.0,319.0,1.3,14.0,682.0,786.24,600.85
2016,4,2,11,15,300.0,365.5,1.3,14.0,608.0,685.67,523.4
2016,4,2,11,30,147.0,412.0,1.3,14.0,534.0,577.57,442.23
2016,4,2,11,45,149.5,414.5,1.35,14.0,540.0,584.59,448.48
2016,4,2,12,0,152.0,417.0,1.4,14.0,546.0,590.89,453.23
2016,4,2,12,15,191.5,416.0,1.45,14.0,578.0,629.65,482.53
2016,4,2,12,30,231.0,415.0,1.5,14.0,610.0,667.44,510.64
2016,4,2,12,45,327.0,380.5,1.55,14.0,653.5,736.72,562.65
2016,4,2,13,0,423.0,346.0,1.6,14.0,697.0,800.99,610.08
2016,4,2,13,15,352.5,363.0,1.65,14.0,651.5,732.9,560.95
2016,4,2,13,30,282.0,380.0,1.7,14.0,606.0,676.78,520.5
2016,4,2,13,45,282.0,367.5,1.75,14.5,588.0,655.88,506.11
2016,4,2,14,0,282.0,355.0,1.8,15.0,570.0,633.82,490.48
2016,4,2,14,15,281.0,340.5,1.8,14.5,547.5,607.67,473.29
2016,4,2,14,30,280.0,326.0,1.8,14.0,525.0,580.55,455.19
2016,4,2,14,45,163.0,300.0,1.85,14.0,414.5,438.71,347.56
