Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,0,46.0,274.0,1.9,14.0,304.0,307.12,244.29
2016,4,2,15,15,46.5,255.5,1.9,14.0,284.0,286.14,228.91
2016,4,2,15,30,47.0,237.0,1.9,14.0,264.0,265.11,212.83
2016,4,2,15,45,323.0,182.0,1.9,14.0,343.0,388.6,315.88
2016,4,2,16,0,599.0,127.0,1.9,14.0,422.0,479.8,387.89
2016,4,2,16,15,629.0,112.5,1.9,13.5,393.0,445.69,359.5
2016,4,2,16,30,659.0,98.0,1.9,13.0,364.0,406.99,326.68
2016,4,2,16,45,604.5,93.0,1.95,13.0,311.0,340.12,269.87
2016,4,2,17,0,550.0,88.0,2.0,13.0,258.0,278.63,216.35
2016,4,2,17,15,485.0,78.0,2.0,12.5,207.0,215.19,161.22
2016,4,2,17,30,420.0,68.0,2.0,12.0,156.0,157.77,111.39
2016,4,2,17,45,321.0,54.0,2.0,12.0,110.0,101.23,65.35
2016,4,2,18,0,222.0,40.0,2.0,12.0,64.0,57.1,32.24
2016,4,2,18,15,111.0,20.0,2.0,12.0,32.0,19.27,0.01
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,159.0,19.0,1.75,9.0,37.5,21.8,4.67
2016,4,3,6,30,318.0,38.0,1.8,9.0,75.0,67.96,37.97
2016,4,3,6,45,414.5,49.0,1.85,9.5,123.0,116.1,74.92
2016,4,3,7,0,511.0,60.0,1.9,10.0,171.0,176.28,125.29
2016,4,3,7,15,573.5,68.0,1.9,10.0,224.0,235.58,178.34
2016,4,3,7,30,636.0,76.0,1.9,10.0,277.0,301.96,237.52
2016,4,3,7,45,679.0,81.5,1.9,10.5,330.0,364.59,292.63
2016,4,3,8,0,722.0,87.0,1.9,11.0,383.0,431.14,349.23
2016,4,3,8,15,752.0,91.0,1.9,11.0,435.0,492.5,400.64
2016,4,3,8,30,782.0,95.0,1.9,11.0,487.0,555.78,451.87
2016,4,3,8,45,805.0,98.5,1.9,11.5,535.0,615.43,497.8
2016,4,3,9,0,828.0,102.0,1.9,12.0,583.0,675.28,542.29
2016,4,3,9,15,844.5,104.5,1.9,12.0,627.0,729.21,581.36
2016,4,3,9,30,861.0,107.0,1.9,12.0,671.0,782.05,617.69
2016,4,3,9,45,491.0,223.5,1.95,12.5,549.0,642.01,509.02
2016,4,3,10,0,121.0,340.0,2.0,13.0,427.0,453.37,357.83
2016,4,3,10,15,72.5,316.5,2.0,13.0,369.5,380.35,301.5
2016,4,3,10,30,24.0,293.0,2.0,13.0,312.0,303.72,240.47
2016,4,3,10,45,24.5,301.5,2.0,13.5,321.0,313.31,247.53
2016,4,3,11,0,25.0,310.0,2.0,14.0,330.0,322.85,254.16
2016,4,3,11,15,25.5,315.5,2.0,14.0,336.5,341.41,268.19
2016,4,3,11,30,26.0,321.0,2.0,14.0,343.0,348.2,273.14
2016,4,3,11,45,470.5,224.5,2.0,14.5,622.5,724.91,566.83
2016,4,3,12,0,915.0,128.0,2.0,15.0,902.0,1059.18,793.05
2016,4,3,12,15,915.0,128.0,2.05,15.0,902.0,1060.77,790.6
2016,4,3,12,30,915.0,128.0,2.1,15.0,902.0,1058.52,789.88
2016,4,3,12,45,910.0,129.0,2.15,15.0,892.5,1048.54,784.24
2016,4,3,13,0,905.0,130.0,2.2,15.0,883.0,1034.86,776.35
2016,4,3,13,15,771.0,189.5,2.25,15.0,823.0,969.28,733.81
2016,4,3,13,30,637.0,249.0,2.3,15.0,763.0,888.87,679.76
2016,4,3,13,45,755.5,189.5,2.4,15.0,781.0,920.9,705.32
2016,4,3,14,0,874.0,130.0,2.5,15.0,799.0,938.29,718.79
2016,4,3,14,15,864.0,128.0,2.55,14.5,767.5,900.15,695.08
2016,4,3,14,30,854.0,126.0,2.6,14.0,736.0,859.46,669.76
2016,4,3,14,45,838.0,125.0,2.65,14.0,697.5,812.73,638.5
2016,4,3,15,0,822.0,124.0,2.7,14.0,659.0,764.38,605.64
2016,4,3,15,15,804.0,120.5,2.7,14.0,615.0,710.67,567.61
2016,4,3,15,30,786.0,117.0,2.7,14.0,571.0,656.15,526.81
2016,4,3,15,45,761.0,113.5,2.75,14.0,523.0,598.07,482.31
2016,4,3,16,0,736.0,110.0,2.8,14.0,475.0,539.09,435.81
2016,4,3,16,15,673.0,102.5,2.75,13.5,409.0,457.54,370.74
2016,4,3,16,30,610.0,95.0,2.7,13.0,343.0,381.59,308.33
2016,4,3,16,45,539.0,97.5,2.7,13.0,294.0,318.67,254.45
2016,4,3,17,0,468.0,100.0,2.7,13.0,245.0,260.74,204.05
2016,4,3,17,15,414.0,86.5,2.6,12.5,197.0,202.13,152.91
2016,4,3,17,30,360.0,73.0,2.5,12.0,149.0,149.85,107.32
2016,4,3,17,45,282.0,57.0,2.45,12.0,106.0,98.2,64.64
2016,4,3,18,0,204.0,41.0,2.4,12.0,63.0,56.38,32.53
2016,4,3,18,15,102.0,20.5,2.35,11.5,31.5,19.5,1.82
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,6,15,157.0,21.0,2.85,11.0,39.5,23.83,7.04
2016,4,4,6,30,314.0,42.0,2.9,11.0,79.0,72.17,41.39
2016,4,4,6,45,417.5,52.0,2.95,11.5,128.5,120.46,78.09
2016,4,4,7,0,521.0,62.0,3.0,12.0,178.0,181.65,128.95
2016,4,4,7,15,584.0,69.5,3.0,12.0,231.5,241.34,182.29
2016,4,4,7,30,647.0,77.0,3.0,12.0,285.0,308.14,241.85
2016,4,4,7,45,691.0,82.0,3.0,12.5,339.0,371.37,297.55
2016,4,4,8,0,735.0,87.0,3.0,13.0,393.0,438.6,354.89
2016,4,4,8,15,765.0,91.5,2.95,13.0,445.0,501.25,407.5
2016,4,4,8,30,795.0,96.0,2.9,13.0,497.0,565.74,459.84
2016,4,4,8,45,815.5,99.5,2.9,13.5,545.0,624.49,505.39
2016,4,4,9,0,836.0,103.0,2.9,14.0,593.0,683.13,549.38
2016,4,4,9,15,852.0,106.0,2.8,14.0,636.5,737.58,588.68
2016,4,4,9,30,868.0,109.0,2.7,14.0,680.0,790.85,625.12
2016,4,4,9,45,879.0,111.5,2.65,14.5,717.5,838.1,655.66
2016,4,4,10,0,890.0,114.0,2.6,15.0,755.0,877.51,680.17
2016,4,4,10,15,899.0,115.5,2.5,15.0,786.5,916.86,705.19
2016,4,4,10,30,908.0,117.0,2.4,15.0,818.0,953.47,727.94
2016,4,4,10,45,912.5,119.0,2.35,15.0,841.0,983.47,746.49
2016,4,4,11,0,917.0,121.0,2.3,15.0,864.0,1010.12,762.73
2016,4,4,11,15,921.0,121.5,2.25,15.0,880.0,1031.22,775.26
2016,4,4,11,30,925.0,122.0,2.2,15.0,896.0,1048.69,785.46
2016,4,4,11,45,924.5,123.5,2.2,15.0,903.0,1059.04,791.71
2016,4,4,12,0,924.0,125.0,2.2,15.0,910.0,1065.53,795.64
2016,4,4,12,15,924.0,125.0,2.15,15.0,909.5,1067.06,795.85
2016,4,4,12,30,924.0,125.0,2.1,15.0,909.0,1064.72,793.71
2016,4,4,12,45,922.5,124.0,2.1,15.5,900.5,1055.97,786.77
2016,4,4,13,0,921.0,123.0,2.1,16.0,892.0,1043.41,777.57
2016,4,4,13,15,916.0,122.5,2.2,16.0,875.0,1024.25,766.89
2016,4,4,13,30,911.0,122.0,2.3,16.0,858.0,1001.55,753.86
2016,4,4,13,45,901.0,122.0,2.45,16.0,832.0,971.33,736.21
2016,4,4,14,0,891.0,122.0,2.6,16.0,806.0,938.1,716.26
2016,4,4,14,15,880.5,120.5,2.85,15.5,774.0,900.06,694.73
2016,4,4,14,30,870.0,119.0,3.1,15.0,742.0,865.2,674.78
2016,4,4,14,45,855.0,117.0,3.35,15.0,703.0,817.63,643.78
2016,4,4,15,0,840.0,115.0,3.6,15.0,664.0,768.33,610.83
2016,4,4,15,15,822.5,112.0,3.7,14.5,620.5,714.77,574.39
2016,4,4,15,30,805.0,109.0,3.8,14.0,577.0,660.3,534.37
2016,4,4,15,45,781.0,105.5,3.9,14.0,528.5,600.73,488.14
2016,4,4,16,0,757.0,102.0,4.0,14.0,480.0,542.27,441.38
2016,4,4,16,15,725.0,97.5,3.8,14.0,428.5,478.55,388.55
2016,4,4,16,30,693.0,93.0,3.6,14.0,377.0,416.83,335.96
2016,4,4,16,45,648.5,87.0,3.45,14.0,323.5,351.01,278.95
2016,4,4,17,0,604.0,81.0,3.3,14.0,270.0,289.38,224.27
2016,4,4,17,15,537.0,72.5,3.15,13.5,217.5,223.7,166.68
2016,4,4,17,30,470.0,64.0,3.0,13.0,165.0,165.74,116.0
2016,4,4,17,45,368.5,52.5,2.9,12.5,118.0,107.86,68.88
2016,4,4,18,0,267.0,41.0,2.8,12.0,71.0,61.61,34.52
2016,4,4,18,15,133.5,20.5,2.7,12.0,35.5,20.2,3.18
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,31.5,5.5,1.8,10.5,6.0,0.0,0.0
2016,4,5,6,0,63.0,11.0,1.7,11.0,12.0,10.48,0.0
2016,4,5,6,15,214.0,25.0,1.65,11.5,48.5,30.56,11.41
2016,4,5,6,30,365.0,39.0,1.6,12.0,85.0,75.09,41.63
2016,4,5,6,45,460.5,48.5,1.55,12.5,134.5,125.01,79.81
2016,4,5,7,0,556.0,58.0,1.5,13.0,184.0,186.77,131.26
2016,4,5,7,15,615.0,64.5,1.55,13.0,237.5,246.51,184.39
2016,4,5,7,30,674.0,71.0,1.6,13.0,291.0,312.79,242.98
2016,4,5,7,45,718.5,75.0,1.65,13.5,345.5,376.88,298.58
2016,4,5,8,0,763.0,79.0,1.7,14.0,400.0,444.68,355.45
2016,4,5,8,15,791.0,82.5,1.75,14.0,451.5,506.92,406.92
2016,4,5,8,30,819.0,86.0,1.8,14.0,503.0,570.5,457.79
2016,4,5,8,45,840.5,88.5,1.85,14.5,551.5,629.89,503.05
2016,4,5,9,0,862.0,91.0,1.9,15.0,600.0,689.22,546.8
2016,4,5,9,15,876.5,93.0,1.95,15.0,643.0,738.89,581.85
2016,4,5,9,30,891.0,95.0,2.0,15.0,686.0,790.33,617.18
2016,4,5,9,45,900.0,98.0,2.05,15.5,723.0,836.75,647.3
2016,4,5,10,0,909.0,101.0,2.1,16.0,760.0,880.83,675.42
2016,4,5,10,15,917.0,102.0,2.15,16.0,790.5,919.29,700.69
2016,4,5,10,30,925.0,103.0,2.2,16.0,821.0,954.9,723.95
2016,4,5,10,45,929.5,104.5,2.25,16.5,844.0,984.71,741.88
2016,4,5,11,0,934.0,106.0,2.3,17.0,867.0,1011.12,757.53
2016,4,5,11,15,937.5,107.0,2.3,17.0,882.5,1032.48,770.73
2016,4,5,11,30,941.0,108.0,2.3,17.0,898.0,1050.15,781.61
2016,4,5,11,45,942.0,108.5,2.35,17.5,905.5,1061.0,787.29
2016,4,5,12,0,943.0,109.0,2.4,18.0,913.0,1067.95,790.61
2016,4,5,12,15,942.5,108.5,2.35,18.0,912.0,1068.4,790.16
2016,4,5,12,30,942.0,108.0,2.3,18.0,911.0,1064.9,787.36
2016,4,5,12,45,940.5,107.5,2.25,18.5,902.5,1056.49,780.06
2016,4,5,13,0,939.0,107.0,2.2,19.0,894.0,1044.21,770.46
2016,4,5,13,15,934.5,106.0,2.15,19.0,877.0,1024.67,757.78
2016,4,5,13,30,930.0,105.0,2.1,19.0,860.0,1001.52,742.9
2016,4,5,13,45,922.5,104.5,2.05,19.0,835.0,972.63,724.32
2016,4,5,14,0,915.0,104.0,2.0,19.0,810.0,940.53,703.68
2016,4,5,14,15,906.0,102.5,2.0,19.0,778.0,903.05,679.93
2016,4,5,14,30,897.0,101.0,2.0,19.0,746.0,862.85,654.19
2016,4,5,14,45,884.0,99.0,2.0,19.0,707.5,816.44,623.92
2016,4,5,15,0,871.0,97.0,2.0,19.0,669.0,768.09,591.94
2016,4,5,15,15,854.5,94.5,1.95,18.5,625.0,718.62,559.4
2016,4,5,15,30,838.0,92.0,1.9,18.0,581.0,664.0,521.23
2016,4,5,15,45,815.5,89.5,1.85,18.0,532.5,604.93,476.86
2016,4,5,16,0,793.0,87.0,1.8,18.0,484.0,546.03,431.33
2016,4,5,16,15,763.5,83.0,1.7,17.5,433.0,482.51,381.4
2016,4,5,16,30,734.0,79.0,1.6,17.0,382.0,420.62,331.03
2016,4,5,16,45,692.0,74.0,1.55,17.0,328.5,354.58,275.43
2016,4,5,17,0,650.0,69.0,1.5,17.0,275.0,292.44,221.53
2016,4,5,17,15,589.0,62.5,1.5,16.5,223.0,227.78,165.67
2016,4,5,17,30,528.0,56.0,1.5,16.0,171.0,170.01,115.59
2016,4,5,17,45,431.0,46.0,1.5,15.5,123.0,110.69,67.65
2016,4,5,18,0,334.0,36.0,1.5,15.0,75.0,63.46,33.16
2016,4,5,18,15,167.0,18.0,1.5,14.5,37.5,18.86,3.06
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,40.0,5.5,2.45,13.5,7.0,0.0,0.0
2016,4,6,6,0,80.0,11.0,2.5,14.0,14.0,10.48,0.0
2016,4,6,6,15,223.5,25.5,2.55,14.0,50.5,32.06,12.77
2016,4,6,6,30,367.0,40.0,2.6,14.0,87.0,77.1,42.92
2016,4,6,6,45,457.5,49.5,2.65,14.5,136.5,126.54,80.86
2016,4,6,7,0,548.0,59.0,2.7,15.0,186.0,187.17,131.52
2016,4,6,7,15,606.5,66.0,2.65,15.0,239.0,246.88,184.53
2016,4,6,7,30,665.0,73.0,2.6,15.0,292.0,313.09,242.96
2016,4,6,7,45,705.0,78.0,2.55,15.5,345.5,375.76,297.36
2016,4,6,8,0,745.0,83.0,2.5,16.0,399.0,441.9,352.81
2016,4,6,8,15,773.5,87.0,2.5,16.5,451.0,503.95,403.34
2016,4,6,8,30,802.0,91.0,2.5,17.0,503.0,567.43,453.15
2016,4,6,8,45,823.5,94.0,2.5,17.5,551.0,626.5,497.93
2016,4,6,9,0,845.0,97.0,2.5,18.0,599.0,685.55,541.2
2016,4,6,9,15,861.0,99.5,2.5,18.0,642.5,739.7,579.45
2016,4,6,9,30,877.0,102.0,2.5,18.0,686.0,788.33,612.39
2016,4,6,9,45,888.5,104.0,2.55,18.5,724.0,835.09,642.75
2016,4,6,10,0,900.0,106.0,2.6,19.0,762.0,879.71,671.22
2016,4,6,10,15,908.5,107.5,2.6,19.0,792.5,918.78,696.46
2016,4,6,10,30,917.0,109.0,2.6,19.0,823.0,955.05,719.66
2016,4,6,10,45,922.0,110.5,2.6,19.5,846.5,985.05,737.14
2016,4,6,11,0,927.0,112.0,2.6,20.0,870.0,1011.69,752.34
2016,4,6,11,15,930.5,112.5,2.55,20.0,885.5,1032.31,764.5
2016,4,6,11,30,934.0,113.0,2.5,20.0,901.0,1049.26,774.34
2016,4,6,11,45,934.5,114.0,2.45,20.5,908.5,1060.0,778.74
2016,4,6,12,0,935.0,115.0,2.4,21.0,916.0,1066.86,780.78
2016,4,6,12,15,934.5,114.5,2.35,21.5,915.0,1067.22,778.79
2016,4,6,12,30,934.0,114.0,2.3,22.0,914.0,1063.68,774.51
2016,4,6,12,45,929.0,115.0,2.25,22.5,904.0,1053.39,766.09
2016,4,6,13,0,924.0,116.0,2.2,23.0,894.0,1039.33,755.5
2016,4,6,13,15,919.5,115.0,2.15,23.0,876.5,1019.96,743.14
2016,4,6,13,30,915.0,114.0,2.1,23.0,859.0,997.03,728.62
2016,4,6,13,45,905.5,114.0,2.05,23.0,833.5,967.1,709.63
2016,4,6,14,0,896.0,114.0,2.0,23.0,808.0,934.14,688.71
2016,4,6,14,15,886.5,112.5,1.9,23.0,776.0,896.75,664.31
2016,4,6,14,30,877.0,111.0,1.8,23.0,744.0,856.74,638.1
2016,4,6,14,45,642.0,187.0,1.75,23.5,637.5,724.01,546.27
2016,4,6,15,0,407.0,263.0,1.7,24.0,531.0,584.05,443.34
2016,4,6,15,15,437.5,235.5,1.6,24.0,506.5,565.94,431.92
2016,4,6,15,30,468.0,208.0,1.5,24.0,482.0,535.61,410.53
2016,4,6,15,45,454.0,191.5,1.45,24.0,439.5,484.9,373.33
2016,4,6,16,0,440.0,175.0,1.4,24.0,397.0,434.55,335.66
2016,4,6,16,15,447.0,153.0,1.3,23.5,358.5,389.94,301.84
2016,4,6,16,30,454.0,131.0,1.2,23.0,320.0,343.79,265.49
2016,4,6,16,45,411.5,121.5,1.1,23.0,275.0,289.14,221.13
2016,4,6,17,0,369.0,112.0,1.0,23.0,230.0,238.85,179.57
2016,4,6,17,15,330.5,95.0,1.0,22.5,186.0,187.06,136.78
2016,4,6,17,30,292.0,78.0,1.0,22.0,142.0,139.82,97.49
2016,4,6,17,45,231.5,60.0,1.0,22.0,102.5,93.12,60.24
2016,4,6,18,0,171.0,42.0,1.0,22.0,63.0,54.13,30.99
2016,4,6,18,15,85.5,21.0,0.85,21.5,31.5,20.3,5.31
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,1.75,13.5,3.5,3.34,0.0
2016,4,7,6,0,0.0,7.0,1.8,14.0,7.0,6.67,0.0
2016,4,7,6,15,0.0,24.0,1.9,14.0,24.0,22.26,11.11
2016,4,7,6,30,0.0,41.0,2.0,14.0,41.0,37.94,25.94
2016,4,7,6,45,5.5,62.5,2.1,14.5,63.5,58.92,43.94
2016,4,7,7,0,11.0,84.0,2.2,15.0,86.0,80.83,62.58
2016,4,7,7,15,21.0,104.5,2.25,15.0,111.0,103.95,82.05
2016,4,7,7,30,31.0,125.0,2.3,15.0,136.0,130.5,104.27
2016,4,7,7,45,132.5,149.5,2.35,15.0,205.5,202.07,162.75
2016,4,7,8,0,234.0,174.0,2.4,15.0,275.0,287.14,232.16
2016,4,7,8,15,227.0,198.5,2.4,15.0,306.0,322.72,260.95
2016,4,7,8,30,220.0,223.0,2.4,15.0,337.0,351.36,283.71
2016,4,7,8,45,214.5,246.5,2.4,15.5,366.0,384.05,308.49
2016,4,7,9,0,209.0,270.0,2.4,16.0,395.0,415.81,331.9
2016,4,7,9,15,185.0,292.5,2.35,16.0,409.0,432.17,343.17
2016,4,7,9,30,161.0,315.0,2.3,16.0,423.0,445.98,352.28
2016,4,7,9,45,156.0,333.5,2.25,16.0,443.0,468.61,368.4
2016,4,7,10,0,151.0,352.0,2.2,16.0,463.0,490.41,383.67
2016,4,7,10,15,194.5,364.5,2.15,16.0,513.0,547.68,426.51
2016,4,7,10,30,238.0,377.0,2.1,16.0,563.0,606.97,469.85
2016,4,7,10,45,409.5,330.0,2.1,16.0,662.0,746.05,573.3
2016,4,7,11,0,581.0,283.0,2.1,16.0,761.0,871.62,663.44
2016,4,7,11,15,550.0,301.5,2.1,16.0,761.0,872.33,661.21
2016,4,7,11,30,519.0,320.0,2.1,16.0,761.0,869.59,657.96
2016,4,7,11,45,529.5,313.5,2.15,16.0,766.5,879.0,665.08
2016,4,7,12,0,540.0,307.0,2.2,16.0,772.0,886.04,670.52
2016,4,7,12,15,503.0,325.0,2.2,16.0,758.0,868.62,657.32
2016,4,7,12,30,466.0,343.0,2.2,16.0,744.0,848.68,642.65
2016,4,7,12,45,442.0,349.5,2.25,16.0,727.0,827.75,628.31
2016,4,7,13,0,418.0,356.0,2.3,16.0,710.0,805.05,612.69
2016,4,7,13,15,277.5,379.5,2.3,16.0,612.5,676.16,518.63
2016,4,7,13,30,137.0,403.0,2.3,16.0,515.0,549.74,424.02
2016,4,7,13,45,110.5,384.0,2.35,16.0,472.5,489.7,380.48
2016,4,7,14,0,84.0,365.0,2.4,16.0,430.0,442.49,345.27
2016,4,7,14,15,137.0,356.0,2.4,15.5,457.0,486.45,381.38
2016,4,7,14,30,190.0,347.0,2.4,15.0,484.0,515.61,405.78
2016,4,7,14,45,170.0,328.0,2.45,15.0,446.5,471.7,372.81
2016,4,7,15,0,150.0,309.0,2.5,15.0,409.0,428.88,340.66
2016,4,7,15,15,117.5,284.5,2.5,15.0,359.5,372.82,297.44
2016,4,7,15,30,85.0,260.0,2.5,15.0,310.0,312.66,250.45
2016,4,7,15,45,55.0,225.5,2.5,15.0,257.0,254.54,204.41
2016,4,7,16,0,25.0,191.0,2.5,15.0,204.0,195.22,156.69
2016,4,7,16,15,12.5,143.0,2.4,14.5,149.5,140.94,112.8
2016,4,7,16,30,0.0,95.0,2.3,14.0,95.0,88.7,69.71
2016,4,7,16,45,0.0,81.5,2.25,14.0,81.5,75.97,59.21
2016,4,7,17,0,0.0,68.0,2.2,14.0,68.0,63.28,48.55
2016,4,7,17,15,0.0,55.0,2.05,14.0,55.0,51.13,38.19
2016,4,7,17,30,0.0,42.0,1.9,14.0,42.0,39.01,27.71
2016,4,7,17,45,0.0,30.0,1.8,14.0,30.0,27.84,17.92
2016,4,7,18,0,0.0,18.0,1.7,14.0,18.0,16.68,8.12
2016,4,7,18,15,0.0,10.0,1.65,13.5,10.0,9.26,0.32
2016,4,7,18,30,0.0,2.0,1.6,13.0,2.0,1.91,0.0
2016,4,7,18,45,0.0,1.0,1.55,13.0,1.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.4,12.5,4.5,4.29,0.0
2016,4,8,6,0,0.0,9.0,1.4,13.0,9.0,8.34,0.0
2016,4,8,6,15,8.0,28.0,1.45,13.0,29.5,26.18,14.43
2016,4,8,6,30,16.0,47.0,1.5,13.0,50.0,45.34,31.65
2016,4,8,6,45,32.5,69.0,1.55,13.5,76.5,70.12,52.45
2016,4,8,7,0,49.0,91.0,1.6,14.0,103.0,97.3,75.35
2016,4,8,7,15,63.0,113.0,1.6,14.0,132.0,126.0,99.71
2016,4,8,7,30,77.0,135.0,1.6,14.0,161.0,156.55,125.44
2016,4,8,7,45,38.5,101.5,1.6,14.0,114.5,112.7,89.68
2016,4,8,8,0,0.0,68.0,1.6,14.0,68.0,63.27,48.22
2016,4,8,8,15,0.5,115.0,1.55,14.0,115.5,107.93,85.52
2016,4,8,8,30,1.0,162.0,1.5,14.0,163.0,153.39,122.61
2016,4,8,8,45,8.5,188.0,1.5,14.5,193.5,183.38,146.38
2016,4,8,9,0,16.0,214.0,1.5,15.0,224.0,214.28,170.55
2016,4,8,9,15,41.0,256.0,1.5,15.0,283.5,281.9,224.07
2016,4,8,9,30,66.0,298.0,1.5,15.0,343.0,346.47,273.95
2016,4,8,9,45,134.0,325.0,1.55,15.0,422.0,441.72,347.48
2016,4,8,10,0,202.0,352.0,1.6,15.0,501.0,533.38,416.35
2016,4,8,10,15,162.0,367.0,1.65,15.0,490.0,521.54,405.38
2016,4,8,10,30,122.0,382.0,1.7,15.0,479.0,506.63,392.86
2016,4,8,10,45,66.5,314.5,1.75,15.0,368.0,376.11,294.08
2016,4,8,11,0,11.0,247.0,1.8,15.0,257.0,246.24,192.69
2016,4,8,11,15,126.5,333.0,1.85,15.0,441.0,469.07,367.41
2016,4,8,11,30,242.0,419.0,1.9,15.0,625.0,676.84,519.57
2016,4,8,11,45,229.0,425.0,1.95,15.0,621.5,673.0,514.68
2016,4,8,12,0,216.0,431.0,2.0,15.0,618.0,667.86,510.77
2016,4,8,12,15,217.5,430.5,2.0,15.0,618.5,669.17,511.78
2016,4,8,12,30,219.0,430.0,2.0,15.0,619.0,669.4,512.03
2016,4,8,12,45,139.0,408.5,2.05,15.0,528.0,565.02,435.07
2016,4,8,13,0,59.0,387.0,2.1,15.0,437.0,448.89,347.88
2016,4,8,13,15,156.0,392.0,2.1,15.0,521.0,559.27,433.85
2016,4,8,13,30,253.0,397.0,2.1,15.0,605.0,664.68,512.39
2016,4,8,13,45,231.5,388.0,2.15,15.0,574.0,616.93,477.48
2016,4,8,14,0,210.0,379.0,2.2,15.0,543.0,580.99,451.79
2016,4,8,14,15,176.0,364.0,2.2,15.0,497.5,528.31,412.85
2016,4,8,14,30,142.0,349.0,2.2,15.0,452.0,477.23,374.68
2016,4,8,14,45,170.0,329.0,2.25,15.0,446.5,472.32,372.89
2016,4,8,15,0,198.0,309.0,2.3,15.0,441.0,464.75,368.67
2016,4,8,15,15,188.0,288.5,2.3,15.0,407.0,426.74,340.03
2016,4,8,15,30,178.0,268.0,2.3,15.0,373.0,389.22,311.53
2016,4,8,15,45,245.5,236.0,2.3,15.0,368.5,394.55,317.28
2016,4,8,16,0,313.0,204.0,2.3,15.0,364.0,385.66,311.01
2016,4,8,16,15,163.5,177.0,2.25,14.5,260.0,259.05,209.49
2016,4,8,16,30,14.0,150.0,2.2,14.0,156.0,147.66,118.64
2016,4,8,16,45,8.0,130.5,2.15,14.0,134.0,125.74,100.85
2016,4,8,17,0,2.0,111.0,2.1,14.0,112.0,104.61,83.37
2016,4,8,17,15,1.0,89.5,2.0,14.0,90.0,83.78,65.82
2016,4,8,17,30,0.0,68.0,1.9,14.0,68.0,63.23,48.24
2016,4,8,17,45,0.0,49.0,1.8,14.0,49.0,45.46,32.78
2016,4,8,18,0,0.0,30.0,1.7,14.0,30.0,27.86,17.38
2016,4,8,18,15,0.0,16.5,1.65,13.5,16.5,15.3,4.71
2016,4,8,18,30,0.0,3.0,1.6,13.0,3.0,2.86,0.0
2016,4,8,18,45,0.0,1.5,1.55,13.0,1.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,2.0,13.0,4.0,3.81,0.0
2016,4,9,6,0,0.0,8.0,2.0,13.0,8.0,7.41,0.0
2016,4,9,6,15,0.0,23.5,2.0,13.0,23.5,21.82,11.57
2016,4,9,6,30,0.0,39.0,2.0,13.0,39.0,36.16,24.74
2016,4,9,6,45,0.0,59.5,2.05,13.0,59.5,55.21,41.42
2016,4,9,7,0,0.0,80.0,2.1,13.0,80.0,74.47,58.15
2016,4,9,7,15,5.0,100.5,2.1,13.0,102.0,95.38,75.89
2016,4,9,7,30,10.0,121.0,2.1,13.0,124.0,117.02,94.04
2016,4,9,7,45,5.0,108.0,2.15,13.0,109.5,103.13,82.26
2016,4,9,8,0,0.0,95.0,2.2,13.0,95.0,88.66,69.89
2016,4,9,8,15,0.0,117.5,2.15,13.0,117.5,110.02,87.57
2016,4,9,8,30,0.0,140.0,2.1,13.0,140.0,131.53,105.11
2016,4,9,8,45,0.0,130.0,2.1,13.5,130.0,121.91,96.6
2016,4,9,9,0,0.0,120.0,2.1,14.0,120.0,112.34,88.27
2016,4,9,9,15,3.5,162.5,2.05,14.0,165.0,155.67,123.59
2016,4,9,9,30,7.0,205.0,2.0,14.0,210.0,199.77,158.86
2016,4,9,9,45,18.0,248.0,2.0,14.0,261.5,251.17,199.66
2016,4,9,10,0,29.0,291.0,2.0,14.0,313.0,313.13,247.98
2016,4,9,10,15,21.5,276.5,2.0,14.0,293.0,283.69,224.19
2016,4,9,10,30,14.0,262.0,2.0,14.0,273.0,263.13,207.65
2016,4,9,10,45,27.5,308.0,2.05,14.0,330.5,332.67,262.04
2016,4,9,11,0,41.0,354.0,2.1,14.0,388.0,394.54,309.25
2016,4,9,11,15,25.5,295.5,2.05,14.0,317.5,319.28,250.68
2016,4,9,11,30,10.0,237.0,2.0,14.0,247.0,235.78,185.27
2016,4,9,11,45,6.0,197.5,2.0,14.5,204.0,193.31,151.49
2016,4,9,12,0,2.0,158.0,2.0,15.0,161.0,151.13,117.56
2016,4,9,12,15,15.0,251.0,2.0,15.0,265.0,254.79,200.1
2016,4,9,12,30,28.0,344.0,2.0,15.0,369.0,373.44,291.27
2016,4,9,12,45,173.5,372.0,2.0,15.0,520.5,560.09,435.09
2016,4,9,13,0,319.0,400.0,2.0,15.0,672.0,742.99,568.45
2016,4,9,13,15,210.0,399.0,2.0,15.0,577.0,618.6,475.81
2016,4,9,13,30,101.0,398.0,2.0,15.0,482.0,497.6,385.28
2016,4,9,13,45,98.0,385.0,2.0,15.0,464.5,478.41,372.18
2016,4,9,14,0,95.0,372.0,2.0,15.0,447.0,459.03,358.22
2016,4,9,14,15,48.5,273.0,2.0,15.0,311.5,312.21,246.07
2016,4,9,14,30,2.0,174.0,2.0,15.0,176.0,165.91,130.11
2016,4,9,14,45,1.0,156.0,2.05,15.0,157.0,147.65,115.97
2016,4,9,15,0,0.0,138.0,2.1,15.0,138.0,129.55,101.55
2016,4,9,15,15,0.0,82.0,2.05,15.0,82.0,76.42,58.18
2016,4,9,15,30,0.0,26.0,2.0,15.0,26.0,24.17,14.73
2016,4,9,15,45,0.0,50.5,2.0,15.0,50.5,46.98,34.02
2016,4,9,16,0,0.0,75.0,2.0,15.0,75.0,69.82,53.3
2016,4,9,16,15,0.0,82.5,1.9,14.5,82.5,76.82,59.44
2016,4,9,16,30,0.0,90.0,1.8,14.0,90.0,83.94,65.74
2016,4,9,16,45,0.0,77.5,1.75,14.0,77.5,72.17,55.98
2016,4,9,17,0,0.0,65.0,1.7,14.0,65.0,60.46,46.15
2016,4,9,17,15,0.0,53.0,1.55,13.5,53.0,49.26,36.69
2016,4,9,17,30,0.0,41.0,1.4,13.0,41.0,38.08,27.07
2016,4,9,17,45,0.0,30.0,1.3,13.0,30.0,27.84,18.06
2016,4,9,18,0,0.0,19.0,1.2,13.0,19.0,17.61,9.02
2016,4,9,18,15,0.0,10.5,1.2,13.0,10.5,9.72,1.2
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.91,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,12.5,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,1.7,13.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,6.5,1.75,13.0,6.5,6.01,0.0
2016,4,10,6,30,0.0,11.0,1.8,13.0,11.0,10.18,2.94
2016,4,10,6,45,0.0,16.5,1.9,13.0,16.5,15.29,7.46
2016,4,10,7,0,0.0,22.0,2.0,13.0,22.0,20.39,11.95
2016,4,10,7,15,0.0,28.0,2.0,13.0,28.0,25.97,16.8
2016,4,10,7,30,0.0,34.0,2.0,13.0,34.0,31.56,21.59
2016,4,10,7,45,0.0,35.5,2.05,13.0,35.5,32.96,22.73
2016,4,10,8,0,0.0,37.0,2.1,13.0,37.0,34.37,23.85
2016,4,10,8,15,0.0,52.5,2.1,13.0,52.5,48.82,36.05
2016,4,10,8,30,0.0,68.0,2.1,13.0,68.0,63.29,48.14
2016,4,10,8,45,0.0,84.5,2.1,13.0,84.5,78.73,60.92
2016,4,10,9,0,0.0,101.0,2.1,13.0,101.0,94.27,73.67
2016,4,10,9,15,0.0,105.5,2.1,13.0,105.5,98.55,76.99
2016,4,10,9,30,0.0,110.0,2.1,13.0,110.0,102.84,80.34
2016,4,10,9,45,4.5,166.0,2.15,13.5,169.5,160.13,126.95
2016,4,10,10,0,9.0,222.0,2.2,14.0,229.0,218.55,173.35
2016,4,10,10,15,15.0,257.5,2.25,14.0,270.0,259.05,205.17
2016,4,10,10,30,21.0,293.0,2.3,14.0,311.0,300.17,237.16
2016,4,10,10,45,16.5,273.5,2.35,14.0,287.5,277.15,218.69
2016,4,10,11,0,12.0,254.0,2.4,14.0,264.0,253.96,200.27
2016,4,10,11,15,10.0,230.5,2.45,14.0,239.0,229.18,180.65
2016,4,10,11,30,8.0,207.0,2.5,14.0,214.0,204.42,160.96
2016,4,10,11,45,31.5,301.0,2.55,14.0,328.5,331.69,261.64
2016,4,10,12,0,55.0,395.0,2.6,14.0,443.0,454.19,355.03
2016,4,10,12,15,51.0,389.5,2.65,14.0,434.0,444.41,346.99
2016,4,10,12,30,47.0,384.0,2.7,14.0,425.0,434.37,339.46
2016,4,10,12,45,86.0,404.0,2.8,14.0,477.5,493.96,386.1
2016,4,10,13,0,125.0,424.0,2.9,14.0,530.0,564.91,440.12
2016,4,10,13,15,85.0,391.0,2.95,14.0,462.5,476.49,373.08
2016,4,10,13,30,45.0,358.0,3.0,14.0,395.0,401.77,315.8
2016,4,10,13,45,119.0,370.5,3.05,14.0,465.0,493.36,388.78
2016,4,10,14,0,193.0,383.0,3.1,14.0,535.0,569.03,447.79
2016,4,10,14,15,196.0,365.0,3.1,13.5,514.0,545.85,431.57
2016,4,10,14,30,199.0,347.0,3.1,13.0,493.0,521.82,415.1
2016,4,10,14,45,211.5,328.0,3.1,13.0,476.5,503.5,402.28
2016,4,10,15,0,224.0,309.0,3.1,13.0,460.0,483.59,388.05
2016,4,10,15,15,226.0,287.5,3.05,13.0,431.5,451.99,364.25
2016,4,10,15,30,228.0,266.0,3.0,13.0,403.0,419.68,339.61
2016,4,10,15,45,217.5,247.0,3.0,13.0,369.0,381.56,309.8
2016,4,10,16,0,207.0,228.0,3.0,13.0,335.0,344.08,280.03
2016,4,10,16,15,115.5,193.0,2.9,13.0,252.0,250.16,203.59
2016,4,10,16,30,24.0,158.0,2.8,13.0,169.0,159.72,129.22
2016,4,10,16,45,17.5,138.0,2.75,13.0,145.5,136.51,110.21
2016,4,10,17,0,11.0,118.0,2.7,13.0,122.0,114.14,91.58
2016,4,10,17,15,5.5,97.0,2.55,12.5,99.0,91.96,73.05
2016,4,10,17,30,0.0,76.0,2.4,12.0,76.0,70.6,54.95
2016,4,10,17,45,0.0,55.5,2.25,12.0,55.5,51.39,38.15
2016,4,10,18,0,0.0,35.0,2.1,12.0,35.0,32.44,21.45
2016,4,10,18,15,0.0,20.0,2.0,12.0,20.0,18.56,7.86
2016,4,10,18,30,0.0,5.0,1.9,12.0,5.0,4.77,0.0
2016,4,10,18,45,0.0,2.5,1.85,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,12.0,0.65,12.0,12.0,11.44,0.0
2016,4,11,6,0,0.0,24.0,0.6,12.0,24.0,21.41,0.0
2016,4,11,6,15,149.0,39.0,0.65,12.0,61.5,42.68,24.61
2016,4,11,6,30,298.0,54.0,0.7,12.0,99.0,85.34,53.32
2016,4,11,6,45,378.5,65.5,0.8,12.5,146.5,131.46,89.52
2016,4,11,7,0,459.0,77.0,0.9,13.0,194.0,187.43,136.26
2016,4,11,7,15,229.5,68.5,0.95,13.0,127.0,139.79,107.21
2016,4,11,7,30,0.0,60.0,1.0,13.0,60.0,55.79,42.23
2016,4,11,7,45,0.0,84.0,1.1,13.0,84.0,78.27,61.31
2016,4,11,8,0,0.0,108.0,1.2,13.0,108.0,100.96,80.15
2016,4,11,8,15,0.0,134.5,1.2,13.0,135.0,126.21,100.83
2016,4,11,8,30,0.0,161.0,1.2,13.0,162.0,151.64,121.35
2016,4,11,8,45,21.0,206.0,1.25,13.5,219.5,208.68,167.35
2016,4,11,9,0,42.0,251.0,1.3,14.0,277.0,274.86,219.42
2016,4,11,9,15,28.5,244.0,1.3,14.0,262.5,260.02,206.64
2016,4,11,9,30,15.0,237.0,1.3,14.0,248.0,237.16,187.88
2016,4,11,9,45,40.5,287.0,1.35,14.0,317.0,316.63,250.49
2016,4,11,10,0,66.0,337.0,1.4,14.0,386.0,391.88,307.95
2016,4,11,10,15,67.0,351.5,1.4,14.0,403.5,410.37,320.96
2016,4,11,10,30,68.0,366.0,1.4,14.0,421.0,428.75,334.18
2016,4,11,10,45,69.0,377.0,1.4,14.5,434.0,443.28,343.88
2016,4,11,11,0,70.0,388.0,1.4,15.0,447.0,457.62,353.41
2016,4,11,11,15,112.5,409.5,1.4,15.0,505.5,535.59,411.33
2016,4,11,11,30,155.0,431.0,1.4,15.0,564.0,602.58,459.78
2016,4,11,11,45,96.5,400.5,1.4,15.0,484.0,500.8,384.22
2016,4,11,12,0,38.0,370.0,1.4,15.0,404.0,410.36,316.26
2016,4,11,12,15,133.0,401.5,1.4,15.0,518.0,552.14,424.15
2016,4,11,12,30,228.0,433.0,1.4,15.0,632.0,680.42,516.7
2016,4,11,12,45,154.0,420.5,1.45,15.0,554.0,591.48,450.93
2016,4,11,13,0,80.0,408.0,1.5,15.0,476.0,490.79,376.96
2016,4,11,13,15,103.5,408.0,1.5,15.0,495.0,512.09,394.38
2016,4,11,13,30,127.0,408.0,1.5,15.0,514.0,543.69,418.18
2016,4,11,13,45,177.0,394.0,1.55,15.0,537.0,571.45,440.44
2016,4,11,14,0,227.0,380.0,1.6,15.0,560.0,596.0,460.29
2016,4,11,14,15,221.0,365.0,1.6,14.5,534.5,567.12,440.44
2016,4,11,14,30,215.0,350.0,1.6,14.0,509.0,537.87,420.51
2016,4,11,14,45,216.0,331.0,1.65,14.0,483.5,509.78,400.87
2016,4,11,15,0,217.0,312.0,1.7,14.0,458.0,481.0,380.39
2016,4,11,15,15,245.0,286.0,1.7,14.0,441.0,471.1,374.25
2016,4,11,15,30,273.0,260.0,1.7,14.0,424.0,449.94,359.23
2016,4,11,15,45,245.5,241.0,1.7,14.0,379.5,398.49,319.58
2016,4,11,16,0,218.0,222.0,1.7,14.0,335.0,343.91,276.98
2016,4,11,16,15,206.0,202.0,1.7,14.0,300.0,304.91,246.0
2016,4,11,16,30,194.0,182.0,1.7,14.0,265.0,266.95,215.16
2016,4,11,16,45,376.5,135.0,1.7,14.0,270.0,287.39,228.98
2016,4,11,17,0,559.0,88.0,1.7,14.0,275.0,280.12,216.42
2016,4,11,17,15,500.0,79.5,1.65,13.5,224.5,219.47,163.68
2016,4,11,17,30,441.0,71.0,1.6,13.0,174.0,165.58,116.99
2016,4,11,17,45,360.5,58.0,1.55,13.0,128.5,109.86,71.11
2016,4,11,18,0,280.0,45.0,1.5,13.0,83.0,65.81,38.02
2016,4,11,18,15,140.0,29.5,1.55,12.5,48.5,28.18,13.23
2016,4,11,18,30,0.0,14.0,1.6,12.0,14.0,13.34,0.0
2016,4,11,18,45,0.0,7.0,1.7,12.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,2.4,12.0,4.0,3.81,0.0
2016,4,12,6,0,0.0,8.0,2.5,12.0,8.0,7.41,0.0
2016,4,12,6,15,0.0,19.5,2.55,12.0,19.5,18.08,9.14
2016,4,12,6,30,0.0,31.0,2.6,12.0,31.0,28.78,18.78
2016,4,12,6,45,0.0,45.5,2.65,12.0,45.5,42.29,30.68
2016,4,12,7,0,0.0,60.0,2.7,12.0,60.0,55.79,42.48
2016,4,12,7,15,0.0,75.5,2.7,12.0,75.5,70.29,54.97
2016,4,12,7,30,0.0,91.0,2.7,12.0,91.0,84.88,67.33
2016,4,12,7,45,0.0,92.0,2.75,12.5,92.0,85.81,67.8
2016,4,12,8,0,0.0,93.0,2.8,13.0,93.0,86.73,68.24
2016,4,12,8,15,0.0,101.5,2.8,13.0,101.5,94.76,74.74
2016,4,12,8,30,0.0,110.0,2.8,13.0,110.0,102.8,81.21
2016,4,12,8,45,0.5,140.5,2.85,13.0,141.0,132.2,105.35
2016,4,12,9,0,1.0,171.0,2.9,13.0,172.0,161.88,129.4
2016,4,12,9,15,11.5,214.0,2.9,13.0,222.5,211.37,169.52
2016,4,12,9,30,22.0,257.0,2.9,13.0,273.0,262.19,210.08
2016,4,12,9,45,59.0,305.0,2.95,13.5,349.5,350.06,279.53
2016,4,12,10,0,96.0,353.0,3.0,14.0,426.0,433.88,343.99
2016,4,12,10,15,110.0,371.0,3.05,14.0,457.5,468.57,370.04
2016,4,12,10,30,124.0,389.0,3.1,14.0,489.0,514.59,404.54
2016,4,12,10,45,126.5,401.0,3.2,14.5,505.5,533.57,417.58
2016,4,12,11,0,129.0,413.0,3.3,15.0,522.0,552.14,430.4
2016,4,12,11,15,198.5,416.5,3.35,15.0,586.5,626.7,487.51
2016,4,12,11,30,268.0,420.0,3.4,15.0,651.0,714.65,552.84
2016,4,12,11,45,573.0,276.5,3.45,15.0,777.0,885.87,684.65
2016,4,12,12,0,878.0,133.0,3.5,15.0,903.0,1030.39,785.84
2016,4,12,12,15,878.5,133.5,3.55,15.0,903.0,1032.33,786.21
2016,4,12,12,30,879.0,134.0,3.6,15.0,903.0,1030.62,785.52
2016,4,12,12,45,853.0,148.0,3.65,15.0,888.0,1022.15,780.37
2016,4,12,13,0,827.0,162.0,3.7,15.0,873.0,1001.42,766.96
2016,4,12,13,15,822.5,161.0,3.8,15.0,857.5,982.84,755.5
2016,4,12,13,30,818.0,160.0,3.9,15.0,842.0,961.03,741.77
2016,4,12,13,45,811.0,159.0,4.0,15.0,818.0,933.78,724.21
2016,4,12,14,0,804.0,158.0,4.1,15.0,794.0,903.69,704.56
2016,4,12,14,15,697.5,194.5,4.1,14.5,731.5,827.58,652.35
2016,4,12,14,30,591.0,231.0,4.1,14.0,669.0,749.89,595.46
2016,4,12,14,45,594.0,214.5,4.2,14.0,635.5,711.49,568.64
2016,4,12,15,0,597.0,198.0,4.3,14.0,602.0,670.83,539.49
2016,4,12,15,15,559.0,196.0,4.3,14.0,555.0,609.98,493.08
2016,4,12,15,30,521.0,194.0,4.3,14.0,508.0,554.52,449.97
2016,4,12,15,45,518.0,178.0,4.35,14.0,469.0,508.61,414.25
2016,4,12,16,0,515.0,162.0,4.4,14.0,430.0,461.81,376.79
2016,4,12,16,15,420.0,161.5,4.3,13.5,366.0,382.93,312.56
2016,4,12,16,30,325.0,161.0,4.2,13.0,302.0,309.11,251.77
2016,4,12,16,45,286.5,149.0,4.15,13.0,261.0,261.67,211.41
2016,4,12,17,0,248.0,137.0,4.1,13.0,220.0,218.33,174.07
2016,4,12,17,15,216.5,116.0,4.0,12.5,180.0,172.58,134.74
2016,4,12,17,30,185.0,95.0,3.9,12.0,140.0,130.68,98.66
2016,4,12,17,45,140.5,74.0,3.85,12.0,103.0,90.85,65.33
2016,4,12,18,0,96.0,53.0,3.8,12.0,66.0,56.76,38.01
2016,4,12,18,15,48.0,32.0,3.75,12.0,38.5,29.4,15.92
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.48,0.0
