Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,5.24,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,5,45,49.0,12.0,2.25,11.5,15.0,11.44,0.0
2016,4,13,6,0,98.0,24.0,2.3,12.0,30.0,19.92,5.24
2016,4,13,6,15,209.0,40.5,2.4,12.0,69.5,47.88,27.13
2016,4,13,6,30,320.0,57.0,2.5,12.0,109.0,91.99,58.07
2016,4,13,6,45,405.0,67.5,2.65,12.5,158.5,139.69,95.87
2016,4,13,7,0,490.0,78.0,2.8,13.0,208.0,199.56,146.4
2016,4,13,7,15,544.5,86.5,2.8,13.0,260.0,256.76,197.12
2016,4,13,7,30,599.0,95.0,2.8,13.0,312.0,319.98,252.71
2016,4,13,7,45,638.0,101.0,2.85,13.0,364.0,379.78,304.97
2016,4,13,8,0,677.0,107.0,2.9,13.0,416.0,443.02,358.75
2016,4,13,8,15,705.5,112.0,2.85,13.0,466.0,502.66,408.1
2016,4,13,8,30,734.0,117.0,2.8,13.0,516.0,563.84,457.16
2016,4,13,8,45,757.5,120.0,2.8,13.5,563.0,620.9,500.93
2016,4,13,9,0,781.0,123.0,2.8,14.0,610.0,676.96,542.67
2016,4,13,9,15,797.0,126.0,2.75,14.0,652.0,728.51,580.33
2016,4,13,9,30,813.0,129.0,2.7,14.0,694.0,779.0,615.15
2016,4,13,9,45,834.5,126.5,2.7,14.5,732.0,826.87,646.66
2016,4,13,10,0,856.0,124.0,2.7,15.0,770.0,873.4,676.72
2016,4,13,10,15,864.0,125.5,2.7,15.0,800.0,904.23,696.74
2016,4,13,10,30,872.0,127.0,2.7,15.0,830.0,938.22,718.99
2016,4,13,10,45,876.5,129.0,2.7,15.0,852.0,966.56,737.24
2016,4,13,11,0,881.0,131.0,2.7,15.0,874.0,991.7,753.34
2016,4,13,11,15,885.0,132.0,2.7,15.0,889.0,1011.97,766.19
2016,4,13,11,30,889.0,133.0,2.7,15.0,904.0,1028.79,776.84
2016,4,13,11,45,885.5,136.5,2.7,15.0,909.5,1037.14,781.94
2016,4,13,12,0,882.0,140.0,2.7,15.0,915.0,1041.78,784.77
2016,4,13,12,15,881.5,140.0,2.7,15.0,914.0,1042.14,784.93
2016,4,13,12,30,881.0,140.0,2.7,15.0,913.0,1038.84,782.83
2016,4,13,12,45,877.0,140.5,2.7,15.0,903.5,1028.92,776.48
2016,4,13,13,0,873.0,141.0,2.7,15.0,894.0,1015.47,767.93
2016,4,13,13,15,868.5,140.0,2.75,15.0,877.5,996.55,756.3
2016,4,13,13,30,864.0,139.0,2.8,15.0,861.0,982.31,747.94
2016,4,13,13,45,850.5,141.5,2.85,15.0,835.0,951.75,728.4
2016,4,13,14,0,837.0,144.0,2.9,15.0,809.0,918.51,707.03
2016,4,13,14,15,827.5,142.0,2.9,15.0,778.0,881.58,682.57
2016,4,13,14,30,818.0,140.0,2.9,15.0,747.0,842.24,656.24
2016,4,13,14,45,798.0,141.0,2.95,15.0,708.0,795.43,624.64
2016,4,13,15,0,778.0,142.0,3.0,15.0,669.0,749.69,593.41
2016,4,13,15,15,760.5,138.0,3.0,14.5,626.5,697.28,556.27
2016,4,13,15,30,743.0,134.0,3.0,14.0,584.0,644.2,517.38
2016,4,13,15,45,716.5,130.5,3.05,14.0,536.5,585.74,472.43
2016,4,13,16,0,690.0,127.0,3.1,14.0,489.0,528.11,426.88
2016,4,13,16,15,658.5,121.0,3.1,13.5,438.5,466.61,377.59
2016,4,13,16,30,627.0,115.0,3.1,13.0,388.0,407.22,328.42
2016,4,13,16,45,578.5,109.0,3.1,13.0,335.5,343.57,273.99
2016,4,13,17,0,530.0,103.0,3.1,13.0,283.0,282.49,220.7
2016,4,13,17,15,469.5,92.5,2.95,12.5,232.0,221.45,167.56
2016,4,13,17,30,409.0,82.0,2.8,12.0,181.0,167.37,120.58
2016,4,13,17,45,314.0,68.5,2.7,12.0,133.5,112.52,75.88
2016,4,13,18,0,219.0,55.0,2.6,12.0,86.0,69.43,43.74
2016,4,13,18,15,122.5,34.5,2.55,11.5,50.5,32.63,17.62
2016,4,13,18,30,26.0,14.0,2.5,11.0,15.0,12.5,0.0
2016,4,13,18,45,13.0,7.0,2.45,11.0,7.5,6.67,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,46.0,13.5,2.2,10.5,16.5,12.87,0.0
2016,4,14,6,0,92.0,27.0,2.2,11.0,33.0,22.27,8.46
2016,4,14,6,15,206.0,44.0,2.25,11.0,73.5,51.28,30.17
2016,4,14,6,30,320.0,61.0,2.3,11.0,114.0,96.32,62.0
2016,4,14,6,45,394.5,73.5,2.35,11.5,163.0,144.2,100.57
2016,4,14,7,0,469.0,86.0,2.4,12.0,212.0,201.16,149.04
2016,4,14,7,15,372.5,111.5,2.5,12.0,225.0,226.88,177.33
2016,4,14,7,30,276.0,137.0,2.6,12.0,238.0,237.43,190.82
2016,4,14,7,45,396.0,136.5,2.75,12.5,305.5,309.97,251.04
2016,4,14,8,0,516.0,136.0,2.9,13.0,373.0,392.17,318.71
2016,4,14,8,15,477.0,165.0,2.95,13.0,403.5,430.59,350.53
2016,4,14,8,30,438.0,194.0,3.0,13.0,434.0,463.89,377.15
2016,4,14,8,45,587.0,170.5,3.1,13.5,521.5,563.69,456.35
2016,4,14,9,0,736.0,147.0,3.2,14.0,609.0,673.16,540.69
2016,4,14,9,15,753.5,150.5,3.25,14.0,650.5,724.72,578.95
2016,4,14,9,30,771.0,154.0,3.3,14.0,692.0,775.48,615.76
2016,4,14,9,45,798.0,149.0,3.4,14.0,731.5,821.11,647.82
2016,4,14,10,0,825.0,144.0,3.5,14.0,771.0,868.66,681.04
2016,4,14,10,15,834.0,146.0,3.55,14.0,800.5,906.32,706.68
2016,4,14,10,30,843.0,148.0,3.6,14.0,830.0,941.42,730.47
2016,4,14,10,45,833.0,159.0,3.65,14.0,848.5,965.31,746.38
2016,4,14,11,0,823.0,170.0,3.7,14.0,867.0,985.38,759.77
2016,4,14,11,15,827.5,171.0,3.8,14.0,882.0,1005.54,773.68
2016,4,14,11,30,832.0,172.0,3.9,14.0,897.0,1022.39,785.39
2016,4,14,11,45,820.0,181.5,4.0,14.5,900.0,1028.09,788.1
2016,4,14,12,0,808.0,191.0,4.1,15.0,903.0,1030.04,788.42
2016,4,14,12,15,807.5,190.5,4.2,15.0,902.0,1029.8,788.86
2016,4,14,12,30,807.0,190.0,4.3,15.0,901.0,1026.07,787.01
2016,4,14,12,45,837.0,169.5,4.4,15.0,900.0,1028.68,790.1
2016,4,14,13,0,867.0,149.0,4.5,15.0,899.0,1026.74,790.11
2016,4,14,13,15,862.5,148.0,4.55,15.0,882.5,1007.5,777.75
2016,4,14,13,30,858.0,147.0,4.6,15.0,866.0,984.89,763.18
2016,4,14,13,45,845.0,149.0,4.65,15.0,840.0,954.31,742.99
2016,4,14,14,0,832.0,151.0,4.7,15.0,814.0,921.04,720.83
2016,4,14,14,15,822.0,148.5,4.7,14.5,782.5,883.26,696.26
2016,4,14,14,30,812.0,146.0,4.7,14.0,751.0,843.13,669.73
2016,4,14,14,45,801.5,142.0,4.75,14.0,713.5,798.92,638.92
2016,4,14,15,0,791.0,138.0,4.8,14.0,676.0,752.88,606.38
2016,4,14,15,15,773.0,134.5,4.8,14.0,633.0,702.14,568.51
2016,4,14,15,30,755.0,131.0,4.8,14.0,590.0,648.71,527.28
2016,4,14,15,45,739.5,123.5,4.8,14.0,543.5,592.33,482.91
2016,4,14,16,0,724.0,116.0,4.8,14.0,497.0,535.71,437.15
2016,4,14,16,15,569.0,132.0,4.7,13.5,413.0,431.78,352.53
2016,4,14,16,30,414.0,148.0,4.6,13.0,329.0,340.44,277.21
2016,4,14,16,45,374.5,137.5,4.6,13.0,285.5,288.29,232.55
2016,4,14,17,0,335.0,127.0,4.6,13.0,242.0,237.34,188.29
2016,4,14,17,15,301.5,109.0,4.35,12.5,199.0,188.83,145.91
2016,4,14,17,30,268.0,91.0,4.1,12.0,156.0,144.27,106.96
2016,4,14,17,45,217.0,72.0,3.95,12.0,116.5,100.29,70.01
2016,4,14,18,0,166.0,53.0,3.8,12.0,77.0,62.83,40.42
2016,4,14,18,15,83.0,34.5,3.7,12.0,46.5,31.69,17.75
2016,4,14,18,30,0.0,16.0,3.6,12.0,16.0,14.74,0.0
2016,4,14,18,45,0.0,8.0,3.5,12.0,8.0,7.63,0.0
2016,4,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,45,100.5,12.5,2.65,9.5,20.0,11.91,0.0
2016,4,15,6,0,201.0,25.0,2.7,10.0,40.0,20.09,8.35
2016,4,15,6,15,321.5,37.5,2.75,10.0,83.5,53.87,28.62
2016,4,15,6,30,442.0,50.0,2.8,10.0,127.0,103.11,62.67
2016,4,15,6,45,515.5,59.0,2.9,10.5,178.0,155.25,105.41
2016,4,15,7,0,589.0,68.0,3.0,11.0,229.0,216.28,158.53
2016,4,15,7,15,639.5,74.5,3.15,11.5,283.0,276.29,212.57
2016,4,15,7,30,690.0,81.0,3.3,12.0,337.0,341.68,270.63
2016,4,15,7,45,722.5,87.0,3.45,12.5,390.0,403.86,325.16
2016,4,15,8,0,755.0,93.0,3.6,13.0,443.0,468.59,380.14
2016,4,15,8,15,781.0,97.0,3.55,13.0,494.5,529.8,431.13
2016,4,15,8,30,807.0,101.0,3.5,13.0,546.0,592.01,481.34
2016,4,15,8,45,826.5,104.0,3.45,13.5,593.5,649.72,525.64
2016,4,15,9,0,846.0,107.0,3.4,14.0,641.0,707.14,568.3
2016,4,15,9,15,860.5,109.5,3.3,14.0,683.5,759.75,605.57
2016,4,15,9,30,875.0,112.0,3.2,14.0,726.0,810.99,640.68
2016,4,15,9,45,893.0,110.0,3.1,14.5,764.5,853.77,667.89
2016,4,15,10,0,911.0,108.0,3.0,15.0,803.0,899.25,696.53
2016,4,15,10,15,918.5,109.5,2.95,15.0,833.0,937.09,721.01
2016,4,15,10,30,926.0,111.0,2.9,15.0,863.0,972.01,743.32
2016,4,15,10,45,933.0,111.0,2.9,15.5,886.5,1001.79,761.01
2016,4,15,11,0,940.0,111.0,2.9,16.0,910.0,1028.26,776.41
2016,4,15,11,15,943.0,111.5,2.9,16.0,924.5,1047.89,788.69
2016,4,15,11,30,946.0,112.0,2.9,16.0,939.0,1063.82,798.65
2016,4,15,11,45,948.0,112.0,2.95,16.0,946.0,1074.42,805.71
2016,4,15,12,0,950.0,112.0,3.0,16.0,953.0,1081.14,810.39
2016,4,15,12,15,949.0,112.0,3.0,16.0,951.5,1080.94,810.16
2016,4,15,12,30,948.0,112.0,3.0,16.0,950.0,1076.82,807.54
2016,4,15,12,45,948.0,110.0,3.05,16.5,941.0,1067.68,800.74
2016,4,15,13,0,948.0,108.0,3.1,17.0,932.0,1054.65,791.53
2016,4,15,13,15,943.5,107.5,3.1,17.0,914.0,1035.02,779.07
2016,4,15,13,30,939.0,107.0,3.1,17.0,896.0,1011.78,764.29
2016,4,15,13,45,932.0,106.0,3.15,17.0,870.5,982.21,745.69
2016,4,15,14,0,925.0,105.0,3.2,17.0,845.0,949.44,724.84
2016,4,15,14,15,916.0,103.5,3.2,17.0,812.5,911.38,699.85
2016,4,15,14,30,907.0,102.0,3.2,17.0,780.0,870.62,672.82
2016,4,15,14,45,894.0,101.0,3.2,17.0,741.0,824.73,641.92
2016,4,15,15,0,881.0,100.0,3.2,17.0,702.0,776.91,609.31
2016,4,15,15,15,865.5,97.5,3.15,16.5,658.0,724.1,573.46
2016,4,15,15,30,850.0,95.0,3.1,16.0,614.0,672.87,536.8
2016,4,15,15,45,828.5,92.5,3.05,16.0,565.5,613.87,491.39
2016,4,15,16,0,807.0,90.0,3.0,16.0,517.0,554.96,444.81
2016,4,15,16,15,780.0,86.0,2.9,15.5,465.0,492.11,394.44
2016,4,15,16,30,753.0,82.0,2.8,15.0,413.0,430.63,343.46
2016,4,15,16,45,716.0,77.0,2.7,15.0,360.0,365.9,287.78
2016,4,15,17,0,679.0,72.0,2.6,15.0,307.0,303.71,232.87
2016,4,15,17,15,625.5,66.0,2.55,14.5,254.0,240.08,176.82
2016,4,15,17,30,572.0,60.0,2.5,14.0,201.0,182.35,125.81
2016,4,15,17,45,490.0,51.0,2.45,14.0,151.5,123.63,76.94
2016,4,15,18,0,408.0,42.0,2.4,14.0,102.0,75.01,40.66
2016,4,15,18,15,275.5,29.5,2.45,13.5,62.5,32.01,14.99
2016,4,15,18,30,143.0,17.0,2.5,13.0,23.0,13.63,0.0
2016,4,15,18,45,71.5,8.5,2.55,13.0,11.5,8.1,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,113.5,12.5,1.4,12.5,21.0,11.91,0.0
2016,4,16,6,0,227.0,25.0,1.3,13.0,42.0,20.1,9.1
2016,4,16,6,15,338.5,37.5,1.25,13.5,85.5,55.59,28.97
2016,4,16,6,30,450.0,50.0,1.2,14.0,129.0,104.99,62.89
2016,4,16,6,45,518.0,59.0,1.2,14.5,180.0,156.7,104.75
2016,4,16,7,0,586.0,68.0,1.2,15.0,231.0,216.61,155.86
2016,4,16,7,15,634.5,74.5,1.2,15.0,284.0,275.85,208.04
2016,4,16,7,30,683.0,81.0,1.2,15.0,337.0,340.22,263.77
2016,4,16,7,45,714.0,87.0,1.3,15.5,389.5,401.32,315.6
2016,4,16,8,0,745.0,93.0,1.4,16.0,442.0,464.81,367.61
2016,4,16,8,15,770.5,97.0,1.4,16.0,492.5,525.2,415.87
2016,4,16,8,30,796.0,101.0,1.4,16.0,543.0,586.51,463.23
2016,4,16,8,45,812.5,105.5,1.45,16.5,589.5,643.23,505.09
2016,4,16,9,0,829.0,110.0,1.5,17.0,636.0,699.42,545.28
2016,4,16,9,15,843.5,112.5,1.5,17.0,678.5,751.21,580.66
2016,4,16,9,30,858.0,115.0,1.5,17.0,721.0,801.68,613.97
2016,4,16,9,45,871.0,116.5,1.55,17.5,758.0,843.21,640.05
2016,4,16,10,0,884.0,118.0,1.6,18.0,795.0,887.24,667.59
2016,4,16,10,15,892.0,119.0,1.6,18.0,824.5,924.06,690.62
2016,4,16,10,30,900.0,120.0,1.6,18.0,854.0,958.1,711.71
2016,4,16,10,45,913.0,116.5,1.6,18.5,878.5,989.16,729.4
2016,4,16,11,0,926.0,113.0,1.6,19.0,903.0,1017.25,745.05
2016,4,16,11,15,929.0,113.5,1.6,19.0,917.5,1036.56,756.49
2016,4,16,11,30,932.0,114.0,1.6,19.0,932.0,1052.23,765.78
2016,4,16,11,45,937.0,112.0,1.65,19.5,939.5,1063.53,771.79
2016,4,16,12,0,942.0,110.0,1.7,20.0,947.0,1071.05,775.55
2016,4,16,12,15,941.5,110.0,1.7,20.0,945.5,1071.28,775.58
2016,4,16,12,30,941.0,110.0,1.7,20.0,944.0,1067.63,773.38
2016,4,16,12,45,939.5,109.0,1.7,20.0,934.5,1058.05,767.61
2016,4,16,13,0,938.0,108.0,1.7,20.0,925.0,1044.67,759.62
2016,4,16,13,15,934.0,107.5,1.7,20.0,908.0,1025.63,748.16
2016,4,16,13,30,930.0,107.0,1.7,20.0,891.0,1003.02,734.51
2016,4,16,13,45,925.0,105.0,1.7,20.0,866.0,974.43,717.05
2016,4,16,14,0,920.0,103.0,1.7,20.0,841.0,942.57,697.46
2016,4,16,14,15,911.5,101.5,1.7,19.5,809.5,905.09,675.35
2016,4,16,14,30,903.0,100.0,1.7,19.0,778.0,864.9,651.19
2016,4,16,14,45,892.0,98.5,1.75,19.0,739.5,820.23,622.95
2016,4,16,15,0,881.0,97.0,1.8,19.0,701.0,773.5,592.83
2016,4,16,15,15,866.0,95.0,1.8,19.0,658.0,721.58,558.13
2016,4,16,15,30,851.0,93.0,1.8,19.0,615.0,671.12,522.64
2016,4,16,15,45,825.0,92.5,1.8,19.0,565.5,611.46,478.41
2016,4,16,16,0,799.0,92.0,1.8,19.0,516.0,552.3,433.24
2016,4,16,16,15,781.0,80.0,1.75,18.5,461.0,486.19,382.13
2016,4,16,16,30,763.0,68.0,1.7,18.0,406.0,420.52,329.37
2016,4,16,16,45,682.5,78.0,1.65,17.5,352.0,353.02,273.61
2016,4,16,17,0,602.0,88.0,1.6,17.0,298.0,293.72,223.47
2016,4,16,17,15,550.5,79.5,1.5,16.5,247.0,232.68,170.94
2016,4,16,17,30,499.0,71.0,1.4,16.0,196.0,177.42,123.22
2016,4,16,17,45,404.0,61.5,1.35,16.0,147.0,119.33,76.4
2016,4,16,18,0,309.0,52.0,1.3,16.0,98.0,74.45,43.76
2016,4,16,18,15,154.5,37.5,1.3,15.5,60.5,35.27,19.53
2016,4,16,18,30,0.0,23.0,1.3,15.0,23.0,20.41,0.0
2016,4,16,18,45,0.0,11.5,1.3,15.0,11.5,10.96,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,102.0,14.0,0.7,13.5,22.0,13.34,0.0
2016,4,17,6,0,204.0,28.0,0.7,14.0,44.0,22.71,11.71
2016,4,17,6,15,309.0,41.0,0.75,14.0,86.5,57.67,31.53
2016,4,17,6,30,414.0,54.0,0.8,14.0,129.0,105.08,64.55
2016,4,17,6,45,485.5,63.5,0.85,14.0,179.0,155.82,105.58
2016,4,17,7,0,557.0,73.0,0.9,14.0,229.0,215.22,156.18
2016,4,17,7,15,605.5,80.0,0.95,14.0,281.5,273.28,207.18
2016,4,17,7,30,654.0,87.0,1.0,14.0,334.0,336.5,261.85
2016,4,17,7,45,689.5,92.0,1.05,14.5,386.5,396.9,312.72
2016,4,17,8,0,725.0,97.0,1.1,15.0,439.0,460.2,364.19
2016,4,17,8,15,751.0,101.0,1.15,15.5,489.5,519.71,411.07
2016,4,17,8,30,777.0,105.0,1.2,16.0,540.0,580.28,457.14
2016,4,17,8,45,798.5,107.5,1.25,16.5,587.0,637.17,499.02
2016,4,17,9,0,820.0,110.0,1.3,17.0,634.0,694.02,539.6
2016,4,17,9,15,834.5,112.5,1.35,17.0,675.5,745.34,574.97
2016,4,17,9,30,849.0,115.0,1.4,17.0,717.0,795.35,608.43
2016,4,17,9,45,864.5,115.0,1.45,17.5,754.5,836.99,634.59
2016,4,17,10,0,880.0,115.0,1.5,18.0,792.0,881.29,662.3
2016,4,17,10,15,888.0,116.5,1.55,18.5,821.5,918.42,684.87
2016,4,17,10,30,896.0,118.0,1.6,19.0,851.0,952.78,705.49
2016,4,17,10,45,901.5,119.0,1.65,19.5,873.5,981.3,722.2
2016,4,17,11,0,907.0,120.0,1.7,20.0,896.0,1006.58,736.82
2016,4,17,11,15,910.5,121.0,1.7,20.0,910.5,1026.51,748.75
2016,4,17,11,30,914.0,122.0,1.7,20.0,925.0,1042.88,758.52
2016,4,17,11,45,915.5,122.0,1.7,20.5,932.0,1052.56,762.71
2016,4,17,12,0,917.0,122.0,1.7,21.0,939.0,1058.5,764.73
2016,4,17,12,15,916.5,122.0,1.65,21.0,938.0,1058.65,763.94
2016,4,17,12,30,916.0,122.0,1.6,21.0,937.0,1055.03,760.98
2016,4,17,12,45,916.0,120.0,1.6,21.5,928.0,1046.06,754.17
2016,4,17,13,0,916.0,118.0,1.6,22.0,919.0,1033.34,745.2
2016,4,17,13,15,912.0,117.5,1.5,22.0,902.0,1014.61,732.47
2016,4,17,13,30,908.0,117.0,1.4,22.0,885.0,992.39,717.68
2016,4,17,13,45,904.0,114.5,1.3,22.0,861.0,964.71,699.51
2016,4,17,14,0,900.0,112.0,1.2,22.0,837.0,933.78,679.34
2016,4,17,14,15,892.0,110.5,1.05,22.0,805.5,897.33,654.83
2016,4,17,14,30,884.0,109.0,0.9,22.0,774.0,858.2,628.57
2016,4,17,14,45,874.5,106.0,0.8,22.0,736.5,813.86,599.61
2016,4,17,15,0,865.0,103.0,0.7,22.0,699.0,767.4,569.09
2016,4,17,15,15,850.5,100.5,0.6,22.0,656.0,719.25,537.19
2016,4,17,15,30,836.0,98.0,0.5,22.0,613.0,666.16,500.15
2016,4,17,15,45,818.0,94.0,0.4,22.0,565.5,608.46,458.54
2016,4,17,16,0,800.0,90.0,0.3,22.0,518.0,550.54,415.7
2016,4,17,16,15,774.0,86.5,0.35,21.5,467.0,489.16,371.19
2016,4,17,16,30,748.0,83.0,0.4,21.0,416.0,429.05,325.56
2016,4,17,16,45,713.0,78.0,0.45,20.5,363.5,364.88,274.91
2016,4,17,17,0,678.0,73.0,0.5,20.0,311.0,304.13,224.89
2016,4,17,17,15,627.5,66.5,0.65,19.5,258.0,240.94,172.13
2016,4,17,17,30,577.0,60.0,0.8,19.0,205.0,183.3,123.2
2016,4,17,17,45,499.5,51.5,0.95,18.5,155.5,125.49,76.52
2016,4,17,18,0,422.0,43.0,1.1,18.0,106.0,77.17,41.23
2016,4,17,18,15,300.5,30.0,1.15,17.5,66.0,33.09,15.36
2016,4,17,18,30,179.0,17.0,1.2,17.0,26.0,13.42,0.0
2016,4,17,18,45,89.5,8.5,1.25,16.5,13.0,8.1,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,121.5,14.0,0.55,14.5,24.5,13.34,0.0
2016,4,18,6,0,243.0,28.0,0.5,15.0,49.0,23.97,13.19
2016,4,18,6,15,350.0,40.5,0.5,15.0,93.5,60.56,32.28
2016,4,18,6,30,457.0,53.0,0.5,15.0,138.0,110.51,66.92
2016,4,18,6,45,524.5,62.0,0.5,15.5,189.0,162.77,109.01
2016,4,18,7,0,592.0,71.0,0.5,16.0,240.0,223.14,159.86
2016,4,18,7,15,639.5,77.5,0.45,16.0,293.5,282.52,211.1
2016,4,18,7,30,687.0,84.0,0.4,16.0,347.0,346.89,265.36
2016,4,18,7,45,718.0,90.0,0.4,16.5,400.0,408.23,315.57
2016,4,18,8,0,749.0,96.0,0.4,17.0,453.0,471.92,365.62
2016,4,18,8,15,774.5,100.0,0.45,17.0,503.5,532.48,412.66
2016,4,18,8,30,800.0,104.0,0.5,17.0,554.0,593.93,458.88
2016,4,18,8,45,820.0,107.0,0.6,17.5,601.5,651.46,500.61
2016,4,18,9,0,840.0,110.0,0.7,18.0,649.0,708.75,541.03
2016,4,18,9,15,854.0,112.0,0.8,18.0,691.0,760.0,575.99
2016,4,18,9,30,868.0,114.0,0.9,18.0,733.0,809.84,609.26
2016,4,18,9,45,885.0,113.0,1.0,18.5,771.0,852.39,636.18
2016,4,18,10,0,902.0,112.0,1.1,19.0,809.0,897.59,664.66
2016,4,18,10,15,909.5,113.5,1.15,19.5,838.5,934.9,686.87
2016,4,18,10,30,917.0,115.0,1.2,20.0,868.0,969.33,707.13
2016,4,18,10,45,923.5,115.5,1.25,20.5,890.5,998.71,724.07
2016,4,18,11,0,930.0,116.0,1.3,21.0,913.0,1024.81,738.94
2016,4,18,11,15,933.0,116.5,1.3,21.0,928.0,1044.04,750.09
2016,4,18,11,30,936.0,117.0,1.3,21.0,943.0,1059.61,759.11
2016,4,18,11,45,936.0,118.0,1.3,21.0,949.0,1068.96,764.41
2016,4,18,12,0,936.0,119.0,1.3,21.0,955.0,1074.48,767.53
2016,4,18,12,15,935.0,119.0,1.3,21.0,953.5,1074.09,767.19
2016,4,18,12,30,934.0,119.0,1.3,21.0,952.0,1069.85,764.69
2016,4,18,12,45,926.0,122.0,1.3,21.0,940.5,1057.94,757.6
2016,4,18,13,0,918.0,125.0,1.3,21.0,929.0,1042.39,748.45
2016,4,18,13,15,913.5,124.0,1.3,21.0,912.0,1022.59,736.76
2016,4,18,13,30,909.0,123.0,1.3,21.0,895.0,999.32,722.98
2016,4,18,13,45,895.5,126.0,1.3,21.0,868.0,968.48,704.41
2016,4,18,14,0,882.0,129.0,1.3,21.0,841.0,934.89,684.08
2016,4,18,14,15,872.5,127.5,1.3,20.5,809.0,897.66,662.52
2016,4,18,14,30,863.0,126.0,1.3,20.0,777.0,863.38,642.68
2016,4,18,14,45,842.5,127.5,1.35,20.0,737.0,815.15,612.57
2016,4,18,15,0,822.0,129.0,1.4,20.0,697.0,765.68,581.18
2016,4,18,15,15,746.5,138.0,1.4,19.5,629.5,685.47,526.75
2016,4,18,15,30,671.0,147.0,1.4,19.0,562.0,608.0,471.82
2016,4,18,15,45,704.0,132.0,1.45,19.0,537.5,577.95,450.6
2016,4,18,16,0,737.0,117.0,1.5,19.0,513.0,542.87,424.12
2016,4,18,16,15,719.5,100.0,1.5,18.5,455.0,474.97,372.27
2016,4,18,16,30,702.0,83.0,1.5,18.0,397.0,408.08,319.3
2016,4,18,16,45,622.0,93.0,1.55,17.5,346.0,343.95,266.88
2016,4,18,17,0,542.0,103.0,1.6,17.0,295.0,287.94,220.0
2016,4,18,17,15,492.5,92.0,1.6,16.5,244.5,226.65,167.87
2016,4,18,17,30,443.0,81.0,1.6,16.0,194.0,173.18,122.05
2016,4,18,17,45,370.5,67.5,1.6,15.5,147.0,119.75,78.5
2016,4,18,18,0,298.0,54.0,1.6,15.0,100.0,75.24,45.12
2016,4,18,18,15,195.0,37.0,1.65,14.5,62.5,35.89,19.71
2016,4,18,18,30,92.0,20.0,1.7,14.0,25.0,15.73,0.0
2016,4,18,18,45,46.0,10.0,1.75,14.0,12.5,9.53,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,15.5,1.2,13.5,25.5,12.22,0.0
2016,4,19,6,0,233.0,31.0,1.1,14.0,51.0,26.46,15.66
2016,4,19,6,15,338.0,43.5,1.05,14.0,95.5,63.25,34.94
2016,4,19,6,30,443.0,56.0,1.0,14.0,140.0,112.37,69.47
2016,4,19,6,45,520.5,63.5,1.0,14.5,192.0,164.37,111.35
2016,4,19,7,0,598.0,71.0,1.0,15.0,244.0,225.68,163.19
2016,4,19,7,15,644.5,77.0,0.95,15.0,297.5,284.64,214.85
2016,4,19,7,30,691.0,83.0,0.9,15.0,351.0,348.43,269.58
2016,4,19,7,45,724.5,88.0,0.9,15.5,403.5,410.03,320.88
2016,4,19,8,0,758.0,93.0,0.9,16.0,456.0,474.45,372.45
2016,4,19,8,15,782.5,96.5,0.9,16.0,507.0,534.25,419.42
2016,4,19,8,30,807.0,100.0,0.9,16.0,558.0,594.92,465.44
2016,4,19,8,45,819.5,106.0,0.9,16.5,603.5,650.95,505.52
2016,4,19,9,0,832.0,112.0,0.9,17.0,649.0,706.05,543.54
2016,4,19,9,15,846.0,114.5,0.85,17.5,691.0,757.4,575.9
2016,4,19,9,30,860.0,117.0,0.8,18.0,733.0,807.38,605.99
2016,4,19,9,45,863.5,123.0,0.8,18.5,767.0,850.76,631.8
2016,4,19,10,0,867.0,129.0,0.8,19.0,801.0,891.49,655.51
2016,4,19,10,15,875.0,131.0,0.8,19.0,831.0,922.67,674.04
2016,4,19,10,30,883.0,133.0,0.8,19.0,861.0,957.03,694.62
2016,4,19,10,45,884.5,136.5,0.8,19.0,882.0,983.88,710.28
2016,4,19,11,0,886.0,140.0,0.8,19.0,903.0,1007.35,723.91
2016,4,19,11,15,735.5,228.0,0.85,19.0,868.5,980.93,707.54
2016,4,19,11,30,585.0,316.0,0.9,19.0,834.0,929.44,672.72
2016,4,19,11,45,512.5,343.5,0.95,19.5,799.5,890.88,646.2
2016,4,19,12,0,440.0,371.0,1.0,20.0,765.0,848.71,616.84
2016,4,19,12,15,475.5,361.0,1.05,19.5,786.5,874.63,637.11
2016,4,19,12,30,511.0,351.0,1.1,19.0,808.0,898.11,654.99
2016,4,19,12,45,485.0,352.5,1.15,19.0,783.0,869.21,636.25
2016,4,19,13,0,459.0,354.0,1.2,19.0,758.0,838.49,616.81
2016,4,19,13,15,369.5,380.5,1.25,19.0,702.0,760.86,563.95
2016,4,19,13,30,280.0,407.0,1.3,19.0,646.0,695.11,518.16
2016,4,19,13,45,187.5,396.5,1.4,19.0,554.5,580.14,437.69
2016,4,19,14,0,95.0,386.0,1.5,19.0,463.0,469.94,357.8
2016,4,19,14,15,113.5,374.5,1.55,18.5,463.0,480.08,367.86
2016,4,19,14,30,132.0,363.0,1.6,18.0,463.0,478.59,368.7
2016,4,19,14,45,158.5,344.0,1.7,18.0,458.5,474.01,367.08
2016,4,19,15,0,185.0,325.0,1.8,18.0,454.0,466.9,363.47
2016,4,19,15,15,129.5,298.0,1.85,17.5,386.0,390.68,306.39
2016,4,19,15,30,74.0,271.0,1.9,17.0,318.0,313.16,247.24
2016,4,19,15,45,92.5,253.5,2.0,17.0,307.0,302.83,240.47
2016,4,19,16,0,111.0,236.0,2.1,17.0,296.0,295.28,235.24
2016,4,19,16,15,245.0,198.0,2.15,16.5,313.5,323.0,258.63
2016,4,19,16,30,379.0,160.0,2.2,16.0,331.0,334.97,267.43
2016,4,19,16,45,350.5,147.5,2.25,16.0,290.5,283.92,224.81
2016,4,19,17,0,322.0,135.0,2.3,16.0,250.0,239.81,187.28
2016,4,19,17,15,419.0,104.0,2.25,15.5,228.0,217.76,163.98
2016,4,19,17,30,516.0,73.0,2.2,15.0,206.0,182.8,127.95
2016,4,19,17,45,456.5,60.5,2.2,15.0,158.5,127.61,81.56
2016,4,19,18,0,397.0,48.0,2.2,15.0,111.0,79.75,44.98
2016,4,19,18,15,274.5,34.5,2.15,14.5,70.0,36.69,19.05
2016,4,19,18,30,152.0,21.0,2.1,14.0,29.0,16.54,0.12
2016,4,19,18,45,76.0,10.5,2.05,14.0,14.5,10.01,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,45,129.0,15.0,1.15,13.5,27.0,11.76,0.0
2016,4,20,6,0,258.0,30.0,1.2,14.0,54.0,26.97,13.77
2016,4,20,6,15,361.0,41.5,1.2,14.0,98.5,63.63,34.32
2016,4,20,6,30,464.0,53.0,1.2,14.0,143.0,113.13,69.26
2016,4,20,6,45,531.5,61.0,1.3,14.5,194.0,165.03,111.72
2016,4,20,7,0,599.0,69.0,1.4,15.0,245.0,224.97,163.12
2016,4,20,7,15,505.0,98.0,1.35,15.0,266.5,259.49,198.54
2016,4,20,7,30,411.0,127.0,1.3,15.0,288.0,284.12,223.53
2016,4,20,7,45,453.5,138.5,1.3,15.5,339.0,339.98,269.65
2016,4,20,8,0,496.0,150.0,1.3,16.0,390.0,399.99,317.68
2016,4,20,8,15,474.5,175.5,1.3,16.0,424.5,442.62,351.31
2016,4,20,8,30,453.0,201.0,1.3,16.0,459.0,482.07,381.37
2016,4,20,8,45,408.5,233.5,1.35,16.5,480.5,510.26,401.16
2016,4,20,9,0,364.0,266.0,1.4,17.0,502.0,526.74,411.7
2016,4,20,9,15,454.0,251.0,1.4,17.0,565.0,604.01,469.45
2016,4,20,9,30,544.0,236.0,1.4,17.0,628.0,680.68,525.11
2016,4,20,9,45,584.5,236.5,1.45,17.0,676.0,737.44,565.0
2016,4,20,10,0,625.0,237.0,1.5,17.0,724.0,798.26,607.12
2016,4,20,10,15,589.0,265.5,1.55,17.0,737.5,813.96,616.08
2016,4,20,10,30,553.0,294.0,1.6,17.0,751.0,828.41,624.5
2016,4,20,10,45,522.5,314.5,1.65,17.5,755.5,835.74,627.2
2016,4,20,11,0,492.0,335.0,1.7,18.0,760.0,839.51,627.56
2016,4,20,11,15,449.5,358.0,1.7,18.0,751.5,830.71,619.87
2016,4,20,11,30,407.0,381.0,1.7,18.0,743.0,818.52,610.04
2016,4,20,11,45,655.0,255.5,1.75,18.0,842.5,945.39,703.25
2016,4,20,12,0,903.0,130.0,1.8,18.0,942.0,1052.48,772.2
2016,4,20,12,15,902.5,130.0,1.8,18.0,940.5,1052.47,770.84
2016,4,20,12,30,902.0,130.0,1.8,18.0,939.0,1048.75,768.56
2016,4,20,12,45,898.5,130.0,1.85,18.0,929.0,1038.35,762.9
2016,4,20,13,0,895.0,130.0,1.9,18.0,919.0,1024.37,755.05
2016,4,20,13,15,732.5,216.5,1.9,18.0,854.0,956.53,711.33
2016,4,20,13,30,570.0,303.0,1.9,18.0,789.0,872.5,653.1
2016,4,20,13,45,719.5,215.5,1.95,18.0,811.5,909.61,683.65
2016,4,20,14,0,869.0,128.0,2.0,18.0,834.0,921.49,692.63
2016,4,20,14,15,860.0,126.0,2.0,17.5,802.0,884.58,669.82
2016,4,20,14,30,851.0,124.0,2.0,17.0,770.0,850.51,649.22
2016,4,20,14,45,840.0,121.0,2.0,17.0,732.5,805.61,619.61
2016,4,20,15,0,829.0,118.0,2.0,17.0,695.0,758.82,588.4
2016,4,20,15,15,813.0,115.0,1.95,17.0,651.5,706.85,552.53
2016,4,20,15,30,797.0,112.0,1.9,17.0,608.0,653.95,513.66
2016,4,20,15,45,703.0,125.0,1.9,17.0,538.0,569.5,449.91
2016,4,20,16,0,609.0,138.0,1.9,17.0,468.0,491.49,389.7
2016,4,20,16,15,608.0,123.0,1.85,16.5,425.5,441.07,350.37
2016,4,20,16,30,607.0,108.0,1.8,16.0,383.0,389.62,308.5
2016,4,20,16,45,563.0,101.5,1.8,16.0,332.0,328.77,257.56
2016,4,20,17,0,519.0,95.0,1.8,16.0,281.0,272.2,209.06
2016,4,20,17,15,463.5,88.0,1.7,15.5,234.0,214.66,159.79
2016,4,20,17,30,408.0,81.0,1.6,15.0,187.0,165.58,117.71
2016,4,20,17,45,353.0,66.5,1.55,15.0,143.0,116.11,76.5
2016,4,20,18,0,298.0,52.0,1.5,15.0,99.0,73.45,43.72
2016,4,20,18,15,204.5,36.5,1.5,14.5,63.0,35.78,19.62
2016,4,20,18,30,111.0,21.0,1.5,14.0,27.0,16.47,1.64
2016,4,20,18,45,55.5,10.5,1.5,14.0,13.5,10.01,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.9,14.0,12.0,11.13,0.0
2016,4,21,6,0,0.0,24.0,0.9,14.0,24.0,22.28,12.06
2016,4,21,6,15,0.0,43.5,1.0,14.0,43.5,40.03,27.92
2016,4,21,6,30,0.0,63.0,1.1,14.0,63.0,58.0,43.63
2016,4,21,6,45,5.0,84.0,1.2,14.5,85.5,78.56,61.04
2016,4,21,7,0,10.0,105.0,1.3,15.0,108.0,99.94,78.88
2016,4,21,7,15,17.0,125.0,1.35,15.0,131.5,121.78,96.95
2016,4,21,7,30,24.0,145.0,1.4,15.0,155.0,144.55,115.61
2016,4,21,7,45,28.0,166.0,1.5,15.0,178.5,170.26,136.52
2016,4,21,8,0,32.0,187.0,1.6,15.0,202.0,194.72,156.14
2016,4,21,8,15,66.0,220.0,1.65,15.0,256.0,248.0,198.92
2016,4,21,8,30,100.0,253.0,1.7,15.0,310.0,305.14,244.11
2016,4,21,8,45,94.0,273.0,1.8,15.5,330.5,326.76,259.91
2016,4,21,9,0,88.0,293.0,1.9,16.0,351.0,347.67,275.04
2016,4,21,9,15,138.5,317.5,1.95,16.0,415.0,421.76,332.34
2016,4,21,9,30,189.0,342.0,2.0,16.0,479.0,493.37,386.5
2016,4,21,9,45,215.0,357.0,2.05,16.0,520.0,538.65,419.85
2016,4,21,10,0,241.0,372.0,2.1,16.0,561.0,585.16,453.88
2016,4,21,10,15,175.5,387.5,2.1,16.0,527.5,551.53,426.54
2016,4,21,10,30,110.0,403.0,2.1,16.0,494.0,503.09,388.67
2016,4,21,10,45,101.0,411.0,2.1,16.5,496.5,506.08,389.73
2016,4,21,11,0,92.0,419.0,2.1,17.0,499.0,508.26,389.88
2016,4,21,11,15,289.5,386.5,2.15,17.0,643.5,692.91,529.17
2016,4,21,11,30,487.0,354.0,2.2,17.0,788.0,870.39,655.9
2016,4,21,11,45,509.5,338.5,2.25,17.0,795.0,882.05,663.2
2016,4,21,12,0,532.0,323.0,2.3,17.0,802.0,891.45,670.68
2016,4,21,12,15,318.0,383.5,2.35,17.0,670.0,727.76,552.14
2016,4,21,12,30,104.0,444.0,2.4,17.0,538.0,551.11,420.34
2016,4,21,12,45,205.0,432.5,2.5,17.0,615.0,650.57,497.09
2016,4,21,13,0,306.0,421.0,2.6,17.0,692.0,746.39,567.84
2016,4,21,13,15,599.5,267.5,2.65,17.0,785.0,879.05,669.82
2016,4,21,13,30,893.0,114.0,2.7,17.0,878.0,973.82,736.06
2016,4,21,13,45,662.0,222.0,2.8,17.0,779.5,862.54,660.44
2016,4,21,14,0,431.0,330.0,2.9,17.0,681.0,741.97,570.78
2016,4,21,14,15,476.5,298.0,2.9,17.0,672.5,733.92,568.0
2016,4,21,14,30,522.0,266.0,2.9,17.0,664.0,721.09,560.8
2016,4,21,14,45,688.5,182.5,2.95,17.0,680.0,750.71,587.3
2016,4,21,15,0,855.0,99.0,3.0,17.0,696.0,754.49,592.04
2016,4,21,15,15,596.5,179.5,2.95,16.5,583.5,620.07,491.41
2016,4,21,15,30,338.0,260.0,2.9,16.0,471.0,489.12,389.2
2016,4,21,15,45,257.5,249.5,2.9,16.0,403.0,410.66,328.38
2016,4,21,16,0,177.0,239.0,2.9,16.0,335.0,334.81,268.41
2016,4,21,16,15,293.5,197.5,2.85,16.0,339.0,346.61,278.53
2016,4,21,16,30,410.0,156.0,2.8,16.0,343.0,344.62,275.56
2016,4,21,16,45,328.0,146.5,2.8,16.0,284.5,273.7,217.23
2016,4,21,17,0,246.0,137.0,2.8,16.0,226.0,215.9,169.58
2016,4,21,17,15,225.0,117.5,2.65,15.5,189.0,174.9,134.69
2016,4,21,17,30,204.0,98.0,2.5,15.0,152.0,136.44,101.7
2016,4,21,17,45,176.0,77.5,2.4,15.0,117.0,98.66,69.86
2016,4,21,18,0,148.0,57.0,2.3,15.0,82.0,64.63,42.46
2016,4,21,18,15,91.0,39.0,2.25,14.5,53.0,35.8,21.76
2016,4,21,18,30,34.0,21.0,2.2,14.0,24.0,18.43,3.89
2016,4,21,18,45,17.0,10.5,2.15,14.0,12.0,10.01,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,42.0,18.5,3.75,14.0,22.5,16.31,0.0
2016,4,22,6,0,84.0,37.0,3.8,14.0,45.0,32.11,19.23
2016,4,22,6,15,137.5,56.5,3.85,14.0,79.5,60.75,40.05
2016,4,22,6,30,191.0,76.0,3.9,14.0,114.0,96.43,67.55
2016,4,22,6,45,232.5,94.5,4.0,14.0,154.5,135.64,100.13
2016,4,22,7,0,274.0,113.0,4.1,14.0,195.0,180.0,138.1
2016,4,22,7,15,308.0,127.5,4.2,14.0,237.0,223.12,175.7
2016,4,22,7,30,342.0,142.0,4.3,14.0,279.0,270.0,216.33
2016,4,22,7,45,171.0,117.5,4.45,14.5,186.0,192.09,155.13
2016,4,22,8,0,0.0,93.0,4.6,15.0,93.0,86.67,67.42
2016,4,22,8,15,4.0,140.5,4.7,15.0,143.0,133.75,106.42
2016,4,22,8,30,8.0,188.0,4.8,15.0,193.0,181.76,145.52
2016,4,22,8,45,5.5,185.0,4.9,15.0,188.5,177.73,141.74
2016,4,22,9,0,3.0,182.0,5.0,15.0,184.0,173.42,137.82
2016,4,22,9,15,2.5,177.5,5.1,15.0,179.5,168.93,133.85
2016,4,22,9,30,2.0,173.0,5.2,15.0,175.0,164.39,129.87
2016,4,22,9,45,51.0,273.0,5.35,15.0,313.5,309.18,247.38
2016,4,22,10,0,100.0,373.0,5.5,15.0,452.0,455.55,362.51
2016,4,22,10,15,50.0,238.5,5.55,15.0,278.0,277.74,221.57
2016,4,22,10,30,0.0,104.0,5.6,15.0,104.0,97.34,74.48
2016,4,22,10,45,261.0,217.5,5.65,15.0,444.5,487.45,394.43
2016,4,22,11,0,522.0,331.0,5.7,15.0,785.0,863.89,680.19
2016,4,22,11,15,271.0,325.5,5.7,14.5,561.5,610.54,485.21
2016,4,22,11,30,20.0,320.0,5.7,14.0,338.0,326.54,258.25
2016,4,22,11,45,32.0,357.5,5.7,14.0,387.0,388.15,307.31
2016,4,22,12,0,44.0,395.0,5.7,14.0,436.0,439.4,347.18
2016,4,22,12,15,442.5,278.0,5.6,14.0,678.0,754.2,600.62
2016,4,22,12,30,841.0,161.0,5.5,14.0,920.0,1028.34,803.09
2016,4,22,12,45,848.0,155.0,5.4,14.0,913.5,1022.32,796.59
2016,4,22,13,0,855.0,149.0,5.3,14.0,907.0,1012.6,789.37
2016,4,22,13,15,852.0,148.0,5.2,14.0,891.0,994.76,776.52
2016,4,22,13,30,849.0,147.0,5.1,14.0,875.0,973.59,761.45
2016,4,22,13,45,852.0,141.0,5.05,14.0,854.5,949.49,744.76
2016,4,22,14,0,855.0,135.0,5.0,14.0,834.0,921.97,725.67
2016,4,22,14,15,847.5,133.0,5.0,14.0,803.5,886.21,700.95
2016,4,22,14,30,840.0,131.0,5.0,14.0,773.0,847.9,674.27
2016,4,22,14,45,841.5,123.0,5.0,14.0,739.5,808.13,646.34
2016,4,22,15,0,843.0,115.0,5.0,14.0,706.0,765.52,616.05
2016,4,22,15,15,828.0,112.5,5.0,14.0,663.0,714.23,578.88
2016,4,22,15,30,813.0,110.0,5.0,14.0,620.0,661.89,538.37
2016,4,22,15,45,629.0,150.5,5.0,14.0,527.0,549.24,447.84
2016,4,22,16,0,445.0,191.0,5.0,14.0,434.0,447.98,365.2
