Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,15,581.0,143.5,4.9,13.5,429.0,447.04,364.62
2016,4,22,16,30,717.0,96.0,4.8,13.0,424.0,426.96,346.03
2016,4,22,16,45,673.5,92.0,4.7,13.0,370.5,362.68,289.73
2016,4,22,17,0,630.0,88.0,4.6,13.0,317.0,302.4,235.89
2016,4,22,17,15,575.5,81.0,4.35,13.0,265.0,240.54,180.55
2016,4,22,17,30,521.0,74.0,4.1,13.0,213.0,184.75,130.88
2016,4,22,17,45,435.0,65.0,3.9,13.0,163.5,128.63,84.29
2016,4,22,18,0,349.0,56.0,3.7,13.0,114.0,81.65,48.98
2016,4,22,18,15,230.0,41.0,3.5,12.5,74.0,40.4,23.18
2016,4,22,18,30,111.0,26.0,3.3,12.0,34.0,21.49,6.87
2016,4,22,18,45,55.5,13.0,3.15,12.0,17.0,12.39,0.0
2016,4,22,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,133.0,17.5,2.35,11.5,31.5,13.68,0.0
2016,4,23,6,0,266.0,35.0,2.4,12.0,63.0,32.47,17.76
2016,4,23,6,15,364.5,46.0,2.4,12.0,108.0,70.09,39.6
2016,4,23,6,30,463.0,57.0,2.4,12.0,153.0,119.2,75.22
2016,4,23,6,45,522.5,66.0,2.45,12.5,202.5,170.63,118.33
2016,4,23,7,0,582.0,75.0,2.5,13.0,252.0,229.11,169.4
2016,4,23,7,15,626.0,81.0,2.5,13.0,304.5,286.39,220.74
2016,4,23,7,30,670.0,87.0,2.5,13.0,357.0,348.19,275.24
2016,4,23,7,45,696.0,93.5,2.5,13.5,407.0,406.73,325.55
2016,4,23,8,0,722.0,100.0,2.5,14.0,457.0,467.07,375.61
2016,4,23,8,15,746.0,104.0,2.5,14.0,506.0,525.2,423.1
2016,4,23,8,30,770.0,108.0,2.5,14.0,555.0,584.02,469.7
2016,4,23,8,45,784.5,112.5,2.5,14.5,599.5,637.71,510.12
2016,4,23,9,0,799.0,117.0,2.5,15.0,644.0,690.74,548.81
2016,4,23,9,15,812.5,119.5,2.5,15.0,684.0,739.99,583.73
2016,4,23,9,30,826.0,122.0,2.5,15.0,724.0,787.92,616.58
2016,4,23,9,45,847.5,118.5,2.5,15.0,761.5,829.59,644.59
2016,4,23,10,0,869.0,115.0,2.5,15.0,799.0,874.46,674.58
2016,4,23,10,15,876.5,116.0,2.5,15.0,828.0,909.82,697.66
2016,4,23,10,30,884.0,117.0,2.5,15.0,857.0,942.42,718.79
2016,4,23,10,45,888.0,119.0,2.55,15.5,878.0,969.82,735.43
2016,4,23,11,0,892.0,121.0,2.6,16.0,899.0,993.97,749.87
2016,4,23,11,15,895.5,121.5,2.6,16.0,913.0,1012.71,761.65
2016,4,23,11,30,899.0,122.0,2.6,16.0,927.0,1027.98,771.22
2016,4,23,11,45,897.0,124.0,2.6,16.0,932.5,1035.72,775.93
2016,4,23,12,0,895.0,126.0,2.6,16.0,938.0,1039.78,778.4
2016,4,23,12,15,894.5,126.0,2.65,16.0,936.5,1039.63,778.77
2016,4,23,12,30,894.0,126.0,2.7,16.0,935.0,1035.82,776.87
2016,4,23,12,45,890.0,127.0,2.8,16.0,925.0,1025.91,771.56
2016,4,23,13,0,886.0,128.0,2.9,16.0,915.0,1012.48,763.98
2016,4,23,13,15,881.5,127.0,3.05,16.0,898.0,993.07,752.83
2016,4,23,13,30,877.0,126.0,3.2,16.0,881.0,970.33,739.37
2016,4,23,13,45,866.5,127.0,3.35,16.0,855.0,940.89,721.16
2016,4,23,14,0,856.0,128.0,3.5,16.0,829.0,908.69,700.86
2016,4,23,14,15,847.0,126.5,3.55,15.5,798.0,872.69,678.34
2016,4,23,14,30,838.0,125.0,3.6,15.0,767.0,839.53,657.58
2016,4,23,14,45,821.0,125.0,3.7,15.0,729.0,793.53,626.26
2016,4,23,15,0,804.0,125.0,3.8,15.0,691.0,746.14,593.53
2016,4,23,15,15,788.0,122.0,3.8,15.0,648.5,695.3,556.82
2016,4,23,15,30,772.0,119.0,3.8,15.0,606.0,643.6,517.54
2016,4,23,15,45,747.5,117.0,3.85,15.0,559.0,587.64,474.05
2016,4,23,16,0,723.0,115.0,3.9,15.0,512.0,531.54,429.31
2016,4,23,16,15,695.0,110.5,3.85,14.5,462.5,472.04,381.24
2016,4,23,16,30,667.0,106.0,3.8,14.0,413.0,414.2,333.03
2016,4,23,16,45,617.5,102.5,3.8,14.0,360.5,350.82,278.67
2016,4,23,17,0,568.0,99.0,3.8,14.0,308.0,292.21,227.32
2016,4,23,17,15,514.5,90.5,3.65,13.5,257.0,232.83,175.36
2016,4,23,17,30,461.0,82.0,3.5,13.0,206.0,177.77,127.28
2016,4,23,17,45,386.5,70.5,3.4,13.0,159.0,124.87,83.27
2016,4,23,18,0,312.0,59.0,3.3,13.0,112.0,81.0,49.95
2016,4,23,18,15,208.5,42.5,3.2,13.0,72.5,41.11,24.15
2016,4,23,18,30,105.0,26.0,3.1,13.0,33.0,21.51,7.89
2016,4,23,18,45,52.5,13.0,3.05,13.0,16.5,12.39,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,88.0,22.0,3.35,11.5,31.5,18.34,3.23
2016,4,24,6,0,176.0,44.0,3.5,12.0,63.0,38.91,23.91
2016,4,24,6,15,269.5,59.5,3.5,12.0,107.0,74.14,46.57
2016,4,24,6,30,363.0,75.0,3.5,12.0,151.0,120.98,81.26
2016,4,24,6,45,446.5,83.5,3.55,12.5,203.5,170.85,121.84
2016,4,24,7,0,530.0,92.0,3.6,13.0,256.0,232.52,174.33
2016,4,24,7,15,578.0,99.5,3.6,13.0,308.5,289.62,225.13
2016,4,24,7,30,626.0,107.0,3.6,13.0,361.0,351.79,279.73
2016,4,24,7,45,672.5,109.0,3.6,13.5,415.0,412.6,331.78
2016,4,24,8,0,719.0,111.0,3.6,14.0,469.0,477.45,385.67
2016,4,24,8,15,744.0,115.5,3.55,14.0,519.0,536.58,434.21
2016,4,24,8,30,769.0,120.0,3.5,14.0,569.0,596.73,482.12
2016,4,24,8,45,793.5,120.5,3.5,14.5,616.0,652.36,524.6
2016,4,24,9,0,818.0,121.0,3.5,15.0,663.0,708.72,566.39
2016,4,24,9,15,832.0,124.0,3.4,15.0,704.5,759.67,602.53
2016,4,24,9,30,846.0,127.0,3.3,15.0,746.0,809.27,636.43
2016,4,24,9,45,857.0,128.5,3.25,15.5,781.5,853.21,664.78
2016,4,24,10,0,868.0,130.0,3.2,16.0,817.0,895.04,691.21
2016,4,24,10,15,875.5,131.5,3.25,16.0,845.5,925.0,711.06
2016,4,24,10,30,883.0,133.0,3.3,16.0,874.0,958.03,733.11
2016,4,24,10,45,884.0,136.5,3.4,16.0,894.5,984.01,750.61
2016,4,24,11,0,885.0,140.0,3.5,16.0,915.0,1006.62,765.92
2016,4,24,11,15,888.0,141.0,3.7,16.0,929.0,1025.21,779.33
2016,4,24,11,30,891.0,142.0,3.9,16.0,943.0,1040.34,790.5
2016,4,24,11,45,738.5,234.5,4.1,16.0,901.5,1006.38,768.22
2016,4,24,12,0,586.0,327.0,4.3,16.0,860.0,948.76,726.05
2016,4,24,12,15,553.0,341.0,4.5,15.5,843.0,930.09,715.47
2016,4,24,12,30,520.0,355.0,4.7,15.0,826.0,908.86,702.54
2016,4,24,12,45,672.0,269.0,4.95,15.0,871.5,969.76,753.03
2016,4,24,13,0,824.0,183.0,5.2,15.0,917.0,1016.46,788.43
2016,4,24,13,15,819.0,181.5,5.35,15.0,900.0,996.55,775.72
2016,4,24,13,30,814.0,180.0,5.5,15.0,883.0,973.49,761.13
2016,4,24,13,45,794.5,185.5,5.65,15.0,855.5,941.01,739.65
2016,4,24,14,0,775.0,191.0,5.8,15.0,828.0,911.21,719.97
2016,4,24,14,15,764.5,188.5,5.85,14.5,797.0,874.2,695.59
2016,4,24,14,30,754.0,186.0,5.9,14.0,766.0,835.09,669.39
2016,4,24,14,45,750.5,177.0,5.95,14.0,730.5,793.03,639.42
2016,4,24,15,0,747.0,168.0,6.0,14.0,695.0,748.82,606.6
2016,4,24,15,15,728.5,164.0,6.0,14.0,652.0,697.06,566.87
2016,4,24,15,30,710.0,160.0,6.0,14.0,609.0,644.84,526.04
2016,4,24,15,45,706.0,147.5,6.05,14.0,565.0,592.89,484.96
2016,4,24,16,0,702.0,135.0,6.1,14.0,521.0,539.67,441.74
2016,4,24,16,15,672.0,129.0,6.05,13.5,470.5,478.61,391.45
2016,4,24,16,30,642.0,123.0,6.0,13.0,420.0,419.5,341.38
2016,4,24,16,45,604.0,115.0,6.0,13.0,368.0,357.55,287.31
2016,4,24,17,0,566.0,107.0,6.0,13.0,316.0,299.16,235.26
2016,4,24,17,15,512.0,98.0,5.95,12.5,264.5,237.28,180.65
2016,4,24,17,30,458.0,89.0,5.9,12.0,213.0,183.63,133.29
2016,4,24,17,45,379.5,76.5,5.85,12.0,164.0,129.27,87.83
2016,4,24,18,0,301.0,64.0,5.8,12.0,115.0,84.47,53.58
2016,4,24,18,15,202.0,46.0,5.7,12.0,75.0,43.94,26.73
2016,4,24,18,30,103.0,28.0,5.6,12.0,35.0,23.07,9.84
2016,4,24,18,45,51.5,14.0,5.6,12.0,17.5,13.34,0.0
2016,4,24,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,5,45,185.5,17.0,3.3,9.5,38.0,12.97,1.86
2016,4,25,6,0,371.0,34.0,3.4,10.0,76.0,35.32,18.37
2016,4,25,6,15,467.0,43.0,3.5,10.0,124.0,76.88,41.48
2016,4,25,6,30,563.0,52.0,3.6,10.0,172.0,130.32,80.96
2016,4,25,6,45,625.0,58.0,3.75,10.5,225.5,185.59,128.21
2016,4,25,7,0,687.0,64.0,3.9,11.0,279.0,249.21,184.9
2016,4,25,7,15,727.5,68.5,3.9,11.0,333.5,309.86,240.61
2016,4,25,7,30,768.0,73.0,3.9,11.0,388.0,374.45,298.89
2016,4,25,7,45,796.0,77.0,3.95,11.5,441.0,436.58,353.44
2016,4,25,8,0,824.0,81.0,4.0,12.0,494.0,500.51,407.69
2016,4,25,8,15,845.5,84.0,4.0,12.0,545.0,561.27,458.42
2016,4,25,8,30,867.0,87.0,4.0,12.0,596.0,620.8,506.74
2016,4,25,8,45,882.5,89.5,4.0,12.5,643.0,677.1,550.18
2016,4,25,9,0,898.0,92.0,4.0,13.0,690.0,732.56,590.77
2016,4,25,9,15,909.5,94.0,3.95,13.0,731.5,783.36,626.65
2016,4,25,9,30,921.0,96.0,3.9,13.0,773.0,832.4,660.73
2016,4,25,9,45,923.5,101.0,3.9,13.5,807.0,875.08,688.77
2016,4,25,10,0,926.0,106.0,3.9,14.0,841.0,914.84,714.4
2016,4,25,10,15,932.5,107.5,3.9,14.0,870.0,951.45,738.91
2016,4,25,10,30,939.0,109.0,3.9,14.0,899.0,985.06,761.21
2016,4,25,10,45,943.5,109.5,3.9,14.5,920.5,1012.56,777.75
2016,4,25,11,0,948.0,110.0,3.9,15.0,942.0,1036.64,791.91
2016,4,25,11,15,950.5,111.0,3.9,15.0,956.0,1055.71,804.18
2016,4,25,11,30,953.0,112.0,3.9,15.0,970.0,1071.08,814.03
2016,4,25,11,45,952.0,113.0,3.9,15.0,975.5,1079.14,819.08
2016,4,25,12,0,951.0,114.0,3.9,15.0,981.0,1083.33,821.69
2016,4,25,12,15,950.0,114.0,3.85,15.0,979.0,1082.61,820.77
2016,4,25,12,30,949.0,114.0,3.8,15.0,977.0,1078.02,817.41
2016,4,25,12,45,943.5,115.5,3.8,15.0,965.5,1066.66,810.03
2016,4,25,13,0,938.0,117.0,3.8,15.0,954.0,1051.61,800.3
2016,4,25,13,15,933.5,116.0,3.75,15.0,936.5,1031.34,786.77
2016,4,25,13,30,929.0,115.0,3.7,15.0,919.0,1007.56,770.95
2016,4,25,13,45,922.5,114.5,3.7,15.0,893.5,979.06,752.28
2016,4,25,14,0,916.0,114.0,3.7,15.0,868.0,947.42,731.42
2016,4,25,14,15,907.0,112.5,3.75,15.0,835.5,909.61,706.44
2016,4,25,14,30,898.0,111.0,3.8,15.0,803.0,869.18,679.42
2016,4,25,14,45,885.5,109.5,3.85,15.0,764.5,823.58,648.39
2016,4,25,15,0,873.0,108.0,3.9,15.0,726.0,776.08,615.62
2016,4,25,15,15,858.0,105.5,3.95,15.0,682.0,727.23,581.39
2016,4,25,15,30,843.0,103.0,4.0,15.0,638.0,673.65,541.34
2016,4,25,15,45,821.5,100.5,4.05,15.0,589.5,615.25,496.1
2016,4,25,16,0,800.0,98.0,4.1,15.0,541.0,556.97,449.66
2016,4,25,16,15,774.0,94.5,4.1,14.5,490.0,495.85,400.28
2016,4,25,16,30,748.0,91.0,4.1,14.0,439.0,436.0,350.26
2016,4,25,16,45,710.0,86.5,4.1,14.0,385.5,371.28,294.3
2016,4,25,17,0,672.0,82.0,4.1,14.0,332.0,310.42,240.26
2016,4,25,17,15,621.5,75.5,4.0,13.5,279.0,247.82,184.73
2016,4,25,17,30,571.0,69.0,3.9,13.0,226.0,190.74,134.01
2016,4,25,17,45,492.5,61.0,3.85,12.5,175.5,133.73,86.32
2016,4,25,18,0,414.0,53.0,3.8,12.0,125.0,86.28,50.49
2016,4,25,18,15,299.0,40.0,3.7,11.5,83.0,42.76,23.94
2016,4,25,18,30,184.0,27.0,3.6,11.0,41.0,21.2,9.35
2016,4,25,18,45,92.0,13.5,3.5,11.0,20.5,12.87,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,5,45,66.0,21.0,1.8,10.5,29.0,17.58,5.69
2016,4,26,6,0,132.0,42.0,1.8,11.0,58.0,38.18,24.0
2016,4,26,6,15,184.0,61.0,1.85,11.0,94.5,69.58,46.24
2016,4,26,6,30,236.0,80.0,1.9,11.0,131.0,107.76,76.09
2016,4,26,6,45,264.5,99.5,2.0,11.5,171.5,148.11,110.39
2016,4,26,7,0,293.0,119.0,2.1,12.0,212.0,192.01,148.37
2016,4,26,7,15,330.5,131.5,2.1,12.0,254.0,235.64,186.22
2016,4,26,7,30,368.0,144.0,2.1,12.0,296.0,286.38,229.69
2016,4,26,7,45,526.0,131.0,2.15,12.5,379.5,367.64,296.12
2016,4,26,8,0,684.0,118.0,2.2,13.0,463.0,468.26,377.15
2016,4,26,8,15,531.5,173.5,2.1,13.0,458.0,474.39,382.15
2016,4,26,8,30,379.0,229.0,2.0,13.0,453.0,460.6,370.3
2016,4,26,8,45,510.0,203.0,1.9,13.0,529.0,547.67,438.79
2016,4,26,9,0,641.0,177.0,1.8,13.0,605.0,643.27,511.24
2016,4,26,9,15,582.0,214.0,1.8,13.0,621.0,666.07,525.64
2016,4,26,9,30,523.0,251.0,1.8,13.0,637.0,679.8,533.62
2016,4,26,9,45,400.5,311.5,1.8,13.5,615.0,660.82,515.0
2016,4,26,10,0,278.0,372.0,1.8,14.0,593.0,624.72,484.02
2016,4,26,10,15,335.0,367.5,1.9,14.0,643.5,681.44,526.82
2016,4,26,10,30,392.0,363.0,2.0,14.0,694.0,740.12,569.75
2016,4,26,10,45,282.0,401.5,2.15,14.0,642.5,686.59,528.35
2016,4,26,11,0,172.0,440.0,2.3,14.0,591.0,616.58,475.19
2016,4,26,11,15,271.5,423.0,2.4,14.0,666.5,711.19,547.1
2016,4,26,11,30,371.0,406.0,2.5,14.0,742.0,796.72,610.17
2016,4,26,11,45,348.5,418.5,2.7,14.0,735.5,790.83,605.6
2016,4,26,12,0,326.0,431.0,2.9,14.0,729.0,782.99,600.37
2016,4,26,12,15,563.0,310.0,3.0,14.0,823.5,907.31,696.31
2016,4,26,12,30,800.0,189.0,3.1,14.0,918.0,1014.43,773.08
2016,4,26,12,45,816.5,176.0,3.25,14.5,913.5,1011.09,769.86
2016,4,26,13,0,833.0,163.0,3.4,15.0,909.0,1003.89,765.13
2016,4,26,13,15,829.0,162.0,3.45,15.0,892.0,985.34,753.36
2016,4,26,13,30,825.0,161.0,3.5,15.0,875.0,963.59,739.52
2016,4,26,13,45,826.0,155.0,3.6,15.0,853.0,938.23,723.5
2016,4,26,14,0,827.0,149.0,3.7,15.0,831.0,909.66,705.17
2016,4,26,14,15,817.5,146.5,3.75,14.5,800.0,872.49,681.59
2016,4,26,14,30,808.0,144.0,3.8,14.0,769.0,833.02,656.1
2016,4,26,14,45,795.5,141.5,3.85,14.0,732.0,789.08,625.8
2016,4,26,15,0,783.0,139.0,3.9,14.0,695.0,743.51,593.96
2016,4,26,15,15,766.0,136.0,3.95,14.0,652.5,692.88,556.74
2016,4,26,15,30,749.0,133.0,4.0,14.0,610.0,642.58,518.44
2016,4,26,15,45,734.5,126.0,4.05,14.0,564.5,588.02,476.04
2016,4,26,16,0,720.0,119.0,4.1,14.0,519.0,533.16,432.23
2016,4,26,16,15,558.5,141.5,4.1,13.5,434.5,432.72,351.26
2016,4,26,16,30,397.0,164.0,4.1,13.0,350.0,345.31,279.92
2016,4,26,16,45,393.0,143.5,4.2,13.0,309.0,298.87,240.26
2016,4,26,17,0,389.0,123.0,4.3,13.0,268.0,252.49,199.43
2016,4,26,17,15,342.5,112.0,4.2,12.5,225.0,203.47,156.95
2016,4,26,17,30,296.0,101.0,4.1,12.0,182.0,158.69,118.33
2016,4,26,17,45,246.5,83.5,4.05,12.0,141.5,114.75,81.4
2016,4,26,18,0,197.0,66.0,4.0,12.0,101.0,76.96,51.54
2016,4,26,18,15,133.0,47.0,3.95,12.0,67.0,43.79,28.05
2016,4,26,18,30,69.0,28.0,3.9,12.0,33.0,23.09,11.26
2016,4,26,18,45,34.5,14.0,3.85,12.0,16.5,13.34,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.5,2.3,11.0,0.5,0.0,0.0
2016,4,27,5,30,0.0,1.0,2.5,11.0,1.0,0.95,0.0
2016,4,27,5,45,0.0,6.5,2.7,11.5,6.5,6.01,0.0
2016,4,27,6,0,0.0,12.0,2.9,12.0,12.0,11.11,3.58
2016,4,27,6,15,0.0,19.5,2.95,12.0,19.5,18.07,9.76
2016,4,27,6,30,0.0,27.0,3.0,12.0,27.0,25.04,15.94
2016,4,27,6,45,0.0,35.0,3.15,12.5,35.0,32.48,22.41
2016,4,27,7,0,0.0,43.0,3.3,13.0,43.0,39.93,28.78
2016,4,27,7,15,0.0,51.5,3.45,13.0,51.5,47.86,35.52
2016,4,27,7,30,0.0,60.0,3.6,13.0,60.0,55.8,42.18
2016,4,27,7,45,0.0,86.0,3.8,13.0,86.0,80.09,62.62
2016,4,27,8,0,0.0,112.0,4.0,13.0,112.0,104.5,82.9
2016,4,27,8,15,67.5,189.0,4.15,13.0,229.5,218.17,177.52
2016,4,27,8,30,135.0,266.0,4.3,13.0,347.0,343.64,279.34
2016,4,27,8,45,67.5,210.5,4.45,13.0,251.0,246.92,200.13
2016,4,27,9,0,0.0,155.0,4.6,13.0,155.0,145.38,115.49
2016,4,27,9,15,271.0,200.5,4.7,13.0,401.5,408.62,335.19
2016,4,27,9,30,542.0,246.0,4.8,13.0,648.0,689.77,556.27
2016,4,27,9,45,691.5,195.0,4.9,13.0,732.0,787.95,632.26
2016,4,27,10,0,841.0,144.0,5.0,13.0,816.0,886.78,704.56
2016,4,27,10,15,850.0,146.0,5.05,13.0,845.5,923.99,730.33
2016,4,27,10,30,859.0,148.0,5.1,13.0,875.0,958.6,754.51
2016,4,27,10,45,859.5,153.0,5.15,13.0,895.5,985.48,773.14
2016,4,27,11,0,860.0,158.0,5.2,13.0,916.0,1009.03,789.46
2016,4,27,11,15,864.0,158.5,5.2,13.0,930.5,1027.92,802.17
2016,4,27,11,30,868.0,159.0,5.2,13.0,945.0,1043.4,812.57
2016,4,27,11,45,865.0,162.5,5.2,13.0,950.5,1051.48,817.88
2016,4,27,12,0,862.0,166.0,5.2,13.0,956.0,1055.91,820.8
2016,4,27,12,15,862.0,166.0,5.15,13.0,954.5,1056.1,820.46
2016,4,27,12,30,862.0,166.0,5.1,13.0,953.0,1052.68,817.75
2016,4,27,12,45,861.0,164.0,5.1,13.0,943.5,1042.59,810.94
2016,4,27,13,0,860.0,162.0,5.1,13.0,934.0,1028.95,801.79
2016,4,27,13,15,855.5,161.0,5.1,13.0,916.5,1009.48,788.63
2016,4,27,13,30,851.0,160.0,5.1,13.0,899.0,986.73,773.22
2016,4,27,13,45,847.0,156.5,5.1,13.0,875.0,958.72,754.09
2016,4,27,14,0,843.0,153.0,5.1,13.0,851.0,927.68,732.78
2016,4,27,14,15,833.0,150.5,5.05,13.0,819.0,889.59,705.94
2016,4,27,14,30,823.0,148.0,5.0,13.0,787.0,849.17,677.31
2016,4,27,14,45,811.5,144.5,4.95,13.0,749.0,804.44,645.32
2016,4,27,15,0,800.0,141.0,4.9,13.0,711.0,757.98,611.79
2016,4,27,15,15,783.0,137.5,4.8,13.0,667.5,706.12,572.48
2016,4,27,15,30,766.0,134.0,4.7,13.0,624.0,654.55,532.17
2016,4,27,15,45,748.0,128.5,4.65,13.0,577.0,598.58,487.86
2016,4,27,16,0,730.0,123.0,4.6,13.0,530.0,542.6,442.47
2016,4,27,16,15,701.0,117.5,4.55,13.0,479.0,481.3,391.68
2016,4,27,16,30,672.0,112.0,4.5,13.0,428.0,421.79,341.05
2016,4,27,16,45,640.5,104.0,4.45,13.0,377.0,360.94,288.16
2016,4,27,17,0,609.0,96.0,4.4,13.0,326.0,302.83,236.42
2016,4,27,17,15,556.5,88.5,4.3,12.5,274.0,242.41,183.03
2016,4,27,17,30,504.0,81.0,4.2,12.0,222.0,187.84,134.82
2016,4,27,17,45,436.0,70.0,4.15,12.0,173.5,132.22,87.81
2016,4,27,18,0,368.0,59.0,4.1,12.0,125.0,86.43,52.53
2016,4,27,18,15,260.5,44.5,4.05,12.0,83.5,44.68,26.2
2016,4,27,18,30,153.0,30.0,4.0,12.0,42.0,23.52,12.09
2016,4,27,18,45,76.5,15.0,3.95,12.0,21.0,14.3,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,5,15,20.0,5.5,2.8,10.0,6.0,0.0,0.0
2016,4,28,5,30,40.0,11.0,2.9,10.0,12.0,10.48,0.0
2016,4,28,5,45,168.5,26.0,3.0,10.5,45.0,20.33,9.23
2016,4,28,6,0,297.0,41.0,3.1,11.0,78.0,40.89,23.28
2016,4,28,6,15,388.0,51.5,3.1,11.5,124.0,80.18,46.89
2016,4,28,6,30,479.0,62.0,3.1,12.0,170.0,129.8,83.79
2016,4,28,6,45,545.0,68.5,3.1,12.5,221.5,181.45,127.22
2016,4,28,7,0,611.0,75.0,3.1,13.0,273.0,240.83,179.07
2016,4,28,7,15,653.5,80.5,3.05,13.0,325.5,298.84,231.23
2016,4,28,7,30,696.0,86.0,3.0,13.0,378.0,361.11,286.21
2016,4,28,7,45,729.0,89.5,2.95,13.5,430.5,421.66,338.09
2016,4,28,8,0,762.0,93.0,2.9,14.0,483.0,483.83,389.58
2016,4,28,8,15,785.0,96.5,2.8,14.0,532.0,542.52,437.31
2016,4,28,8,30,808.0,100.0,2.7,14.0,581.0,601.9,484.01
2016,4,28,8,45,825.5,102.5,2.65,14.5,627.0,656.98,525.24
2016,4,28,9,0,843.0,105.0,2.6,15.0,673.0,711.55,564.6
2016,4,28,9,15,856.0,107.5,2.55,15.0,714.0,758.48,596.71
2016,4,28,9,30,869.0,110.0,2.5,15.0,755.0,806.81,629.36
2016,4,28,9,45,886.0,108.0,2.45,15.5,792.5,852.09,658.1
2016,4,28,10,0,903.0,106.0,2.4,16.0,830.0,895.58,685.09
2016,4,28,10,15,910.0,107.0,2.35,16.0,858.5,931.19,707.57
2016,4,28,10,30,917.0,108.0,2.3,16.0,887.0,963.9,727.95
2016,4,28,10,45,917.5,112.0,2.3,16.0,907.5,990.51,744.67
2016,4,28,11,0,918.0,116.0,2.3,16.0,928.0,1013.61,759.1
2016,4,28,11,15,921.0,116.5,2.35,16.0,942.0,1031.99,771.06
2016,4,28,11,30,924.0,117.0,2.4,16.0,956.0,1046.8,780.8
2016,4,28,11,45,922.0,119.5,2.5,16.5,961.0,1055.01,785.44
2016,4,28,12,0,920.0,122.0,2.6,17.0,966.0,1059.47,787.78
2016,4,28,12,15,919.5,122.0,2.65,17.0,964.5,1059.13,788.05
2016,4,28,12,30,919.0,122.0,2.7,17.0,963.0,1055.06,786.03
2016,4,28,12,45,919.5,120.0,2.8,17.0,954.5,1046.24,781.53
2016,4,28,13,0,920.0,118.0,2.9,17.0,946.0,1033.71,774.66
2016,4,28,13,15,916.5,117.5,2.95,16.5,929.0,1015.18,764.82
2016,4,28,13,30,913.0,117.0,3.0,16.0,912.0,993.19,752.68
2016,4,28,13,45,905.0,117.0,3.1,16.0,887.0,964.2,734.72
2016,4,28,14,0,897.0,117.0,3.2,16.0,862.0,932.22,714.61
2016,4,28,14,15,889.5,115.5,3.3,16.0,830.5,896.34,691.58
2016,4,28,14,30,882.0,114.0,3.4,16.0,799.0,857.81,666.43
2016,4,28,14,45,865.0,115.0,3.5,16.0,760.0,811.85,635.63
2016,4,28,15,0,848.0,116.0,3.6,16.0,721.0,768.16,606.07
2016,4,28,15,15,833.5,113.0,3.65,15.5,678.5,716.67,571.14
2016,4,28,15,30,819.0,110.0,3.7,15.0,636.0,664.11,532.67
2016,4,28,15,45,792.5,109.5,3.8,15.0,587.5,605.93,487.78
2016,4,28,16,0,766.0,109.0,3.9,15.0,539.0,548.4,442.12
2016,4,28,16,15,740.0,105.0,3.9,14.5,488.5,488.4,393.8
2016,4,28,16,30,714.0,101.0,3.9,14.0,438.0,429.76,344.99
2016,4,28,16,45,672.5,97.0,3.95,13.5,385.0,366.65,291.25
2016,4,28,17,0,631.0,93.0,4.0,13.0,332.0,307.31,239.28
2016,4,28,17,15,580.5,85.5,3.95,12.5,280.0,246.2,185.3
2016,4,28,17,30,530.0,78.0,3.9,12.0,228.0,190.66,136.13
2016,4,28,17,45,449.5,69.5,3.85,12.0,178.0,135.39,89.89
2016,4,28,18,0,369.0,61.0,3.8,12.0,128.0,88.4,54.15
2016,4,28,18,15,262.0,46.5,3.6,11.5,86.5,46.53,27.75
2016,4,28,18,30,155.0,32.0,3.4,11.0,45.0,25.11,13.83
2016,4,28,18,45,77.5,16.0,3.2,11.0,22.5,15.25,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.5,1.65,10.0,4.5,0.0,0.0
2016,4,29,5,30,0.0,9.0,1.7,10.0,9.0,8.58,0.0
2016,4,29,5,45,49.5,29.5,1.75,10.5,36.0,25.31,13.64
2016,4,29,6,0,99.0,50.0,1.8,11.0,63.0,45.61,30.68
2016,4,29,6,15,152.0,70.5,1.85,11.0,100.0,75.73,52.73
2016,4,29,6,30,205.0,91.0,1.9,11.0,137.0,113.79,82.71
2016,4,29,6,45,274.5,100.0,1.95,11.0,179.5,151.65,113.36
2016,4,29,7,0,344.0,109.0,2.0,11.0,222.0,199.12,153.46
2016,4,29,7,15,378.0,124.5,2.05,11.0,268.0,248.03,196.25
2016,4,29,7,30,412.0,140.0,2.1,11.0,314.0,300.65,241.67
2016,4,29,7,45,529.5,137.0,2.2,11.5,390.5,376.34,304.12
2016,4,29,8,0,647.0,134.0,2.3,12.0,467.0,467.0,377.51
2016,4,29,8,15,672.5,139.0,2.35,12.0,515.0,523.02,422.97
2016,4,29,8,30,698.0,144.0,2.4,12.0,563.0,580.24,468.35
2016,4,29,8,45,716.5,149.0,2.45,12.0,607.5,633.7,509.74
2016,4,29,9,0,735.0,154.0,2.5,12.0,652.0,687.04,550.08
2016,4,29,9,15,750.5,157.5,2.5,12.0,692.0,736.18,586.2
2016,4,29,9,30,766.0,161.0,2.5,12.0,732.0,784.32,620.24
2016,4,29,9,45,792.5,155.0,2.5,12.5,770.0,827.88,648.75
2016,4,29,10,0,819.0,149.0,2.5,13.0,808.0,873.01,677.97
2016,4,29,10,15,827.5,151.0,2.6,13.0,836.5,908.97,702.53
2016,4,29,10,30,836.0,153.0,2.7,13.0,865.0,942.38,725.34
2016,4,29,10,45,842.5,154.0,2.8,13.5,886.5,970.12,742.86
2016,4,29,11,0,849.0,155.0,2.9,14.0,908.0,994.85,758.34
2016,4,29,11,15,853.0,155.5,3.0,14.0,922.0,1013.45,771.12
2016,4,29,11,30,857.0,156.0,3.1,14.0,936.0,1028.69,781.77
2016,4,29,11,45,859.5,156.0,3.25,14.0,942.5,1038.45,789.29
2016,4,29,12,0,862.0,156.0,3.4,14.0,949.0,1044.68,794.56
2016,4,29,12,15,862.0,155.5,3.5,14.0,947.5,1034.6,788.46
2016,4,29,12,30,862.0,155.0,3.6,14.0,946.0,1030.74,786.82
2016,4,29,12,45,856.5,157.0,3.7,14.5,936.0,1029.87,785.8
2016,4,29,13,0,851.0,159.0,3.8,15.0,926.0,1016.0,775.97
2016,4,29,13,15,846.5,157.5,3.9,15.0,909.0,996.15,763.62
2016,4,29,13,30,842.0,156.0,4.0,15.0,892.0,973.08,749.06
2016,4,29,13,45,835.0,155.0,4.1,15.0,867.0,945.11,731.04
2016,4,29,14,0,828.0,154.0,4.2,15.0,842.0,914.3,710.93
2016,4,29,14,15,819.0,151.5,4.25,15.0,811.0,877.57,686.19
2016,4,29,14,30,810.0,149.0,4.3,15.0,780.0,838.51,659.79
2016,4,29,14,45,798.5,146.0,4.35,15.0,743.5,794.83,629.75
2016,4,29,15,0,787.0,143.0,4.4,15.0,707.0,749.47,598.1
2016,4,29,15,15,771.5,139.5,4.4,14.5,665.0,699.31,561.99
2016,4,29,15,30,756.0,136.0,4.4,14.0,623.0,649.33,524.72
2016,4,29,15,45,737.5,131.5,4.45,14.0,577.0,594.63,482.05
2016,4,29,16,0,719.0,127.0,4.5,14.0,531.0,539.99,438.25
2016,4,29,16,15,691.5,122.0,4.5,14.0,481.5,480.6,389.36
2016,4,29,16,30,664.0,117.0,4.5,14.0,432.0,422.84,340.49
2016,4,29,16,45,506.5,124.5,4.5,14.0,349.0,325.19,259.59
2016,4,29,17,0,349.0,132.0,4.5,14.0,266.0,247.19,195.1
2016,4,29,17,15,303.0,121.0,4.45,13.5,224.5,199.07,153.95
2016,4,29,17,30,257.0,110.0,4.4,13.0,183.0,158.39,119.25
2016,4,29,17,45,223.5,90.0,4.4,12.5,144.0,117.0,84.28
2016,4,29,18,0,190.0,70.0,4.4,12.0,105.0,79.89,54.39
2016,4,29,18,15,132.0,50.5,4.35,12.0,71.5,46.85,30.68
2016,4,29,18,30,74.0,31.0,4.3,12.0,38.0,25.46,14.41
2016,4,29,18,45,37.0,15.5,4.3,12.0,19.0,14.77,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,52.0,6.5,3.35,11.0,8.5,6.2,0.0
2016,4,30,5,30,104.0,13.0,3.4,11.0,17.0,12.39,0.0
2016,4,30,5,45,245.5,26.0,3.5,11.5,53.5,20.55,10.4
2016,4,30,6,0,387.0,39.0,3.6,12.0,90.0,43.4,23.12
2016,4,30,6,15,474.0,47.5,3.65,12.0,138.0,85.27,47.48
2016,4,30,6,30,561.0,56.0,3.7,12.0,186.0,137.85,87.11
2016,4,30,6,45,619.0,62.0,3.8,12.5,239.0,192.36,133.81
2016,4,30,7,0,677.0,68.0,3.9,13.0,292.0,253.51,188.09
2016,4,30,7,15,715.5,72.5,3.9,13.0,345.5,314.12,243.12
2016,4,30,7,30,754.0,77.0,3.9,13.0,399.0,377.12,299.38
2016,4,30,7,45,782.5,80.5,3.95,13.5,451.5,437.96,352.18
2016,4,30,8,0,811.0,84.0,4.0,14.0,504.0,500.65,404.78
2016,4,30,8,15,831.5,87.0,3.95,14.0,553.5,559.86,453.64
2016,4,30,8,30,852.0,90.0,3.9,14.0,603.0,617.82,500.11
2016,4,30,8,45,867.0,93.0,3.85,14.5,649.0,673.22,542.24
2016,4,30,9,0,882.0,96.0,3.8,15.0,695.0,727.75,581.58
2016,4,30,9,15,893.5,97.5,3.75,15.0,735.5,776.97,615.97
2016,4,30,9,30,905.0,99.0,3.7,15.0,776.0,824.46,648.65
2016,4,30,9,45,918.0,98.0,3.65,15.5,812.5,868.61,677.26
2016,4,30,10,0,931.0,97.0,3.6,16.0,849.0,910.62,703.91
2016,4,30,10,15,937.0,98.5,3.55,16.0,877.0,946.57,727.34
2016,4,30,10,30,943.0,100.0,3.5,16.0,905.0,979.49,748.53
2016,4,30,10,45,946.5,100.5,3.5,16.5,925.5,1005.8,764.05
2016,4,30,11,0,950.0,101.0,3.5,17.0,946.0,1028.65,777.2
2016,4,30,11,15,952.5,101.5,3.45,17.0,959.5,1046.94,788.39
2016,4,30,11,30,955.0,102.0,3.4,17.0,973.0,1061.55,797.19
2016,4,30,11,45,954.5,102.5,3.4,17.0,978.5,1069.37,802.01
2016,4,30,12,0,954.0,103.0,3.4,17.0,984.0,1073.35,804.45
2016,4,30,12,15,953.5,103.0,3.35,17.0,981.5,1072.96,803.71
2016,4,30,12,30,953.0,103.0,3.3,17.0,979.0,1068.71,800.57
2016,4,30,12,45,944.5,106.0,3.25,17.5,967.0,1055.8,790.34
2016,4,30,13,0,936.0,109.0,3.2,18.0,955.0,1039.27,777.91
2016,4,30,13,15,932.0,108.5,3.15,18.0,937.5,1020.0,765.27
2016,4,30,13,30,928.0,108.0,3.1,18.0,920.0,997.24,750.39
2016,4,30,13,45,922.5,106.5,3.1,18.0,895.0,968.68,732.06
2016,4,30,14,0,917.0,105.0,3.1,18.0,870.0,936.96,711.57
2016,4,30,14,15,908.5,103.5,3.05,18.0,838.0,899.65,686.8
2016,4,30,14,30,900.0,102.0,3.0,18.0,806.0,859.71,660.1
2016,4,30,14,45,890.0,100.0,3.0,18.0,768.0,815.66,630.64
2016,4,30,15,0,880.0,98.0,3.0,18.0,730.0,769.54,599.4
2016,4,30,15,15,866.0,96.0,2.9,18.0,687.0,718.76,563.9
2016,4,30,15,30,852.0,94.0,2.8,18.0,644.0,666.77,525.81
2016,4,30,15,45,833.5,91.0,2.75,18.0,596.5,611.67,483.79
2016,4,30,16,0,815.0,88.0,2.7,18.0,549.0,554.28,438.95
2016,4,30,16,15,791.5,85.0,2.6,17.5,498.5,494.49,391.53
2016,4,30,16,30,768.0,82.0,2.5,17.0,448.0,435.67,343.29
2016,4,30,16,45,733.0,78.5,2.45,17.0,395.5,373.07,290.15
2016,4,30,17,0,698.0,75.0,2.4,17.0,343.0,312.31,237.21
2016,4,30,17,15,652.5,69.5,2.3,16.5,290.5,250.83,183.48
2016,4,30,17,30,607.0,64.0,2.2,16.0,238.0,194.18,133.7
2016,4,30,17,45,536.0,57.0,2.15,16.0,187.5,137.23,86.18
2016,4,30,18,0,465.0,50.0,2.1,16.0,137.0,88.79,49.67
2016,4,30,18,15,358.0,39.5,2.1,15.5,94.0,44.6,23.58
2016,4,30,18,30,251.0,29.0,2.1,15.0,51.0,23.19,12.74
2016,4,30,18,45,125.5,14.5,2.1,15.0,25.5,11.46,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,5,15,54.5,7.0,1.3,13.0,9.0,6.67,0.0
2016,5,1,5,30,109.0,14.0,1.2,13.0,18.0,11.02,0.0
2016,5,1,5,45,241.5,27.0,1.2,13.5,54.0,21.32,11.29
2016,5,1,6,0,374.0,40.0,1.2,14.0,90.0,44.48,23.84
2016,5,1,6,15,459.5,48.5,1.15,14.0,137.5,85.51,47.79
2016,5,1,6,30,545.0,57.0,1.1,14.0,185.0,137.04,86.24
2016,5,1,6,45,598.5,64.0,1.1,14.5,236.5,190.59,131.41
2016,5,1,7,0,652.0,71.0,1.1,15.0,288.0,250.27,183.15
2016,5,1,7,15,691.0,75.5,1.15,15.5,341.0,308.47,234.09
2016,5,1,7,30,730.0,80.0,1.2,16.0,394.0,371.35,287.68
2016,5,1,7,45,756.5,84.5,1.25,16.5,445.0,430.9,337.26
2016,5,1,8,0,783.0,89.0,1.3,17.0,496.0,492.13,386.41
2016,5,1,8,15,804.0,92.0,1.3,17.0,545.5,550.1,431.94
2016,5,1,8,30,825.0,95.0,1.3,17.0,595.0,608.5,476.3
2016,5,1,8,45,840.0,98.0,1.3,17.5,640.0,663.04,515.49
2016,5,1,9,0,855.0,101.0,1.3,18.0,685.0,714.09,550.5
2016,5,1,9,15,867.5,103.0,1.25,18.5,725.5,763.34,581.37
2016,5,1,9,30,880.0,105.0,1.2,19.0,766.0,811.01,610.41
2016,5,1,9,45,888.5,107.0,1.2,19.5,800.5,853.54,636.03
2016,5,1,10,0,897.0,109.0,1.2,20.0,835.0,893.7,659.73
2016,5,1,10,15,904.0,110.5,1.1,20.0,863.5,929.44,679.92
2016,5,1,10,30,911.0,112.0,1.0,20.0,892.0,962.31,697.88
2016,5,1,10,45,915.0,113.0,0.95,20.5,913.0,988.79,711.12
2016,5,1,11,0,919.0,114.0,0.9,21.0,934.0,1011.96,722.19
2016,5,1,11,15,922.0,114.5,0.85,21.0,947.5,1030.19,731.54
2016,5,1,11,30,925.0,115.0,0.8,21.0,961.0,1044.87,738.77
2016,5,1,11,45,925.5,115.5,0.75,21.0,966.5,1053.41,742.34
2016,5,1,12,0,926.0,116.0,0.7,21.0,972.0,1058.23,743.82
2016,5,1,12,15,925.5,116.0,0.65,21.0,970.0,1057.81,742.28
2016,5,1,12,30,925.0,116.0,0.6,21.0,968.0,1053.65,738.69
2016,5,1,12,45,923.0,115.5,0.6,21.0,958.5,1043.78,733.04
2016,5,1,13,0,921.0,115.0,0.6,21.0,949.0,1030.27,725.37
2016,5,1,13,15,917.0,114.0,0.65,20.5,931.5,1010.72,716.67
2016,5,1,13,30,913.0,113.0,0.7,20.0,914.0,987.74,705.85
2016,5,1,13,45,906.0,112.5,0.8,20.0,889.0,959.2,691.16
2016,5,1,14,0,899.0,112.0,0.9,20.0,864.0,927.63,674.3
2016,5,1,14,15,891.0,110.5,1.0,19.5,832.5,891.32,655.25
2016,5,1,14,30,883.0,109.0,1.1,19.0,801.0,852.41,633.97
2016,5,1,14,45,871.0,108.0,1.25,19.0,763.0,808.46,608.16
2016,5,1,15,0,859.0,107.0,1.4,19.0,725.0,762.64,580.28
2016,5,1,15,15,844.5,104.5,1.45,18.5,682.5,714.75,550.21
2016,5,1,15,30,830.0,102.0,1.5,18.0,640.0,662.39,514.49
2016,5,1,15,45,809.5,100.0,1.55,18.0,592.5,606.04,473.28
2016,5,1,16,0,789.0,98.0,1.6,18.0,545.0,549.76,430.72
2016,5,1,16,15,554.0,141.0,1.6,17.5,441.0,428.98,337.75
2016,5,1,16,30,319.0,184.0,1.6,17.0,337.0,324.66,256.38
2016,5,1,16,45,493.5,133.0,1.65,17.0,338.5,328.04,256.29
2016,5,1,17,0,668.0,82.0,1.7,17.0,340.0,309.11,234.52
2016,5,1,17,15,621.5,76.0,1.6,16.5,288.0,248.6,182.0
2016,5,1,17,30,575.0,70.0,1.5,16.0,236.0,193.09,133.71
2016,5,1,17,45,505.0,62.0,1.45,15.5,186.5,137.27,87.61
2016,5,1,18,0,435.0,54.0,1.4,15.0,137.0,89.87,51.95
2016,5,1,18,15,332.0,42.0,1.35,14.5,94.0,46.22,25.52
2016,5,1,18,30,229.0,30.0,1.3,14.0,51.0,23.37,13.22
2016,5,1,18,45,114.5,15.0,1.3,14.0,25.5,11.8,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.5,1.0,11.0,0.5,0.48,0.0
2016,5,2,5,30,0.0,1.0,1.0,11.0,1.0,0.92,0.0
2016,5,2,5,45,0.0,4.0,1.05,11.5,4.0,3.7,0.0
2016,5,2,6,0,0.0,7.0,1.1,12.0,7.0,6.48,0.0
2016,5,2,6,15,0.0,11.0,1.1,12.0,11.0,10.18,3.1
2016,5,2,6,30,0.0,15.0,1.1,12.0,15.0,13.9,6.39
2016,5,2,6,45,0.0,19.0,1.15,12.5,19.0,17.61,9.63
2016,5,2,7,0,0.0,23.0,1.2,13.0,23.0,21.33,12.81
2016,5,2,7,15,0.0,61.5,1.2,13.0,61.5,57.19,43.51
2016,5,2,7,30,0.0,100.0,1.2,13.0,100.0,93.09,73.67
2016,5,2,7,45,4.0,136.5,1.2,13.5,138.5,129.1,103.17
2016,5,2,8,0,8.0,173.0,1.2,14.0,177.0,165.87,132.68
2016,5,2,8,15,31.5,213.5,1.15,14.0,232.5,221.4,177.17
2016,5,2,8,30,55.0,254.0,1.1,14.0,288.0,277.48,221.17
2016,5,2,8,45,30.0,223.5,1.1,14.5,242.5,234.48,185.87
2016,5,2,9,0,5.0,193.0,1.1,15.0,197.0,184.99,145.54
2016,5,2,9,15,11.0,227.5,1.1,15.0,236.0,222.89,175.53
2016,5,2,9,30,17.0,262.0,1.1,15.0,275.0,261.51,205.31
2016,5,2,9,45,21.0,285.5,1.1,15.5,302.5,288.43,225.21
2016,5,2,10,0,25.0,309.0,1.1,16.0,330.0,315.68,245.16
2016,5,2,10,15,142.5,361.0,1.1,16.0,483.0,491.69,379.22
2016,5,2,10,30,260.0,413.0,1.1,16.0,636.0,667.44,504.82
2016,5,2,10,45,277.5,419.5,1.15,16.0,663.0,698.31,524.76
2016,5,2,11,0,295.0,426.0,1.2,16.0,690.0,728.73,545.85
2016,5,2,11,15,238.0,443.5,1.2,16.0,658.5,686.21,514.37
2016,5,2,11,30,181.0,461.0,1.2,16.0,627.0,651.15,488.36
2016,5,2,11,45,162.0,464.0,1.25,16.5,613.5,637.15,477.72
2016,5,2,12,0,143.0,467.0,1.3,17.0,600.0,622.04,466.09
2016,5,2,12,15,148.0,461.0,1.35,17.0,598.5,620.86,466.04
2016,5,2,12,30,153.0,455.0,1.4,17.0,597.0,618.84,465.3
2016,5,2,12,45,152.5,455.0,1.45,17.0,595.5,616.65,464.22
2016,5,2,13,0,152.0,455.0,1.5,17.0,594.0,613.66,462.62
2016,5,2,13,15,148.5,445.5,1.55,16.5,579.0,597.21,452.43
2016,5,2,13,30,145.0,436.0,1.6,16.0,564.0,580.19,441.86
2016,5,2,13,45,177.5,422.5,1.65,16.0,574.5,591.83,452.14
2016,5,2,14,0,210.0,409.0,1.7,16.0,585.0,601.12,460.49
