Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,15,192.0,394.0,1.75,16.0,550.5,562.53,432.96
2016,5,2,14,30,174.0,379.0,1.8,16.0,516.0,524.45,405.83
2016,5,2,14,45,143.0,357.5,1.85,16.0,466.5,470.28,366.08
2016,5,2,15,0,112.0,336.0,1.9,16.0,417.0,411.48,322.3
2016,5,2,15,15,178.0,313.0,1.9,15.5,433.0,435.76,343.74
2016,5,2,15,30,244.0,290.0,1.9,15.0,449.0,452.6,358.65
2016,5,2,15,45,169.5,269.0,1.9,15.0,375.5,367.28,292.3
2016,5,2,16,0,95.0,248.0,1.9,15.0,302.0,290.55,232.01
2016,5,2,16,15,123.0,226.5,1.9,14.5,289.5,281.57,226.03
2016,5,2,16,30,151.0,205.0,1.9,14.0,277.0,265.3,213.34
2016,5,2,16,45,177.5,179.5,1.95,14.0,255.0,241.44,193.42
2016,5,2,17,0,204.0,154.0,2.0,14.0,233.0,214.54,170.06
2016,5,2,17,15,171.5,137.0,1.95,13.5,196.5,175.85,137.83
2016,5,2,17,30,139.0,120.0,1.9,13.0,160.0,140.93,108.8
2016,5,2,17,45,114.0,97.5,1.9,13.0,126.0,106.35,79.89
2016,5,2,18,0,89.0,75.0,1.9,13.0,92.0,75.16,54.41
2016,5,2,18,15,55.5,53.5,1.85,13.0,63.0,48.05,33.31
2016,5,2,18,30,22.0,32.0,1.8,13.0,34.0,28.48,17.66
2016,5,2,18,45,11.0,16.0,1.8,13.0,17.0,14.7,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,1.3,12.0,6.5,6.2,0.0
2016,5,3,5,30,0.0,13.0,1.3,12.0,13.0,12.06,0.0
2016,5,3,5,45,37.0,33.0,1.3,12.0,38.0,28.26,17.62
2016,5,3,6,0,74.0,53.0,1.3,12.0,63.0,48.18,33.24
2016,5,3,6,15,106.0,74.5,1.25,12.0,96.0,76.2,54.89
2016,5,3,6,30,138.0,96.0,1.2,12.0,129.0,108.62,81.09
2016,5,3,6,45,175.5,112.5,1.2,12.5,165.5,142.0,108.48
2016,5,3,7,0,213.0,129.0,1.2,13.0,202.0,180.93,140.93
2016,5,3,7,15,110.5,138.5,1.25,13.0,177.0,168.34,134.23
2016,5,3,7,30,8.0,148.0,1.3,13.0,152.0,140.87,113.2
2016,5,3,7,45,7.5,160.5,1.4,13.0,164.5,153.13,123.12
2016,5,3,8,0,7.0,173.0,1.5,13.0,177.0,165.32,132.76
2016,5,3,8,15,178.5,209.5,1.6,13.0,318.0,304.06,246.21
2016,5,3,8,30,350.0,246.0,1.7,13.0,459.0,459.86,369.01
2016,5,3,8,45,273.0,282.0,1.8,13.5,456.0,463.38,368.94
2016,5,3,9,0,196.0,318.0,1.9,14.0,453.0,453.03,358.76
2016,5,3,9,15,239.5,331.0,1.85,14.0,506.0,508.67,401.08
2016,5,3,9,30,283.0,344.0,1.8,14.0,559.0,574.55,449.63
2016,5,3,9,45,207.5,369.0,1.8,14.5,530.5,541.72,421.74
2016,5,3,10,0,132.0,394.0,1.8,15.0,502.0,510.17,395.14
2016,5,3,10,15,183.0,407.0,1.7,15.0,561.5,574.4,442.81
2016,5,3,10,30,234.0,420.0,1.6,15.0,621.0,640.91,490.32
2016,5,3,10,45,266.5,423.5,1.55,15.0,657.5,691.54,525.41
2016,5,3,11,0,299.0,427.0,1.5,15.0,694.0,733.15,553.95
2016,5,3,11,15,231.5,445.0,1.4,15.0,654.0,680.95,514.15
2016,5,3,11,30,164.0,463.0,1.3,15.0,614.0,635.88,479.77
2016,5,3,11,45,144.0,464.0,1.2,15.0,597.0,618.66,466.54
2016,5,3,12,0,124.0,465.0,1.1,15.0,580.0,600.4,452.32
2016,5,3,12,15,282.5,424.5,1.05,15.0,686.0,728.85,546.53
2016,5,3,12,30,441.0,384.0,1.0,15.0,792.0,853.83,632.92
2016,5,3,12,45,479.5,369.5,1.0,15.0,809.5,873.34,645.39
2016,5,3,13,0,518.0,355.0,1.0,15.0,827.0,889.85,657.28
2016,5,3,13,15,507.5,348.0,1.05,15.0,803.0,863.15,640.52
2016,5,3,13,30,497.0,341.0,1.1,15.0,779.0,834.63,622.94
2016,5,3,13,45,495.0,328.5,1.15,15.0,754.5,806.86,605.94
2016,5,3,14,0,493.0,316.0,1.2,15.0,730.0,777.22,587.41
2016,5,3,14,15,295.0,343.5,1.3,15.0,588.5,608.43,466.64
2016,5,3,14,30,97.0,371.0,1.4,15.0,447.0,444.18,343.9
2016,5,3,14,45,73.0,339.0,1.5,15.0,395.0,388.56,303.64
2016,5,3,15,0,49.0,307.0,1.6,15.0,343.0,334.87,263.19
2016,5,3,15,15,80.0,301.5,1.65,15.0,355.5,348.55,275.39
2016,5,3,15,30,111.0,296.0,1.7,15.0,368.0,359.16,284.69
2016,5,3,15,45,65.0,251.0,1.8,15.0,292.5,280.58,223.31
2016,5,3,16,0,19.0,206.0,1.9,15.0,217.0,203.92,162.47
2016,5,3,16,15,92.5,205.5,1.95,14.5,251.5,242.26,194.88
2016,5,3,16,30,166.0,205.0,2.0,14.0,286.0,271.96,218.89
2016,5,3,16,45,214.5,177.0,2.05,14.0,269.0,253.69,203.02
2016,5,3,17,0,263.0,149.0,2.1,14.0,252.0,231.53,182.83
2016,5,3,17,15,224.0,134.0,2.05,14.0,213.0,188.9,146.83
2016,5,3,17,30,185.0,119.0,2.0,14.0,174.0,150.12,114.3
2016,5,3,17,45,155.0,97.5,1.95,14.0,137.5,112.86,83.25
2016,5,3,18,0,125.0,76.0,1.9,14.0,101.0,79.52,56.38
2016,5,3,18,15,83.0,55.0,1.8,13.5,69.5,50.28,34.5
2016,5,3,18,30,41.0,34.0,1.7,13.0,38.0,29.07,18.37
2016,5,3,18,45,20.5,17.0,1.6,13.0,19.0,15.02,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,2.15,12.0,1.0,0.92,0.0
2016,5,4,6,0,0.0,2.0,2.2,12.0,2.0,1.85,0.0
2016,5,4,6,15,0.0,3.5,2.2,12.0,3.5,3.24,0.0
2016,5,4,6,30,0.0,5.0,2.2,12.0,5.0,4.63,0.0
2016,5,4,6,45,0.0,6.5,2.2,12.5,6.5,6.02,0.0
2016,5,4,7,0,0.0,8.0,2.2,13.0,8.0,7.41,0.75
2016,5,4,7,15,8.5,82.5,2.1,13.0,86.5,79.62,62.41
2016,5,4,7,30,17.0,157.0,2.0,13.0,165.0,152.77,123.37
2016,5,4,7,45,25.5,180.5,1.95,13.0,193.5,179.98,145.33
2016,5,4,8,0,34.0,204.0,1.9,13.0,222.0,210.92,170.2
2016,5,4,8,15,58.0,236.0,1.85,13.0,270.0,257.81,207.74
2016,5,4,8,30,82.0,268.0,1.8,13.0,318.0,307.42,246.85
2016,5,4,8,45,142.0,293.5,1.75,13.0,388.5,382.34,305.72
2016,5,4,9,0,202.0,319.0,1.7,13.0,459.0,458.08,363.89
2016,5,4,9,15,110.0,292.5,1.6,13.0,369.5,372.79,295.81
2016,5,4,9,30,18.0,266.0,1.5,13.0,280.0,266.03,210.23
2016,5,4,9,45,25.5,298.0,1.45,13.5,318.5,311.26,245.22
2016,5,4,10,0,33.0,330.0,1.4,14.0,357.0,351.24,274.83
2016,5,4,10,15,65.5,373.0,1.35,14.0,429.0,425.37,330.93
2016,5,4,10,30,98.0,416.0,1.3,14.0,501.0,501.58,386.91
2016,5,4,10,45,135.0,433.0,1.3,14.0,553.0,566.79,434.19
2016,5,4,11,0,172.0,450.0,1.3,14.0,605.0,623.64,474.84
2016,5,4,11,15,214.5,451.5,1.35,14.0,647.5,670.53,508.77
2016,5,4,11,30,257.0,453.0,1.4,14.0,690.0,728.0,549.61
2016,5,4,11,45,268.5,453.5,1.5,14.0,702.5,742.74,560.31
2016,5,4,12,0,280.0,454.0,1.6,14.0,715.0,756.23,570.63
2016,5,4,12,15,324.0,436.5,1.7,14.0,737.5,782.46,591.04
2016,5,4,12,30,368.0,419.0,1.8,14.0,760.0,806.9,610.07
2016,5,4,12,45,398.5,399.5,1.9,14.5,765.0,813.58,615.51
2016,5,4,13,0,429.0,380.0,2.0,15.0,770.0,826.82,625.44
2016,5,4,13,15,441.5,367.0,2.05,15.0,762.0,817.77,620.36
2016,5,4,13,30,454.0,354.0,2.1,15.0,754.0,806.34,613.85
2016,5,4,13,45,496.0,329.0,2.15,15.0,755.5,807.73,617.14
2016,5,4,14,0,538.0,304.0,2.2,15.0,757.0,805.02,617.41
2016,5,4,14,15,528.0,291.5,2.25,15.0,722.5,765.4,590.5
2016,5,4,14,30,518.0,279.0,2.3,15.0,688.0,724.55,562.61
2016,5,4,14,45,439.0,293.5,2.4,15.0,628.5,654.57,511.57
2016,5,4,15,0,360.0,308.0,2.5,15.0,569.0,582.91,458.47
2016,5,4,15,15,393.0,279.0,2.5,15.0,549.0,559.95,443.04
2016,5,4,15,30,426.0,250.0,2.5,15.0,529.0,538.77,428.02
2016,5,4,15,45,342.0,247.0,2.55,15.0,460.5,456.01,364.08
2016,5,4,16,0,258.0,244.0,2.6,15.0,392.0,386.33,309.37
2016,5,4,16,15,308.5,212.0,2.55,14.5,373.0,365.33,293.61
2016,5,4,16,30,359.0,180.0,2.5,14.0,354.0,338.6,271.85
2016,5,4,16,45,314.5,164.5,2.5,14.0,304.5,283.85,226.54
2016,5,4,17,0,270.0,149.0,2.5,14.0,255.0,233.85,184.73
2016,5,4,17,15,239.5,132.5,2.4,13.5,216.5,191.82,149.22
2016,5,4,17,30,209.0,116.0,2.3,13.0,178.0,153.31,116.58
2016,5,4,17,45,177.5,95.5,2.2,13.0,141.0,114.75,84.23
2016,5,4,18,0,146.0,75.0,2.1,13.0,104.0,80.25,56.37
2016,5,4,18,15,102.5,55.0,2.0,13.0,72.5,51.12,34.84
2016,5,4,18,30,59.0,35.0,1.9,13.0,41.0,29.9,19.25
2016,5,4,18,45,29.5,17.5,1.8,13.0,20.5,15.47,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,13.0,7.5,7.15,0.0
2016,5,5,5,30,0.0,15.0,1.8,13.0,15.0,13.92,0.0
2016,5,5,5,45,36.0,35.0,1.9,13.0,40.5,29.91,19.35
2016,5,5,6,0,72.0,55.0,2.0,13.0,66.0,50.06,34.72
2016,5,5,6,15,103.5,76.5,2.05,13.0,99.0,77.97,56.31
2016,5,5,6,30,135.0,98.0,2.1,13.0,132.0,110.19,82.37
2016,5,5,6,45,169.5,115.5,2.2,13.5,168.0,143.65,109.94
2016,5,5,7,0,204.0,133.0,2.3,14.0,204.0,182.3,142.27
2016,5,5,7,15,257.5,149.5,2.3,14.0,253.5,230.01,182.02
2016,5,5,7,30,311.0,166.0,2.3,14.0,303.0,283.79,226.72
2016,5,5,7,45,380.0,173.5,2.3,14.0,361.5,345.17,277.11
2016,5,5,8,0,449.0,181.0,2.3,14.0,420.0,410.94,330.39
2016,5,5,8,15,265.0,225.0,2.25,14.0,369.5,371.65,298.91
2016,5,5,8,30,81.0,269.0,2.2,14.0,319.0,307.65,246.07
2016,5,5,8,45,282.5,256.0,2.2,14.0,448.5,443.75,355.79
2016,5,5,9,0,484.0,243.0,2.2,14.0,578.0,594.98,472.6
2016,5,5,9,15,380.5,296.0,2.15,14.0,568.5,586.07,462.05
2016,5,5,9,30,277.0,349.0,2.1,14.0,559.0,574.21,449.85
2016,5,5,9,45,328.5,351.5,2.1,14.5,612.0,631.74,491.96
2016,5,5,10,0,380.0,354.0,2.1,15.0,665.0,691.73,534.5
2016,5,5,10,15,281.0,391.0,2.1,15.0,625.5,653.91,503.51
2016,5,5,10,30,182.0,428.0,2.1,15.0,586.0,600.35,461.65
2016,5,5,10,45,190.5,438.5,2.1,15.0,607.5,624.53,479.28
2016,5,5,11,0,199.0,449.0,2.1,15.0,629.0,648.28,495.91
2016,5,5,11,15,137.5,444.5,2.15,15.0,569.5,587.31,450.03
2016,5,5,11,30,76.0,440.0,2.2,15.0,510.0,513.06,394.33
2016,5,5,11,45,252.0,416.0,2.25,15.5,651.0,687.07,525.8
2016,5,5,12,0,428.0,392.0,2.3,16.0,792.0,849.73,641.77
2016,5,5,12,15,411.0,398.5,2.3,16.0,782.0,839.08,632.39
2016,5,5,12,30,394.0,405.0,2.3,16.0,772.0,817.96,617.7
2016,5,5,12,45,411.0,393.0,2.3,16.0,772.0,827.51,625.08
2016,5,5,13,0,428.0,381.0,2.3,16.0,772.0,826.26,624.99
2016,5,5,13,15,444.5,367.0,2.25,16.0,766.0,820.1,621.32
2016,5,5,13,30,461.0,353.0,2.2,16.0,760.0,811.41,615.97
2016,5,5,13,45,437.5,351.0,2.2,16.0,729.5,775.07,590.73
2016,5,5,14,0,414.0,349.0,2.2,16.0,699.0,738.1,565.06
2016,5,5,14,15,593.0,255.5,2.2,15.5,736.0,787.21,606.91
2016,5,5,14,30,772.0,162.0,2.2,15.0,773.0,817.52,632.6
2016,5,5,14,45,757.5,160.0,2.2,15.0,736.0,776.35,604.31
2016,5,5,15,0,743.0,158.0,2.2,15.0,699.0,731.22,572.96
2016,5,5,15,15,572.0,207.5,2.15,15.0,609.5,622.21,490.45
2016,5,5,15,30,401.0,257.0,2.1,15.0,520.0,523.21,414.09
2016,5,5,15,45,533.0,199.5,2.05,15.0,522.5,531.9,422.88
2016,5,5,16,0,665.0,142.0,2.0,15.0,525.0,523.44,416.64
2016,5,5,16,15,637.0,136.0,1.95,15.0,476.5,465.86,370.43
2016,5,5,16,30,609.0,130.0,1.9,15.0,428.0,410.08,324.73
2016,5,5,16,45,568.5,124.0,1.85,15.0,377.5,351.41,275.72
2016,5,5,17,0,528.0,118.0,1.8,15.0,327.0,294.43,227.17
2016,5,5,17,15,479.0,108.5,1.7,14.5,277.5,238.18,179.16
2016,5,5,17,30,430.0,99.0,1.6,14.0,228.0,187.32,135.64
2016,5,5,17,45,364.5,86.5,1.55,14.0,181.0,136.73,93.95
2016,5,5,18,0,299.0,74.0,1.5,14.0,134.0,94.0,61.24
2016,5,5,18,15,214.0,57.0,1.35,13.5,93.5,54.63,35.07
2016,5,5,18,30,129.0,40.0,1.2,13.0,53.0,32.46,21.57
2016,5,5,18,45,64.5,20.0,1.1,13.0,26.5,16.71,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.0,1.5,11.0,9.0,8.58,0.0
2016,5,6,5,30,0.0,18.0,1.5,11.0,18.0,16.64,0.0
2016,5,6,5,45,56.5,39.0,1.55,11.5,48.0,32.95,22.24
2016,5,6,6,0,113.0,60.0,1.6,12.0,78.0,55.61,38.55
2016,5,6,6,15,162.5,80.5,1.55,12.0,116.0,86.67,61.41
2016,5,6,6,30,212.0,101.0,1.5,12.0,154.0,125.2,91.91
2016,5,6,6,45,273.5,110.0,1.45,12.0,195.0,162.27,122.04
2016,5,6,7,0,335.0,119.0,1.4,12.0,236.0,207.7,160.21
2016,5,6,7,15,220.0,151.5,1.3,12.0,233.5,219.21,174.44
2016,5,6,7,30,105.0,184.0,1.2,12.0,231.0,216.5,174.64
2016,5,6,7,45,52.5,160.5,1.2,12.5,184.0,175.28,141.17
2016,5,6,8,0,0.0,137.0,1.2,13.0,137.0,127.85,101.68
2016,5,6,8,15,17.0,190.0,1.15,13.0,200.5,187.51,150.38
2016,5,6,8,30,34.0,243.0,1.1,13.0,264.0,253.38,202.63
2016,5,6,8,45,22.0,230.0,1.1,13.0,244.0,231.01,183.94
2016,5,6,9,0,10.0,217.0,1.1,13.0,224.0,211.3,167.69
2016,5,6,9,15,33.0,275.0,1.1,13.0,300.0,290.64,230.4
2016,5,6,9,30,56.0,333.0,1.1,13.0,376.0,368.44,289.81
2016,5,6,9,45,30.0,253.5,1.15,13.0,276.5,270.53,213.28
2016,5,6,10,0,4.0,174.0,1.2,13.0,177.0,167.1,131.11
2016,5,6,10,15,2.0,132.5,1.2,13.0,134.0,126.06,98.2
2016,5,6,10,30,0.0,91.0,1.2,13.0,91.0,85.11,64.8
2016,5,6,10,45,0.0,95.0,1.25,13.5,95.0,88.93,67.79
2016,5,6,11,0,0.0,99.0,1.3,14.0,99.0,92.75,70.7
2016,5,6,11,15,2.0,130.5,1.3,14.0,132.5,124.59,96.48
2016,5,6,11,30,4.0,162.0,1.3,14.0,166.0,156.64,122.1
2016,5,6,11,45,8.5,216.5,1.35,14.0,225.0,213.48,167.1
2016,5,6,12,0,13.0,271.0,1.4,14.0,284.0,270.79,211.62
2016,5,6,12,15,19.0,313.5,1.4,14.0,331.5,318.25,247.94
2016,5,6,12,30,25.0,356.0,1.4,14.0,379.0,376.57,291.94
2016,5,6,12,45,17.5,290.5,1.4,14.0,307.0,293.97,228.93
2016,5,6,13,0,10.0,225.0,1.4,14.0,235.0,222.84,174.13
2016,5,6,13,15,17.0,279.0,1.4,14.0,294.5,281.58,220.41
2016,5,6,13,30,24.0,333.0,1.4,14.0,354.0,340.38,265.46
2016,5,6,13,45,38.0,353.0,1.4,14.0,385.5,381.63,297.04
2016,5,6,14,0,52.0,373.0,1.4,14.0,417.0,412.75,320.88
2016,5,6,14,15,49.0,356.0,1.3,14.0,396.5,390.76,304.21
2016,5,6,14,30,46.0,339.0,1.2,14.0,376.0,368.86,287.9
2016,5,6,14,45,80.0,340.0,1.2,14.0,400.5,394.39,308.84
2016,5,6,15,0,114.0,341.0,1.2,14.0,425.0,423.39,331.79
2016,5,6,15,15,128.5,321.5,1.1,14.0,411.0,407.89,320.43
2016,5,6,15,30,143.0,302.0,1.0,14.0,397.0,390.83,308.02
2016,5,6,15,45,139.0,281.0,0.95,14.0,367.5,359.29,284.24
2016,5,6,16,0,135.0,260.0,0.9,14.0,338.0,327.95,260.36
2016,5,6,16,15,71.0,211.0,0.85,14.0,252.0,236.23,188.31
2016,5,6,16,30,7.0,162.0,0.8,14.0,166.0,154.2,122.8
2016,5,6,16,45,115.5,159.0,0.8,14.0,205.5,197.26,157.61
2016,5,6,17,0,224.0,156.0,0.8,14.0,245.0,224.62,176.89
2016,5,6,17,15,339.5,125.0,0.75,13.5,238.5,214.35,163.65
2016,5,6,17,30,455.0,94.0,0.7,13.0,232.0,188.39,135.52
2016,5,6,17,45,389.5,82.5,0.7,13.0,184.5,137.29,93.39
2016,5,6,18,0,324.0,71.0,0.7,13.0,137.0,93.99,60.33
2016,5,6,18,15,238.5,55.5,0.7,13.0,96.5,54.43,34.35
2016,5,6,18,30,153.0,40.0,0.7,13.0,56.0,32.51,21.79
2016,5,6,18,45,76.5,20.0,0.75,13.0,28.0,16.73,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.5,1.4,12.0,6.5,6.2,0.0
2016,5,7,5,30,0.0,13.0,1.5,12.0,13.0,12.05,0.0
2016,5,7,5,45,2.0,32.0,1.6,12.5,32.5,29.25,19.18
2016,5,7,6,0,4.0,51.0,1.7,13.0,52.0,46.3,33.27
2016,5,7,6,15,17.5,72.5,1.75,13.0,77.0,66.97,50.7
2016,5,7,6,30,31.0,94.0,1.8,13.0,102.0,90.37,70.27
2016,5,7,6,45,45.5,115.0,1.85,13.0,129.5,115.53,91.26
2016,5,7,7,0,60.0,136.0,1.9,13.0,157.0,142.64,113.87
2016,5,7,7,15,51.5,155.0,1.95,13.0,175.0,161.93,130.34
2016,5,7,7,30,43.0,174.0,2.0,13.0,193.0,180.27,145.6
2016,5,7,7,45,152.5,198.5,2.05,13.0,278.0,259.36,209.78
2016,5,7,8,0,262.0,223.0,2.1,13.0,363.0,351.96,284.21
2016,5,7,8,15,160.0,242.5,2.1,13.0,330.5,325.2,262.16
2016,5,7,8,30,58.0,262.0,2.1,13.0,298.0,286.44,229.81
2016,5,7,8,45,29.0,211.5,2.15,13.5,229.5,221.67,177.17
2016,5,7,9,0,0.0,161.0,2.2,14.0,161.0,150.89,118.96
2016,5,7,9,15,6.5,204.0,2.15,14.0,209.0,196.79,155.99
2016,5,7,9,30,13.0,247.0,2.1,14.0,257.0,243.57,192.88
2016,5,7,9,45,9.0,217.5,2.1,14.0,225.0,212.56,167.76
2016,5,7,10,0,5.0,188.0,2.1,14.0,193.0,181.3,142.59
2016,5,7,10,15,2.5,138.5,2.05,14.0,141.0,132.19,102.95
2016,5,7,10,30,0.0,89.0,2.0,14.0,89.0,83.23,63.05
2016,5,7,10,45,0.0,73.5,2.0,14.5,73.5,68.7,51.05
2016,5,7,11,0,0.0,58.0,2.0,15.0,58.0,54.21,39.06
2016,5,7,11,15,0.0,79.5,1.95,15.0,79.5,74.4,55.54
2016,5,7,11,30,0.0,101.0,1.9,15.0,101.0,94.72,71.98
2016,5,7,11,45,0.0,89.0,1.9,15.0,89.0,83.4,62.76
2016,5,7,12,0,0.0,77.0,1.9,15.0,77.0,72.1,53.57
2016,5,7,12,15,0.0,94.5,1.85,15.0,94.5,88.61,67.0
2016,5,7,12,30,0.0,112.0,1.8,15.0,112.0,105.15,80.36
2016,5,7,12,45,2.0,139.5,1.75,15.0,141.5,133.21,103.01
2016,5,7,13,0,4.0,167.0,1.7,15.0,171.0,161.29,125.49
2016,5,7,13,15,8.0,213.0,1.65,15.0,221.0,209.08,163.4
2016,5,7,13,30,12.0,259.0,1.6,15.0,271.0,256.94,200.81
2016,5,7,13,45,9.0,225.5,1.6,15.0,234.5,221.44,173.06
2016,5,7,14,0,6.0,192.0,1.6,15.0,198.0,186.27,145.58
2016,5,7,14,15,5.0,184.0,1.55,15.0,188.5,177.48,138.84
2016,5,7,14,30,4.0,176.0,1.5,15.0,179.0,168.75,132.08
2016,5,7,14,45,21.5,238.0,1.5,15.0,254.0,246.78,194.63
2016,5,7,15,0,39.0,300.0,1.5,15.0,329.0,319.62,251.62
2016,5,7,15,15,176.0,290.5,1.45,15.0,408.5,410.78,324.74
2016,5,7,15,30,313.0,281.0,1.4,15.0,488.0,487.95,384.6
2016,5,7,15,45,179.5,258.0,1.4,15.0,375.0,361.64,286.59
2016,5,7,16,0,46.0,235.0,1.4,15.0,262.0,249.67,198.35
2016,5,7,16,15,198.5,209.5,1.35,14.5,309.5,303.03,242.79
2016,5,7,16,30,351.0,184.0,1.3,14.0,357.0,338.49,269.92
2016,5,7,16,45,185.5,164.0,1.3,14.0,255.0,229.75,182.94
2016,5,7,17,0,20.0,144.0,1.3,14.0,153.0,140.15,111.97
2016,5,7,17,15,13.5,124.5,1.2,14.0,130.0,118.65,94.55
2016,5,7,17,30,7.0,105.0,1.1,14.0,107.0,98.03,77.53
2016,5,7,17,45,156.5,89.0,1.05,14.0,121.5,105.85,77.39
2016,5,7,18,0,306.0,73.0,1.0,14.0,136.0,94.11,61.06
2016,5,7,18,15,224.0,56.5,0.95,13.5,96.0,54.87,34.95
2016,5,7,18,30,142.0,40.0,0.9,13.0,56.0,32.52,21.93
2016,5,7,18,45,71.0,20.0,0.9,13.0,28.0,16.75,1.38
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,6.5,1.0,12.0,6.5,6.2,0.0
2016,5,8,5,30,0.0,13.0,1.0,12.0,13.0,12.05,0.16
2016,5,8,5,45,0.0,30.0,1.05,12.5,30.0,27.67,17.98
2016,5,8,6,0,0.0,47.0,1.1,13.0,47.0,42.91,30.59
2016,5,8,6,15,4.0,68.0,1.15,13.0,69.0,62.35,47.41
2016,5,8,6,30,8.0,89.0,1.2,13.0,91.0,82.63,64.73
2016,5,8,6,45,16.5,109.0,1.25,13.5,114.5,103.73,82.22
2016,5,8,7,0,25.0,129.0,1.3,14.0,138.0,126.45,100.84
2016,5,8,7,15,80.5,158.0,1.25,14.0,193.5,174.56,139.5
2016,5,8,7,30,136.0,187.0,1.2,14.0,249.0,231.57,185.38
2016,5,8,7,45,112.0,208.5,1.2,14.0,263.5,250.25,200.57
2016,5,8,8,0,88.0,230.0,1.2,14.0,278.0,262.92,210.48
2016,5,8,8,15,53.0,226.0,1.15,14.0,256.0,244.95,195.56
2016,5,8,8,30,18.0,222.0,1.1,14.0,234.0,219.5,174.43
2016,5,8,8,45,15.0,225.0,1.1,14.5,235.0,221.49,175.32
2016,5,8,9,0,12.0,228.0,1.1,15.0,236.0,223.13,175.8
2016,5,8,9,15,37.0,284.0,1.1,15.0,312.0,302.24,237.59
2016,5,8,9,30,62.0,340.0,1.1,15.0,388.0,379.78,296.21
2016,5,8,9,45,100.5,370.5,1.15,15.0,451.5,445.34,345.32
2016,5,8,10,0,139.0,401.0,1.2,15.0,515.0,521.63,401.34
2016,5,8,10,15,206.5,408.5,1.2,15.0,585.0,595.21,455.05
2016,5,8,10,30,274.0,416.0,1.2,15.0,655.0,680.77,515.81
2016,5,8,10,45,246.5,432.5,1.3,15.0,651.5,679.47,513.54
2016,5,8,11,0,219.0,449.0,1.4,15.0,648.0,666.34,504.04
2016,5,8,11,15,341.5,414.5,1.45,15.0,729.0,765.46,576.89
2016,5,8,11,30,464.0,380.0,1.5,15.0,810.0,865.62,647.47
2016,5,8,11,45,309.5,427.0,1.6,15.5,715.0,754.46,566.24
2016,5,8,12,0,155.0,474.0,1.7,16.0,620.0,638.67,481.34
2016,5,8,12,15,166.5,473.0,1.75,16.0,629.5,649.19,490.46
2016,5,8,12,30,178.0,472.0,1.8,16.0,639.0,658.73,497.84
2016,5,8,12,45,132.5,457.5,1.9,16.0,581.0,596.75,453.22
2016,5,8,13,0,87.0,443.0,2.0,16.0,523.0,524.67,400.99
2016,5,8,13,15,104.5,441.0,2.05,16.0,535.5,537.61,411.95
2016,5,8,13,30,122.0,439.0,2.1,16.0,548.0,558.97,428.37
2016,5,8,13,45,145.0,428.0,2.15,16.0,554.0,564.95,433.97
2016,5,8,14,0,168.0,417.0,2.2,16.0,560.0,569.16,438.4
2016,5,8,14,15,170.0,401.0,2.25,15.5,541.0,548.23,424.73
2016,5,8,14,30,172.0,385.0,2.3,15.0,522.0,526.6,410.52
2016,5,8,14,45,164.5,366.0,2.35,15.0,492.0,493.78,386.79
2016,5,8,15,0,157.0,347.0,2.4,15.0,462.0,461.08,362.93
2016,5,8,15,15,137.5,324.5,2.4,15.0,421.0,416.68,329.47
2016,5,8,15,30,118.0,302.0,2.4,15.0,380.0,373.77,296.79
2016,5,8,15,45,91.0,273.5,2.45,15.0,331.0,317.61,253.3
2016,5,8,16,0,64.0,245.0,2.5,15.0,282.0,269.29,215.38
2016,5,8,16,15,37.0,206.5,2.5,14.5,228.0,214.39,172.0
2016,5,8,16,30,10.0,168.0,2.5,14.0,174.0,161.09,129.22
2016,5,8,16,45,43.0,164.5,2.5,14.0,183.0,171.29,137.82
2016,5,8,17,0,76.0,161.0,2.5,14.0,192.0,175.64,140.79
2016,5,8,17,15,68.5,139.0,2.5,13.5,164.0,147.63,117.55
2016,5,8,17,30,61.0,117.0,2.5,13.0,136.0,120.67,94.97
2016,5,8,17,45,254.5,87.0,2.5,13.0,143.0,119.95,85.4
2016,5,8,18,0,448.0,57.0,2.5,13.0,150.0,95.42,56.5
2016,5,8,18,15,355.0,46.5,2.35,12.5,107.5,52.53,29.83
2016,5,8,18,30,262.0,36.0,2.2,12.0,65.0,27.88,18.17
2016,5,8,18,45,131.0,18.0,2.1,12.0,32.5,14.03,1.32
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,38.0,12.5,1.95,11.0,15.0,11.91,0.0
2016,5,9,5,30,76.0,25.0,2.0,11.0,30.0,20.68,5.78
2016,5,9,5,45,176.5,42.0,2.05,11.5,67.0,32.6,22.36
2016,5,9,6,0,277.0,59.0,2.1,12.0,104.0,59.79,37.79
2016,5,9,6,15,138.5,51.0,2.05,12.0,73.5,59.66,39.55
2016,5,9,6,30,0.0,43.0,2.0,12.0,43.0,39.94,28.86
2016,5,9,6,45,0.0,54.0,2.0,12.0,54.0,50.19,37.75
2016,5,9,7,0,0.0,65.0,2.0,12.0,65.0,60.46,46.5
2016,5,9,7,15,0.0,75.5,1.95,12.0,75.5,70.27,54.74
2016,5,9,7,30,0.0,86.0,1.9,12.0,86.0,80.06,62.86
2016,5,9,7,45,0.0,96.5,1.9,12.5,96.5,89.88,70.78
2016,5,9,8,0,0.0,107.0,1.9,13.0,107.0,99.74,78.61
2016,5,9,8,15,0.0,125.5,1.85,13.0,125.5,117.13,92.76
2016,5,9,8,30,0.0,144.0,1.8,13.0,144.0,134.61,106.82
2016,5,9,8,45,3.0,171.5,1.75,13.0,173.5,162.68,129.44
2016,5,9,9,0,6.0,199.0,1.7,13.0,203.0,191.18,152.12
2016,5,9,9,15,9.0,221.0,1.7,13.0,227.5,214.84,170.7
2016,5,9,9,30,12.0,243.0,1.7,13.0,252.0,238.82,189.4
2016,5,9,9,45,14.5,262.5,1.7,13.5,274.5,260.28,205.57
2016,5,9,10,0,17.0,282.0,1.7,14.0,297.0,281.95,221.74
2016,5,9,10,15,26.5,322.0,1.65,14.0,345.5,338.07,264.76
2016,5,9,10,30,36.0,362.0,1.6,14.0,394.0,388.29,302.38
2016,5,9,10,45,30.5,354.5,1.6,14.5,382.0,376.9,292.5
2016,5,9,11,0,25.0,347.0,1.6,15.0,370.0,365.09,282.72
2016,5,9,11,15,34.5,376.5,1.6,15.0,409.0,405.07,312.85
2016,5,9,11,30,44.0,406.0,1.6,15.0,448.0,445.3,342.52
2016,5,9,11,45,94.0,440.0,1.65,15.0,528.5,530.75,406.56
2016,5,9,12,0,144.0,474.0,1.7,15.0,609.0,627.19,476.53
2016,5,9,12,15,87.5,425.5,1.75,15.0,507.5,509.85,390.33
2016,5,9,12,30,31.0,377.0,1.8,15.0,406.0,403.32,310.84
2016,5,9,12,45,29.5,369.0,1.85,15.0,396.5,393.22,304.07
2016,5,9,13,0,28.0,361.0,1.9,15.0,387.0,382.95,296.63
2016,5,9,13,15,38.5,377.0,1.9,15.0,412.0,408.42,316.35
2016,5,9,13,30,49.0,393.0,1.9,15.0,437.0,433.29,335.35
2016,5,9,13,45,48.0,381.0,1.95,15.0,423.5,418.47,324.58
2016,5,9,14,0,47.0,369.0,2.0,15.0,410.0,403.53,313.91
2016,5,9,14,15,43.0,350.0,2.0,15.0,386.5,378.88,295.68
2016,5,9,14,30,39.0,331.0,2.0,15.0,363.0,354.44,277.52
2016,5,9,14,45,36.5,312.5,2.05,15.0,341.0,331.93,260.85
2016,5,9,15,0,34.0,294.0,2.1,15.0,319.0,309.6,244.16
2016,5,9,15,15,33.0,276.5,2.1,15.0,299.5,289.52,229.06
2016,5,9,15,30,32.0,259.0,2.1,15.0,280.0,269.52,213.91
2016,5,9,15,45,28.0,238.0,2.1,15.0,255.5,244.41,194.51
2016,5,9,16,0,24.0,217.0,2.1,15.0,231.0,216.79,172.93
2016,5,9,16,15,16.5,192.0,2.1,14.5,201.5,187.77,150.23
2016,5,9,16,30,9.0,167.0,2.1,14.0,172.0,159.67,127.99
2016,5,9,16,45,4.5,140.0,2.15,14.0,142.5,131.91,105.5
2016,5,9,17,0,0.0,113.0,2.2,14.0,113.0,104.86,83.34
2016,5,9,17,15,0.0,96.5,2.2,13.5,96.5,89.4,70.71
2016,5,9,17,30,0.0,80.0,2.2,13.0,80.0,74.05,57.91
2016,5,9,17,45,206.5,72.5,2.25,13.0,116.5,99.53,70.36
2016,5,9,18,0,413.0,65.0,2.3,13.0,153.0,98.33,60.42
2016,5,9,18,15,319.0,53.0,2.25,12.5,109.5,56.1,33.63
2016,5,9,18,30,225.0,41.0,2.2,12.0,66.0,31.83,21.64
2016,5,9,18,45,112.5,20.5,2.2,12.0,33.0,16.0,3.28
2016,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,53.5,12.5,1.65,11.0,16.0,11.91,0.0
2016,5,10,5,30,107.0,25.0,1.7,11.0,32.0,19.63,6.28
2016,5,10,5,45,217.5,39.5,1.75,11.5,70.0,30.55,20.7
2016,5,10,6,0,328.0,54.0,1.8,12.0,108.0,58.04,34.89
2016,5,10,6,15,164.0,61.0,1.7,12.0,88.0,71.02,48.13
2016,5,10,6,30,0.0,68.0,1.6,12.0,68.0,62.84,48.5
2016,5,10,6,45,0.0,85.0,1.55,12.5,85.0,78.57,61.9
2016,5,10,7,0,0.0,102.0,1.5,13.0,102.0,94.43,75.09
2016,5,10,7,15,15.5,136.5,1.35,13.0,143.5,131.74,105.83
2016,5,10,7,30,31.0,171.0,1.2,13.0,185.0,172.52,139.01
2016,5,10,7,45,28.0,186.5,1.05,13.5,200.0,188.37,151.2
2016,5,10,8,0,25.0,202.0,0.9,14.0,215.0,201.51,160.95
2016,5,10,8,15,26.0,220.0,0.8,14.0,235.0,220.76,175.74
2016,5,10,8,30,27.0,238.0,0.7,14.0,255.0,243.77,193.21
2016,5,10,8,45,39.5,268.5,0.65,14.5,295.5,283.71,223.44
2016,5,10,9,0,52.0,299.0,0.6,15.0,336.0,325.01,253.92
2016,5,10,9,15,75.0,329.0,0.6,15.0,385.5,374.96,291.24
2016,5,10,9,30,98.0,359.0,0.6,15.0,435.0,426.85,329.25
2016,5,10,9,45,131.0,381.5,0.6,15.5,487.5,488.65,373.33
2016,5,10,10,0,164.0,404.0,0.6,16.0,540.0,545.59,412.84
2016,5,10,10,15,138.0,415.0,0.65,16.0,532.0,539.77,407.27
2016,5,10,10,30,112.0,426.0,0.7,16.0,524.0,531.92,400.92
2016,5,10,10,45,151.0,440.0,0.8,16.5,575.5,586.76,440.42
2016,5,10,11,0,190.0,454.0,0.9,17.0,627.0,642.63,479.39
2016,5,10,11,15,170.5,461.5,0.95,17.0,618.0,635.07,473.12
2016,5,10,11,30,151.0,469.0,1.0,17.0,609.0,626.13,466.59
2016,5,10,11,45,187.0,470.0,1.1,17.5,645.0,664.85,494.4
2016,5,10,12,0,223.0,471.0,1.2,18.0,681.0,703.01,521.07
2016,5,10,12,15,159.5,465.0,1.3,18.0,615.5,633.08,471.68
2016,5,10,12,30,96.0,459.0,1.4,18.0,550.0,551.94,414.21
2016,5,10,12,45,84.0,446.5,1.5,18.0,525.5,526.12,396.83
2016,5,10,13,0,72.0,434.0,1.6,18.0,501.0,500.14,378.66
2016,5,10,13,15,74.5,424.5,1.7,18.0,492.0,491.2,373.16
2016,5,10,13,30,77.0,415.0,1.8,18.0,483.0,481.83,367.21
2016,5,10,13,45,69.5,401.0,1.9,18.0,461.5,458.27,350.5
2016,5,10,14,0,62.0,387.0,2.0,18.0,440.0,434.85,333.83
2016,5,10,14,15,53.0,363.0,2.05,17.5,407.5,400.34,309.2
2016,5,10,14,30,44.0,339.0,2.1,17.0,375.0,366.37,284.66
2016,5,10,14,45,46.5,326.0,2.2,17.0,362.5,353.06,275.43
2016,5,10,15,0,49.0,313.0,2.3,17.0,350.0,339.44,265.79
2016,5,10,15,15,61.5,302.5,2.35,17.0,346.0,335.05,263.35
2016,5,10,15,30,74.0,292.0,2.4,17.0,342.0,329.36,259.79
2016,5,10,15,45,58.0,263.5,2.45,17.0,301.0,287.35,227.33
2016,5,10,16,0,42.0,235.0,2.5,17.0,260.0,247.05,195.95
2016,5,10,16,15,25.5,201.0,2.55,16.5,216.0,200.76,159.7
2016,5,10,16,30,9.0,167.0,2.6,16.0,172.0,159.64,127.07
2016,5,10,16,45,10.0,154.0,2.65,16.0,158.5,147.03,117.15
2016,5,10,17,0,11.0,141.0,2.7,16.0,145.0,134.28,106.9
2016,5,10,17,15,5.5,122.0,2.65,15.5,124.5,114.11,90.65
2016,5,10,17,30,0.0,103.0,2.6,15.0,104.0,94.7,74.83
2016,5,10,17,45,225.5,82.0,2.6,14.5,130.5,111.11,78.85
2016,5,10,18,0,451.0,61.0,2.6,14.0,157.0,100.0,59.97
2016,5,10,18,15,359.0,50.0,2.5,13.5,113.5,56.44,32.65
2016,5,10,18,30,267.0,39.0,2.4,13.0,70.0,30.2,20.23
2016,5,10,18,45,149.5,24.0,2.3,13.0,39.5,18.84,5.77
2016,5,10,19,0,32.0,9.0,2.2,13.0,9.0,8.58,0.0
2016,5,10,19,15,16.0,4.5,2.15,13.0,4.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,5.0,1.9,11.0,5.0,4.77,0.0
2016,5,11,5,30,0.0,10.0,2.0,11.0,10.0,9.26,0.38
2016,5,11,5,45,0.0,22.0,2.1,11.5,22.0,20.41,12.03
2016,5,11,6,0,0.0,34.0,2.2,12.0,34.0,31.57,21.21
2016,5,11,6,15,0.0,48.5,2.1,12.0,48.5,45.06,33.09
2016,5,11,6,30,0.0,63.0,2.0,12.0,63.0,58.38,44.72
2016,5,11,6,45,0.0,78.0,1.95,12.5,78.0,72.26,56.53
2016,5,11,7,0,0.0,93.0,1.9,13.0,93.0,86.22,68.17
2016,5,11,7,15,0.0,97.0,1.85,13.0,97.0,90.13,71.28
2016,5,11,7,30,0.0,101.0,1.8,13.0,101.0,93.98,74.28
2016,5,11,7,45,13.0,152.5,1.75,13.5,159.5,147.98,118.71
2016,5,11,8,0,26.0,204.0,1.7,14.0,218.0,203.85,163.59
2016,5,11,8,15,23.0,216.0,1.65,14.0,229.5,215.24,172.12
2016,5,11,8,30,20.0,228.0,1.6,14.0,241.0,226.27,180.38
2016,5,11,8,45,38.5,265.5,1.55,14.5,292.0,279.99,222.29
2016,5,11,9,0,57.0,303.0,1.5,15.0,343.0,332.32,262.02
2016,5,11,9,15,51.5,315.0,1.45,15.0,353.0,343.24,269.38
2016,5,11,9,30,46.0,327.0,1.4,15.0,363.0,353.58,276.43
2016,5,11,9,45,47.0,343.0,1.4,15.0,381.0,372.75,290.44
2016,5,11,10,0,48.0,359.0,1.4,15.0,399.0,391.9,304.29
2016,5,11,10,15,31.5,321.5,1.4,15.0,348.5,341.71,265.59
2016,5,11,10,30,15.0,284.0,1.4,15.0,298.0,283.26,220.47
2016,5,11,10,45,20.0,315.5,1.45,15.5,334.5,319.09,247.7
2016,5,11,11,0,25.0,347.0,1.5,16.0,371.0,364.73,281.45
2016,5,11,11,15,29.5,366.5,1.55,16.0,394.5,389.63,299.85
2016,5,11,11,30,34.0,386.0,1.6,16.0,418.0,414.56,318.31
2016,5,11,11,45,47.0,410.0,1.65,16.0,454.5,452.51,346.6
2016,5,11,12,0,60.0,434.0,1.7,16.0,491.0,490.41,374.54
2016,5,11,12,15,49.5,416.5,1.75,16.0,463.5,461.96,353.38
2016,5,11,12,30,39.0,399.0,1.8,16.0,436.0,433.28,332.33
2016,5,11,12,45,38.5,394.0,1.9,16.0,430.5,427.12,328.32
2016,5,11,13,0,38.0,389.0,2.0,16.0,425.0,420.72,324.01
2016,5,11,13,15,38.5,383.5,2.05,16.0,419.5,414.57,319.81
2016,5,11,13,30,39.0,378.0,2.1,16.0,414.0,408.2,315.48
2016,5,11,13,45,57.5,387.5,2.15,16.0,438.0,433.32,335.34
2016,5,11,14,0,76.0,397.0,2.2,16.0,462.0,457.21,354.05
2016,5,11,14,15,92.0,389.0,2.2,16.0,465.0,459.88,356.89
2016,5,11,14,30,108.0,381.0,2.2,16.0,468.0,461.19,358.82
2016,5,11,14,45,93.5,357.5,2.2,16.0,430.5,421.39,329.11
2016,5,11,15,0,79.0,334.0,2.2,16.0,393.0,382.55,300.05
2016,5,11,15,15,69.0,309.5,2.15,16.0,359.0,347.06,273.26
2016,5,11,15,30,59.0,285.0,2.1,16.0,325.0,312.44,246.86
2016,5,11,15,45,54.0,262.5,2.1,16.0,297.0,283.79,225.01
2016,5,11,16,0,49.0,240.0,2.1,16.0,269.0,255.66,203.3
2016,5,11,16,15,27.5,201.5,2.05,15.5,218.0,204.52,163.08
2016,5,11,16,30,6.0,163.0,2.0,15.0,167.0,154.52,123.18
2016,5,11,16,45,11.0,154.0,1.95,15.0,159.5,147.4,117.75
2016,5,11,17,0,16.0,145.0,1.9,15.0,152.0,139.63,111.51
2016,5,11,17,15,10.5,126.0,1.8,14.5,130.0,119.13,94.94
2016,5,11,17,30,5.0,107.0,1.7,14.0,108.0,99.38,78.81
2016,5,11,17,45,242.5,82.0,1.65,14.0,134.5,114.01,80.64
2016,5,11,18,0,480.0,57.0,1.6,14.0,161.0,99.53,58.27
2016,5,11,18,15,389.5,47.0,1.55,13.5,116.5,55.15,30.66
2016,5,11,18,30,299.0,37.0,1.5,13.0,72.0,29.23,19.5
2016,5,11,18,45,149.5,23.5,1.45,13.0,41.0,18.39,6.26
2016,5,11,19,0,0.0,10.0,1.4,13.0,10.0,9.53,0.0
2016,5,11,19,15,0.0,5.0,1.45,12.5,5.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,2.25,11.0,6.5,6.2,0.0
2016,5,12,5,30,0.0,13.0,2.4,11.0,13.0,12.05,2.61
2016,5,12,5,45,0.0,27.5,2.55,11.0,27.5,25.53,16.55
2016,5,12,6,0,0.0,42.0,2.7,11.0,42.0,38.86,27.52
2016,5,12,6,15,0.0,59.5,2.7,11.0,59.5,54.76,41.55
2016,5,12,6,30,0.0,77.0,2.7,11.0,77.0,70.86,55.61
2016,5,12,6,45,0.0,96.0,2.75,11.5,96.0,88.47,70.6
2016,5,12,7,0,0.0,115.0,2.8,12.0,115.0,106.22,85.42
2016,5,12,7,15,0.0,125.5,2.75,12.0,125.5,116.32,93.69
2016,5,12,7,30,0.0,136.0,2.7,12.0,136.0,126.37,101.81
2016,5,12,7,45,8.0,164.0,2.65,12.5,168.5,156.37,126.18
2016,5,12,8,0,16.0,192.0,2.6,13.0,201.0,187.44,151.07
2016,5,12,8,15,13.0,199.5,2.55,13.0,207.5,193.99,155.89
2016,5,12,8,30,10.0,207.0,2.5,13.0,214.0,200.17,160.41
2016,5,12,8,45,12.5,223.5,2.5,13.0,232.5,218.21,174.59
2016,5,12,9,0,15.0,240.0,2.5,13.0,251.0,236.52,188.87
2016,5,12,9,15,24.0,274.0,2.4,13.0,292.5,276.75,220.51
2016,5,12,9,30,33.0,308.0,2.3,13.0,334.0,324.29,257.34
2016,5,12,9,45,54.5,346.0,2.25,13.5,391.0,381.77,301.12
2016,5,12,10,0,76.0,384.0,2.2,14.0,448.0,440.94,345.2
2016,5,12,10,15,101.0,407.5,2.15,14.0,494.5,490.03,381.77
2016,5,12,10,30,126.0,431.0,2.1,14.0,541.0,549.16,425.12
2016,5,12,10,45,126.5,441.5,2.1,14.5,554.5,564.38,434.61
2016,5,12,11,0,127.0,452.0,2.1,15.0,568.0,579.05,443.96
2016,5,12,11,15,150.5,461.5,2.1,15.0,600.5,614.65,469.95
2016,5,12,11,30,174.0,471.0,2.1,15.0,633.0,650.15,495.52
2016,5,12,11,45,142.0,469.5,2.1,15.0,603.0,618.52,471.5
2016,5,12,12,0,110.0,468.0,2.1,15.0,573.0,575.17,439.52
2016,5,12,12,15,112.0,467.5,2.1,15.0,574.0,587.17,448.46
2016,5,12,12,30,114.0,467.0,2.1,15.0,575.0,587.93,449.06
2016,5,12,12,45,154.0,465.0,2.15,15.0,609.0,624.11,476.81
2016,5,12,13,0,194.0,463.0,2.2,15.0,643.0,658.66,502.97
2016,5,12,13,15,221.5,450.0,2.25,15.0,651.5,667.93,510.84
2016,5,12,13,30,249.0,437.0,2.3,15.0,660.0,684.24,523.8
2016,5,12,13,45,215.0,428.5,2.35,15.0,617.5,628.37,483.53
2016,5,12,14,0,181.0,420.0,2.4,15.0,575.0,582.32,450.19
2016,5,12,14,15,212.0,400.0,2.4,15.0,575.0,582.07,451.87
2016,5,12,14,30,243.0,380.0,2.4,15.0,575.0,586.39,456.41
2016,5,12,14,45,389.5,312.5,2.45,15.0,608.5,624.34,489.17
2016,5,12,15,0,536.0,245.0,2.5,15.0,642.0,656.99,516.9
2016,5,12,15,15,634.5,194.5,2.55,14.5,638.5,654.79,518.44
2016,5,12,15,30,733.0,144.0,2.6,14.0,635.0,639.18,509.65
2016,5,12,15,45,599.5,173.0,2.65,14.0,556.0,548.47,439.02
2016,5,12,16,0,466.0,202.0,2.7,14.0,477.0,465.96,373.9
