Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,15,346.5,205.5,2.75,14.0,400.0,377.48,303.58
2016,5,12,16,30,227.0,209.0,2.8,14.0,323.0,302.6,243.32
2016,5,12,16,45,280.0,178.0,2.9,14.0,303.5,282.37,225.92
2016,5,12,17,0,333.0,147.0,3.0,14.0,284.0,253.48,199.82
2016,5,12,17,15,298.0,133.5,3.0,13.5,243.5,209.45,162.35
2016,5,12,17,30,263.0,120.0,3.0,13.0,203.0,169.28,128.15
2016,5,12,17,45,233.5,100.5,3.05,13.0,164.5,128.8,93.83
2016,5,12,18,0,204.0,81.0,3.1,13.0,126.0,92.03,63.97
2016,5,12,18,15,156.5,62.0,3.05,12.5,91.0,58.75,39.89
2016,5,12,18,30,109.0,43.0,3.0,12.0,56.0,34.84,24.47
2016,5,12,18,45,54.5,25.5,2.95,12.0,32.0,22.11,9.46
2016,5,12,19,0,0.0,8.0,2.9,12.0,8.0,7.63,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.0,2.7,11.0,6.0,5.72,0.0
2016,5,13,5,30,0.0,12.0,2.8,11.0,12.0,11.12,2.29
2016,5,13,5,45,0.0,24.5,2.95,11.5,24.5,22.74,14.13
2016,5,13,6,0,0.0,37.0,3.1,12.0,37.0,34.37,23.61
2016,5,13,6,15,0.0,51.5,3.1,12.0,51.5,47.76,35.41
2016,5,13,6,30,0.0,66.0,3.1,12.0,66.0,61.09,47.04
2016,5,13,6,45,0.0,82.0,3.15,12.0,82.0,75.88,59.74
2016,5,13,7,0,0.0,98.0,3.2,12.0,98.0,90.78,72.33
2016,5,13,7,15,219.5,124.0,3.15,12.0,225.0,193.64,154.64
2016,5,13,7,30,439.0,150.0,3.1,12.0,352.0,323.08,259.77
2016,5,13,7,45,428.5,173.0,3.1,12.5,389.0,367.03,296.61
2016,5,13,8,0,418.0,196.0,3.1,13.0,426.0,409.29,331.05
2016,5,13,8,15,222.0,217.0,3.1,13.0,340.0,338.74,274.56
2016,5,13,8,30,26.0,238.0,3.1,13.0,254.0,239.33,192.17
2016,5,13,8,45,51.5,277.0,3.1,13.0,312.5,299.53,240.61
2016,5,13,9,0,77.0,316.0,3.1,13.0,371.0,358.92,287.27
2016,5,13,9,15,84.5,338.0,3.15,13.0,401.0,390.42,311.3
2016,5,13,9,30,92.0,360.0,3.2,13.0,431.0,422.42,335.63
2016,5,13,9,45,113.0,382.0,3.25,13.5,473.5,473.3,373.84
2016,5,13,10,0,134.0,404.0,3.3,14.0,516.0,518.67,407.29
2016,5,13,10,15,132.0,418.0,3.35,14.0,531.5,536.39,419.84
2016,5,13,10,30,130.0,432.0,3.4,14.0,547.0,553.49,432.05
2016,5,13,10,45,178.5,442.0,3.5,14.5,603.0,613.61,477.0
2016,5,13,11,0,227.0,452.0,3.6,15.0,659.0,675.03,521.97
2016,5,13,11,15,234.0,452.0,3.7,15.0,668.0,686.34,530.13
2016,5,13,11,30,241.0,452.0,3.8,15.0,677.0,706.47,544.84
2016,5,13,11,45,379.5,414.5,3.9,15.0,772.0,809.05,623.05
2016,5,13,12,0,518.0,377.0,4.0,15.0,867.0,920.5,705.06
2016,5,13,12,15,415.0,413.0,4.05,15.0,805.0,852.78,653.87
2016,5,13,12,30,312.0,449.0,4.1,15.0,743.0,776.78,597.38
2016,5,13,12,45,322.0,443.0,4.15,15.0,744.0,777.44,599.04
2016,5,13,13,0,332.0,437.0,4.2,15.0,745.0,776.37,599.03
2016,5,13,13,15,282.0,439.0,4.2,15.0,697.0,723.85,560.02
2016,5,13,13,30,232.0,441.0,4.2,15.0,649.0,662.88,514.91
2016,5,13,13,45,571.5,275.0,4.25,15.0,769.0,820.24,641.33
2016,5,13,14,0,911.0,109.0,4.3,15.0,889.0,930.52,722.99
2016,5,13,14,15,904.0,107.5,4.25,14.5,858.5,895.14,698.99
2016,5,13,14,30,897.0,106.0,4.2,14.0,828.0,857.12,674.05
2016,5,13,14,45,892.0,102.5,4.2,14.0,792.5,816.19,645.71
2016,5,13,15,0,887.0,99.0,4.2,14.0,757.0,772.85,615.44
2016,5,13,15,15,875.0,96.5,4.15,14.0,715.5,723.35,580.04
2016,5,13,15,30,863.0,94.0,4.1,14.0,674.0,672.47,541.89
2016,5,13,15,45,852.0,90.0,4.05,14.0,629.0,619.57,500.44
2016,5,13,16,0,841.0,86.0,4.0,14.0,584.0,565.72,457.12
2016,5,13,16,15,820.5,83.0,3.9,13.5,534.0,507.54,409.79
2016,5,13,16,30,800.0,80.0,3.8,13.0,484.0,449.28,360.86
2016,5,13,16,45,776.0,75.5,3.75,13.0,433.0,389.01,308.28
2016,5,13,17,0,752.0,71.0,3.7,13.0,382.0,330.35,255.65
2016,5,13,17,15,714.0,67.0,3.6,13.0,330.0,270.07,201.1
2016,5,13,17,30,676.0,63.0,3.5,13.0,278.0,213.6,149.77
2016,5,13,17,45,622.0,57.0,3.45,13.0,227.0,154.78,98.77
2016,5,13,18,0,568.0,51.0,3.4,13.0,176.0,103.87,58.41
2016,5,13,18,15,480.5,43.0,3.2,12.5,129.5,56.1,28.86
2016,5,13,18,30,393.0,35.0,3.0,12.0,83.0,27.19,17.94
2016,5,13,18,45,249.5,23.5,2.85,12.0,49.0,18.61,7.59
2016,5,13,19,0,106.0,12.0,2.7,12.0,15.0,11.44,0.0
2016,5,13,19,15,53.0,6.0,2.7,12.0,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,5.0,2.1,13.0,5.0,4.77,0.0
2016,5,14,5,30,0.0,10.0,2.2,13.0,10.0,9.26,1.13
2016,5,14,5,45,0.0,19.5,2.35,13.0,19.5,18.08,10.04
2016,5,14,6,0,0.0,29.0,2.5,13.0,29.0,26.91,17.22
2016,5,14,6,15,0.0,40.0,2.5,13.0,40.0,37.15,26.23
2016,5,14,6,30,0.0,51.0,2.5,13.0,51.0,47.4,35.16
2016,5,14,6,45,0.0,63.0,2.55,13.5,63.0,58.6,44.68
2016,5,14,7,0,0.0,75.0,2.6,14.0,75.0,69.75,53.98
2016,5,14,7,15,0.5,110.0,2.5,14.0,110.5,102.25,81.19
2016,5,14,7,30,1.0,145.0,2.4,14.0,146.0,135.05,108.2
2016,5,14,7,45,8.0,169.0,2.3,14.5,174.0,160.97,128.87
2016,5,14,8,0,15.0,193.0,2.2,15.0,202.0,187.79,150.03
2016,5,14,8,15,9.5,188.0,2.1,15.0,194.0,181.12,144.08
2016,5,14,8,30,4.0,183.0,2.0,15.0,186.0,173.74,137.62
2016,5,14,8,45,10.0,214.0,1.95,15.5,221.0,207.45,164.1
2016,5,14,9,0,16.0,245.0,1.9,16.0,256.0,241.89,190.62
2016,5,14,9,15,29.0,284.5,1.9,16.0,306.5,295.85,232.49
2016,5,14,9,30,42.0,324.0,1.9,16.0,357.0,346.91,271.37
2016,5,14,9,45,38.5,332.5,1.9,16.0,364.0,354.7,276.5
2016,5,14,10,0,35.0,341.0,1.9,16.0,371.0,362.11,281.55
2016,5,14,10,15,37.5,356.5,1.95,16.0,389.5,381.54,295.97
2016,5,14,10,30,40.0,372.0,2.0,16.0,408.0,401.02,310.33
2016,5,14,10,45,64.0,406.0,2.05,16.0,465.0,459.5,354.34
2016,5,14,11,0,88.0,440.0,2.1,16.0,522.0,518.97,398.21
2016,5,14,11,15,120.0,456.0,2.15,16.0,568.5,578.41,441.81
2016,5,14,11,30,152.0,472.0,2.2,16.0,615.0,628.55,478.28
2016,5,14,11,45,323.5,429.0,2.25,16.5,734.5,767.43,580.53
2016,5,14,12,0,495.0,386.0,2.3,17.0,854.0,905.79,677.73
2016,5,14,12,15,456.0,392.5,2.35,17.0,823.5,873.1,653.77
2016,5,14,12,30,417.0,399.0,2.4,17.0,793.0,838.36,629.9
2016,5,14,12,45,377.0,416.5,2.45,17.0,770.0,804.4,606.24
2016,5,14,13,0,337.0,434.0,2.5,17.0,747.0,777.71,587.22
2016,5,14,13,15,339.5,425.0,2.55,17.0,735.0,764.53,579.08
2016,5,14,13,30,342.0,416.0,2.6,17.0,723.0,749.8,569.71
2016,5,14,13,45,294.5,414.5,2.65,17.0,674.0,695.12,530.67
2016,5,14,14,0,247.0,413.0,2.7,17.0,625.0,641.57,492.14
2016,5,14,14,15,219.5,401.0,2.75,16.5,584.5,588.88,455.32
2016,5,14,14,30,192.0,389.0,2.8,16.0,544.0,545.23,424.34
2016,5,14,14,45,239.5,362.0,2.85,16.0,546.5,547.44,428.31
2016,5,14,15,0,287.0,335.0,2.9,16.0,549.0,551.44,433.06
2016,5,14,15,15,167.0,307.0,2.9,16.0,430.0,419.06,331.22
2016,5,14,15,30,47.0,279.0,2.9,16.0,311.0,298.22,236.02
2016,5,14,15,45,32.0,244.0,2.95,16.0,265.0,252.09,200.26
2016,5,14,16,0,17.0,209.0,3.0,16.0,219.0,205.07,163.06
2016,5,14,16,15,61.0,212.0,2.95,15.5,244.0,231.35,185.41
2016,5,14,16,30,105.0,215.0,2.9,15.0,269.0,249.86,200.73
2016,5,14,16,45,321.0,162.5,2.9,15.0,301.5,284.33,226.49
2016,5,14,17,0,537.0,110.0,2.9,15.0,334.0,293.01,227.33
2016,5,14,17,15,487.5,105.0,2.85,15.0,287.0,238.68,180.01
2016,5,14,17,30,438.0,100.0,2.8,15.0,240.0,191.55,139.1
2016,5,14,17,45,445.0,81.5,2.75,15.0,202.0,147.23,99.32
2016,5,14,18,0,452.0,63.0,2.7,15.0,164.0,103.16,62.23
2016,5,14,18,15,364.0,52.5,2.55,14.5,120.5,60.02,34.9
2016,5,14,18,30,276.0,42.0,2.4,14.0,77.0,32.39,22.3
2016,5,14,18,45,163.0,27.0,2.25,14.0,45.5,21.12,9.77
2016,5,14,19,0,50.0,12.0,2.1,14.0,14.0,11.44,0.0
2016,5,14,19,15,25.0,6.0,2.1,13.5,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,12.0,2.2,12.5,12.0,11.44,0.0
2016,5,15,5,30,0.0,24.0,2.2,13.0,24.0,22.1,10.94
2016,5,15,5,45,25.0,43.5,2.25,13.5,48.0,38.23,27.46
2016,5,15,6,0,50.0,63.0,2.3,14.0,72.0,57.9,41.83
2016,5,15,6,15,67.0,84.5,2.15,14.0,100.5,82.58,61.7
2016,5,15,6,30,84.0,106.0,2.0,14.0,129.0,109.51,83.88
2016,5,15,6,45,100.0,127.0,1.85,14.5,160.0,138.82,108.16
2016,5,15,7,0,116.0,148.0,1.7,15.0,191.0,170.21,134.08
2016,5,15,7,15,117.0,171.0,1.65,15.0,220.0,200.2,159.2
2016,5,15,7,30,118.0,194.0,1.6,15.0,249.0,230.39,184.0
2016,5,15,7,45,161.5,216.0,1.55,15.0,300.5,279.31,223.12
2016,5,15,8,0,205.0,238.0,1.5,15.0,352.0,332.92,265.46
2016,5,15,8,15,502.5,172.0,1.5,15.0,483.5,458.09,365.03
2016,5,15,8,30,800.0,106.0,1.5,15.0,615.0,606.03,479.16
2016,5,15,8,45,819.5,107.0,1.5,15.5,660.0,659.49,517.23
2016,5,15,9,0,839.0,108.0,1.5,16.0,705.0,710.11,552.66
2016,5,15,9,15,851.0,110.0,1.55,16.0,744.5,757.45,584.85
2016,5,15,9,30,863.0,112.0,1.6,16.0,784.0,803.24,615.61
2016,5,15,9,45,879.5,109.5,1.65,16.5,820.0,846.43,643.09
2016,5,15,10,0,896.0,107.0,1.7,17.0,856.0,887.86,669.05
2016,5,15,10,15,902.5,108.5,1.85,17.0,883.5,922.38,692.59
2016,5,15,10,30,909.0,110.0,2.0,17.0,911.0,954.07,714.27
2016,5,15,10,45,913.5,111.0,2.15,17.0,931.5,980.36,732.4
2016,5,15,11,0,918.0,112.0,2.3,17.0,952.0,1003.42,748.48
2016,5,15,11,15,920.5,112.5,2.4,17.0,965.5,1020.67,760.25
2016,5,15,11,30,923.0,113.0,2.5,17.0,979.0,1034.43,769.87
2016,5,15,11,45,696.0,252.5,2.7,17.0,908.0,971.04,729.34
2016,5,15,12,0,469.0,392.0,2.9,17.0,837.0,885.09,665.88
2016,5,15,12,15,696.0,253.5,2.95,17.0,911.5,974.96,735.47
2016,5,15,12,30,923.0,115.0,3.0,17.0,986.0,1043.52,781.12
2016,5,15,12,45,924.0,113.0,3.15,17.0,977.5,1035.19,776.5
2016,5,15,13,0,925.0,111.0,3.3,17.0,969.0,1023.23,770.2
2016,5,15,13,15,921.5,110.0,3.35,17.0,952.0,1004.35,758.46
2016,5,15,13,30,918.0,109.0,3.4,17.0,935.0,982.07,744.49
2016,5,15,13,45,912.0,108.5,3.5,17.0,911.0,954.73,727.39
2016,5,15,14,0,906.0,108.0,3.6,17.0,887.0,924.35,708.11
2016,5,15,14,15,898.5,107.0,3.65,17.0,856.5,889.3,685.11
2016,5,15,14,30,891.0,106.0,3.7,17.0,826.0,851.65,660.11
2016,5,15,14,45,599.0,218.5,3.75,17.0,693.0,706.02,553.73
2016,5,15,15,0,307.0,331.0,3.8,17.0,560.0,562.26,441.38
2016,5,15,15,15,375.0,290.5,3.85,16.5,554.5,555.56,440.02
2016,5,15,15,30,443.0,250.0,3.9,16.0,549.0,547.34,436.19
2016,5,15,15,45,626.0,172.0,4.0,16.0,562.5,563.51,451.28
2016,5,15,16,0,809.0,94.0,4.1,16.0,576.0,556.63,446.91
2016,5,15,16,15,787.5,91.0,4.1,15.5,527.0,499.0,400.34
2016,5,15,16,30,766.0,88.0,4.1,15.0,478.0,442.12,353.04
2016,5,15,16,45,734.5,84.5,4.1,15.0,426.5,381.78,301.03
2016,5,15,17,0,703.0,81.0,4.1,15.0,375.0,322.54,248.71
2016,5,15,17,15,662.5,76.0,4.0,15.0,323.5,263.22,195.72
2016,5,15,17,30,622.0,71.0,3.9,15.0,272.0,208.04,146.27
2016,5,15,17,45,560.5,65.0,3.85,15.0,221.5,152.82,99.16
2016,5,15,18,0,499.0,59.0,3.8,15.0,171.0,104.76,61.59
2016,5,15,18,15,412.5,49.5,3.7,14.5,126.5,59.73,33.2
2016,5,15,18,30,326.0,40.0,3.6,14.0,82.0,31.52,21.6
2016,5,15,18,45,163.0,27.5,3.5,14.0,48.5,21.49,10.44
2016,5,15,19,0,0.0,15.0,3.4,14.0,15.0,14.3,0.0
2016,5,15,19,15,0.0,7.5,3.4,13.5,7.5,7.15,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,65.0,14.5,2.0,12.0,20.0,13.82,0.0
2016,5,16,5,30,130.0,29.0,2.0,12.0,40.0,22.65,11.77
2016,5,16,5,45,229.0,43.5,2.05,12.5,78.5,33.42,23.47
2016,5,16,6,0,328.0,58.0,2.1,13.0,117.0,62.97,38.34
2016,5,16,6,15,399.5,68.5,2.05,13.0,163.0,102.44,64.36
2016,5,16,6,30,471.0,79.0,2.0,13.0,209.0,151.74,102.87
2016,5,16,6,45,527.5,85.5,2.0,13.5,259.0,201.1,144.59
2016,5,16,7,0,584.0,92.0,2.0,14.0,309.0,256.88,192.79
2016,5,16,7,15,621.5,97.5,2.0,14.0,359.5,311.25,240.72
2016,5,16,7,30,659.0,103.0,2.0,14.0,410.0,369.2,290.8
2016,5,16,7,45,693.0,105.5,2.05,14.5,461.0,425.9,338.32
2016,5,16,8,0,727.0,108.0,2.1,15.0,512.0,485.11,386.41
2016,5,16,8,15,748.0,112.0,2.1,15.5,559.0,541.02,430.28
2016,5,16,8,30,769.0,116.0,2.1,16.0,606.0,596.81,472.65
2016,5,16,8,45,788.5,117.0,2.1,16.5,650.5,648.82,510.97
2016,5,16,9,0,808.0,118.0,2.1,17.0,695.0,700.57,547.98
2016,5,16,9,15,821.0,120.5,2.1,17.0,734.0,748.39,580.83
2016,5,16,9,30,834.0,123.0,2.1,17.0,773.0,794.84,612.02
2016,5,16,9,45,854.0,119.0,2.1,17.5,809.5,834.45,636.88
2016,5,16,10,0,874.0,115.0,2.1,18.0,846.0,876.55,663.14
2016,5,16,10,15,881.0,116.0,2.1,18.0,873.5,910.31,684.67
2016,5,16,10,30,888.0,117.0,2.1,18.0,901.0,941.35,704.32
2016,5,16,10,45,892.0,118.5,2.15,18.0,921.5,967.16,721.0
2016,5,16,11,0,896.0,120.0,2.2,18.0,942.0,989.8,735.66
2016,5,16,11,15,899.5,121.0,2.25,18.0,956.0,1008.17,747.6
2016,5,16,11,30,903.0,122.0,2.3,18.0,970.0,1023.15,757.43
2016,5,16,11,45,904.0,122.5,2.35,18.5,975.5,1031.69,761.75
2016,5,16,12,0,905.0,123.0,2.4,19.0,981.0,1036.71,763.92
2016,5,16,12,15,905.0,123.0,2.45,19.0,979.5,1036.67,764.4
2016,5,16,12,30,905.0,123.0,2.5,19.0,978.0,1033.08,762.72
2016,5,16,12,45,903.5,122.5,2.6,19.0,969.0,1023.96,758.08
2016,5,16,13,0,902.0,122.0,2.7,19.0,960.0,1011.35,751.23
2016,5,16,13,15,898.5,121.0,2.75,18.5,943.5,992.87,741.46
2016,5,16,13,30,895.0,120.0,2.8,18.0,927.0,971.09,729.49
2016,5,16,13,45,890.0,119.0,2.85,18.0,903.5,944.73,713.03
2016,5,16,14,0,885.0,118.0,2.9,18.0,880.0,915.37,694.46
2016,5,16,14,15,877.5,116.5,2.9,18.0,850.0,880.49,671.64
2016,5,16,14,30,870.0,115.0,2.9,18.0,820.0,843.09,646.94
2016,5,16,14,45,856.5,115.0,2.95,18.0,782.5,800.09,618.4
2016,5,16,15,0,843.0,115.0,3.0,18.0,745.0,755.43,588.32
2016,5,16,15,15,829.5,113.0,3.0,17.5,703.5,710.0,558.06
2016,5,16,15,30,816.0,111.0,3.0,17.0,662.0,660.27,522.09
2016,5,16,15,45,789.5,111.0,3.05,17.0,614.5,603.69,479.08
2016,5,16,16,0,763.0,111.0,3.1,17.0,567.0,547.76,435.41
2016,5,16,16,15,739.5,107.5,3.1,16.5,518.0,490.28,390.0
2016,5,16,16,30,716.0,104.0,3.1,16.0,469.0,434.26,344.21
2016,5,16,16,45,678.5,100.5,3.1,16.0,417.5,373.95,293.16
2016,5,16,17,0,641.0,97.0,3.1,16.0,366.0,316.86,243.61
2016,5,16,17,15,598.0,91.0,3.05,15.5,315.5,259.35,193.56
2016,5,16,17,30,555.0,85.0,3.0,15.0,265.0,206.36,147.13
2016,5,16,17,45,493.5,76.5,2.95,15.0,216.0,152.71,101.88
2016,5,16,18,0,432.0,68.0,2.9,15.0,167.0,106.35,65.72
2016,5,16,18,15,345.0,56.5,2.85,14.5,123.0,62.23,37.04
2016,5,16,18,30,258.0,45.0,2.8,14.0,79.0,34.66,24.36
2016,5,16,18,45,148.0,29.5,2.75,14.0,47.0,23.06,12.0
2016,5,16,19,0,38.0,14.0,2.7,14.0,15.0,13.34,0.0
2016,5,16,19,15,19.0,7.0,2.65,13.5,7.5,6.67,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,119.5,13.5,1.85,14.0,23.5,12.87,0.0
2016,5,17,5,30,239.0,27.0,1.9,14.0,47.0,21.48,11.03
2016,5,17,5,45,344.5,37.5,1.95,14.5,88.5,28.97,19.46
2016,5,17,6,0,450.0,48.0,2.0,15.0,130.0,61.07,32.87
2016,5,17,6,15,518.5,55.5,2.0,15.5,178.5,104.7,60.53
2016,5,17,6,30,587.0,63.0,2.0,16.0,227.0,156.54,100.72
2016,5,17,6,45,635.0,68.5,2.05,16.5,278.5,209.81,146.23
2016,5,17,7,0,683.0,74.0,2.1,17.0,330.0,268.34,197.24
2016,5,17,7,15,716.5,78.5,2.15,17.0,382.0,327.27,249.18
2016,5,17,7,30,750.0,83.0,2.2,17.0,434.0,387.61,301.34
2016,5,17,7,45,775.5,86.5,2.3,17.5,484.5,445.97,350.24
2016,5,17,8,0,801.0,90.0,2.4,18.0,535.0,505.81,398.73
2016,5,17,8,15,820.0,93.0,2.4,18.0,583.5,562.62,443.91
2016,5,17,8,30,839.0,96.0,2.4,18.0,632.0,619.61,487.86
2016,5,17,8,45,853.0,98.5,2.45,18.5,676.0,670.9,525.7
2016,5,17,9,0,867.0,101.0,2.5,19.0,720.0,722.51,562.0
2016,5,17,9,15,878.0,103.0,2.45,19.0,759.5,770.17,593.97
2016,5,17,9,30,889.0,105.0,2.4,19.0,799.0,816.13,624.27
2016,5,17,9,45,898.5,106.0,2.4,19.5,833.5,857.9,650.4
2016,5,17,10,0,908.0,107.0,2.4,20.0,868.0,897.39,674.63
2016,5,17,10,15,914.5,108.0,2.35,20.0,895.5,931.69,695.96
2016,5,17,10,30,921.0,109.0,2.3,20.0,923.0,963.13,715.22
2016,5,17,10,45,924.0,110.5,2.3,20.5,943.0,988.74,729.68
2016,5,17,11,0,927.0,112.0,2.3,21.0,963.0,1011.03,741.95
2016,5,17,11,15,929.5,112.5,2.25,21.0,976.5,1028.39,751.91
2016,5,17,11,30,932.0,113.0,2.2,21.0,990.0,1042.23,759.68
2016,5,17,11,45,931.5,114.0,2.15,21.0,995.0,1050.01,763.65
2016,5,17,12,0,931.0,115.0,2.1,21.0,1000.0,1054.14,765.44
2016,5,17,12,15,930.5,115.0,2.05,21.0,997.5,1053.61,764.4
2016,5,17,12,30,930.0,115.0,2.0,21.0,995.0,1049.44,761.21
2016,5,17,12,45,928.0,114.5,2.0,21.0,985.5,1039.65,755.25
2016,5,17,13,0,926.0,114.0,2.0,21.0,976.0,1026.28,747.17
2016,5,17,13,15,922.5,113.0,2.0,21.0,958.5,1007.46,735.7
2016,5,17,13,30,919.0,112.0,2.0,21.0,941.0,985.24,722.13
2016,5,17,13,45,912.0,112.0,2.0,21.0,916.5,957.54,705.01
2016,5,17,14,0,905.0,112.0,2.0,21.0,892.0,926.86,685.94
2016,5,17,14,15,897.5,110.5,2.05,21.0,861.5,891.43,664.14
2016,5,17,14,30,890.0,109.0,2.1,21.0,831.0,853.42,640.38
2016,5,17,14,45,880.0,107.5,2.15,21.0,794.0,811.03,613.33
2016,5,17,15,0,870.0,106.0,2.2,21.0,757.0,766.65,584.54
2016,5,17,15,15,857.0,103.5,2.25,20.5,715.5,717.39,552.89
2016,5,17,15,30,844.0,101.0,2.3,20.0,674.0,666.88,518.14
2016,5,17,15,45,827.0,98.5,2.35,20.0,627.5,614.21,479.11
2016,5,17,16,0,810.0,96.0,2.4,20.0,581.0,559.44,437.35
2016,5,17,16,15,788.0,93.0,2.4,19.5,532.0,501.6,392.53
2016,5,17,16,30,766.0,90.0,2.4,19.0,483.0,444.56,346.73
2016,5,17,16,45,734.5,86.5,2.45,19.0,431.0,384.3,296.46
2016,5,17,17,0,703.0,83.0,2.5,19.0,379.0,325.1,245.71
2016,5,17,17,15,663.0,77.5,2.4,18.5,327.5,265.5,194.18
2016,5,17,17,30,623.0,72.0,2.3,18.0,276.0,209.98,145.74
2016,5,17,17,45,562.0,66.0,2.25,17.5,225.5,154.78,99.59
2016,5,17,18,0,501.0,60.0,2.2,17.0,175.0,106.68,62.48
2016,5,17,18,15,416.5,50.5,2.15,16.5,130.0,61.54,34.01
2016,5,17,18,30,332.0,41.0,2.1,16.0,85.0,32.19,22.08
2016,5,17,18,45,206.0,27.5,2.05,16.0,51.0,21.44,10.95
2016,5,17,19,0,80.0,14.0,2.0,16.0,17.0,11.01,0.0
2016,5,17,19,15,40.0,7.0,1.95,15.5,8.5,6.67,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,98.0,14.5,1.3,13.0,23.0,11.41,0.0
2016,5,18,5,30,196.0,29.0,1.3,13.0,46.0,22.62,12.24
2016,5,18,5,45,295.0,41.5,1.35,13.5,86.0,31.81,22.08
2016,5,18,6,0,394.0,54.0,1.4,14.0,126.0,64.09,37.09
2016,5,18,6,15,462.5,62.5,1.3,14.0,173.0,105.26,63.71
2016,5,18,6,30,531.0,71.0,1.2,14.0,220.0,154.69,102.2
2016,5,18,6,45,579.0,77.5,1.15,14.5,270.0,205.6,145.45
2016,5,18,7,0,627.0,84.0,1.1,15.0,320.0,261.84,193.99
2016,5,18,7,15,661.5,89.0,1.0,15.5,370.5,317.03,241.53
2016,5,18,7,30,696.0,94.0,0.9,16.0,421.0,375.39,290.23
2016,5,18,7,45,721.5,98.5,0.85,16.5,470.0,432.01,336.14
2016,5,18,8,0,747.0,103.0,0.8,17.0,519.0,490.92,381.95
2016,5,18,8,15,766.5,106.0,0.8,17.0,566.0,545.25,423.79
2016,5,18,8,30,786.0,109.0,0.8,17.0,613.0,599.9,464.55
2016,5,18,8,45,798.0,113.5,0.85,17.5,655.5,651.12,501.15
2016,5,18,9,0,810.0,118.0,0.9,18.0,698.0,701.4,536.04
2016,5,18,9,15,822.0,120.0,1.0,18.0,736.5,747.95,567.92
2016,5,18,9,30,834.0,122.0,1.1,18.0,775.0,789.18,595.66
2016,5,18,9,45,847.5,121.5,1.2,18.5,809.0,830.76,622.34
2016,5,18,10,0,861.0,121.0,1.3,19.0,843.0,870.48,647.51
2016,5,18,10,15,867.5,122.5,1.4,19.0,870.0,903.85,669.56
2016,5,18,10,30,874.0,124.0,1.5,19.0,897.0,934.51,689.86
2016,5,18,10,45,876.5,126.0,1.6,19.0,916.5,959.03,706.19
2016,5,18,11,0,879.0,128.0,1.7,19.0,936.0,980.38,720.57
2016,5,18,11,15,882.0,129.0,1.75,19.0,949.5,997.96,731.92
2016,5,18,11,30,885.0,130.0,1.8,19.0,963.0,1012.22,741.25
2016,5,18,11,45,887.0,129.5,1.85,19.0,969.0,1020.61,746.93
2016,5,18,12,0,889.0,129.0,1.9,19.0,975.0,1025.57,750.59
2016,5,18,12,15,888.5,129.0,1.95,19.0,973.0,1025.05,750.86
2016,5,18,12,30,888.0,129.0,2.0,19.0,971.0,1021.06,749.07
2016,5,18,12,45,886.5,128.5,2.05,19.0,962.0,1012.13,744.19
2016,5,18,13,0,885.0,128.0,2.1,19.0,953.0,999.78,737.21
2016,5,18,13,15,881.0,127.5,2.15,18.5,936.5,981.66,727.91
2016,5,18,13,30,877.0,127.0,2.2,18.0,920.0,960.33,716.49
2016,5,18,13,45,869.5,127.0,2.3,18.0,895.5,933.17,700.28
2016,5,18,14,0,862.0,127.0,2.4,18.0,871.0,903.21,682.05
2016,5,18,14,15,854.0,125.5,2.45,18.0,841.0,868.69,660.07
2016,5,18,14,30,846.0,124.0,2.5,18.0,811.0,831.75,636.23
2016,5,18,14,45,832.5,124.0,2.55,18.0,774.5,793.64,611.31
2016,5,18,15,0,819.0,124.0,2.6,18.0,738.0,749.5,581.78
2016,5,18,15,15,805.5,121.0,2.6,17.5,697.0,700.97,549.05
2016,5,18,15,30,792.0,118.0,2.6,17.0,656.0,651.4,513.45
2016,5,18,15,45,776.0,114.0,2.65,17.0,611.5,598.48,473.6
2016,5,18,16,0,760.0,110.0,2.7,17.0,567.0,545.3,432.37
2016,5,18,16,15,737.5,106.5,2.7,16.5,519.0,489.26,388.26
2016,5,18,16,30,715.0,103.0,2.7,16.0,471.0,433.22,342.69
2016,5,18,16,45,690.0,96.5,2.7,16.0,421.5,375.2,293.55
2016,5,18,17,0,665.0,90.0,2.7,16.0,372.0,319.03,244.63
2016,5,18,17,15,625.0,84.5,2.7,15.5,321.5,261.6,194.54
2016,5,18,17,30,585.0,79.0,2.7,15.0,271.0,208.27,147.62
2016,5,18,17,45,526.0,72.0,2.75,15.0,222.0,154.69,102.16
2016,5,18,18,0,467.0,65.0,2.8,15.0,173.0,108.02,65.57
2016,5,18,18,15,382.5,54.5,2.8,14.5,129.0,63.96,37.18
2016,5,18,18,30,298.0,44.0,2.8,14.0,85.0,33.79,23.7
2016,5,18,18,45,178.5,30.0,2.85,14.0,51.5,23.4,12.86
2016,5,18,19,0,59.0,16.0,2.9,14.0,18.0,13.46,0.0
2016,5,18,19,15,29.5,8.0,2.95,13.5,9.0,7.63,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,78.0,17.0,3.95,11.0,24.0,13.43,0.0
2016,5,19,5,30,156.0,34.0,4.1,11.0,48.0,26.63,15.76
2016,5,19,5,45,262.5,47.0,4.35,11.5,88.5,36.12,26.02
2016,5,19,6,0,369.0,60.0,4.6,12.0,129.0,67.19,40.67
2016,5,19,6,15,272.0,85.5,4.6,12.0,144.5,104.4,71.88
2016,5,19,6,30,175.0,111.0,4.6,12.0,160.0,129.25,97.46
2016,5,19,6,45,208.0,127.5,4.7,12.5,197.5,164.14,126.66
2016,5,19,7,0,241.0,144.0,4.8,13.0,235.0,203.23,159.83
2016,5,19,7,15,465.5,116.0,4.6,13.0,324.0,272.9,215.24
2016,5,19,7,30,690.0,88.0,4.4,13.0,413.0,367.08,292.93
2016,5,19,7,45,558.5,143.0,4.25,13.5,425.0,400.12,322.67
2016,5,19,8,0,427.0,198.0,4.1,14.0,437.0,414.92,335.17
2016,5,19,8,15,620.0,156.5,4.0,14.0,537.0,511.52,413.73
2016,5,19,8,30,813.0,115.0,3.9,14.0,637.0,622.29,501.86
2016,5,19,8,45,833.5,116.0,3.8,14.0,683.0,676.92,543.71
2016,5,19,9,0,854.0,117.0,3.7,14.0,729.0,731.26,584.54
2016,5,19,9,15,866.0,119.0,3.55,14.0,769.0,776.4,615.57
2016,5,19,9,30,878.0,121.0,3.4,14.0,809.0,822.63,646.87
2016,5,19,9,45,881.0,126.0,3.25,14.5,842.0,862.53,671.84
2016,5,19,10,0,884.0,131.0,3.1,15.0,875.0,899.74,694.44
2016,5,19,10,15,890.5,132.5,3.15,15.0,902.0,933.78,717.23
2016,5,19,10,30,897.0,134.0,3.2,15.0,929.0,965.03,738.04
2016,5,19,10,45,902.0,134.5,3.25,15.5,949.5,990.93,753.77
2016,5,19,11,0,907.0,135.0,3.3,16.0,970.0,1013.67,767.35
2016,5,19,11,15,910.0,135.5,3.35,16.0,983.5,1031.18,778.89
2016,5,19,11,30,913.0,136.0,3.4,16.0,997.0,1045.27,788.26
2016,5,19,11,45,915.0,135.5,3.45,16.0,1003.0,1053.88,794.09
2016,5,19,12,0,917.0,135.0,3.5,16.0,1009.0,1058.96,797.7
2016,5,19,12,15,917.0,135.0,3.55,16.0,1007.0,1058.96,798.06
2016,5,19,12,30,917.0,135.0,3.6,16.0,1005.0,1055.37,796.18
2016,5,19,12,45,684.5,259.5,3.7,16.0,905.5,958.26,731.03
2016,5,19,13,0,452.0,384.0,3.8,16.0,806.0,845.09,646.24
2016,5,19,13,15,447.5,376.0,3.95,16.0,787.5,824.5,633.56
2016,5,19,13,30,443.0,368.0,4.1,16.0,769.0,802.14,618.83
2016,5,19,13,45,673.0,246.0,4.25,16.0,837.0,882.57,684.54
2016,5,19,14,0,903.0,124.0,4.4,16.0,905.0,936.5,724.46
2016,5,19,14,15,895.0,122.5,4.5,15.5,873.5,900.8,701.91
2016,5,19,14,30,887.0,121.0,4.6,15.0,842.0,862.55,677.79
2016,5,19,14,45,708.5,187.0,4.7,15.0,746.5,760.62,604.44
2016,5,19,15,0,530.0,253.0,4.8,15.0,651.0,658.7,525.37
2016,5,19,15,15,679.5,184.5,4.9,14.5,666.0,675.77,543.41
2016,5,19,15,30,829.0,116.0,5.0,14.0,681.0,673.97,545.77
2016,5,19,15,45,733.0,132.0,5.1,14.0,606.0,589.99,479.21
2016,5,19,16,0,637.0,148.0,5.2,14.0,531.0,512.93,417.09
2016,5,19,16,15,507.5,168.5,5.25,13.5,457.5,428.29,348.42
2016,5,19,16,30,378.0,189.0,5.3,13.0,384.0,355.46,288.61
2016,5,19,16,45,429.0,157.5,5.4,13.0,357.0,325.84,262.35
2016,5,19,17,0,480.0,126.0,5.5,13.0,330.0,287.34,227.03
2016,5,19,17,15,433.5,119.5,5.4,12.5,285.5,237.61,183.52
2016,5,19,17,30,387.0,113.0,5.3,12.0,241.0,192.82,144.43
2016,5,19,17,45,348.5,97.5,5.25,12.0,198.0,146.56,104.56
2016,5,19,18,0,310.0,82.0,5.2,12.0,155.0,104.9,70.62
2016,5,19,18,15,253.0,66.0,5.2,12.0,116.0,66.58,43.51
2016,5,19,18,30,196.0,50.0,5.2,12.0,77.0,38.41,27.97
2016,5,19,18,45,98.0,34.0,5.25,12.0,47.5,27.8,16.75
2016,5,19,19,0,0.0,18.0,5.3,12.0,18.0,16.37,0.0
2016,5,19,19,15,0.0,9.0,5.3,12.0,9.0,8.58,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,94.5,17.0,4.5,11.0,25.5,13.41,0.0
2016,5,20,5,30,189.0,34.0,4.5,11.0,51.0,26.61,15.95
2016,5,20,5,45,294.5,46.0,4.55,11.0,92.0,35.31,25.41
2016,5,20,6,0,400.0,58.0,4.6,11.0,133.0,68.41,40.9
2016,5,20,6,15,470.5,67.0,4.6,11.0,181.0,110.58,68.77
2016,5,20,6,30,541.0,76.0,4.6,11.0,229.0,161.28,109.06
2016,5,20,6,45,594.5,81.5,4.7,11.5,281.0,213.08,154.06
2016,5,20,7,0,648.0,87.0,4.8,12.0,333.0,270.83,205.45
2016,5,20,7,15,683.0,92.0,4.75,12.0,384.5,327.35,256.75
2016,5,20,7,30,718.0,97.0,4.7,12.0,436.0,387.08,309.95
2016,5,20,7,45,744.5,100.5,4.7,12.5,486.5,444.33,359.52
2016,5,20,8,0,771.0,104.0,4.7,13.0,537.0,503.95,409.5
2016,5,20,8,15,790.5,107.5,4.65,13.0,584.5,559.93,455.85
2016,5,20,8,30,810.0,111.0,4.6,13.0,632.0,616.19,501.13
2016,5,20,8,45,822.5,115.0,4.6,13.0,675.5,668.3,542.19
2016,5,20,9,0,835.0,119.0,4.6,13.0,719.0,719.45,581.56
2016,5,20,9,15,847.0,121.5,4.6,13.0,758.5,767.5,616.32
2016,5,20,9,30,859.0,124.0,4.6,13.0,798.0,810.13,646.49
2016,5,20,9,45,870.5,124.0,4.6,13.0,832.0,851.4,675.41
2016,5,20,10,0,882.0,124.0,4.6,13.0,866.0,890.61,702.6
2016,5,20,10,15,888.5,125.5,4.6,13.0,893.5,924.56,725.84
2016,5,20,10,30,895.0,127.0,4.6,13.0,921.0,955.74,747.02
2016,5,20,10,45,897.0,129.5,4.65,13.5,941.0,980.73,762.74
2016,5,20,11,0,899.0,132.0,4.7,14.0,961.0,1002.45,776.19
2016,5,20,11,15,902.0,132.5,4.7,14.0,974.0,1019.83,787.7
2016,5,20,11,30,905.0,133.0,4.7,14.0,987.0,1033.82,796.94
2016,5,20,11,45,904.0,134.5,4.75,14.0,992.5,1041.37,802.3
2016,5,20,12,0,903.0,136.0,4.8,14.0,998.0,1045.38,805.37
2016,5,20,12,15,902.5,136.0,4.8,14.0,995.5,1044.89,805.01
2016,5,20,12,30,902.0,136.0,4.8,14.0,993.0,1040.89,802.35
2016,5,20,12,45,897.0,137.5,4.85,14.0,982.5,1030.42,795.79
2016,5,20,13,0,892.0,139.0,4.9,14.0,972.0,1016.57,786.97
2016,5,20,13,15,887.5,138.0,4.9,14.0,955.0,997.45,774.12
2016,5,20,13,30,883.0,137.0,4.9,14.0,938.0,975.11,759.07
2016,5,20,13,45,875.0,137.0,4.9,14.0,913.0,947.43,740.26
2016,5,20,14,0,867.0,137.0,4.9,14.0,888.0,916.95,719.44
2016,5,20,14,15,858.5,135.5,4.9,13.5,857.5,881.95,696.61
2016,5,20,14,30,850.0,134.0,4.9,13.0,827.0,849.32,675.32
2016,5,20,14,45,838.5,131.5,4.9,13.0,790.0,805.73,644.45
2016,5,20,15,0,827.0,129.0,4.9,13.0,753.0,760.39,612.03
2016,5,20,15,15,812.5,126.5,4.85,13.0,711.0,711.41,575.72
2016,5,20,15,30,798.0,124.0,4.8,13.0,669.0,661.44,536.84
2016,5,20,15,45,781.0,120.0,4.8,13.0,623.5,607.7,494.41
2016,5,20,16,0,764.0,116.0,4.8,13.0,578.0,553.78,450.77
2016,5,20,16,15,740.0,112.5,4.7,12.5,529.0,496.16,403.6
2016,5,20,16,30,716.0,109.0,4.6,12.0,480.0,440.04,356.28
2016,5,20,16,45,686.0,103.5,4.55,12.0,429.5,380.94,304.82
2016,5,20,17,0,656.0,98.0,4.5,12.0,379.0,324.24,254.25
2016,5,20,17,15,613.5,92.0,4.4,12.0,327.5,266.11,202.13
2016,5,20,17,30,571.0,86.0,4.3,12.0,276.0,212.4,153.84
2016,5,20,17,45,508.5,78.5,4.25,12.0,226.5,158.55,107.63
2016,5,20,18,0,446.0,71.0,4.2,12.0,177.0,112.06,70.7
2016,5,20,18,15,361.0,60.0,4.05,11.5,132.5,67.35,40.91
2016,5,20,18,30,276.0,49.0,3.9,11.0,88.0,37.65,27.48
2016,5,20,18,45,165.0,33.5,3.8,11.0,54.5,26.14,15.73
2016,5,20,19,0,54.0,18.0,3.7,11.0,21.0,15.07,0.0
2016,5,20,19,15,27.0,9.0,3.6,11.0,10.5,8.58,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,5.5,15.0,2.05,11.0,15.5,13.88,0.0
2016,5,21,5,30,11.0,30.0,2.1,11.0,31.0,26.89,16.39
2016,5,21,5,45,33.5,50.0,2.2,11.5,55.5,43.43,32.53
2016,5,21,6,0,56.0,70.0,2.3,12.0,80.0,64.13,47.35
2016,5,21,6,15,74.0,91.5,2.35,12.0,109.5,88.58,67.04
2016,5,21,6,30,92.0,113.0,2.4,12.0,139.0,116.86,90.47
2016,5,21,6,45,110.0,133.0,2.45,12.0,170.5,146.26,115.16
2016,5,21,7,0,128.0,153.0,2.5,12.0,202.0,177.9,141.86
2016,5,21,7,15,120.0,175.5,2.6,12.0,227.0,204.91,165.16
2016,5,21,7,30,112.0,198.0,2.7,12.0,252.0,231.08,187.23
2016,5,21,7,45,120.0,222.0,2.8,12.5,285.0,265.12,214.76
2016,5,21,8,0,128.0,246.0,2.9,13.0,318.0,300.05,242.49
2016,5,21,8,15,158.5,268.5,2.95,13.0,365.5,347.07,280.05
2016,5,21,8,30,189.0,291.0,3.0,13.0,413.0,397.02,319.47
2016,5,21,8,45,267.0,298.0,3.1,13.0,483.0,470.86,377.9
2016,5,21,9,0,345.0,305.0,3.2,13.0,553.0,547.09,437.31
2016,5,21,9,15,332.5,327.5,3.15,13.0,577.5,576.37,458.18
2016,5,21,9,30,320.0,350.0,3.1,13.0,602.0,603.76,477.5
2016,5,21,9,45,547.5,261.5,3.1,13.0,714.0,725.2,572.92
2016,5,21,10,0,775.0,173.0,3.1,13.0,826.0,852.28,667.07
2016,5,21,10,15,783.0,175.0,3.05,13.0,853.0,885.55,688.35
2016,5,21,10,30,791.0,177.0,3.0,13.0,880.0,916.44,708.59
2016,5,21,10,45,628.5,275.0,3.0,13.0,841.5,884.8,683.78
2016,5,21,11,0,466.0,373.0,3.0,13.0,803.0,838.27,645.45
2016,5,21,11,15,446.5,384.0,2.95,13.0,801.0,838.65,644.87
2016,5,21,11,30,427.0,395.0,2.9,13.0,799.0,836.52,642.16
2016,5,21,11,45,460.5,393.0,2.9,13.0,831.0,872.01,667.64
2016,5,21,12,0,494.0,391.0,2.9,13.0,863.0,905.72,691.4
2016,5,21,12,15,435.5,406.5,2.9,13.0,822.0,862.52,659.47
2016,5,21,12,30,377.0,422.0,2.9,13.0,781.0,810.21,621.7
2016,5,21,12,45,388.5,411.5,2.9,13.0,778.5,807.38,620.78
2016,5,21,13,0,400.0,401.0,2.9,13.0,776.0,810.03,623.2
2016,5,21,13,15,428.5,382.5,2.9,13.0,777.5,811.72,625.69
2016,5,21,13,30,457.0,364.0,2.9,13.0,779.0,810.57,626.19
2016,5,21,13,45,499.5,339.0,2.9,13.0,781.5,812.81,629.58
2016,5,21,14,0,542.0,314.0,2.9,13.0,784.0,811.0,630.03
2016,5,21,14,15,421.0,343.5,2.9,13.0,701.5,717.22,560.06
2016,5,21,14,30,300.0,373.0,2.9,13.0,619.0,623.78,489.6
2016,5,21,14,45,329.5,346.5,2.9,13.5,605.5,608.07,479.11
2016,5,21,15,0,359.0,320.0,2.9,14.0,592.0,589.22,465.59
2016,5,21,15,15,230.5,315.0,2.9,14.0,486.0,470.74,374.13
2016,5,21,15,30,102.0,310.0,2.9,14.0,380.0,363.88,289.92
2016,5,21,15,45,417.5,216.5,2.9,14.0,473.5,475.21,382.5
2016,5,21,16,0,733.0,123.0,2.9,14.0,567.0,542.95,436.33
2016,5,21,16,15,709.5,119.0,2.9,13.5,519.0,487.08,391.17
2016,5,21,16,30,686.0,115.0,2.9,13.0,471.0,432.32,346.18
2016,5,21,16,45,659.0,108.5,2.95,13.0,422.0,375.13,297.41
2016,5,21,17,0,632.0,102.0,3.0,13.0,373.0,320.04,249.14
2016,5,21,17,15,590.5,95.5,2.95,13.0,323.0,263.12,198.83
2016,5,21,17,30,549.0,89.0,2.9,13.0,273.0,210.51,152.13
2016,5,21,17,45,492.5,80.5,2.9,13.0,224.5,158.06,107.34
2016,5,21,18,0,436.0,72.0,2.9,13.0,176.0,110.93,69.82
2016,5,21,18,15,356.0,60.5,2.7,12.5,132.5,67.88,41.21
2016,5,21,18,30,276.0,49.0,2.5,12.0,89.0,37.58,27.36
2016,5,21,18,45,171.0,33.5,2.35,12.0,55.0,26.1,15.83
2016,5,21,19,0,66.0,18.0,2.2,12.0,21.0,15.09,0.0
2016,5,21,19,15,33.0,9.0,2.15,11.5,10.5,8.58,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,63.5,17.0,1.7,11.0,23.0,14.3,0.0
2016,5,22,5,30,127.0,34.0,1.8,11.0,46.0,27.86,17.35
2016,5,22,5,45,192.0,50.5,1.95,11.5,81.0,40.68,30.16
2016,5,22,6,0,257.0,67.0,2.1,12.0,116.0,67.71,44.35
2016,5,22,6,15,303.5,83.0,2.1,12.0,157.5,105.07,71.01
2016,5,22,6,30,350.0,99.0,2.1,12.0,199.0,148.09,105.54
2016,5,22,6,45,397.5,107.0,2.1,12.5,242.0,189.71,140.55
2016,5,22,7,0,445.0,115.0,2.1,13.0,285.0,236.6,180.83
2016,5,22,7,15,462.0,130.5,2.05,13.0,329.5,284.95,223.29
2016,5,22,7,30,479.0,146.0,2.0,13.0,374.0,334.86,266.15
2016,5,22,7,45,354.5,193.0,2.0,13.0,372.0,347.94,279.15
2016,5,22,8,0,230.0,240.0,2.0,13.0,370.0,346.63,278.68
2016,5,22,8,15,482.5,188.5,1.95,13.0,491.0,461.24,370.85
2016,5,22,8,30,735.0,137.0,1.9,13.0,612.0,595.24,475.41
2016,5,22,8,45,749.5,142.0,1.9,13.5,654.5,646.49,512.55
2016,5,22,9,0,764.0,147.0,1.9,14.0,697.0,696.24,548.15
2016,5,22,9,15,776.5,149.5,1.9,14.0,735.0,741.72,580.84
2016,5,22,9,30,789.0,152.0,1.9,14.0,773.0,785.91,610.72
2016,5,22,9,45,813.0,146.0,1.95,14.0,809.5,829.57,640.33
2016,5,22,10,0,837.0,140.0,2.0,14.0,846.0,872.09,668.88
2016,5,22,10,15,843.5,141.5,2.05,14.0,872.5,899.15,686.64
2016,5,22,10,30,850.0,143.0,2.1,14.0,899.0,929.09,706.51
2016,5,22,10,45,852.5,145.5,2.15,14.5,918.5,953.47,721.21
2016,5,22,11,0,855.0,148.0,2.2,15.0,938.0,974.77,733.87
2016,5,22,11,15,857.5,148.5,2.25,15.0,950.5,990.96,744.55
2016,5,22,11,30,860.0,149.0,2.3,15.0,963.0,1003.92,753.22
2016,5,22,11,45,667.5,272.0,2.4,15.0,906.0,957.82,722.57
2016,5,22,12,0,475.0,395.0,2.5,15.0,849.0,890.14,671.15
