Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,12,15,667.5,272.5,2.55,15.0,909.0,961.27,727.43
2016,5,22,12,30,860.0,150.0,2.6,15.0,969.0,1011.76,761.72
2016,5,22,12,45,662.0,266.0,2.7,15.0,893.5,940.91,714.1
2016,5,22,13,0,464.0,382.0,2.8,15.0,818.0,853.43,648.88
2016,5,22,13,15,408.5,397.0,2.85,14.5,775.5,806.23,616.89
2016,5,22,13,30,353.0,412.0,2.9,14.0,733.0,752.82,579.69
2016,5,22,13,45,312.0,412.5,2.95,14.0,690.5,706.1,546.16
2016,5,22,14,0,271.0,413.0,3.0,14.0,648.0,660.08,512.66
2016,5,22,14,15,396.5,351.5,3.05,14.0,682.5,703.55,549.17
2016,5,22,14,30,522.0,290.0,3.1,14.0,717.0,732.3,574.02
2016,5,22,14,45,436.5,306.5,3.15,14.0,653.0,659.35,519.05
2016,5,22,15,0,351.0,323.0,3.2,14.0,589.0,585.97,463.56
2016,5,22,15,15,562.0,225.0,3.2,14.0,623.5,629.02,501.34
2016,5,22,15,30,773.0,127.0,3.2,14.0,658.0,647.94,519.06
2016,5,22,15,45,757.0,123.0,3.25,14.0,613.5,596.11,478.76
2016,5,22,16,0,741.0,119.0,3.3,14.0,569.0,543.67,437.34
2016,5,22,16,15,621.5,139.5,3.3,13.5,495.5,461.93,372.06
2016,5,22,16,30,502.0,160.0,3.3,13.0,422.0,388.44,312.48
2016,5,22,16,45,426.5,156.5,3.3,13.0,363.0,324.33,259.31
2016,5,22,17,0,351.0,153.0,3.3,13.0,304.0,266.38,210.86
2016,5,22,17,15,323.5,138.0,3.2,13.0,263.5,222.22,172.7
2016,5,22,17,30,296.0,123.0,3.1,13.0,223.0,181.04,136.97
2016,5,22,17,45,272.5,104.5,3.05,13.0,184.5,140.64,102.29
2016,5,22,18,0,249.0,86.0,3.0,13.0,146.0,103.15,71.41
2016,5,22,18,15,206.5,68.0,2.8,12.5,110.0,68.11,45.91
2016,5,22,18,30,164.0,50.0,2.6,12.0,74.0,40.28,29.76
2016,5,22,18,45,82.0,34.5,2.45,12.0,46.5,28.22,17.75
2016,5,22,19,0,0.0,19.0,2.3,12.0,19.0,17.34,0.0
2016,5,22,19,15,0.0,9.5,2.25,11.5,9.5,9.05,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,62.0,16.5,2.2,12.0,22.5,13.91,0.0
2016,5,23,5,30,124.0,33.0,2.3,12.0,45.0,27.11,16.77
2016,5,23,5,45,185.5,49.5,2.4,12.5,79.5,39.94,29.4
2016,5,23,6,0,247.0,66.0,2.5,13.0,114.0,66.41,43.35
2016,5,23,6,15,290.5,82.0,2.5,13.0,154.0,102.78,69.39
2016,5,23,6,30,334.0,98.0,2.5,13.0,194.0,144.46,102.86
2016,5,23,6,45,373.5,109.5,2.55,13.5,237.0,186.38,138.29
2016,5,23,7,0,413.0,121.0,2.6,14.0,280.0,232.75,178.13
2016,5,23,7,15,457.0,131.5,2.55,14.0,330.5,284.02,222.22
2016,5,23,7,30,501.0,142.0,2.5,14.0,381.0,339.84,269.56
2016,5,23,7,45,608.5,127.5,2.5,14.0,449.5,407.54,325.54
2016,5,23,8,0,716.0,113.0,2.5,14.0,518.0,483.18,387.19
2016,5,23,8,15,736.5,117.0,2.5,14.0,564.0,537.56,430.99
2016,5,23,8,30,757.0,121.0,2.5,14.0,610.0,592.58,474.18
2016,5,23,8,45,772.0,124.0,2.5,14.5,653.0,642.74,511.66
2016,5,23,9,0,787.0,127.0,2.5,15.0,696.0,692.3,547.62
2016,5,23,9,15,799.0,129.5,2.5,15.0,734.0,738.23,580.26
2016,5,23,9,30,811.0,132.0,2.5,15.0,772.0,782.78,610.76
2016,5,23,9,45,829.0,129.5,2.5,15.0,807.0,825.58,639.67
2016,5,23,10,0,847.0,127.0,2.5,15.0,842.0,861.94,663.8
2016,5,23,10,15,853.5,128.0,2.5,15.0,868.5,894.28,685.01
2016,5,23,10,30,860.0,129.0,2.5,15.0,895.0,923.98,704.32
2016,5,23,10,45,547.0,292.5,2.55,15.0,784.0,823.02,630.56
2016,5,23,11,0,234.0,456.0,2.6,15.0,673.0,681.81,521.23
2016,5,23,11,15,247.0,460.5,2.6,15.0,692.0,712.43,544.0
2016,5,23,11,30,260.0,465.0,2.6,15.0,711.0,733.66,558.9
2016,5,23,11,45,282.0,462.0,2.65,15.0,730.5,755.24,574.76
2016,5,23,12,0,304.0,459.0,2.7,15.0,750.0,775.64,589.8
2016,5,23,12,15,382.5,428.0,2.7,15.0,793.5,822.66,625.11
2016,5,23,12,30,461.0,397.0,2.7,15.0,837.0,875.5,663.65
2016,5,23,12,45,652.0,274.5,2.75,15.0,890.0,938.92,714.03
2016,5,23,13,0,843.0,152.0,2.8,15.0,943.0,980.13,743.08
2016,5,23,13,15,839.5,151.0,2.8,15.0,926.5,962.86,731.41
2016,5,23,13,30,836.0,150.0,2.8,15.0,910.0,949.99,723.36
2016,5,23,13,45,837.0,144.0,2.85,15.0,889.0,918.49,702.93
2016,5,23,14,0,838.0,138.0,2.9,15.0,868.0,891.33,685.55
2016,5,23,14,15,724.5,197.0,2.9,15.0,812.5,836.05,647.86
2016,5,23,14,30,611.0,256.0,2.9,15.0,757.0,774.15,602.11
2016,5,23,14,45,369.0,306.5,2.95,15.0,605.0,599.54,470.91
2016,5,23,15,0,127.0,357.0,3.0,15.0,453.0,444.88,350.05
2016,5,23,15,15,155.5,336.5,3.0,15.0,448.0,438.09,346.83
2016,5,23,15,30,184.0,316.0,3.0,15.0,443.0,428.47,340.51
2016,5,23,15,45,115.5,282.0,3.05,15.0,360.0,343.12,273.65
2016,5,23,16,0,47.0,248.0,3.1,15.0,277.0,261.09,208.56
2016,5,23,16,15,41.0,225.0,3.1,14.5,249.0,232.79,186.79
2016,5,23,16,30,35.0,202.0,3.1,14.0,221.0,205.22,165.15
2016,5,23,16,45,18.0,170.0,3.15,14.0,179.5,164.77,132.43
2016,5,23,17,0,1.0,138.0,3.2,14.0,138.0,127.96,102.5
2016,5,23,17,15,0.5,120.0,3.2,13.5,120.0,110.84,88.68
2016,5,23,17,30,0.0,102.0,3.2,13.0,102.0,93.89,74.72
2016,5,23,17,45,235.5,84.0,3.2,13.0,141.5,116.66,83.86
2016,5,23,18,0,471.0,66.0,3.2,13.0,181.0,111.39,68.71
2016,5,23,18,15,393.5,56.0,3.1,13.0,137.0,67.69,39.56
2016,5,23,18,30,316.0,46.0,3.0,13.0,93.0,35.14,25.18
2016,5,23,18,45,158.0,35.0,2.9,13.0,58.5,27.21,16.97
2016,5,23,19,0,0.0,24.0,2.8,13.0,24.0,21.31,0.0
2016,5,23,19,15,0.0,12.0,2.75,12.5,12.0,11.44,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.5,2.6,12.0,10.5,9.73,0.0
2016,5,24,5,30,0.0,21.0,2.7,12.0,21.0,19.49,10.55
2016,5,24,5,45,0.0,37.0,2.85,12.5,37.0,34.18,24.39
2016,5,24,6,0,0.0,53.0,3.0,13.0,53.0,48.59,35.75
2016,5,24,6,15,0.0,71.5,3.0,13.0,71.5,65.39,50.4
2016,5,24,6,30,0.0,90.0,3.0,13.0,90.0,82.43,65.05
2016,5,24,6,45,1.5,108.5,3.0,13.0,109.5,99.97,79.85
2016,5,24,7,0,3.0,127.0,3.0,13.0,129.0,117.82,94.69
2016,5,24,7,15,10.0,148.0,3.0,13.0,153.0,140.13,112.96
2016,5,24,7,30,17.0,169.0,3.0,13.0,177.0,163.36,131.87
2016,5,24,7,45,105.5,207.5,3.0,13.5,266.5,244.67,197.72
2016,5,24,8,0,194.0,246.0,3.0,14.0,356.0,333.42,268.61
2016,5,24,8,15,125.0,259.5,3.0,14.0,332.5,319.11,256.44
2016,5,24,8,30,56.0,273.0,3.0,14.0,309.0,293.57,234.91
2016,5,24,8,45,269.5,263.5,3.0,14.0,456.0,438.32,352.18
2016,5,24,9,0,483.0,254.0,3.0,14.0,603.0,599.65,477.86
2016,5,24,9,15,362.5,312.0,2.95,14.0,582.0,582.64,461.02
2016,5,24,9,30,242.0,370.0,2.9,14.0,561.0,560.65,440.81
2016,5,24,9,45,148.0,371.5,2.9,14.5,490.0,488.78,383.62
2016,5,24,10,0,54.0,373.0,2.9,15.0,419.0,408.51,319.28
2016,5,24,10,15,51.0,381.0,2.9,15.0,425.5,416.19,324.95
2016,5,24,10,30,48.0,389.0,2.9,15.0,432.0,423.5,329.97
2016,5,24,10,45,303.0,366.5,2.95,15.0,646.0,658.98,512.82
2016,5,24,11,0,558.0,344.0,3.0,15.0,860.0,896.29,685.41
2016,5,24,11,15,415.5,403.0,3.0,15.0,790.5,825.42,629.48
2016,5,24,11,30,273.0,462.0,3.0,15.0,721.0,743.01,567.15
2016,5,24,11,45,312.5,450.5,3.0,15.0,748.5,773.49,590.5
2016,5,24,12,0,352.0,439.0,3.0,15.0,776.0,802.87,612.12
2016,5,24,12,15,297.0,456.0,3.0,15.0,740.5,765.22,583.62
2016,5,24,12,30,242.0,473.0,3.0,15.0,705.0,717.17,548.17
2016,5,24,12,45,153.5,454.5,3.05,15.0,601.0,608.78,468.31
2016,5,24,13,0,65.0,436.0,3.1,15.0,497.0,491.98,380.37
2016,5,24,13,15,50.0,406.0,3.1,15.0,453.0,445.82,346.24
2016,5,24,13,30,35.0,376.0,3.1,15.0,409.0,400.12,311.72
2016,5,24,13,45,27.0,341.5,3.15,15.0,366.5,357.01,279.17
2016,5,24,14,0,19.0,307.0,3.2,15.0,324.0,307.68,241.38
2016,5,24,14,15,28.0,322.0,3.2,15.0,346.0,335.81,263.92
2016,5,24,14,30,37.0,337.0,3.2,15.0,368.0,356.4,280.34
2016,5,24,14,45,21.5,266.5,3.25,15.0,284.0,268.14,211.67
2016,5,24,15,0,6.0,196.0,3.3,15.0,200.0,188.38,148.5
2016,5,24,15,15,7.5,204.5,3.3,14.5,210.0,197.05,156.26
2016,5,24,15,30,9.0,213.0,3.3,14.0,220.0,205.52,163.74
2016,5,24,15,45,4.5,186.5,3.3,14.0,190.0,177.11,141.03
2016,5,24,16,0,0.0,160.0,3.3,14.0,160.0,149.28,118.67
2016,5,24,16,15,9.0,173.5,3.3,14.0,178.5,166.27,133.11
2016,5,24,16,30,18.0,187.0,3.3,14.0,197.0,182.02,146.37
2016,5,24,16,45,9.0,161.0,3.35,14.0,166.0,152.86,122.72
2016,5,24,17,0,0.0,135.0,3.4,14.0,135.0,124.88,99.96
2016,5,24,17,15,0.0,117.5,3.4,13.5,117.5,108.45,86.68
2016,5,24,17,30,0.0,100.0,3.4,13.0,100.0,92.11,73.22
2016,5,24,17,45,235.5,84.0,3.4,13.0,142.0,116.87,84.07
2016,5,24,18,0,471.0,68.0,3.4,13.0,184.0,113.67,70.62
2016,5,24,18,15,393.0,58.0,3.3,12.5,139.5,69.9,41.39
2016,5,24,18,30,315.0,48.0,3.2,12.0,95.0,36.67,26.66
2016,5,24,18,45,207.0,34.0,3.1,12.0,60.5,26.4,16.5
2016,5,24,19,0,99.0,20.0,3.0,12.0,26.0,15.73,0.0
2016,5,24,19,15,49.5,10.0,2.95,12.0,13.0,9.53,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,110.0,16.5,2.3,12.0,27.5,12.91,0.0
2016,5,25,5,30,220.0,33.0,2.4,12.0,55.0,25.65,15.76
2016,5,25,5,45,312.0,45.0,2.55,12.5,95.0,34.34,24.56
2016,5,25,6,0,404.0,57.0,2.7,13.0,135.0,67.94,39.88
2016,5,25,6,15,202.0,60.0,2.7,13.0,99.0,74.0,48.87
2016,5,25,6,30,0.0,63.0,2.7,13.0,63.0,58.51,44.67
2016,5,25,6,45,0.0,77.0,2.75,13.0,77.0,71.42,55.68
2016,5,25,7,0,0.0,91.0,2.8,13.0,91.0,84.4,66.57
2016,5,25,7,15,0.0,96.0,2.8,13.0,96.0,89.19,70.41
2016,5,25,7,30,0.0,101.0,2.8,13.0,101.0,93.95,74.18
2016,5,25,7,45,0.0,107.5,2.85,13.5,107.5,100.08,78.9
2016,5,25,8,0,0.0,114.0,2.9,14.0,114.0,106.22,83.58
2016,5,25,8,15,4.5,160.5,2.9,14.0,163.5,152.27,121.27
2016,5,25,8,30,9.0,207.0,2.9,14.0,213.0,199.09,158.94
2016,5,25,8,45,14.5,234.0,2.95,14.0,244.5,228.92,182.53
2016,5,25,9,0,20.0,261.0,3.0,14.0,276.0,259.37,206.45
2016,5,25,9,15,22.0,278.0,3.0,14.0,295.0,278.24,220.91
2016,5,25,9,30,24.0,295.0,3.0,14.0,314.0,297.26,235.44
2016,5,25,9,45,38.5,333.5,3.0,14.5,365.5,353.95,278.99
2016,5,25,10,0,53.0,372.0,3.0,15.0,417.0,406.48,318.43
2016,5,25,10,15,100.5,406.5,3.0,15.0,495.0,485.41,378.87
2016,5,25,10,30,148.0,441.0,3.0,15.0,573.0,574.99,445.74
2016,5,25,10,45,299.5,408.5,3.0,15.0,683.5,697.47,538.84
2016,5,25,11,0,451.0,376.0,3.0,15.0,794.0,824.71,632.22
2016,5,25,11,15,315.5,426.5,3.0,15.0,721.0,744.04,569.9
2016,5,25,11,30,180.0,477.0,3.0,15.0,648.0,657.18,503.5
2016,5,25,11,45,305.0,439.5,3.05,15.5,731.0,754.49,576.89
2016,5,25,12,0,430.0,402.0,3.1,16.0,814.0,850.58,646.31
2016,5,25,12,15,671.5,257.0,3.15,16.0,899.0,948.29,721.56
2016,5,25,12,30,913.0,112.0,3.2,16.0,984.0,1025.55,773.64
2016,5,25,12,45,908.0,114.0,3.25,16.0,974.0,1015.69,766.92
2016,5,25,13,0,903.0,116.0,3.3,16.0,964.0,1002.43,758.79
2016,5,25,13,15,900.0,115.0,3.35,16.0,948.5,984.77,747.75
2016,5,25,13,30,897.0,114.0,3.4,16.0,933.0,963.82,734.52
2016,5,25,13,45,582.0,264.5,3.5,16.0,790.5,815.03,629.67
2016,5,25,14,0,267.0,415.0,3.6,16.0,648.0,657.64,508.36
2016,5,25,14,15,201.5,405.5,3.65,15.5,578.0,574.97,448.41
2016,5,25,14,30,136.0,396.0,3.7,15.0,508.0,503.14,394.59
2016,5,25,14,45,171.5,376.5,3.75,15.0,511.0,505.53,398.42
2016,5,25,15,0,207.0,357.0,3.8,15.0,514.0,504.78,399.37
2016,5,25,15,15,185.0,337.5,3.85,15.0,472.5,459.76,365.11
2016,5,25,15,30,163.0,318.0,3.9,15.0,431.0,416.24,331.76
2016,5,25,15,45,203.0,291.5,3.95,15.0,422.5,406.07,325.12
2016,5,25,16,0,243.0,265.0,4.0,15.0,414.0,395.13,317.19
2016,5,25,16,15,501.0,178.5,4.0,14.5,453.0,435.15,350.68
2016,5,25,16,30,759.0,92.0,4.0,14.0,492.0,445.86,357.44
2016,5,25,16,45,725.5,90.0,4.05,14.0,441.0,386.98,306.5
2016,5,25,17,0,692.0,88.0,4.1,14.0,390.0,329.22,255.61
2016,5,25,17,15,654.0,83.0,4.1,13.5,339.5,271.51,204.45
2016,5,25,17,30,616.0,78.0,4.1,13.0,289.0,217.59,156.2
2016,5,25,17,45,552.5,73.0,4.1,13.0,239.0,163.23,109.43
2016,5,25,18,0,489.0,68.0,4.1,13.0,189.0,116.2,71.94
2016,5,25,18,15,409.5,58.5,4.0,12.5,144.0,71.68,42.24
2016,5,25,18,30,330.0,49.0,3.9,12.0,99.0,37.43,27.36
2016,5,25,18,45,209.5,35.5,3.8,12.0,63.0,27.57,17.59
2016,5,25,19,0,89.0,22.0,3.7,12.0,27.0,18.3,0.42
2016,5,25,19,15,44.5,11.0,3.65,12.0,13.5,10.48,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,78.0,19.0,1.9,12.0,27.0,15.93,0.0
2016,5,26,5,30,156.0,38.0,1.9,12.0,54.0,29.63,19.18
2016,5,26,5,45,246.5,52.5,1.95,12.5,93.5,40.19,29.71
2016,5,26,6,0,337.0,67.0,2.0,13.0,133.0,71.95,45.28
2016,5,26,6,15,171.0,83.5,1.9,13.0,117.0,91.77,65.28
2016,5,26,6,30,5.0,100.0,1.8,13.0,101.0,91.97,72.87
2016,5,26,6,45,11.5,119.0,1.75,13.5,123.0,111.54,88.97
2016,5,26,7,0,18.0,138.0,1.7,14.0,145.0,131.99,105.56
2016,5,26,7,15,26.0,160.0,1.6,14.0,172.0,156.92,125.84
2016,5,26,7,30,34.0,182.0,1.5,14.0,199.0,182.91,146.75
2016,5,26,7,45,55.5,211.5,1.4,14.0,242.0,223.06,178.82
2016,5,26,8,0,77.0,241.0,1.3,14.0,285.0,265.79,212.48
2016,5,26,8,15,65.0,256.0,1.25,14.0,295.5,278.35,221.7
2016,5,26,8,30,53.0,271.0,1.2,14.0,306.0,289.58,229.76
2016,5,26,8,45,71.5,300.0,1.15,14.5,350.0,333.17,262.75
2016,5,26,9,0,90.0,329.0,1.1,15.0,394.0,378.53,296.24
2016,5,26,9,15,142.5,352.5,1.05,15.0,462.5,451.11,350.68
2016,5,26,9,30,195.0,376.0,1.0,15.0,531.0,522.73,402.91
2016,5,26,9,45,192.0,394.0,1.0,15.5,551.5,546.67,418.06
2016,5,26,10,0,189.0,412.0,1.0,16.0,572.0,569.81,432.86
2016,5,26,10,15,507.0,284.5,1.0,16.0,732.5,747.83,565.77
2016,5,26,10,30,825.0,157.0,1.0,16.0,893.0,924.73,685.38
2016,5,26,10,45,591.5,288.0,1.05,16.5,821.5,859.77,636.67
2016,5,26,11,0,358.0,419.0,1.1,17.0,750.0,770.71,570.02
2016,5,26,11,15,603.0,288.0,1.15,17.0,856.0,893.93,661.15
2016,5,26,11,30,848.0,157.0,1.2,17.0,962.0,997.59,729.17
2016,5,26,11,45,852.0,156.0,1.3,17.0,968.5,1007.27,735.43
2016,5,26,12,0,856.0,155.0,1.4,17.0,975.0,1013.72,741.0
2016,5,26,12,15,856.0,154.5,1.55,17.0,974.0,1013.38,743.12
2016,5,26,12,30,856.0,154.0,1.7,17.0,973.0,1009.75,743.14
2016,5,26,12,45,861.5,149.0,1.85,17.0,966.5,1003.89,741.7
2016,5,26,13,0,867.0,144.0,2.0,17.0,960.0,994.59,737.97
2016,5,26,13,15,864.0,143.0,2.15,17.0,944.0,977.56,729.07
2016,5,26,13,30,861.0,142.0,2.3,17.0,928.0,957.37,717.99
2016,5,26,13,45,854.5,141.5,2.45,17.0,905.0,931.37,702.85
2016,5,26,14,0,848.0,141.0,2.6,17.0,882.0,902.59,685.6
2016,5,26,14,15,840.5,139.5,2.7,16.5,853.0,874.76,669.63
2016,5,26,14,30,833.0,138.0,2.8,16.0,824.0,838.52,647.49
2016,5,26,14,45,823.0,136.0,2.9,16.0,788.5,797.57,620.5
2016,5,26,15,0,813.0,134.0,3.0,16.0,753.0,754.8,591.81
2016,5,26,15,15,800.0,131.0,3.05,16.0,713.0,707.31,558.25
2016,5,26,15,30,787.0,128.0,3.1,16.0,673.0,658.72,522.24
2016,5,26,15,45,769.5,125.0,3.2,16.0,628.5,606.51,482.7
2016,5,26,16,0,752.0,122.0,3.3,16.0,584.0,553.77,441.61
2016,5,26,16,15,729.5,118.0,3.35,15.5,536.0,497.69,397.35
2016,5,26,16,30,707.0,114.0,3.4,15.0,488.0,442.57,352.37
2016,5,26,16,45,674.5,110.0,3.45,15.0,438.0,384.59,303.21
2016,5,26,17,0,642.0,106.0,3.5,15.0,388.0,329.24,255.05
2016,5,26,17,15,601.5,99.5,3.45,14.5,337.5,272.11,205.25
2016,5,26,17,30,561.0,93.0,3.4,14.0,287.0,219.14,158.67
2016,5,26,17,45,501.0,85.5,3.4,14.0,237.5,166.24,113.65
2016,5,26,18,0,441.0,78.0,3.4,14.0,188.0,118.8,75.88
2016,5,26,18,15,361.0,66.5,3.3,13.5,143.0,75.11,46.39
2016,5,26,18,30,281.0,55.0,3.2,13.0,98.0,42.09,31.35
2016,5,26,18,45,176.0,39.0,3.1,13.0,62.5,30.34,19.94
2016,5,26,19,0,71.0,23.0,3.0,13.0,27.0,19.09,2.06
2016,5,26,19,15,35.5,11.5,2.95,12.5,13.5,10.96,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,75.5,19.5,1.0,11.5,27.5,16.33,0.0
2016,5,27,5,30,151.0,39.0,1.0,12.0,55.0,31.73,21.05
2016,5,27,5,45,246.0,53.5,1.05,12.5,95.0,40.95,30.43
2016,5,27,6,0,341.0,68.0,1.1,13.0,135.0,72.98,46.03
2016,5,27,6,15,408.0,78.5,1.15,13.0,182.0,112.78,72.63
2016,5,27,6,30,475.0,89.0,1.2,13.0,229.0,160.43,109.83
2016,5,27,6,45,530.0,95.5,1.25,13.5,279.0,210.96,152.22
2016,5,27,7,0,585.0,102.0,1.3,14.0,329.0,266.12,199.4
2016,5,27,7,15,621.0,108.0,1.3,14.0,379.5,320.11,246.38
2016,5,27,7,30,657.0,114.0,1.3,14.0,430.0,377.5,295.24
2016,5,27,7,45,690.5,116.5,1.3,14.5,480.5,433.47,341.27
2016,5,27,8,0,724.0,119.0,1.3,15.0,531.0,491.89,387.7
2016,5,27,8,15,744.5,122.5,1.25,15.5,577.5,546.07,429.11
2016,5,27,8,30,765.0,126.0,1.2,16.0,624.0,600.86,469.42
2016,5,27,8,45,786.0,127.0,1.2,16.5,668.5,653.27,507.06
2016,5,27,9,0,807.0,128.0,1.2,17.0,713.0,705.58,543.47
2016,5,27,9,15,819.0,130.0,1.15,17.0,751.5,751.75,574.11
2016,5,27,9,30,831.0,132.0,1.1,17.0,790.0,796.48,602.52
2016,5,27,9,45,851.5,127.5,1.05,17.5,826.0,835.6,625.47
2016,5,27,10,0,872.0,123.0,1.0,18.0,862.0,877.31,649.71
2016,5,27,10,15,878.5,124.0,0.95,18.0,889.0,910.35,669.0
2016,5,27,10,30,885.0,125.0,0.9,18.0,916.0,940.67,686.41
2016,5,27,10,45,890.5,125.5,0.9,18.5,936.5,966.69,700.57
2016,5,27,11,0,896.0,126.0,0.9,19.0,957.0,989.64,712.78
2016,5,27,11,15,899.0,126.5,0.95,19.0,970.5,1006.99,723.86
2016,5,27,11,30,902.0,127.0,1.0,19.0,984.0,1020.99,733.02
2016,5,27,11,45,902.5,127.5,1.1,19.5,989.5,1029.11,738.24
2016,5,27,12,0,903.0,128.0,1.2,20.0,995.0,1033.76,741.41
2016,5,27,12,15,902.5,128.0,1.35,20.0,993.5,1033.45,743.84
2016,5,27,12,30,902.0,128.0,1.5,20.0,992.0,1029.65,744.08
2016,5,27,12,45,897.0,130.0,1.65,20.0,982.0,1019.93,740.51
2016,5,27,13,0,892.0,132.0,1.8,20.0,972.0,1006.86,734.74
2016,5,27,13,15,889.0,131.0,1.9,19.5,955.5,989.48,726.82
2016,5,27,13,30,886.0,130.0,2.0,19.0,939.0,968.85,716.71
2016,5,27,13,45,879.5,129.5,2.15,19.0,915.5,942.35,701.77
2016,5,27,14,0,873.0,129.0,2.3,19.0,892.0,912.98,684.67
2016,5,27,14,15,865.5,127.5,2.35,19.0,862.5,879.05,663.31
2016,5,27,14,30,858.0,126.0,2.4,19.0,833.0,842.64,640.08
2016,5,27,14,45,847.0,125.0,2.5,19.0,797.0,801.67,613.76
2016,5,27,15,0,836.0,124.0,2.6,19.0,761.0,762.12,588.05
2016,5,27,15,15,823.0,121.5,2.6,18.5,720.5,714.27,556.19
2016,5,27,15,30,810.0,119.0,2.6,18.0,680.0,665.27,521.29
2016,5,27,15,45,790.0,117.0,2.65,18.0,634.5,611.52,481.09
2016,5,27,16,0,770.0,115.0,2.7,18.0,589.0,557.83,439.77
2016,5,27,16,15,748.0,111.5,2.7,17.5,541.0,501.96,396.21
2016,5,27,16,30,726.0,108.0,2.7,17.0,493.0,445.92,351.07
2016,5,27,16,45,693.0,104.5,2.75,17.0,442.5,387.27,302.01
2016,5,27,17,0,660.0,101.0,2.8,17.0,392.0,331.26,253.86
2016,5,27,17,15,620.5,95.0,2.75,16.5,341.0,273.92,204.32
2016,5,27,17,30,581.0,89.0,2.7,16.0,290.0,220.59,157.77
2016,5,27,17,45,522.5,81.5,2.65,16.0,240.5,166.77,112.22
2016,5,27,18,0,464.0,74.0,2.6,16.0,191.0,119.74,75.0
2016,5,27,18,15,386.5,63.5,2.5,15.5,146.0,74.52,44.55
2016,5,27,18,30,309.0,53.0,2.4,15.0,101.0,40.47,29.72
2016,5,27,18,45,202.0,38.0,2.35,14.5,65.0,29.5,19.21
2016,5,27,19,0,95.0,23.0,2.3,14.0,29.0,19.12,3.23
2016,5,27,19,15,47.5,11.5,2.3,14.0,14.5,10.96,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,98.5,18.5,1.5,13.0,28.5,14.48,0.0
2016,5,28,5,30,197.0,37.0,1.5,13.0,57.0,28.79,18.55
2016,5,28,5,45,288.5,49.5,1.55,13.5,97.5,37.79,27.54
2016,5,28,6,0,380.0,62.0,1.6,14.0,138.0,70.01,42.17
2016,5,28,6,15,445.0,71.5,1.65,14.0,184.5,111.95,70.11
2016,5,28,6,30,510.0,81.0,1.7,14.0,231.0,160.42,108.06
2016,5,28,6,45,557.5,88.0,1.75,14.5,281.0,210.13,150.28
2016,5,28,7,0,605.0,95.0,1.8,15.0,331.0,265.11,197.83
2016,5,28,7,15,640.0,100.5,1.75,15.5,381.5,319.33,244.81
2016,5,28,7,30,675.0,106.0,1.7,16.0,432.0,376.8,293.34
2016,5,28,7,45,702.5,110.5,1.65,16.5,481.0,432.82,339.39
2016,5,28,8,0,730.0,115.0,1.6,17.0,530.0,490.66,385.24
2016,5,28,8,15,750.0,118.5,1.55,17.0,577.0,545.28,427.86
2016,5,28,8,30,770.0,122.0,1.5,17.0,624.0,599.55,468.87
2016,5,28,8,45,786.5,125.0,1.45,17.5,667.5,651.15,505.71
2016,5,28,9,0,803.0,128.0,1.4,18.0,711.0,702.25,540.94
2016,5,28,9,15,815.5,130.0,1.3,18.0,749.5,748.6,571.45
2016,5,28,9,30,828.0,132.0,1.2,18.0,788.0,793.56,599.56
2016,5,28,9,45,837.5,134.0,1.2,18.5,821.5,834.43,624.44
2016,5,28,10,0,847.0,136.0,1.2,19.0,855.0,868.06,644.16
2016,5,28,10,15,854.0,137.5,1.2,19.0,882.0,901.28,664.73
2016,5,28,10,30,861.0,139.0,1.2,19.0,909.0,931.9,683.46
2016,5,28,10,45,866.0,140.0,1.2,19.5,929.5,957.39,697.5
2016,5,28,11,0,871.0,141.0,1.2,20.0,950.0,979.89,709.61
2016,5,28,11,15,874.5,142.0,1.25,20.0,963.5,997.82,721.08
2016,5,28,11,30,878.0,143.0,1.3,20.0,977.0,1012.51,730.63
2016,5,28,11,45,879.5,143.5,1.4,20.0,983.0,1021.44,737.53
2016,5,28,12,0,881.0,144.0,1.5,20.0,989.0,1027.01,742.44
2016,5,28,12,15,880.5,144.0,1.6,20.0,988.0,1026.72,743.75
2016,5,28,12,30,880.0,144.0,1.7,20.0,987.0,1023.04,743.02
2016,5,28,12,45,870.5,148.5,1.8,20.0,975.5,1011.49,737.32
2016,5,28,13,0,861.0,153.0,1.9,20.0,964.0,996.76,729.63
2016,5,28,13,15,857.5,152.0,1.95,19.5,948.0,979.44,721.0
2016,5,28,13,30,854.0,151.0,2.0,19.0,932.0,959.0,710.31
2016,5,28,13,45,849.5,149.0,2.1,19.0,909.0,940.5,700.08
2016,5,28,14,0,845.0,147.0,2.2,19.0,886.0,911.68,682.82
2016,5,28,14,15,837.0,145.0,2.25,19.0,856.5,877.1,661.08
2016,5,28,14,30,829.0,143.0,2.3,19.0,827.0,840.15,637.53
2016,5,28,14,45,819.5,140.0,2.35,19.0,791.5,798.83,610.69
2016,5,28,15,0,810.0,137.0,2.4,19.0,756.0,755.67,582.2
2016,5,28,15,15,796.5,134.5,2.4,18.5,715.5,708.55,550.4
2016,5,28,15,30,783.0,132.0,2.4,18.0,675.0,660.37,516.23
2016,5,28,15,45,766.0,128.0,2.45,18.0,630.5,607.76,477.11
2016,5,28,16,0,749.0,124.0,2.5,18.0,586.0,554.59,436.44
2016,5,28,16,15,726.5,119.5,2.5,17.5,538.0,498.25,392.74
2016,5,28,16,30,704.0,115.0,2.5,17.0,490.0,442.88,348.34
2016,5,28,16,45,675.0,110.0,2.5,17.0,440.5,385.6,300.49
2016,5,28,17,0,646.0,105.0,2.5,17.0,391.0,330.57,253.26
2016,5,28,17,15,606.0,98.5,2.4,16.5,340.5,273.4,204.06
2016,5,28,17,30,566.0,92.0,2.3,16.0,290.0,220.31,157.94
2016,5,28,17,45,512.0,83.5,2.25,16.0,241.0,167.22,112.98
2016,5,28,18,0,458.0,75.0,2.2,16.0,192.0,120.4,75.76
2016,5,28,18,15,381.0,64.5,2.1,15.5,147.0,75.46,45.39
2016,5,28,18,30,304.0,54.0,2.0,15.0,102.0,41.2,30.39
2016,5,28,18,45,200.5,39.0,1.9,14.5,66.0,30.26,19.95
2016,5,28,19,0,97.0,24.0,1.8,14.0,30.0,19.91,4.63
2016,5,28,19,15,48.5,12.0,1.8,14.0,15.0,11.44,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,101.0,19.0,1.65,12.0,29.5,14.87,0.0
2016,5,29,5,30,202.0,38.0,1.6,12.0,59.0,29.58,19.36
2016,5,29,5,45,297.5,50.0,1.55,12.5,100.0,38.17,28.01
2016,5,29,6,0,393.0,62.0,1.5,13.0,141.0,70.64,42.5
2016,5,29,6,15,459.0,71.5,1.4,13.0,188.5,113.41,71.0
2016,5,29,6,30,525.0,81.0,1.3,13.0,236.0,162.85,109.72
2016,5,29,6,45,470.0,102.0,1.25,13.5,260.5,201.21,146.36
2016,5,29,7,0,415.0,123.0,1.2,14.0,285.0,234.28,178.18
2016,5,29,7,15,327.0,159.5,1.15,14.0,298.0,262.24,205.31
2016,5,29,7,30,239.0,196.0,1.1,14.0,311.0,280.98,222.9
2016,5,29,7,45,219.0,221.5,1.05,14.5,336.0,308.87,245.27
2016,5,29,8,0,199.0,247.0,1.0,15.0,361.0,335.99,266.01
2016,5,29,8,15,193.5,271.0,1.0,15.0,389.0,367.61,290.2
2016,5,29,8,30,188.0,295.0,1.0,15.0,417.0,398.45,313.19
2016,5,29,8,45,164.5,317.0,1.0,15.5,429.5,414.69,323.88
2016,5,29,9,0,141.0,339.0,1.0,16.0,442.0,428.47,332.46
2016,5,29,9,15,207.5,352.0,1.05,16.0,512.0,498.47,385.16
2016,5,29,9,30,274.0,365.0,1.1,16.0,582.0,579.18,444.04
2016,5,29,9,45,243.0,388.0,1.15,16.5,586.5,588.23,447.86
2016,5,29,10,0,212.0,411.0,1.2,17.0,591.0,587.62,445.5
2016,5,29,10,15,282.5,407.5,1.25,17.0,655.5,661.72,499.33
2016,5,29,10,30,353.0,404.0,1.3,17.0,720.0,731.83,548.83
2016,5,29,10,45,381.5,397.5,1.4,17.5,746.5,761.64,568.85
2016,5,29,11,0,410.0,391.0,1.5,18.0,773.0,798.11,593.51
2016,5,29,11,15,637.0,272.0,1.55,18.0,874.0,909.8,675.13
2016,5,29,11,30,864.0,153.0,1.6,18.0,975.0,1007.88,739.16
2016,5,29,11,45,681.5,273.5,1.7,18.0,924.0,969.32,713.86
2016,5,29,12,0,499.0,394.0,1.8,18.0,873.0,909.63,669.97
2016,5,29,12,15,493.0,394.5,1.85,18.0,868.0,904.31,667.54
2016,5,29,12,30,487.0,395.0,1.9,18.0,863.0,896.7,663.03
2016,5,29,12,45,384.0,425.5,1.95,18.0,792.0,814.02,605.54
2016,5,29,13,0,281.0,456.0,2.0,18.0,721.0,739.14,552.6
2016,5,29,13,15,286.0,446.0,2.05,18.0,712.0,728.48,546.79
2016,5,29,13,30,291.0,436.0,2.1,18.0,703.0,716.39,539.4
2016,5,29,13,45,280.0,426.5,2.15,18.0,678.0,688.72,520.67
2016,5,29,14,0,269.0,417.0,2.2,18.0,653.0,660.46,501.47
2016,5,29,14,15,439.5,338.0,2.25,18.0,708.0,725.99,553.77
2016,5,29,14,30,610.0,259.0,2.3,18.0,763.0,775.33,593.09
2016,5,29,14,45,449.0,302.0,2.35,18.0,664.5,663.95,510.87
2016,5,29,15,0,288.0,345.0,2.4,18.0,566.0,559.16,432.51
2016,5,29,15,15,250.0,331.5,2.4,17.5,515.5,504.8,393.49
2016,5,29,15,30,212.0,318.0,2.4,17.0,465.0,448.64,352.09
2016,5,29,15,45,160.5,296.0,2.45,17.0,403.0,383.91,302.68
2016,5,29,16,0,109.0,274.0,2.5,17.0,341.0,320.7,253.73
2016,5,29,16,15,118.0,252.0,2.5,16.5,319.5,300.39,238.8
2016,5,29,16,30,127.0,230.0,2.5,16.0,298.0,275.85,219.91
2016,5,29,16,45,78.5,197.5,2.55,16.0,238.5,215.58,171.83
2016,5,29,17,0,30.0,165.0,2.6,16.0,179.0,163.09,129.9
2016,5,29,17,15,24.5,145.5,2.6,15.5,156.0,140.85,112.14
2016,5,29,17,30,19.0,126.0,2.6,15.0,133.0,119.73,95.02
2016,5,29,17,45,12.5,106.5,2.65,15.0,110.5,99.18,78.05
2016,5,29,18,0,6.0,87.0,2.7,15.0,88.0,79.55,61.7
2016,5,29,18,15,3.0,67.0,2.6,14.5,67.5,60.73,45.76
2016,5,29,18,30,0.0,47.0,2.5,14.0,47.0,42.65,31.82
2016,5,29,18,45,0.0,30.5,2.45,14.0,30.5,28.12,18.25
2016,5,29,19,0,0.0,14.0,2.4,14.0,14.0,12.98,1.62
2016,5,29,19,15,0.0,7.0,2.4,13.5,7.0,6.67,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,8.0,17.0,0.85,12.0,18.0,15.77,0.63
2016,5,30,5,30,16.0,34.0,0.8,12.0,36.0,30.34,20.09
2016,5,30,5,45,38.0,54.0,0.8,12.5,61.0,46.8,35.63
2016,5,30,6,0,60.0,74.0,0.8,13.0,86.0,67.8,50.25
2016,5,30,6,15,74.0,95.0,0.75,13.0,114.0,91.39,69.15
2016,5,30,6,30,88.0,116.0,0.7,13.0,142.0,118.44,91.39
2016,5,30,6,45,101.5,136.5,0.7,13.5,172.5,146.85,114.76
2016,5,30,7,0,115.0,157.0,0.7,14.0,203.0,176.99,139.44
2016,5,30,7,15,126.0,180.5,0.7,14.5,236.5,210.59,166.66
2016,5,30,7,30,137.0,204.0,0.7,15.0,270.0,245.53,194.43
2016,5,30,7,45,93.0,217.5,0.75,15.5,265.0,245.39,194.31
2016,5,30,8,0,49.0,231.0,0.8,16.0,260.0,241.72,190.86
2016,5,30,8,15,50.5,251.5,0.8,16.0,283.5,265.5,209.1
2016,5,30,8,30,52.0,272.0,0.8,16.0,307.0,289.45,227.08
2016,5,30,8,45,48.5,287.0,0.85,16.5,321.0,304.98,238.01
2016,5,30,9,0,45.0,302.0,0.9,17.0,335.0,320.1,248.54
2016,5,30,9,15,93.5,340.5,0.95,17.0,413.5,396.5,306.58
2016,5,30,9,30,142.0,379.0,1.0,17.0,492.0,482.84,370.12
2016,5,30,9,45,139.5,396.0,1.1,17.5,511.0,504.25,384.08
2016,5,30,10,0,137.0,413.0,1.2,18.0,530.0,525.06,398.04
2016,5,30,10,15,121.5,423.5,1.25,18.0,529.5,527.31,398.81
2016,5,30,10,30,106.0,434.0,1.3,18.0,529.0,520.33,393.23
2016,5,30,10,45,145.5,449.0,1.4,18.0,583.0,583.83,439.69
2016,5,30,11,0,185.0,464.0,1.5,18.0,637.0,640.55,480.32
2016,5,30,11,15,223.5,465.0,1.55,18.0,676.5,682.84,510.42
2016,5,30,11,30,262.0,466.0,1.6,18.0,716.0,733.75,546.14
2016,5,30,11,45,300.0,457.5,1.7,18.0,745.5,765.68,569.31
2016,5,30,12,0,338.0,449.0,1.8,18.0,775.0,796.57,591.9
2016,5,30,12,15,351.5,435.5,1.85,18.0,773.5,796.53,592.63
2016,5,30,12,30,365.0,422.0,1.9,18.0,772.0,794.76,592.54
2016,5,30,12,45,415.0,391.5,1.95,18.0,786.0,817.65,610.32
2016,5,30,13,0,465.0,361.0,2.0,18.0,800.0,830.7,621.33
2016,5,30,13,15,450.0,367.5,2.05,18.0,787.0,814.44,610.34
2016,5,30,13,30,435.0,374.0,2.1,18.0,774.0,796.68,598.56
2016,5,30,13,45,448.0,352.0,2.2,18.0,755.0,775.65,586.08
2016,5,30,14,0,461.0,330.0,2.3,18.0,736.0,752.24,571.77
2016,5,30,14,15,389.5,352.0,2.35,18.0,686.5,690.04,527.06
2016,5,30,14,30,318.0,374.0,2.4,18.0,637.0,637.94,488.98
2016,5,30,14,45,385.5,330.0,2.5,18.0,635.5,634.93,490.11
2016,5,30,15,0,453.0,286.0,2.6,18.0,634.0,631.64,490.26
2016,5,30,15,15,469.0,263.0,2.6,18.0,606.5,599.6,467.57
2016,5,30,15,30,485.0,240.0,2.6,18.0,579.0,564.98,442.64
2016,5,30,15,45,350.0,256.5,2.65,18.0,492.5,467.54,367.88
2016,5,30,16,0,215.0,273.0,2.7,18.0,406.0,383.45,302.34
2016,5,30,16,15,143.0,247.5,2.65,17.5,333.0,309.19,244.89
2016,5,30,16,30,71.0,222.0,2.6,17.0,260.0,240.32,190.88
2016,5,30,16,45,77.0,201.5,2.6,17.0,239.0,218.63,173.74
2016,5,30,17,0,83.0,181.0,2.6,17.0,218.0,196.29,155.54
2016,5,30,17,15,75.5,160.0,2.5,16.5,190.5,168.85,133.32
2016,5,30,17,30,68.0,139.0,2.4,16.0,163.0,142.38,111.65
2016,5,30,17,45,59.5,117.5,2.35,16.0,136.0,116.35,90.04
2016,5,30,18,0,51.0,96.0,2.3,16.0,109.0,91.59,69.54
2016,5,30,18,15,38.0,75.5,2.15,15.5,84.0,68.72,51.1
2016,5,30,18,30,25.0,55.0,2.0,15.0,59.0,47.92,36.3
2016,5,30,18,45,12.5,37.0,1.95,15.0,39.0,32.87,22.25
2016,5,30,19,0,0.0,19.0,1.9,15.0,19.0,17.64,4.85
2016,5,30,19,15,0.0,9.5,1.9,14.5,9.5,9.05,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,119.0,18.5,1.55,12.0,31.5,14.45,0.55
2016,5,31,5,30,238.0,37.0,1.5,12.0,63.0,28.76,18.77
2016,5,31,5,45,332.0,48.5,1.5,12.5,104.5,36.98,26.99
2016,5,31,6,0,426.0,60.0,1.5,13.0,146.0,71.53,42.28
2016,5,31,6,15,213.0,64.0,1.45,13.5,107.0,78.31,51.97
2016,5,31,6,30,0.0,68.0,1.4,14.0,68.0,63.02,48.32
2016,5,31,6,45,0.0,82.5,1.35,14.5,82.5,76.39,59.53
2016,5,31,7,0,0.0,97.0,1.3,15.0,97.0,89.85,70.55
2016,5,31,7,15,0.5,124.0,1.3,15.0,124.5,114.94,91.18
2016,5,31,7,30,1.0,151.0,1.3,15.0,152.0,140.29,111.68
2016,5,31,7,45,5.5,170.5,1.3,15.5,174.0,160.8,127.72
2016,5,31,8,0,10.0,190.0,1.3,16.0,196.0,181.89,144.04
2016,5,31,8,15,13.5,209.5,1.25,16.0,218.5,202.96,160.39
2016,5,31,8,30,17.0,229.0,1.2,16.0,241.0,224.45,176.9
2016,5,31,8,45,22.0,253.0,1.2,16.5,269.0,251.54,197.34
2016,5,31,9,0,27.0,277.0,1.2,17.0,297.0,283.23,220.98
2016,5,31,9,15,30.0,297.0,1.2,17.0,320.0,306.74,238.42
2016,5,31,9,30,33.0,317.0,1.2,17.0,343.0,330.53,255.96
2016,5,31,9,45,36.0,335.0,1.25,17.5,365.0,352.59,271.69
2016,5,31,10,0,39.0,353.0,1.3,18.0,387.0,374.82,287.41
2016,5,31,10,15,59.5,388.0,1.35,18.0,440.5,429.52,327.97
2016,5,31,10,30,80.0,423.0,1.4,18.0,494.0,485.42,368.59
2016,5,31,10,45,88.0,437.5,1.45,18.5,518.0,510.03,385.26
2016,5,31,11,0,96.0,452.0,1.5,19.0,542.0,534.65,402.03
2016,5,31,11,15,113.5,464.5,1.55,19.0,572.0,575.25,431.02
2016,5,31,11,30,131.0,477.0,1.6,19.0,602.0,607.16,453.65
2016,5,31,11,45,160.5,481.5,1.65,19.0,635.0,642.55,479.16
2016,5,31,12,0,190.0,486.0,1.7,19.0,668.0,677.44,504.14
2016,5,31,12,15,227.0,478.5,1.75,19.0,696.5,706.8,525.61
2016,5,31,12,30,264.0,471.0,1.8,19.0,725.0,743.58,551.97
2016,5,31,12,45,211.0,473.0,1.9,19.0,674.5,682.24,508.91
2016,5,31,13,0,158.0,475.0,2.0,19.0,624.0,629.52,471.74
2016,5,31,13,15,169.5,466.0,2.05,19.0,624.0,628.17,472.15
2016,5,31,13,30,181.0,457.0,2.1,19.0,624.0,625.64,471.37
2016,5,31,13,45,175.5,445.0,2.2,19.0,603.0,603.3,456.32
2016,5,31,14,0,170.0,433.0,2.3,19.0,582.0,580.53,440.95
2016,5,31,14,15,175.5,417.0,2.3,19.0,566.5,562.95,429.17
2016,5,31,14,30,181.0,401.0,2.3,19.0,551.0,544.44,416.61
2016,5,31,14,45,164.0,382.5,2.35,19.0,514.5,504.71,388.03
2016,5,31,15,0,147.0,364.0,2.4,19.0,478.0,465.79,359.81
2016,5,31,15,15,159.0,343.5,2.4,19.0,460.0,446.59,346.55
2016,5,31,15,30,171.0,323.0,2.4,19.0,442.0,426.01,331.92
2016,5,31,15,45,137.5,299.0,2.45,19.0,390.5,372.45,291.34
2016,5,31,16,0,104.0,275.0,2.5,19.0,339.0,318.78,250.27
2016,5,31,16,15,83.5,248.0,2.45,18.5,296.5,276.11,217.71
2016,5,31,16,30,63.0,221.0,2.4,18.0,254.0,235.68,186.42
2016,5,31,16,45,68.5,201.0,2.4,18.0,234.0,214.7,169.9
2016,5,31,17,0,74.0,181.0,2.4,18.0,214.0,193.14,152.47
2016,5,31,17,15,67.0,160.0,2.3,17.5,187.0,166.38,130.95
2016,5,31,17,30,60.0,139.0,2.2,17.0,160.0,140.54,109.94
2016,5,31,17,45,304.5,102.5,2.15,17.0,184.0,146.54,104.41
2016,5,31,18,0,549.0,66.0,2.1,17.0,208.0,124.58,74.94
2016,5,31,18,15,473.5,57.5,2.05,16.5,161.0,77.33,43.27
2016,5,31,18,30,398.0,49.0,2.0,16.0,114.0,39.17,28.57
2016,5,31,18,45,282.5,37.0,1.95,15.5,75.5,29.38,19.32
2016,5,31,19,0,167.0,25.0,1.9,15.0,37.0,19.64,6.66
2016,5,31,19,15,83.5,12.5,1.95,14.5,18.5,11.91,0.0
2016,5,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,5,15,130.5,19.0,2.35,12.0,33.0,14.85,1.11
2016,6,1,5,30,261.0,38.0,2.4,12.0,66.0,29.58,19.48
2016,6,1,5,45,354.0,49.0,2.5,12.5,108.5,38.46,28.28
2016,6,1,6,0,447.0,60.0,2.6,13.0,151.0,72.49,42.48
2016,6,1,6,15,223.5,60.0,2.55,13.0,105.5,75.97,49.64
2016,6,1,6,30,0.0,60.0,2.5,13.0,60.0,55.8,42.35
2016,6,1,6,45,0.0,72.5,2.5,13.5,72.5,67.36,52.11
2016,6,1,7,0,0.0,85.0,2.5,14.0,85.0,78.93,61.67
2016,6,1,7,15,0.0,104.0,2.5,14.0,104.0,96.51,76.25
2016,6,1,7,30,0.0,123.0,2.5,14.0,123.0,114.19,90.73
2016,6,1,7,45,2.5,149.0,2.5,14.5,150.5,139.58,111.19
2016,6,1,8,0,5.0,175.0,2.5,15.0,178.0,165.4,131.69
2016,6,1,8,15,4.0,175.5,2.45,15.0,178.0,165.88,131.62
2016,6,1,8,30,3.0,176.0,2.4,15.0,178.0,166.18,131.47
