Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,8,45,7.0,201.0,2.4,15.5,206.0,192.65,152.22
2016,6,1,9,0,11.0,226.0,2.4,16.0,234.0,219.6,173.03
2016,6,1,9,15,12.5,241.0,2.35,16.0,250.5,235.64,185.27
2016,6,1,9,30,14.0,256.0,2.3,16.0,267.0,251.82,197.57
2016,6,1,9,45,14.5,265.0,2.3,16.5,277.0,261.57,204.43
2016,6,1,10,0,15.0,274.0,2.3,17.0,287.0,271.33,211.28
2016,6,1,10,15,59.5,354.0,2.3,17.0,407.5,395.74,307.22
2016,6,1,10,30,104.0,434.0,2.3,17.0,528.0,518.1,397.95
2016,6,1,10,45,81.0,429.0,2.3,17.0,503.5,494.79,379.09
2016,6,1,11,0,58.0,424.0,2.3,17.0,479.0,470.1,360.03
2016,6,1,11,15,59.5,429.0,2.3,17.0,485.5,478.06,365.85
2016,6,1,11,30,61.0,434.0,2.3,17.0,492.0,485.75,371.32
2016,6,1,11,45,46.5,413.0,2.3,17.0,458.0,451.11,345.29
2016,6,1,12,0,32.0,392.0,2.3,17.0,424.0,415.98,318.94
2016,6,1,12,15,33.0,391.0,2.3,17.0,423.0,416.0,319.18
2016,6,1,12,30,34.0,390.0,2.3,17.0,422.0,415.74,319.07
2016,6,1,12,45,42.5,406.0,2.35,17.0,446.5,439.61,337.23
2016,6,1,13,0,51.0,422.0,2.4,17.0,471.0,463.03,354.89
2016,6,1,13,15,87.0,438.0,2.4,17.0,519.0,512.24,392.33
2016,6,1,13,30,123.0,454.0,2.4,17.0,567.0,568.0,433.83
2016,6,1,13,45,92.5,426.5,2.45,17.0,510.5,500.75,384.25
2016,6,1,14,0,62.0,399.0,2.5,17.0,454.0,443.0,341.52
2016,6,1,14,15,44.5,358.5,2.45,17.0,397.0,385.25,298.41
2016,6,1,14,30,27.0,318.0,2.4,17.0,340.0,328.77,255.62
2016,6,1,14,45,24.5,299.5,2.4,17.0,319.5,301.79,235.48
2016,6,1,15,0,22.0,281.0,2.4,17.0,299.0,280.96,219.82
2016,6,1,15,15,24.5,273.5,2.4,16.5,292.0,274.33,215.63
2016,6,1,15,30,27.0,266.0,2.4,16.0,285.0,270.94,213.89
2016,6,1,15,45,23.0,243.5,2.4,16.0,259.0,242.0,191.48
2016,6,1,16,0,19.0,221.0,2.4,16.0,233.0,217.04,172.1
2016,6,1,16,15,9.5,188.5,2.35,16.0,194.5,180.41,143.06
2016,6,1,16,30,0.0,156.0,2.3,16.0,156.0,144.97,114.72
2016,6,1,16,45,0.0,140.5,2.3,16.0,140.5,130.34,103.16
2016,6,1,17,0,0.0,125.0,2.3,16.0,125.0,115.76,91.49
2016,6,1,17,15,0.0,109.5,2.25,15.5,109.5,101.25,79.88
2016,6,1,17,30,0.0,94.0,2.2,15.0,94.0,86.82,68.13
2016,6,1,17,45,0.0,78.5,2.2,15.0,78.5,72.47,56.12
2016,6,1,18,0,0.0,63.0,2.2,15.0,63.0,58.24,44.01
2016,6,1,18,15,0.0,49.0,2.1,14.5,49.0,45.44,33.02
2016,6,1,18,30,0.0,35.0,2.0,14.0,35.0,32.51,23.01
2016,6,1,18,45,0.0,23.0,1.9,14.0,23.0,21.34,12.64
2016,6,1,19,0,0.0,11.0,1.8,14.0,11.0,10.19,1.03
2016,6,1,19,15,0.0,5.5,1.85,13.5,5.5,5.24,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,2,5,15,135.0,18.5,1.65,12.0,33.5,14.44,1.26
2016,6,2,5,30,270.0,37.0,1.6,12.0,67.0,28.76,18.84
2016,6,2,5,45,368.5,47.5,1.6,12.5,110.0,37.01,27.04
2016,6,2,6,0,467.0,58.0,1.6,13.0,153.0,71.51,41.09
2016,6,2,6,15,233.5,67.5,1.5,13.0,115.0,83.37,55.48
2016,6,2,6,30,0.0,77.0,1.4,13.0,77.0,71.03,55.33
2016,6,2,6,45,0.0,92.5,1.35,13.5,92.5,85.37,67.34
2016,6,2,7,0,0.0,108.0,1.3,14.0,108.0,99.79,79.15
2016,6,2,7,15,2.0,131.5,1.2,14.0,133.0,122.26,97.54
2016,6,2,7,30,4.0,155.0,1.1,14.0,158.0,145.12,115.97
2016,6,2,7,45,6.5,171.5,1.05,14.5,175.5,162.14,129.15
2016,6,2,8,0,9.0,188.0,1.0,15.0,193.0,179.47,142.43
2016,6,2,8,15,13.5,209.5,0.95,15.5,218.0,202.9,160.38
2016,6,2,8,30,18.0,231.0,0.9,16.0,243.0,226.86,178.44
2016,6,2,8,45,30.5,266.0,0.85,16.5,288.0,272.73,213.31
2016,6,2,9,0,43.0,301.0,0.8,17.0,333.0,317.39,246.33
2016,6,2,9,15,43.5,317.5,0.75,17.0,351.0,336.46,259.76
2016,6,2,9,30,44.0,334.0,0.7,17.0,369.0,355.51,273.18
2016,6,2,9,45,52.0,357.5,0.7,17.5,400.5,387.54,295.91
2016,6,2,10,0,60.0,381.0,0.7,18.0,432.0,420.1,318.57
2016,6,2,10,15,62.5,396.0,0.7,18.0,450.5,439.8,332.15
2016,6,2,10,30,65.0,411.0,0.7,18.0,469.0,459.45,345.73
2016,6,2,10,45,98.0,437.0,0.75,18.5,527.0,518.51,387.72
2016,6,2,11,0,131.0,463.0,0.8,19.0,585.0,587.17,435.05
2016,6,2,11,15,127.0,469.0,0.85,19.0,589.0,592.37,437.94
2016,6,2,11,30,123.0,475.0,0.9,19.0,593.0,596.8,441.01
2016,6,2,11,45,126.0,475.5,0.95,19.5,596.5,601.86,444.03
2016,6,2,12,0,129.0,476.0,1.0,20.0,600.0,606.2,446.58
2016,6,2,12,15,184.0,476.5,1.05,20.0,653.5,661.5,486.45
2016,6,2,12,30,239.0,477.0,1.1,20.0,707.0,715.64,524.52
2016,6,2,12,45,265.5,465.5,1.2,20.0,719.0,736.39,539.77
2016,6,2,13,0,292.0,454.0,1.3,20.0,731.0,746.76,548.59
2016,6,2,13,15,275.5,450.0,1.4,20.0,707.5,721.42,532.24
2016,6,2,13,30,259.0,446.0,1.5,20.0,684.0,695.4,515.55
2016,6,2,13,45,272.5,430.5,1.6,20.0,675.0,685.02,510.37
2016,6,2,14,0,286.0,415.0,1.7,20.0,666.0,672.93,503.76
2016,6,2,14,15,239.5,408.0,1.75,20.0,614.0,615.72,463.52
2016,6,2,14,30,193.0,401.0,1.8,20.0,562.0,554.2,419.94
2016,6,2,14,45,227.5,377.0,1.9,20.0,558.5,549.56,419.01
2016,6,2,15,0,262.0,353.0,2.0,20.0,555.0,547.09,418.98
2016,6,2,15,15,220.0,338.0,2.05,19.5,501.5,484.7,374.01
2016,6,2,15,30,178.0,323.0,2.1,19.0,448.0,430.66,334.61
2016,6,2,15,45,147.5,300.0,2.15,19.0,399.5,379.59,296.35
2016,6,2,16,0,117.0,277.0,2.2,19.0,351.0,331.25,259.58
2016,6,2,16,15,126.5,255.0,2.2,18.5,329.0,307.65,242.28
2016,6,2,16,30,136.0,233.0,2.2,18.0,307.0,282.97,223.51
2016,6,2,16,45,264.0,193.0,2.25,18.0,318.5,291.33,229.14
2016,6,2,17,0,392.0,153.0,2.3,18.0,330.0,284.86,220.59
2016,6,2,17,15,529.5,114.5,2.25,17.5,322.0,266.11,199.72
2016,6,2,17,30,667.0,76.0,2.2,17.0,314.0,232.36,163.98
2016,6,2,17,45,617.0,70.0,2.2,17.0,263.5,176.43,115.95
2016,6,2,18,0,567.0,64.0,2.2,17.0,213.0,126.13,75.38
2016,6,2,18,15,493.5,56.0,2.1,16.5,165.5,78.3,43.1
2016,6,2,18,30,420.0,48.0,2.0,16.0,118.0,39.27,28.71
2016,6,2,18,45,307.5,37.0,1.95,15.5,79.0,29.19,19.26
2016,6,2,19,0,195.0,26.0,1.9,15.0,40.0,20.42,8.16
2016,6,2,19,15,97.5,13.0,1.9,15.0,20.0,12.39,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,5,15,147.0,17.5,1.1,14.0,33.5,13.5,1.01
2016,6,3,5,30,294.0,35.0,1.1,14.0,67.0,27.89,17.98
2016,6,3,5,45,387.5,45.0,1.1,14.5,110.0,34.66,24.78
2016,6,3,6,0,481.0,55.0,1.1,15.0,153.0,69.29,38.53
2016,6,3,6,15,452.5,73.5,1.0,15.0,186.0,113.72,71.0
2016,6,3,6,30,424.0,92.0,0.9,15.0,219.0,153.24,105.07
2016,6,3,6,45,469.5,98.5,0.85,15.5,263.5,196.88,141.36
2016,6,3,7,0,515.0,105.0,0.8,16.0,308.0,246.97,183.64
2016,6,3,7,15,635.0,96.0,0.75,16.5,381.0,311.38,235.59
2016,6,3,7,30,755.0,87.0,0.7,17.0,454.0,389.73,298.0
2016,6,3,7,45,760.5,90.5,0.65,17.5,493.5,438.49,337.62
2016,6,3,8,0,766.0,94.0,0.6,18.0,533.0,486.59,375.2
2016,6,3,8,15,630.5,155.5,0.55,18.5,537.0,510.99,392.47
2016,6,3,8,30,495.0,217.0,0.5,19.0,541.0,518.13,395.62
2016,6,3,8,45,680.0,160.5,0.5,19.5,638.0,613.24,465.34
2016,6,3,9,0,865.0,104.0,0.5,20.0,735.0,716.45,537.39
2016,6,3,9,15,688.5,191.5,0.45,20.5,710.5,712.73,528.45
2016,6,3,9,30,512.0,279.0,0.4,21.0,686.0,686.22,504.88
2016,6,3,9,45,713.0,191.5,0.4,21.5,784.0,788.31,576.2
2016,6,3,10,0,914.0,104.0,0.4,22.0,882.0,890.3,637.96
2016,6,3,10,15,727.0,218.0,0.55,22.0,849.0,875.02,628.83
2016,6,3,10,30,540.0,332.0,0.7,22.0,816.0,836.05,601.52
2016,6,3,10,45,735.5,220.5,0.85,22.0,896.0,923.98,664.9
2016,6,3,11,0,931.0,109.0,1.0,22.0,976.0,1002.32,714.99
2016,6,3,11,15,933.5,109.5,1.1,22.0,989.5,1019.87,726.21
2016,6,3,11,30,936.0,110.0,1.2,22.0,1003.0,1033.97,736.22
2016,6,3,11,45,936.5,110.5,1.35,22.0,1009.0,1042.57,743.82
2016,6,3,12,0,937.0,111.0,1.5,22.0,1015.0,1047.6,749.25
2016,6,3,12,15,936.5,111.0,1.6,22.0,1013.5,1047.55,750.75
2016,6,3,12,30,936.0,111.0,1.7,22.0,1012.0,1043.92,750.11
2016,6,3,12,45,925.5,116.5,1.8,22.0,1000.5,1032.35,744.53
2016,6,3,13,0,915.0,122.0,1.9,22.0,989.0,1017.42,736.87
2016,6,3,13,15,911.5,121.5,1.95,22.0,973.0,1000.07,727.01
2016,6,3,13,30,908.0,121.0,2.0,22.0,957.0,979.41,715.05
2016,6,3,13,45,904.0,119.5,2.05,22.0,934.0,954.11,700.06
2016,6,3,14,0,900.0,118.0,2.1,22.0,911.0,925.75,683.0
2016,6,3,14,15,893.0,117.0,2.1,22.0,881.5,892.36,662.01
2016,6,3,14,30,886.0,116.0,2.1,22.0,852.0,856.39,639.19
2016,6,3,14,45,696.5,192.0,2.15,22.0,755.5,755.31,571.02
2016,6,3,15,0,507.0,268.0,2.2,22.0,659.0,655.16,497.91
2016,6,3,15,15,429.0,280.0,2.15,22.0,598.5,587.58,448.86
2016,6,3,15,30,351.0,292.0,2.1,22.0,538.0,520.99,399.61
2016,6,3,15,45,525.5,212.0,2.1,22.0,554.0,538.91,415.89
2016,6,3,16,0,700.0,132.0,2.1,22.0,570.0,536.47,415.22
2016,6,3,16,15,495.0,175.0,2.05,21.5,472.5,430.69,334.12
2016,6,3,16,30,290.0,218.0,2.0,21.0,375.0,343.5,266.91
2016,6,3,16,45,364.0,181.0,2.0,21.0,359.0,321.9,249.0
2016,6,3,17,0,438.0,144.0,2.0,21.0,343.0,293.4,223.66
2016,6,3,17,15,368.5,135.5,1.9,20.5,289.0,237.13,178.18
2016,6,3,17,30,299.0,127.0,1.8,20.0,235.0,188.28,138.99
2016,6,3,17,45,268.0,112.0,1.7,19.5,197.0,149.4,107.1
2016,6,3,18,0,237.0,97.0,1.6,19.0,159.0,114.1,79.12
2016,6,3,18,15,325.5,73.0,1.55,18.5,139.0,81.51,51.06
2016,6,3,18,30,414.0,49.0,1.5,18.0,119.0,40.62,29.64
2016,6,3,18,45,306.5,37.5,1.45,17.5,80.0,29.56,19.45
2016,6,3,19,0,199.0,26.0,1.4,17.0,41.0,20.39,8.44
2016,6,3,19,15,99.5,13.0,1.4,16.5,20.5,12.39,0.0
2016,6,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,14.5,0.9,15.0,14.5,13.45,1.17
2016,6,4,5,30,0.0,29.0,0.8,15.0,29.0,26.83,17.03
2016,6,4,5,45,0.0,48.0,0.75,15.0,48.0,43.36,32.33
2016,6,4,6,0,0.0,67.0,0.7,15.0,67.0,60.35,45.47
2016,6,4,6,15,7.0,86.0,0.7,15.0,88.0,78.54,60.78
2016,6,4,6,30,14.0,105.0,0.7,15.0,109.0,97.78,76.7
2016,6,4,6,45,19.5,124.5,0.7,15.5,131.5,118.08,93.2
2016,6,4,7,0,25.0,144.0,0.7,16.0,154.0,138.99,109.95
2016,6,4,7,15,82.5,174.5,0.75,16.0,213.5,188.85,149.22
2016,6,4,7,30,140.0,205.0,0.8,16.0,273.0,246.91,194.98
2016,6,4,7,45,94.0,218.0,0.85,16.0,266.0,245.76,194.35
2016,6,4,8,0,48.0,231.0,0.9,16.0,259.0,240.76,190.22
2016,6,4,8,15,57.0,256.0,0.95,16.0,291.5,272.87,215.16
2016,6,4,8,30,66.0,281.0,1.0,16.0,324.0,305.97,240.4
2016,6,4,8,45,71.5,303.5,1.05,16.5,353.0,335.3,261.93
2016,6,4,9,0,77.0,326.0,1.1,17.0,382.0,365.09,283.52
2016,6,4,9,15,77.0,344.5,1.1,17.0,403.5,387.32,299.45
2016,6,4,9,30,77.0,363.0,1.1,17.0,425.0,409.4,315.16
2016,6,4,9,45,45.0,310.0,1.1,17.0,346.5,335.11,258.6
2016,6,4,10,0,13.0,257.0,1.1,17.0,268.0,253.28,195.65
2016,6,4,10,15,19.0,299.0,1.15,17.0,316.0,299.4,231.18
2016,6,4,10,30,25.0,341.0,1.2,17.0,364.0,353.39,271.47
2016,6,4,10,45,167.0,390.5,1.25,17.0,546.0,544.4,415.3
2016,6,4,11,0,309.0,440.0,1.3,17.0,728.0,741.33,554.19
2016,6,4,11,15,195.0,449.0,1.3,17.0,632.0,637.77,477.49
2016,6,4,11,30,81.0,458.0,1.3,17.0,536.0,529.08,398.0
2016,6,4,11,45,125.5,472.5,1.35,17.5,593.5,597.92,448.3
2016,6,4,12,0,170.0,487.0,1.4,18.0,651.0,657.58,489.87
2016,6,4,12,15,163.0,486.0,1.4,18.0,643.5,649.75,483.68
2016,6,4,12,30,156.0,485.0,1.4,18.0,636.0,641.01,477.53
2016,6,4,12,45,94.5,436.5,1.4,18.5,528.0,521.05,391.29
2016,6,4,13,0,33.0,388.0,1.4,19.0,420.0,411.19,310.53
2016,6,4,13,15,66.0,417.5,1.4,19.0,479.5,471.26,356.08
2016,6,4,13,30,99.0,447.0,1.4,19.0,539.0,529.87,398.72
2016,6,4,13,45,281.5,396.0,1.45,19.0,646.5,658.72,495.37
2016,6,4,14,0,464.0,345.0,1.5,19.0,754.0,768.88,575.43
2016,6,4,14,15,343.0,371.5,1.5,19.0,669.0,668.78,502.95
2016,6,4,14,30,222.0,398.0,1.5,19.0,584.0,575.18,435.24
2016,6,4,14,45,178.5,381.5,1.5,19.0,527.0,514.97,392.37
2016,6,4,15,0,135.0,365.0,1.5,19.0,470.0,457.47,350.45
2016,6,4,15,15,138.0,345.0,1.5,19.0,447.0,432.92,333.38
2016,6,4,15,30,141.0,325.0,1.5,19.0,424.0,407.82,315.44
2016,6,4,15,45,104.5,296.0,1.55,19.0,367.0,345.38,268.6
2016,6,4,16,0,68.0,267.0,1.6,19.0,310.0,290.64,227.0
2016,6,4,16,15,37.5,221.0,1.6,18.5,245.0,226.97,178.14
2016,6,4,16,30,7.0,175.0,1.6,18.0,180.0,165.78,130.26
2016,6,4,16,45,3.5,153.5,1.65,18.0,156.0,143.71,113.01
2016,6,4,17,0,0.0,132.0,1.7,18.0,132.0,122.14,95.88
2016,6,4,17,15,0.0,112.5,1.7,17.5,112.5,103.98,81.43
2016,6,4,17,30,0.0,93.0,1.7,17.0,93.0,85.94,66.83
2016,6,4,17,45,265.0,80.0,1.7,16.5,150.5,120.59,84.91
2016,6,4,18,0,530.0,67.0,1.7,16.0,208.0,125.37,76.66
2016,6,4,18,15,460.0,58.5,1.65,15.5,162.0,79.4,45.08
2016,6,4,18,30,390.0,50.0,1.6,15.0,116.0,41.81,31.09
2016,6,4,18,45,292.0,38.0,1.55,15.0,78.5,29.92,20.03
2016,6,4,19,0,194.0,26.0,1.5,15.0,41.0,20.36,8.87
2016,6,4,19,15,97.0,13.0,1.55,14.5,20.5,12.39,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,21.5,4.0,1.55,12.5,4.5,0.0,0.0
2016,6,5,5,0,43.0,8.0,1.6,13.0,9.0,7.63,0.0
2016,6,5,5,15,164.5,21.5,1.65,13.0,38.0,16.87,3.19
2016,6,5,5,30,286.0,35.0,1.7,13.0,67.0,27.82,18.02
2016,6,5,5,45,376.5,45.0,1.8,13.5,109.0,34.59,24.82
2016,6,5,6,0,467.0,55.0,1.9,14.0,151.0,68.17,38.28
2016,6,5,6,15,257.5,84.0,1.85,14.0,139.5,101.01,69.13
2016,6,5,6,30,48.0,113.0,1.8,14.0,128.0,109.45,85.4
2016,6,5,6,45,56.0,134.0,1.8,14.0,154.0,134.03,105.9
2016,6,5,7,0,64.0,155.0,1.8,14.0,180.0,159.73,127.22
2016,6,5,7,15,146.0,177.0,1.8,14.0,245.0,213.58,170.01
2016,6,5,7,30,228.0,199.0,1.8,14.0,310.0,277.84,221.54
2016,6,5,7,45,145.0,218.5,1.8,14.5,292.0,271.14,216.71
2016,6,5,8,0,62.0,238.0,1.8,15.0,274.0,254.28,202.72
2016,6,5,8,15,72.0,263.0,1.85,15.0,307.5,287.73,229.05
2016,6,5,8,30,82.0,288.0,1.9,15.0,341.0,322.23,255.72
2016,6,5,8,45,76.0,305.5,2.0,15.5,357.5,340.04,268.49
2016,6,5,9,0,70.0,323.0,2.1,16.0,374.0,357.16,280.61
2016,6,5,9,15,100.5,351.0,2.15,16.0,428.5,410.95,321.8
2016,6,5,9,30,131.0,379.0,2.2,16.0,483.0,472.81,368.25
2016,6,5,9,45,122.5,394.5,2.3,16.5,495.0,487.41,377.54
2016,6,5,10,0,114.0,410.0,2.4,17.0,507.0,501.04,386.3
2016,6,5,10,15,207.5,415.5,2.4,17.0,599.5,593.93,456.41
2016,6,5,10,30,301.0,421.0,2.4,17.0,692.0,698.63,532.59
2016,6,5,10,45,249.5,443.0,2.45,17.0,671.0,680.99,517.52
2016,6,5,11,0,198.0,465.0,2.5,17.0,650.0,652.28,495.54
2016,6,5,11,15,183.5,473.0,2.5,17.0,646.0,650.41,493.63
2016,6,5,11,30,169.0,481.0,2.5,17.0,642.0,647.26,490.66
2016,6,5,11,45,235.0,472.0,2.5,17.0,698.0,705.49,533.91
2016,6,5,12,0,301.0,463.0,2.5,17.0,754.0,771.93,581.64
2016,6,5,12,15,244.5,474.0,2.45,17.0,710.5,727.04,547.78
2016,6,5,12,30,188.0,485.0,2.4,17.0,667.0,672.52,507.9
2016,6,5,12,45,208.0,478.0,2.4,17.5,677.0,683.29,515.77
2016,6,5,13,0,228.0,471.0,2.4,18.0,687.0,692.68,522.16
2016,6,5,13,15,175.0,463.0,2.4,18.0,627.5,629.6,476.31
2016,6,5,13,30,122.0,455.0,2.4,18.0,568.0,567.48,430.96
2016,6,5,13,45,148.0,445.0,2.4,18.0,578.5,577.41,439.76
2016,6,5,14,0,174.0,435.0,2.4,18.0,589.0,585.48,446.75
2016,6,5,14,15,120.0,406.0,2.45,18.0,511.0,503.79,386.56
2016,6,5,14,30,66.0,377.0,2.5,18.0,433.0,418.71,323.08
2016,6,5,14,45,78.5,367.0,2.55,18.0,430.5,415.52,322.04
2016,6,5,15,0,91.0,357.0,2.6,18.0,428.0,411.14,319.67
2016,6,5,15,15,70.0,325.5,2.65,18.0,378.5,360.79,281.63
2016,6,5,15,30,49.0,294.0,2.7,18.0,329.0,312.32,244.7
2016,6,5,15,45,33.5,257.5,2.75,18.0,281.0,264.6,207.97
2016,6,5,16,0,18.0,221.0,2.8,18.0,233.0,216.45,170.38
2016,6,5,16,15,9.5,191.0,2.8,17.5,198.0,182.72,144.18
2016,6,5,16,30,1.0,161.0,2.8,17.0,163.0,150.05,118.44
2016,6,5,16,45,0.5,141.5,2.85,17.0,142.5,131.46,103.7
2016,6,5,17,0,0.0,122.0,2.9,17.0,122.0,113.03,88.9
2016,6,5,17,15,0.0,98.0,2.85,16.5,98.0,90.84,70.91
2016,6,5,17,30,0.0,74.0,2.8,16.0,74.0,68.78,52.73
2016,6,5,17,45,0.0,62.0,2.8,16.0,62.0,57.66,43.42
2016,6,5,18,0,0.0,50.0,2.8,16.0,50.0,46.47,33.9
2016,6,5,18,15,207.0,49.5,2.7,15.5,85.5,54.63,33.24
2016,6,5,18,30,414.0,49.0,2.6,15.0,121.0,41.56,30.9
2016,6,5,18,45,310.0,38.0,2.55,15.0,82.0,29.85,19.99
2016,6,5,19,0,206.0,27.0,2.5,15.0,43.0,21.16,9.73
2016,6,5,19,15,103.0,13.5,2.5,14.5,21.5,12.87,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,23.0,4.0,2.45,13.0,4.5,0.0,0.0
2016,6,6,5,0,46.0,8.0,2.5,13.0,9.0,7.63,0.0
2016,6,6,5,15,163.0,21.0,2.5,13.0,37.0,16.46,3.14
2016,6,6,5,30,280.0,34.0,2.5,13.0,65.0,26.83,17.18
2016,6,6,5,45,366.5,43.5,2.5,13.5,105.5,33.18,23.57
2016,6,6,6,0,453.0,53.0,2.5,14.0,146.0,65.42,36.45
2016,6,6,6,15,226.5,69.0,2.45,14.0,115.5,83.34,55.6
2016,6,6,6,30,0.0,85.0,2.4,14.0,85.0,78.07,61.09
2016,6,6,6,45,0.0,102.5,2.4,14.5,102.5,94.25,74.59
2016,6,6,7,0,0.0,120.0,2.4,15.0,120.0,110.56,87.9
2016,6,6,7,15,3.5,140.0,2.4,15.0,142.0,130.43,104.05
2016,6,6,7,30,7.0,160.0,2.4,15.0,164.0,150.81,120.47
2016,6,6,7,45,6.5,170.0,2.4,15.5,174.0,160.68,127.91
2016,6,6,8,0,6.0,180.0,2.4,16.0,184.0,170.45,135.2
2016,6,6,8,15,7.0,190.0,2.4,16.0,194.5,180.99,143.3
2016,6,6,8,30,8.0,200.0,2.4,16.0,205.0,191.61,151.44
2016,6,6,8,45,10.5,218.0,2.45,16.0,225.5,210.81,166.43
2016,6,6,9,0,13.0,236.0,2.5,16.0,246.0,230.3,181.52
2016,6,6,9,15,17.5,263.5,2.5,16.0,277.5,260.53,204.97
2016,6,6,9,30,22.0,291.0,2.5,16.0,309.0,291.22,228.52
2016,6,6,9,45,20.0,293.0,2.55,16.5,310.0,292.62,228.69
2016,6,6,10,0,18.0,295.0,2.6,17.0,311.0,293.79,228.81
2016,6,6,10,15,25.5,329.5,2.6,17.0,352.5,341.04,264.89
2016,6,6,10,30,33.0,364.0,2.6,17.0,394.0,383.21,296.53
2016,6,6,10,45,76.5,412.5,2.65,17.0,483.5,473.36,364.88
2016,6,6,11,0,120.0,461.0,2.7,17.0,573.0,573.8,438.85
2016,6,6,11,15,95.5,456.0,2.65,17.0,546.5,539.31,412.09
2016,6,6,11,30,71.0,451.0,2.6,17.0,520.0,511.95,391.17
2016,6,6,11,45,62.0,443.5,2.6,17.0,503.5,496.48,379.6
2016,6,6,12,0,53.0,436.0,2.6,17.0,487.0,480.48,367.58
2016,6,6,12,15,135.0,459.5,2.6,17.0,589.5,594.93,453.74
2016,6,6,12,30,217.0,483.0,2.6,17.0,692.0,699.06,529.51
2016,6,6,12,45,136.5,457.0,2.6,17.0,588.5,591.77,450.28
2016,6,6,13,0,56.0,431.0,2.6,17.0,485.0,476.41,364.49
2016,6,6,13,15,69.5,435.5,2.6,17.0,501.0,492.44,377.58
2016,6,6,13,30,83.0,440.0,2.6,17.0,517.0,507.65,389.35
2016,6,6,13,45,65.5,412.0,2.6,17.0,472.0,461.1,354.8
2016,6,6,14,0,48.0,384.0,2.6,17.0,427.0,415.28,320.74
2016,6,6,14,15,56.0,379.5,2.6,17.0,427.5,415.52,321.79
2016,6,6,14,30,64.0,375.0,2.6,17.0,428.0,415.03,322.08
2016,6,6,14,45,251.0,336.0,2.65,17.0,532.0,533.89,416.84
2016,6,6,15,0,438.0,297.0,2.7,17.0,636.0,631.14,492.22
2016,6,6,15,15,281.0,311.0,2.7,16.5,524.5,507.09,397.88
2016,6,6,15,30,124.0,325.0,2.7,16.0,413.0,396.43,312.33
2016,6,6,15,45,84.5,289.5,2.75,16.0,348.0,326.76,258.83
2016,6,6,16,0,45.0,254.0,2.8,16.0,283.0,265.21,210.59
2016,6,6,16,15,70.0,243.0,2.85,16.0,284.0,264.5,210.87
2016,6,6,16,30,95.0,232.0,2.9,16.0,285.0,261.0,208.36
2016,6,6,16,45,51.0,191.5,2.95,16.0,219.5,198.99,158.72
2016,6,6,17,0,7.0,151.0,3.0,16.0,154.0,141.93,112.91
2016,6,6,17,15,3.5,119.5,3.0,15.5,121.0,111.38,88.22
2016,6,6,17,30,0.0,88.0,3.0,15.0,88.0,81.46,63.62
2016,6,6,17,45,0.0,74.0,3.0,15.0,74.0,68.52,52.79
2016,6,6,18,0,0.0,60.0,3.0,15.0,60.0,55.66,41.85
2016,6,6,18,15,0.0,46.5,2.95,14.5,46.5,43.22,31.18
2016,6,6,18,30,0.0,33.0,2.9,14.0,33.0,30.64,20.26
2016,6,6,18,45,0.0,22.5,2.9,14.0,22.5,20.87,12.38
2016,6,6,19,0,0.0,12.0,2.9,14.0,12.0,11.12,2.6
2016,6,6,19,15,0.0,6.0,2.9,13.5,6.0,5.72,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,15.0,4.5,2.35,13.5,4.5,0.0,0.0
2016,6,7,5,0,30.0,9.0,2.4,14.0,9.0,8.58,0.0
2016,6,7,5,15,139.0,23.0,2.4,14.0,37.0,18.07,4.11
2016,6,7,5,30,248.0,37.0,2.4,14.0,65.0,28.68,18.68
2016,6,7,5,45,340.0,47.5,2.45,14.0,106.0,36.81,26.7
2016,6,7,6,0,432.0,58.0,2.5,14.0,147.0,68.68,39.9
2016,6,7,6,15,251.5,87.0,2.45,14.0,142.0,102.52,70.71
2016,6,7,6,30,71.0,116.0,2.4,14.0,137.0,115.7,89.7
2016,6,7,6,45,81.0,137.0,2.35,14.5,165.5,142.13,111.58
2016,6,7,7,0,91.0,158.0,2.3,15.0,194.0,169.89,134.45
2016,6,7,7,15,58.5,169.0,2.25,15.0,193.0,175.48,140.02
2016,6,7,7,30,26.0,180.0,2.2,15.0,192.0,176.56,141.24
2016,6,7,7,45,116.0,214.0,2.15,15.5,279.5,253.56,202.62
2016,6,7,8,0,206.0,248.0,2.1,16.0,367.0,338.63,269.39
2016,6,7,8,15,303.5,250.0,2.1,16.0,441.0,410.31,325.65
2016,6,7,8,30,401.0,252.0,2.1,16.0,515.0,492.34,389.1
2016,6,7,8,45,251.5,293.5,2.15,16.0,462.5,451.32,355.66
2016,6,7,9,0,102.0,335.0,2.2,16.0,410.0,390.85,306.66
2016,6,7,9,15,98.5,353.0,2.25,16.0,428.5,411.11,321.87
2016,6,7,9,30,95.0,371.0,2.3,16.0,447.0,430.86,336.15
2016,6,7,9,45,215.0,377.0,2.35,16.5,557.5,545.61,423.66
2016,6,7,10,0,335.0,383.0,2.4,17.0,668.0,668.8,513.88
2016,6,7,10,15,265.0,413.0,2.45,17.0,643.5,648.53,496.17
2016,6,7,10,30,195.0,443.0,2.5,17.0,619.0,616.21,470.76
2016,6,7,10,45,177.5,454.5,2.6,17.0,617.5,617.17,471.09
2016,6,7,11,0,160.0,466.0,2.7,17.0,616.0,616.65,470.12
2016,6,7,11,15,193.5,470.5,2.75,17.0,654.0,657.13,500.08
2016,6,7,11,30,227.0,475.0,2.8,17.0,692.0,697.65,529.57
2016,6,7,11,45,134.5,446.5,2.85,17.0,576.0,580.16,442.79
2016,6,7,12,0,42.0,418.0,2.9,17.0,460.0,451.39,346.01
2016,6,7,12,15,55.0,435.0,2.9,17.0,489.0,481.43,369.26
2016,6,7,12,30,68.0,452.0,2.9,17.0,518.0,511.08,391.34
2016,6,7,12,45,78.0,455.5,2.95,17.0,530.5,523.62,400.95
2016,6,7,13,0,88.0,459.0,3.0,17.0,543.0,535.53,410.21
2016,6,7,13,15,81.5,446.5,3.0,17.0,523.5,514.87,395.05
2016,6,7,13,30,75.0,434.0,3.0,17.0,504.0,494.07,379.94
2016,6,7,13,45,68.0,417.5,3.05,17.0,479.5,468.8,361.56
2016,6,7,14,0,61.0,401.0,3.1,17.0,455.0,443.63,343.16
2016,6,7,14,15,66.0,391.0,3.1,17.0,447.5,435.44,337.72
2016,6,7,14,30,71.0,381.0,3.1,17.0,440.0,426.69,331.78
2016,6,7,14,45,63.5,358.5,3.15,17.0,410.0,395.23,308.37
2016,6,7,15,0,56.0,336.0,3.2,17.0,380.0,364.25,285.2
2016,6,7,15,15,48.5,311.5,3.2,16.5,348.0,331.91,261.22
2016,6,7,15,30,41.0,287.0,3.2,16.0,316.0,300.24,237.45
2016,6,7,15,45,37.5,266.0,3.2,16.0,291.5,275.14,218.21
2016,6,7,16,0,34.0,245.0,3.2,16.0,267.0,250.41,199.08
2016,6,7,16,15,22.0,213.0,3.15,16.0,226.5,209.68,166.84
2016,6,7,16,30,10.0,181.0,3.1,16.0,186.0,172.74,137.38
2016,6,7,16,45,5.0,161.5,3.1,16.0,164.0,151.67,120.64
2016,6,7,17,0,0.0,142.0,3.1,16.0,142.0,131.24,104.28
2016,6,7,17,15,0.0,106.0,3.1,15.5,106.0,98.11,77.25
2016,6,7,17,30,0.0,70.0,3.1,15.0,70.0,65.13,49.84
2016,6,7,17,45,0.0,59.0,3.1,15.0,59.0,54.86,41.22
2016,6,7,18,0,0.0,48.0,3.1,15.0,48.0,44.6,32.46
2016,6,7,18,15,182.0,51.5,3.0,14.5,83.5,55.01,34.51
2016,6,7,18,30,364.0,55.0,2.9,14.0,119.0,46.32,30.48
2016,6,7,18,45,265.5,42.0,2.85,14.0,81.0,32.34,22.29
2016,6,7,19,0,167.0,29.0,2.8,14.0,43.0,22.7,11.45
2016,6,7,19,15,83.5,14.5,2.8,14.0,21.5,13.82,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.0,2.85,13.0,1.0,0.0,0.0
2016,6,8,5,0,0.0,2.0,2.9,13.0,2.0,1.91,0.0
2016,6,8,5,15,0.0,7.5,2.95,13.0,7.5,6.94,0.0
2016,6,8,5,30,0.0,13.0,3.0,13.0,13.0,12.04,4.61
2016,6,8,5,45,0.0,21.5,3.15,13.5,21.5,19.93,11.93
2016,6,8,6,0,0.0,30.0,3.3,14.0,30.0,27.83,18.09
2016,6,8,6,15,0.0,39.5,3.35,14.0,39.5,36.68,25.81
2016,6,8,6,30,0.0,49.0,3.4,14.0,49.0,45.53,33.44
2016,6,8,6,45,0.0,58.5,3.5,14.0,58.5,54.39,40.97
2016,6,8,7,0,0.0,68.0,3.6,14.0,68.0,63.26,48.41
2016,6,8,7,15,22.0,129.0,3.65,14.0,140.0,127.03,101.47
2016,6,8,7,30,44.0,190.0,3.7,14.0,212.0,193.32,155.83
2016,6,8,7,45,31.0,196.5,3.75,14.0,213.0,197.1,158.67
2016,6,8,8,0,18.0,203.0,3.8,14.0,214.0,197.76,158.83
2016,6,8,8,15,78.5,250.0,3.8,14.0,301.0,278.85,224.57
2016,6,8,8,30,139.0,297.0,3.8,14.0,388.0,368.37,295.82
2016,6,8,8,45,114.0,314.0,3.85,14.5,392.0,376.62,300.68
2016,6,8,9,0,89.0,331.0,3.9,15.0,396.0,377.78,300.06
2016,6,8,9,15,129.5,355.5,3.9,15.0,456.0,441.44,349.65
2016,6,8,9,30,170.0,380.0,3.9,15.0,516.0,503.63,397.27
2016,6,8,9,45,276.0,371.5,3.9,15.0,602.5,595.86,468.69
2016,6,8,10,0,382.0,363.0,3.9,15.0,689.0,688.81,539.19
2016,6,8,10,15,316.5,398.5,3.9,15.0,674.0,679.33,529.19
2016,6,8,10,30,251.0,434.0,3.9,15.0,659.0,665.12,516.2
2016,6,8,10,45,232.0,448.5,3.9,15.5,660.5,661.75,511.91
2016,6,8,11,0,213.0,463.0,3.9,16.0,662.0,663.86,511.45
2016,6,8,11,15,216.0,469.5,3.95,16.0,674.0,677.68,521.38
2016,6,8,11,30,219.0,476.0,4.0,16.0,686.0,690.61,530.6
2016,6,8,11,45,316.0,443.5,4.05,16.0,748.0,764.69,587.01
2016,6,8,12,0,413.0,411.0,4.1,16.0,810.0,837.18,641.11
2016,6,8,12,15,416.0,409.5,4.1,15.5,811.0,839.07,643.25
2016,6,8,12,30,419.0,408.0,4.1,15.0,812.0,838.96,644.52
2016,6,8,12,45,426.0,401.5,4.1,15.0,809.5,835.92,642.78
2016,6,8,13,0,433.0,395.0,4.1,15.0,807.0,830.79,639.64
2016,6,8,13,15,488.5,371.0,4.05,15.0,828.0,852.99,657.17
2016,6,8,13,30,544.0,347.0,4.0,15.0,849.0,871.29,671.66
2016,6,8,13,45,504.5,346.5,4.0,15.0,803.0,821.0,635.42
2016,6,8,14,0,465.0,346.0,4.0,15.0,757.0,770.58,599.15
2016,6,8,14,15,515.0,314.5,3.95,15.0,756.5,767.75,599.23
2016,6,8,14,30,565.0,283.0,3.9,15.0,756.0,760.05,595.35
2016,6,8,14,45,523.5,281.0,3.85,15.0,704.5,703.08,553.18
2016,6,8,15,0,482.0,279.0,3.8,15.0,653.0,647.44,511.72
2016,6,8,15,15,506.0,253.0,3.8,15.0,627.5,617.47,490.51
2016,6,8,15,30,530.0,227.0,3.8,15.0,602.0,584.15,466.09
2016,6,8,15,45,413.0,246.0,3.8,15.0,527.0,502.11,401.52
2016,6,8,16,0,296.0,265.0,3.8,15.0,452.0,426.43,341.37
2016,6,8,16,15,338.0,233.5,3.8,15.0,431.0,401.61,322.16
2016,6,8,16,30,380.0,202.0,3.8,15.0,410.0,372.12,298.05
2016,6,8,16,45,391.0,178.5,3.8,15.0,374.5,334.17,266.12
2016,6,8,17,0,402.0,155.0,3.8,15.0,339.0,292.2,229.97
2016,6,8,17,15,239.5,149.0,3.75,14.5,255.0,210.7,164.96
2016,6,8,17,30,77.0,143.0,3.7,14.0,171.0,148.8,117.71
2016,6,8,17,45,66.5,122.5,3.7,14.0,144.0,122.7,95.93
2016,6,8,18,0,56.0,102.0,3.7,14.0,117.0,98.03,75.4
2016,6,8,18,15,44.0,81.5,3.55,14.0,92.0,74.8,56.35
2016,6,8,18,30,32.0,61.0,3.4,14.0,67.0,53.45,39.17
2016,6,8,18,45,16.0,43.0,3.3,14.0,46.0,37.87,27.08
2016,6,8,19,0,0.0,25.0,3.2,14.0,25.0,22.97,11.86
2016,6,8,19,15,0.0,12.5,3.15,13.5,12.5,11.91,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,4,45,15.0,4.5,3.0,13.0,5.0,0.0,0.0
2016,6,9,5,0,30.0,9.0,3.1,13.0,10.0,8.58,0.0
2016,6,9,5,15,142.5,23.5,3.25,13.0,38.0,18.47,4.56
2016,6,9,5,30,255.0,38.0,3.4,13.0,66.0,29.49,19.46
2016,6,9,5,45,345.5,48.5,3.6,13.5,107.5,37.74,27.56
2016,6,9,6,0,436.0,59.0,3.8,14.0,149.0,69.28,40.46
2016,6,9,6,15,246.5,87.0,3.8,14.0,140.5,101.63,70.25
2016,6,9,6,30,57.0,115.0,3.8,14.0,132.0,112.4,87.62
2016,6,9,6,45,66.0,135.5,3.8,14.5,159.0,137.31,108.27
2016,6,9,7,0,75.0,156.0,3.8,15.0,186.0,163.43,129.83
2016,6,9,7,15,42.5,160.0,3.75,15.0,177.0,161.85,129.42
2016,6,9,7,30,10.0,164.0,3.7,15.0,168.0,155.59,124.52
2016,6,9,7,45,27.5,196.5,3.7,15.0,211.5,195.46,156.79
2016,6,9,8,0,45.0,229.0,3.7,15.0,255.0,236.98,190.07
2016,6,9,8,15,73.5,261.0,3.65,15.0,307.5,286.26,229.35
2016,6,9,8,30,102.0,293.0,3.6,15.0,360.0,338.6,270.6
2016,6,9,8,45,67.0,289.5,3.55,15.5,334.5,318.43,253.12
2016,6,9,9,0,32.0,286.0,3.5,16.0,309.0,294.64,232.81
2016,6,9,9,15,33.0,302.5,3.45,16.0,328.0,313.5,247.15
2016,6,9,9,30,34.0,319.0,3.4,16.0,347.0,332.41,261.31
2016,6,9,9,45,47.5,350.5,3.4,16.0,391.0,376.22,294.92
2016,6,9,10,0,61.0,382.0,3.4,16.0,435.0,421.06,328.85
2016,6,9,10,15,75.5,405.5,3.35,16.0,473.0,459.74,357.78
2016,6,9,10,30,90.0,429.0,3.3,16.0,511.0,499.09,386.94
2016,6,9,10,45,59.5,398.0,3.3,16.0,453.0,442.76,343.49
2016,6,9,11,0,29.0,367.0,3.3,16.0,395.0,384.77,298.68
2016,6,9,11,15,46.5,405.5,3.3,16.0,450.5,441.0,341.68
2016,6,9,11,30,64.0,444.0,3.3,16.0,506.0,497.72,384.03
2016,6,9,11,45,67.0,444.0,3.35,16.0,509.0,501.61,386.75
2016,6,9,12,0,70.0,444.0,3.4,16.0,512.0,505.11,389.48
2016,6,9,12,15,61.5,439.5,3.45,16.0,499.0,492.24,379.7
2016,6,9,12,30,53.0,435.0,3.5,16.0,486.0,478.97,369.7
2016,6,9,12,45,102.5,456.0,3.55,16.0,554.0,548.04,422.88
2016,6,9,13,0,152.0,477.0,3.6,16.0,622.0,624.29,480.03
2016,6,9,13,15,86.5,404.0,3.65,16.0,486.5,477.05,369.92
2016,6,9,13,30,21.0,331.0,3.7,16.0,351.0,333.59,259.84
2016,6,9,13,45,53.0,375.0,3.75,16.0,423.0,412.77,322.16
2016,6,9,14,0,85.0,419.0,3.8,16.0,495.0,482.78,375.92
2016,6,9,14,15,66.5,389.5,3.8,16.0,448.0,434.31,339.0
2016,6,9,14,30,48.0,360.0,3.8,16.0,401.0,386.94,302.99
2016,6,9,14,45,78.5,361.5,3.85,16.0,425.0,410.04,322.27
2016,6,9,15,0,109.0,363.0,3.9,16.0,449.0,430.53,339.17
2016,6,9,15,15,146.0,345.0,3.95,16.0,453.0,438.67,346.78
2016,6,9,15,30,183.0,327.0,4.0,16.0,457.0,438.05,347.54
2016,6,9,15,45,495.0,213.5,4.05,16.0,533.5,522.79,418.38
2016,6,9,16,0,807.0,100.0,4.1,16.0,610.0,569.67,456.68
2016,6,9,16,15,787.5,97.0,4.1,15.5,562.5,514.34,412.13
2016,6,9,16,30,768.0,94.0,4.1,15.0,515.0,459.5,367.02
2016,6,9,16,45,742.5,90.0,4.15,15.0,466.0,401.92,317.84
2016,6,9,17,0,717.0,86.0,4.2,15.0,417.0,346.04,268.77
2016,6,9,17,15,683.5,81.5,4.2,14.5,366.5,287.39,217.06
2016,6,9,17,30,650.0,77.0,4.2,14.0,316.0,233.47,168.73
2016,6,9,17,45,604.5,71.0,4.2,14.0,267.0,179.28,121.01
2016,6,9,18,0,559.0,65.0,4.2,14.0,218.0,130.14,80.09
2016,6,9,18,15,492.0,57.5,4.1,14.0,172.0,83.33,46.92
2016,6,9,18,30,425.0,50.0,4.0,14.0,126.0,44.49,27.77
2016,6,9,18,45,329.0,39.0,3.95,14.0,87.0,30.47,20.73
2016,6,9,19,0,233.0,28.0,3.9,14.0,48.0,22.48,11.67
2016,6,9,19,15,116.5,14.0,3.85,13.5,24.0,11.03,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,32.5,5.0,3.3,13.0,5.5,0.0,0.0
2016,6,10,5,0,65.0,10.0,3.4,13.0,11.0,9.53,0.0
2016,6,10,5,15,192.5,21.5,3.55,13.0,40.0,17.14,3.87
2016,6,10,5,30,320.0,33.0,3.7,13.0,69.0,25.88,16.4
2016,6,10,5,45,400.5,42.5,3.85,13.5,110.0,32.29,22.78
2016,6,10,6,0,481.0,52.0,4.0,14.0,151.0,64.8,35.47
2016,6,10,6,15,458.5,70.0,4.05,14.0,185.0,109.26,67.58
2016,6,10,6,30,436.0,88.0,4.1,14.0,219.0,149.85,102.61
2016,6,10,6,45,467.0,98.5,4.2,14.5,262.5,194.14,140.73
2016,6,10,7,0,498.0,109.0,4.3,15.0,306.0,241.8,182.58
2016,6,10,7,15,579.0,104.0,4.3,15.0,363.5,296.84,229.89
2016,6,10,7,30,660.0,99.0,4.3,15.0,421.0,358.6,282.91
2016,6,10,7,45,655.5,114.5,4.3,15.5,462.5,409.46,326.6
2016,6,10,8,0,651.0,130.0,4.3,16.0,504.0,458.91,367.63
2016,6,10,8,15,653.0,144.5,4.3,16.0,546.5,509.44,408.85
2016,6,10,8,30,655.0,159.0,4.3,16.0,589.0,558.91,448.1
2016,6,10,8,45,746.0,134.0,4.3,16.0,654.5,626.37,501.61
2016,6,10,9,0,837.0,109.0,4.3,16.0,720.0,697.64,557.06
2016,6,10,9,15,848.5,111.0,4.25,16.0,759.0,743.93,589.78
2016,6,10,9,30,860.0,113.0,4.2,16.0,798.0,788.71,620.98
2016,6,10,9,45,678.0,215.0,4.2,16.5,768.5,779.11,610.28
2016,6,10,10,0,496.0,317.0,4.2,17.0,739.0,746.36,579.9
2016,6,10,10,15,448.5,347.0,4.2,17.0,738.5,750.61,581.29
2016,6,10,10,30,401.0,377.0,4.2,17.0,738.0,750.49,579.21
2016,6,10,10,45,384.5,395.5,4.25,17.0,747.5,758.05,583.84
2016,6,10,11,0,368.0,414.0,4.3,17.0,757.0,769.7,591.36
2016,6,10,11,15,275.5,447.0,4.3,17.0,706.0,720.33,552.66
2016,6,10,11,30,183.0,480.0,4.3,17.0,655.0,659.0,505.31
2016,6,10,11,45,191.0,483.0,4.3,17.0,667.0,672.09,515.2
2016,6,10,12,0,199.0,486.0,4.3,17.0,679.0,684.28,524.08
2016,6,10,12,15,178.5,486.0,4.3,17.0,659.0,664.16,508.81
2016,6,10,12,30,158.0,486.0,4.3,17.0,639.0,643.1,493.01
2016,6,10,12,45,312.5,438.5,4.3,17.0,737.5,754.05,578.51
2016,6,10,13,0,467.0,391.0,4.3,17.0,836.0,859.72,657.44
2016,6,10,13,15,673.0,265.0,4.3,17.0,894.0,926.05,710.48
2016,6,10,13,30,879.0,139.0,4.3,17.0,952.0,969.63,741.43
2016,6,10,13,45,875.5,137.0,4.3,17.0,930.0,945.35,724.89
2016,6,10,14,0,872.0,135.0,4.3,17.0,908.0,918.07,706.68
2016,6,10,14,15,685.0,221.0,4.3,16.5,816.0,825.07,642.65
2016,6,10,14,30,498.0,307.0,4.3,16.0,724.0,727.92,569.27
2016,6,10,14,45,533.0,278.0,4.3,16.0,708.0,708.03,556.74
2016,6,10,15,0,568.0,249.0,4.3,16.0,692.0,683.95,540.35
2016,6,10,15,15,522.5,248.5,4.3,16.0,639.0,625.39,496.14
2016,6,10,15,30,477.0,248.0,4.3,16.0,586.0,569.11,453.13
2016,6,10,15,45,638.5,179.5,4.3,16.0,601.5,582.77,465.99
2016,6,10,16,0,800.0,111.0,4.3,16.0,617.0,577.03,462.29
2016,6,10,16,15,780.0,107.5,4.3,15.5,569.5,521.26,417.75
2016,6,10,16,30,760.0,104.0,4.3,15.0,522.0,466.04,372.44
2016,6,10,16,45,735.0,99.5,4.3,15.0,472.0,407.18,322.25
2016,6,10,17,0,710.0,95.0,4.3,15.0,422.0,351.1,273.05
2016,6,10,17,15,674.5,90.0,4.25,14.5,371.5,293.24,222.1
2016,6,10,17,30,639.0,85.0,4.2,14.0,321.0,238.78,173.52
2016,6,10,17,45,589.0,78.5,4.2,14.0,270.5,183.81,125.47
2016,6,10,18,0,539.0,72.0,4.2,14.0,220.0,134.45,84.6
2016,6,10,18,15,468.5,63.5,4.0,13.5,173.5,87.59,51.37
2016,6,10,18,30,398.0,55.0,3.8,13.0,127.0,49.17,31.81
2016,6,10,18,45,294.0,43.0,3.65,13.0,87.5,33.08,23.11
2016,6,10,19,0,190.0,31.0,3.5,13.0,48.0,24.28,13.31
2016,6,10,19,15,95.0,15.5,3.4,13.0,24.0,12.23,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.5,1.95,12.0,3.5,0.0,0.0
2016,6,11,5,0,0.0,7.0,1.9,12.0,7.0,6.67,0.0
2016,6,11,5,15,36.5,23.0,1.95,12.5,27.0,20.02,5.52
2016,6,11,5,30,73.0,39.0,2.0,13.0,47.0,33.16,22.6
2016,6,11,5,45,107.0,58.0,2.1,13.5,76.5,48.21,36.76
2016,6,11,6,0,141.0,77.0,2.2,14.0,106.0,70.29,49.97
2016,6,11,6,15,163.0,97.0,2.2,14.0,139.5,100.5,72.86
2016,6,11,6,30,185.0,117.0,2.2,14.0,173.0,133.61,99.71
2016,6,11,6,45,207.5,134.5,2.2,14.5,208.5,167.43,127.79
2016,6,11,7,0,230.0,152.0,2.2,15.0,244.0,203.86,158.29
2016,6,11,7,15,228.5,175.5,2.15,15.0,277.0,240.05,189.23
2016,6,11,7,30,227.0,199.0,2.1,15.0,310.0,276.08,219.37
2016,6,11,7,45,252.5,218.0,2.1,15.5,353.5,319.9,254.45
2016,6,11,8,0,278.0,237.0,2.1,16.0,397.0,366.19,290.8
2016,6,11,8,15,192.5,265.0,2.0,16.5,380.5,358.71,283.86
2016,6,11,8,30,107.0,293.0,1.9,17.0,364.0,341.37,268.57
2016,6,11,8,45,108.0,314.5,1.85,17.5,390.0,368.79,288.64
2016,6,11,9,0,109.0,336.0,1.8,18.0,416.0,396.15,308.08
2016,6,11,9,15,208.0,346.5,1.7,18.0,509.0,490.3,379.46
