Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,9,30,307.0,357.0,1.6,18.0,602.0,592.92,454.42
2016,6,11,9,45,365.5,349.5,1.55,18.5,652.5,646.53,491.49
2016,6,11,10,0,424.0,342.0,1.5,19.0,703.0,708.9,534.06
2016,6,11,10,15,652.0,235.0,1.4,19.5,811.0,821.61,614.19
2016,6,11,10,30,880.0,128.0,1.3,20.0,919.0,930.97,682.69
2016,6,11,10,45,710.5,241.0,1.25,20.5,889.0,917.23,669.71
2016,6,11,11,0,541.0,354.0,1.2,21.0,859.0,881.56,639.31
2016,6,11,11,15,718.5,242.5,1.2,21.0,924.0,953.83,690.78
2016,6,11,11,30,896.0,131.0,1.2,21.0,989.0,1012.32,726.39
2016,6,11,11,45,897.0,132.0,1.2,21.0,995.5,1021.86,731.3
2016,6,11,12,0,898.0,133.0,1.2,21.0,1002.0,1028.01,734.86
2016,6,11,12,15,898.5,132.5,1.3,21.0,1001.0,1028.8,737.05
2016,6,11,12,30,899.0,132.0,1.4,21.0,1000.0,1026.19,737.2
2016,6,11,12,45,906.0,126.5,1.55,21.0,995.0,1021.65,737.0
2016,6,11,13,0,913.0,121.0,1.7,21.0,990.0,1013.53,734.45
2016,6,11,13,15,910.5,120.5,1.85,21.0,975.0,997.6,726.82
2016,6,11,13,30,908.0,120.0,2.0,21.0,960.0,978.35,716.97
2016,6,11,13,45,902.5,119.5,2.2,21.0,937.5,953.11,703.54
2016,6,11,14,0,897.0,119.0,2.4,21.0,915.0,924.89,687.8
2016,6,11,14,15,890.5,118.0,2.5,20.5,886.5,892.47,669.31
2016,6,11,14,30,884.0,117.0,2.6,20.0,858.0,857.44,648.72
2016,6,11,14,45,873.5,116.5,2.75,20.0,823.0,817.27,623.33
2016,6,11,15,0,863.0,116.0,2.9,20.0,788.0,775.15,596.11
2016,6,11,15,15,851.5,113.5,2.95,20.0,748.0,728.64,564.74
2016,6,11,15,30,840.0,111.0,3.0,20.0,708.0,682.5,531.73
2016,6,11,15,45,821.0,110.0,3.05,20.0,663.0,629.72,492.42
2016,6,11,16,0,802.0,109.0,3.1,20.0,618.0,576.75,451.91
2016,6,11,16,15,782.5,106.0,3.05,19.5,570.5,521.67,409.2
2016,6,11,16,30,763.0,103.0,3.0,19.0,523.0,467.07,365.47
2016,6,11,16,45,732.5,100.0,3.0,18.5,472.5,407.2,316.43
2016,6,11,17,0,702.0,97.0,3.0,18.0,422.0,350.68,268.61
2016,6,11,17,15,667.0,91.5,2.95,17.5,371.0,292.94,218.8
2016,6,11,17,30,632.0,86.0,2.9,17.0,320.0,238.56,171.18
2016,6,11,17,45,581.0,80.0,2.85,17.0,270.0,184.23,124.48
2016,6,11,18,0,530.0,74.0,2.8,17.0,220.0,135.63,84.85
2016,6,11,18,15,461.5,65.0,2.75,16.5,173.5,88.93,51.99
2016,6,11,18,30,393.0,56.0,2.7,16.0,127.0,50.45,32.24
2016,6,11,18,45,292.5,43.5,2.65,15.5,87.5,33.45,23.21
2016,6,11,19,0,192.0,31.0,2.6,15.0,48.0,24.25,13.31
2016,6,11,19,15,96.0,15.5,2.55,14.5,24.0,12.22,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,8.0,4.5,2.1,12.5,4.5,0.0,0.0
2016,6,12,5,0,16.0,9.0,2.1,13.0,9.0,8.58,0.0
2016,6,12,5,15,113.5,25.5,2.2,13.0,37.5,20.1,5.52
2016,6,12,5,30,211.0,42.0,2.3,13.0,66.0,32.69,22.19
2016,6,12,5,45,301.0,54.5,2.4,13.5,107.0,41.58,30.95
2016,6,12,6,0,391.0,67.0,2.5,14.0,148.0,72.09,44.41
2016,6,12,6,15,454.5,76.5,2.45,14.0,195.0,112.85,70.77
2016,6,12,6,30,518.0,86.0,2.4,14.0,242.0,162.24,109.15
2016,6,12,6,45,569.5,91.5,2.35,14.5,292.5,211.27,150.48
2016,6,12,7,0,621.0,97.0,2.3,15.0,343.0,266.02,197.73
2016,6,12,7,15,655.0,102.5,2.25,15.0,393.0,320.25,245.45
2016,6,12,7,30,689.0,108.0,2.2,15.0,443.0,377.61,294.93
2016,6,12,7,45,718.5,110.5,2.15,15.0,493.0,432.9,341.72
2016,6,12,8,0,748.0,113.0,2.1,15.0,543.0,490.19,388.75
2016,6,12,8,15,767.0,116.5,2.05,15.0,589.5,544.99,432.45
2016,6,12,8,30,786.0,120.0,2.0,15.0,636.0,599.17,474.35
2016,6,12,8,45,803.0,122.0,1.95,15.5,679.5,650.6,512.07
2016,6,12,9,0,820.0,124.0,1.9,16.0,723.0,701.59,548.22
2016,6,12,9,15,831.0,126.5,1.9,16.0,761.0,747.92,580.62
2016,6,12,9,30,842.0,129.0,1.9,16.0,799.0,792.77,610.66
2016,6,12,9,45,681.5,219.0,1.9,16.5,776.5,784.89,601.22
2016,6,12,10,0,521.0,309.0,1.9,17.0,754.0,759.07,577.4
2016,6,12,10,15,703.0,218.0,1.95,17.0,838.5,849.31,644.96
2016,6,12,10,30,885.0,127.0,2.0,17.0,923.0,934.06,701.13
2016,6,12,10,45,650.5,258.0,2.1,17.0,850.5,877.71,661.69
2016,6,12,11,0,416.0,389.0,2.2,17.0,778.0,796.6,599.86
2016,6,12,11,15,348.5,425.5,2.25,17.0,754.5,768.94,579.44
2016,6,12,11,30,281.0,462.0,2.3,17.0,731.0,744.69,560.56
2016,6,12,11,45,298.0,463.5,2.4,17.5,750.5,766.13,575.49
2016,6,12,12,0,315.0,465.0,2.5,18.0,770.0,786.34,589.14
2016,6,12,12,15,437.5,414.5,2.55,18.0,837.5,864.51,646.64
2016,6,12,12,30,560.0,364.0,2.6,18.0,905.0,934.81,697.49
2016,6,12,12,45,460.0,395.5,2.65,18.0,838.0,862.98,646.1
2016,6,12,13,0,360.0,427.0,2.7,18.0,771.0,784.38,590.46
2016,6,12,13,15,413.5,399.5,2.7,17.5,787.5,808.56,610.87
2016,6,12,13,30,467.0,372.0,2.7,17.0,804.0,823.21,623.99
2016,6,12,13,45,669.5,251.0,2.7,17.0,854.0,880.18,670.16
2016,6,12,14,0,872.0,130.0,2.7,17.0,904.0,913.56,693.91
2016,6,12,14,15,864.5,128.5,2.65,17.0,875.0,880.56,671.36
2016,6,12,14,30,857.0,127.0,2.6,17.0,846.0,845.07,647.62
2016,6,12,14,45,847.0,125.5,2.6,17.0,811.0,805.3,621.09
2016,6,12,15,0,837.0,124.0,2.6,17.0,776.0,766.76,595.21
2016,6,12,15,15,824.5,121.5,2.55,17.0,736.0,720.05,562.87
2016,6,12,15,30,812.0,119.0,2.5,17.0,696.0,672.11,527.52
2016,6,12,15,45,519.0,199.0,2.45,17.0,559.5,524.84,413.81
2016,6,12,16,0,226.0,279.0,2.4,17.0,423.0,396.65,312.76
2016,6,12,16,15,145.0,253.5,2.35,16.5,343.5,316.66,251.14
2016,6,12,16,30,64.0,228.0,2.3,16.0,264.0,242.96,193.32
2016,6,12,16,45,118.0,209.5,2.3,16.0,267.5,245.32,195.33
2016,6,12,17,0,172.0,191.0,2.3,16.0,271.0,239.68,189.67
2016,6,12,17,15,86.0,153.5,2.25,15.5,193.5,167.36,132.21
2016,6,12,17,30,0.0,116.0,2.2,15.0,116.0,106.56,84.53
2016,6,12,17,45,0.0,98.0,2.2,15.0,98.0,89.83,70.72
2016,6,12,18,0,0.0,80.0,2.2,15.0,80.0,73.25,56.73
2016,6,12,18,15,196.5,67.5,2.15,14.5,103.0,72.49,48.53
2016,6,12,18,30,393.0,55.0,2.1,14.0,126.0,49.92,31.79
2016,6,12,18,45,299.5,43.0,2.05,14.0,87.5,33.03,23.03
2016,6,12,19,0,206.0,31.0,2.0,14.0,49.0,24.24,13.52
2016,6,12,19,15,103.0,15.5,2.05,14.0,24.5,12.21,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,18.0,5.0,2.7,12.0,5.0,0.0,0.0
2016,6,13,5,0,36.0,10.0,2.8,12.0,10.0,9.53,0.0
2016,6,13,5,15,149.0,24.0,2.8,12.0,38.5,18.88,4.84
2016,6,13,5,30,262.0,38.0,2.8,12.0,67.0,29.49,19.56
2016,6,13,5,45,356.0,47.5,2.85,12.5,108.5,36.83,26.89
2016,6,13,6,0,450.0,57.0,2.9,13.0,150.0,66.87,38.62
2016,6,13,6,15,225.0,76.0,2.9,13.0,122.5,89.51,61.22
2016,6,13,6,30,0.0,95.0,2.9,13.0,95.0,86.72,68.68
2016,6,13,6,45,3.0,113.5,2.95,13.5,114.5,104.56,83.48
2016,6,13,7,0,6.0,132.0,3.0,14.0,134.0,122.89,98.42
2016,6,13,7,15,8.0,148.0,3.0,14.0,151.5,139.07,111.6
2016,6,13,7,30,10.0,164.0,3.0,14.0,169.0,155.51,124.86
2016,6,13,7,45,7.0,170.0,3.05,14.0,173.5,160.78,128.85
2016,6,13,8,0,4.0,176.0,3.1,14.0,178.0,165.63,132.43
2016,6,13,8,15,20.0,217.0,3.15,14.0,230.0,213.17,170.85
2016,6,13,8,30,36.0,258.0,3.2,14.0,282.0,265.25,212.36
2016,6,13,8,45,33.0,270.5,3.25,14.5,293.5,277.85,221.35
2016,6,13,9,0,30.0,283.0,3.3,15.0,305.0,290.11,230.08
2016,6,13,9,15,42.0,313.5,3.3,15.0,346.5,330.48,261.46
2016,6,13,9,30,54.0,344.0,3.3,15.0,388.0,371.95,293.27
2016,6,13,9,45,158.5,372.5,3.3,15.0,507.0,493.89,388.61
2016,6,13,10,0,263.0,401.0,3.3,15.0,626.0,623.54,486.51
2016,6,13,10,15,296.5,406.0,3.4,15.0,667.0,667.74,518.83
2016,6,13,10,30,330.0,411.0,3.5,15.0,708.0,712.72,551.96
2016,6,13,10,45,443.5,378.0,3.6,15.5,786.5,801.33,617.34
2016,6,13,11,0,557.0,345.0,3.7,16.0,865.0,887.31,679.3
2016,6,13,11,15,735.0,232.5,3.8,16.0,929.5,959.14,733.53
2016,6,13,11,30,913.0,120.0,3.9,16.0,994.0,1017.55,773.35
2016,6,13,11,45,912.0,122.0,4.0,16.0,1000.0,1026.36,779.28
2016,6,13,12,0,911.0,124.0,4.1,16.0,1006.0,1031.68,783.37
2016,6,13,12,15,911.0,124.0,4.15,16.0,1004.5,1032.57,784.23
2016,6,13,12,30,911.0,124.0,4.2,16.0,1003.0,1030.01,782.88
2016,6,13,12,45,911.0,122.0,4.3,16.0,995.5,1022.03,778.27
2016,6,13,13,0,911.0,120.0,4.4,16.0,988.0,1010.59,771.67
2016,6,13,13,15,908.0,119.5,4.45,16.0,972.0,994.32,761.43
2016,6,13,13,30,905.0,119.0,4.5,16.0,956.0,974.75,748.96
2016,6,13,13,45,896.5,120.0,4.55,16.0,933.0,948.41,731.77
2016,6,13,14,0,888.0,121.0,4.6,16.0,910.0,919.24,712.54
2016,6,13,14,15,881.0,119.5,4.6,16.0,881.0,886.26,690.15
2016,6,13,14,30,874.0,118.0,4.6,16.0,852.0,850.72,665.82
2016,6,13,14,45,864.0,116.5,4.7,16.0,817.0,810.41,638.47
2016,6,13,15,0,854.0,115.0,4.8,16.0,782.0,768.15,609.34
2016,6,13,15,15,842.5,113.0,4.8,15.5,742.5,722.58,577.98
2016,6,13,15,30,831.0,111.0,4.8,15.0,703.0,677.41,544.97
2016,6,13,15,45,824.5,104.5,4.85,15.0,661.0,627.47,506.27
2016,6,13,16,0,818.0,98.0,4.9,15.0,619.0,576.22,465.49
2016,6,13,16,15,799.0,95.0,4.9,15.0,571.5,520.73,419.99
2016,6,13,16,30,780.0,92.0,4.9,15.0,524.0,465.63,373.56
2016,6,13,16,45,762.5,81.5,4.9,15.0,471.0,404.51,321.16
2016,6,13,17,0,745.0,71.0,4.9,15.0,418.0,344.25,268.05
2016,6,13,17,15,710.0,72.5,4.9,14.5,371.5,291.27,220.44
2016,6,13,17,30,675.0,74.0,4.9,14.0,325.0,239.47,173.47
2016,6,13,17,45,622.5,70.0,4.9,14.0,274.5,184.24,124.8
2016,6,13,18,0,570.0,66.0,4.9,14.0,224.0,134.82,83.59
2016,6,13,18,15,504.5,58.5,4.8,13.5,177.5,87.26,49.42
2016,6,13,18,30,439.0,51.0,4.7,13.0,131.0,47.48,28.97
2016,6,13,18,45,333.0,41.0,4.65,13.0,91.0,32.07,22.3
2016,6,13,19,0,227.0,31.0,4.6,13.0,51.0,24.24,13.68
2016,6,13,19,15,113.5,15.5,4.6,13.0,25.5,12.2,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.5,5.0,3.7,12.0,5.5,0.0,0.0
2016,6,14,5,0,41.0,10.0,3.7,12.0,11.0,9.53,0.0
2016,6,14,5,15,162.5,23.0,3.7,12.0,39.5,18.08,4.31
2016,6,14,5,30,284.0,36.0,3.7,12.0,68.0,28.73,18.88
2016,6,14,5,45,385.0,44.5,3.75,12.5,110.5,34.11,24.48
2016,6,14,6,0,486.0,53.0,3.8,13.0,153.0,64.55,35.76
2016,6,14,6,15,545.0,59.5,3.8,13.0,200.5,107.37,62.65
2016,6,14,6,30,604.0,66.0,3.8,13.0,248.0,157.1,101.66
2016,6,14,6,45,650.5,69.5,3.85,13.5,298.5,208.0,145.65
2016,6,14,7,0,697.0,73.0,3.9,14.0,349.0,265.69,196.78
2016,6,14,7,15,699.0,80.0,3.85,14.0,389.0,314.41,242.08
2016,6,14,7,30,701.0,87.0,3.8,14.0,429.0,362.61,285.97
2016,6,14,7,45,750.5,87.0,3.75,14.5,487.5,424.57,338.59
2016,6,14,8,0,800.0,87.0,3.7,15.0,546.0,490.61,393.02
2016,6,14,8,15,817.0,89.5,3.65,15.0,592.5,544.84,437.57
2016,6,14,8,30,834.0,92.0,3.6,15.0,639.0,598.51,480.46
2016,6,14,8,45,846.0,94.5,3.55,15.0,681.5,648.81,519.59
2016,6,14,9,0,858.0,97.0,3.5,15.0,724.0,698.1,556.81
2016,6,14,9,15,868.5,99.0,3.5,15.0,762.0,744.55,589.59
2016,6,14,9,30,879.0,101.0,3.5,15.0,800.0,789.39,620.81
2016,6,14,9,45,562.5,253.0,3.5,15.5,707.5,719.79,564.01
2016,6,14,10,0,246.0,405.0,3.5,16.0,615.0,612.81,475.62
2016,6,14,10,15,570.0,259.5,3.55,16.0,766.0,772.12,601.73
2016,6,14,10,30,894.0,114.0,3.6,16.0,917.0,928.53,713.73
2016,6,14,10,45,899.5,114.0,3.65,16.0,938.0,954.62,730.18
2016,6,14,11,0,905.0,114.0,3.7,16.0,959.0,977.7,745.6
2016,6,14,11,15,908.0,114.5,3.75,15.5,973.0,995.7,759.04
2016,6,14,11,30,911.0,115.0,3.8,15.0,987.0,1010.39,770.35
2016,6,14,11,45,913.0,115.0,3.9,15.0,993.5,1020.22,777.39
2016,6,14,12,0,915.0,115.0,4.0,15.0,1000.0,1026.61,782.21
2016,6,14,12,15,915.0,115.0,4.1,15.0,999.0,1027.55,783.44
2016,6,14,12,30,915.0,115.0,4.2,15.0,998.0,1025.03,782.44
2016,6,14,12,45,915.5,113.0,4.35,15.0,991.0,1017.54,778.62
2016,6,14,13,0,916.0,111.0,4.5,15.0,984.0,1006.57,772.85
2016,6,14,13,15,913.5,110.5,4.55,15.0,968.5,990.75,762.82
2016,6,14,13,30,911.0,110.0,4.6,15.0,953.0,971.6,750.53
2016,6,14,13,45,905.5,109.5,4.65,15.0,931.0,946.45,734.03
2016,6,14,14,0,900.0,109.0,4.7,15.0,909.0,918.32,715.39
2016,6,14,14,15,894.0,108.0,4.7,15.0,880.5,886.4,693.6
2016,6,14,14,30,888.0,107.0,4.7,15.0,852.0,851.84,669.82
2016,6,14,14,45,881.5,104.5,4.7,15.0,818.5,812.9,642.71
2016,6,14,15,0,875.0,102.0,4.7,15.0,785.0,771.7,613.74
2016,6,14,15,15,864.5,100.0,4.7,15.0,746.0,726.07,581.19
2016,6,14,15,30,854.0,98.0,4.7,15.0,707.0,678.93,546.27
2016,6,14,15,45,718.5,137.0,4.75,15.0,627.5,593.34,478.39
2016,6,14,16,0,583.0,176.0,4.8,15.0,548.0,515.82,415.93
2016,6,14,16,15,686.0,132.0,4.8,14.5,536.5,496.76,401.29
2016,6,14,16,30,789.0,88.0,4.8,14.0,525.0,466.61,375.73
2016,6,14,16,45,647.0,111.5,4.85,14.0,447.5,383.83,306.51
2016,6,14,17,0,505.0,135.0,4.9,14.0,370.0,313.86,247.88
2016,6,14,17,15,492.5,119.5,4.9,13.5,326.5,264.88,204.83
2016,6,14,17,30,480.0,104.0,4.9,13.0,283.0,217.0,162.0
2016,6,14,17,45,434.0,95.5,4.9,13.0,239.5,170.04,121.15
2016,6,14,18,0,388.0,87.0,4.9,13.0,196.0,128.18,86.43
2016,6,14,18,15,343.0,73.5,4.8,13.0,155.5,87.42,55.77
2016,6,14,18,30,298.0,60.0,4.7,13.0,115.0,52.05,34.44
2016,6,14,18,45,222.5,46.0,4.6,13.0,80.0,35.28,25.1
2016,6,14,19,0,147.0,32.0,4.5,13.0,45.0,24.96,14.36
2016,6,14,19,15,73.5,16.0,4.45,12.5,22.5,12.58,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,3.8,12.0,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,3.8,12.0,11.0,10.48,0.0
2016,6,15,5,15,151.0,23.0,3.85,12.0,40.0,18.07,4.2
2016,6,15,5,30,302.0,35.0,3.9,12.0,69.0,27.8,18.08
2016,6,15,5,45,397.0,43.5,4.0,12.5,111.5,33.23,23.7
2016,6,15,6,0,492.0,52.0,4.1,13.0,154.0,63.54,34.89
2016,6,15,6,15,550.5,58.5,4.15,13.0,201.0,106.61,61.81
2016,6,15,6,30,609.0,65.0,4.2,13.0,248.0,156.51,100.97
2016,6,15,6,45,548.0,88.0,4.3,13.5,275.5,201.89,144.47
2016,6,15,7,0,487.0,111.0,4.4,14.0,303.0,238.51,180.62
2016,6,15,7,15,623.5,95.5,4.45,14.0,376.0,301.46,233.45
2016,6,15,7,30,760.0,80.0,4.5,14.0,449.0,378.42,298.67
2016,6,15,7,45,785.0,81.5,4.55,14.0,498.5,434.02,347.61
2016,6,15,8,0,810.0,83.0,4.6,14.0,548.0,491.04,396.54
2016,6,15,8,15,826.5,85.5,4.6,14.0,594.5,545.43,442.01
2016,6,15,8,30,843.0,88.0,4.6,14.0,641.0,599.38,485.93
2016,6,15,8,45,857.0,89.5,4.7,14.5,684.0,650.4,525.86
2016,6,15,9,0,871.0,91.0,4.8,15.0,727.0,700.58,563.78
2016,6,15,9,15,881.0,92.5,4.8,15.0,765.0,746.71,596.95
2016,6,15,9,30,891.0,94.0,4.8,15.0,803.0,791.17,628.53
2016,6,15,9,45,893.5,98.5,4.85,15.0,835.0,830.61,656.44
2016,6,15,10,0,896.0,103.0,4.9,15.0,867.0,867.41,682.29
2016,6,15,10,15,902.5,104.0,4.9,15.0,894.5,901.42,705.69
2016,6,15,10,30,909.0,105.0,4.9,15.0,922.0,932.72,727.06
2016,6,15,10,45,915.0,104.5,4.95,15.0,943.0,959.17,745.31
2016,6,15,11,0,921.0,104.0,5.0,15.0,964.0,982.57,761.45
2016,6,15,11,15,924.0,104.5,5.0,15.0,978.0,1000.89,773.69
2016,6,15,11,30,927.0,105.0,5.0,15.0,992.0,1015.83,783.66
2016,6,15,11,45,930.5,104.0,5.05,15.5,999.5,1026.33,789.51
2016,6,15,12,0,934.0,103.0,5.1,16.0,1007.0,1033.35,793.06
2016,6,15,12,15,934.0,103.0,5.05,16.0,1006.5,1034.37,793.26
2016,6,15,12,30,934.0,103.0,5.0,16.0,1006.0,1031.84,791.16
2016,6,15,12,45,923.0,109.0,4.95,16.0,995.0,1020.94,783.38
2016,6,15,13,0,912.0,115.0,4.9,16.0,984.0,1006.7,773.45
2016,6,15,13,15,909.0,114.5,4.85,15.5,968.5,990.52,763.75
2016,6,15,13,30,906.0,114.0,4.8,15.0,953.0,971.03,751.77
2016,6,15,13,45,906.5,109.5,4.8,15.0,932.5,947.58,735.99
2016,6,15,14,0,907.0,105.0,4.8,15.0,912.0,920.84,717.9
2016,6,15,14,15,690.5,210.0,4.7,15.0,812.5,819.94,645.49
2016,6,15,14,30,474.0,315.0,4.6,15.0,713.0,716.46,563.91
2016,6,15,14,45,681.5,204.5,4.6,15.0,751.0,758.25,601.42
2016,6,15,15,0,889.0,94.0,4.6,15.0,789.0,774.81,615.79
2016,6,15,15,15,878.5,92.0,4.55,15.0,749.5,728.66,582.35
2016,6,15,15,30,868.0,90.0,4.5,15.0,710.0,680.97,547.27
2016,6,15,15,45,858.0,86.5,4.45,15.0,667.0,630.8,508.06
2016,6,15,16,0,848.0,83.0,4.4,15.0,624.0,579.54,467.02
2016,6,15,16,15,830.5,80.5,4.3,14.5,576.5,524.41,422.51
2016,6,15,16,30,813.0,78.0,4.2,14.0,529.0,469.44,376.76
2016,6,15,16,45,790.5,75.0,4.15,14.0,479.5,411.27,326.57
2016,6,15,17,0,768.0,72.0,4.1,14.0,430.0,354.99,276.61
2016,6,15,17,15,737.5,68.5,3.95,13.5,380.0,297.27,225.01
2016,6,15,17,30,707.0,65.0,3.8,13.0,330.0,242.28,175.1
2016,6,15,17,45,664.5,60.5,3.65,13.0,280.0,186.95,125.68
2016,6,15,18,0,622.0,56.0,3.5,13.0,230.0,134.08,80.85
2016,6,15,18,15,560.0,50.0,3.25,13.0,183.0,85.08,45.28
2016,6,15,18,30,498.0,44.0,3.0,13.0,136.0,43.34,24.06
2016,6,15,18,45,403.5,35.5,2.75,13.0,95.5,27.01,17.95
2016,6,15,19,0,309.0,27.0,2.5,13.0,55.0,21.24,11.49
2016,6,15,19,15,154.5,13.5,2.35,12.5,27.5,10.41,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,6,16,5,0,0.0,1.0,1.2,13.0,1.0,0.95,0.0
2016,6,16,5,15,0.0,5.0,1.2,13.0,5.0,4.62,0.0
2016,6,16,5,30,0.0,9.0,1.2,13.0,9.0,8.33,1.45
2016,6,16,5,45,0.0,14.5,1.3,13.5,14.5,13.43,6.21
2016,6,16,6,0,0.0,20.0,1.4,14.0,20.0,18.54,10.2
2016,6,16,6,15,0.0,26.5,1.3,14.0,26.5,24.58,15.49
2016,6,16,6,30,0.0,33.0,1.2,14.0,33.0,30.62,20.73
2016,6,16,6,45,0.0,39.5,1.2,14.0,39.5,36.68,25.9
2016,6,16,7,0,0.0,46.0,1.2,14.0,46.0,42.74,31.0
2016,6,16,7,15,0.0,74.5,1.15,14.0,74.5,69.34,53.42
2016,6,16,7,30,0.0,103.0,1.1,14.0,103.0,95.75,75.3
2016,6,16,7,45,0.0,131.5,1.1,14.5,131.5,122.19,96.68
2016,6,16,8,0,0.0,160.0,1.1,15.0,160.0,148.79,117.78
2016,6,16,8,15,6.5,188.5,1.1,15.0,193.0,179.15,141.87
2016,6,16,8,30,13.0,217.0,1.1,15.0,226.0,210.33,166.31
2016,6,16,8,45,37.0,266.5,1.1,15.5,293.5,276.49,217.71
2016,6,16,9,0,61.0,316.0,1.1,16.0,361.0,343.08,267.95
2016,6,16,9,15,66.5,337.0,1.15,16.0,388.0,371.01,288.39
2016,6,16,9,30,72.0,358.0,1.2,16.0,415.0,399.31,309.19
2016,6,16,9,45,483.0,227.0,1.3,16.0,636.0,627.01,487.06
2016,6,16,10,0,894.0,96.0,1.4,16.0,857.0,858.22,649.98
2016,6,16,10,15,899.5,97.0,1.5,16.0,884.0,891.33,669.84
2016,6,16,10,30,905.0,98.0,1.6,16.0,911.0,921.68,690.23
2016,6,16,10,45,910.5,98.0,1.7,16.5,932.0,948.11,706.72
2016,6,16,11,0,916.0,98.0,1.8,17.0,953.0,971.49,721.19
2016,6,16,11,15,918.5,98.5,1.9,17.0,966.5,989.29,733.41
2016,6,16,11,30,921.0,99.0,2.0,17.0,980.0,1003.73,743.56
2016,6,16,11,45,922.0,99.0,2.1,17.0,986.0,1012.77,750.29
2016,6,16,12,0,923.0,99.0,2.2,17.0,992.0,1018.32,754.89
2016,6,16,12,15,923.0,99.0,2.25,17.0,991.5,1019.37,756.07
2016,6,16,12,30,923.0,99.0,2.3,17.0,991.0,1016.92,755.11
2016,6,16,12,45,920.0,99.5,2.4,17.0,982.5,1008.52,750.91
2016,6,16,13,0,917.0,100.0,2.5,17.0,974.0,996.68,744.51
2016,6,16,13,15,694.0,235.5,2.55,17.0,891.5,917.27,692.17
2016,6,16,13,30,471.0,371.0,2.6,17.0,809.0,826.21,624.51
2016,6,16,13,45,498.5,350.5,2.65,17.0,803.5,819.81,622.53
2016,6,16,14,0,526.0,330.0,2.7,17.0,798.0,810.2,617.54
2016,6,16,14,15,378.5,365.5,2.7,17.0,696.5,694.03,532.48
2016,6,16,14,30,231.0,401.0,2.7,17.0,595.0,585.91,451.67
2016,6,16,14,45,221.5,384.0,2.75,17.0,564.0,552.04,428.04
2016,6,16,15,0,212.0,367.0,2.8,17.0,533.0,518.22,403.66
2016,6,16,15,15,129.0,331.5,2.75,17.0,431.0,413.92,324.15
2016,6,16,15,30,46.0,296.0,2.7,17.0,329.0,312.29,245.21
2016,6,16,15,45,172.0,282.0,2.7,17.0,393.5,378.86,299.89
2016,6,16,16,0,298.0,268.0,2.7,17.0,458.0,431.97,341.91
2016,6,16,16,15,548.5,172.5,2.6,16.5,489.0,461.17,366.1
2016,6,16,16,30,799.0,77.0,2.5,16.0,520.0,462.39,365.78
2016,6,16,16,45,775.5,74.0,2.45,16.0,471.5,404.56,316.7
2016,6,16,17,0,752.0,71.0,2.4,16.0,423.0,348.76,268.21
2016,6,16,17,15,529.5,102.0,2.3,16.0,335.5,262.75,198.92
2016,6,16,17,30,307.0,133.0,2.2,16.0,248.0,199.42,150.55
2016,6,16,17,45,290.0,114.5,2.1,16.0,210.5,159.58,116.49
2016,6,16,18,0,273.0,96.0,2.0,16.0,173.0,121.81,84.94
2016,6,16,18,15,379.5,69.5,1.8,15.5,153.5,87.72,53.84
2016,6,16,18,30,486.0,43.0,1.6,15.0,134.0,42.71,23.21
2016,6,16,18,45,394.0,35.0,1.45,15.0,94.5,26.51,17.38
2016,6,16,19,0,302.0,27.0,1.3,15.0,55.0,21.2,11.41
2016,6,16,19,15,151.0,13.5,1.2,14.5,27.5,10.38,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.45,13.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,14.0,2.0,1.91,0.0
2016,6,17,5,15,0.0,7.5,1.55,14.0,7.5,6.94,0.0
2016,6,17,5,30,0.0,13.0,1.6,14.0,13.0,12.04,4.57
2016,6,17,5,45,0.0,21.5,1.7,14.5,21.5,19.93,11.87
2016,6,17,6,0,0.0,30.0,1.8,15.0,30.0,27.83,18.02
2016,6,17,6,15,0.0,39.0,1.8,15.0,39.0,36.21,25.31
2016,6,17,6,30,0.0,48.0,1.8,15.0,48.0,44.6,32.52
2016,6,17,6,45,0.0,57.5,1.8,15.0,57.5,53.46,40.03
2016,6,17,7,0,0.0,67.0,1.8,15.0,67.0,62.33,47.44
2016,6,17,7,15,0.0,78.5,1.8,15.0,78.5,73.08,56.33
2016,6,17,7,30,0.0,90.0,1.8,15.0,90.0,83.77,65.06
2016,6,17,7,45,15.0,153.5,1.85,15.5,162.0,149.13,118.53
2016,6,17,8,0,30.0,217.0,1.9,16.0,234.0,217.84,173.31
2016,6,17,8,15,100.0,256.0,1.95,16.0,320.5,295.45,234.83
2016,6,17,8,30,170.0,295.0,2.0,16.0,407.0,383.65,303.52
2016,6,17,8,45,92.5,269.0,2.05,16.5,330.5,314.79,248.33
2016,6,17,9,0,15.0,243.0,2.1,17.0,254.0,238.04,186.4
2016,6,17,9,15,17.0,261.5,2.15,17.0,274.5,257.96,201.92
2016,6,17,9,30,19.0,280.0,2.2,17.0,295.0,278.08,217.17
2016,6,17,9,45,46.0,335.0,2.3,17.0,374.0,359.32,279.87
2016,6,17,10,0,73.0,390.0,2.4,17.0,453.0,438.41,339.44
2016,6,17,10,15,57.0,385.0,2.45,17.0,435.0,422.58,326.45
2016,6,17,10,30,41.0,380.0,2.5,17.0,417.0,405.52,312.99
2016,6,17,10,45,49.0,400.5,2.55,17.5,446.0,434.93,334.41
2016,6,17,11,0,57.0,421.0,2.6,18.0,475.0,464.56,355.57
2016,6,17,11,15,50.5,418.0,2.65,18.0,466.5,456.85,349.42
2016,6,17,11,30,44.0,415.0,2.7,18.0,458.0,448.64,343.1
2016,6,17,11,45,61.5,439.0,2.75,18.0,498.5,490.68,374.61
2016,6,17,12,0,79.0,463.0,2.8,18.0,539.0,532.67,405.56
2016,6,17,12,15,62.0,442.5,2.8,18.0,502.5,495.36,377.63
2016,6,17,12,30,45.0,422.0,2.8,18.0,466.0,457.71,349.66
2016,6,17,12,45,47.0,422.0,2.85,18.0,467.5,459.1,351.13
2016,6,17,13,0,49.0,422.0,2.9,18.0,469.0,460.14,352.18
2016,6,17,13,15,233.5,403.0,2.9,17.5,620.5,633.04,485.75
2016,6,17,13,30,418.0,384.0,2.9,17.0,772.0,789.05,601.49
2016,6,17,13,45,219.0,348.0,2.9,17.0,551.0,553.33,427.63
2016,6,17,14,0,20.0,312.0,2.9,17.0,330.0,312.88,242.45
2016,6,17,14,15,33.5,336.5,2.9,17.0,365.5,353.68,275.18
2016,6,17,14,30,47.0,361.0,2.9,17.0,401.0,387.08,301.1
2016,6,17,14,45,81.0,364.0,2.95,17.0,429.5,414.61,323.35
2016,6,17,15,0,115.0,367.0,3.0,17.0,458.0,444.5,347.17
2016,6,17,15,15,86.0,336.0,3.05,16.5,402.0,382.59,300.55
2016,6,17,15,30,57.0,305.0,3.1,16.0,346.0,328.37,259.35
2016,6,17,15,45,61.0,288.0,3.2,16.0,329.5,310.96,246.57
2016,6,17,16,0,65.0,271.0,3.3,16.0,313.0,293.08,233.12
2016,6,17,16,15,32.5,213.5,3.4,15.5,234.5,217.58,173.53
2016,6,17,16,30,0.0,156.0,3.5,15.0,156.0,144.97,115.14
2016,6,17,16,45,38.0,173.0,3.6,15.0,191.0,177.07,141.85
2016,6,17,17,0,76.0,190.0,3.7,15.0,226.0,203.09,162.73
2016,6,17,17,15,38.0,148.5,3.7,14.5,166.5,148.33,118.46
2016,6,17,17,30,0.0,107.0,3.7,14.0,107.0,98.6,78.28
2016,6,17,17,45,0.0,91.0,3.7,14.0,91.0,83.74,65.89
2016,6,17,18,0,0.0,75.0,3.7,14.0,75.0,68.98,53.37
2016,6,17,18,15,0.0,59.5,3.5,13.5,59.5,54.79,41.23
2016,6,17,18,30,0.0,44.0,3.3,13.0,44.0,40.77,29.04
2016,6,17,18,45,0.0,31.0,3.15,13.0,31.0,28.79,19.52
2016,6,17,19,0,0.0,18.0,3.0,13.0,18.0,16.69,7.92
2016,6,17,19,15,0.0,9.0,2.85,13.0,9.0,8.34,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,43.5,4.5,1.65,12.5,5.5,0.0,0.0
2016,6,18,5,0,87.0,9.0,1.7,13.0,11.0,8.58,0.0
2016,6,18,5,15,225.5,20.0,1.75,13.0,41.0,15.82,2.48
2016,6,18,5,30,364.0,31.0,1.8,13.0,71.0,24.17,14.9
2016,6,18,5,45,452.0,38.5,1.85,13.5,114.0,28.92,19.83
2016,6,18,6,0,540.0,46.0,1.9,14.0,157.0,59.05,30.17
2016,6,18,6,15,598.0,52.0,1.9,14.0,206.0,104.24,57.63
2016,6,18,6,30,656.0,58.0,1.9,14.0,255.0,158.28,99.64
2016,6,18,6,45,697.0,62.0,1.9,14.5,306.0,210.99,144.97
2016,6,18,7,0,738.0,66.0,1.9,15.0,357.0,268.06,195.32
2016,6,18,7,15,767.5,69.5,1.85,15.0,408.5,324.88,246.07
2016,6,18,7,30,797.0,73.0,1.8,15.0,460.0,384.19,297.83
2016,6,18,7,45,819.5,76.0,1.75,15.5,510.5,442.1,346.49
2016,6,18,8,0,842.0,79.0,1.7,16.0,561.0,501.6,394.55
2016,6,18,8,15,859.0,81.0,1.6,16.0,608.5,557.03,438.33
2016,6,18,8,30,876.0,83.0,1.5,16.0,656.0,612.41,480.44
2016,6,18,8,45,889.5,85.0,1.45,16.5,700.5,665.18,518.52
2016,6,18,9,0,903.0,87.0,1.4,17.0,745.0,717.01,554.0
2016,6,18,9,15,913.5,89.0,1.35,17.0,785.0,765.43,585.62
2016,6,18,9,30,924.0,91.0,1.3,17.0,825.0,812.14,615.47
2016,6,18,9,45,931.0,92.5,1.3,17.5,859.0,853.55,640.66
2016,6,18,10,0,938.0,94.0,1.3,18.0,893.0,892.52,663.9
2016,6,18,10,15,944.0,95.0,1.3,18.0,921.0,927.48,685.5
2016,6,18,10,30,950.0,96.0,1.3,18.0,949.0,959.57,705.12
2016,6,18,10,45,954.5,96.5,1.3,18.5,971.0,986.73,720.13
2016,6,18,11,0,959.0,97.0,1.3,19.0,993.0,1010.64,733.02
2016,6,18,11,15,962.0,97.5,1.35,19.0,1007.0,1029.74,745.15
2016,6,18,11,30,965.0,98.0,1.4,19.0,1021.0,1045.32,755.2
2016,6,18,11,45,966.5,98.0,1.5,19.0,1028.0,1055.33,762.75
2016,6,18,12,0,968.0,98.0,1.6,19.0,1035.0,1061.71,768.13
2016,6,18,12,15,968.5,98.0,1.65,19.0,1034.5,1063.42,769.9
2016,6,18,12,30,969.0,98.0,1.7,19.0,1034.0,1061.45,769.5
2016,6,18,12,45,967.5,97.5,1.8,19.0,1026.0,1053.32,766.08
2016,6,18,13,0,966.0,97.0,1.9,19.0,1018.0,1041.55,760.4
2016,6,18,13,15,963.5,96.5,1.9,19.0,1003.0,1025.22,750.47
2016,6,18,13,30,961.0,96.0,1.9,19.0,988.0,1005.38,738.38
2016,6,18,13,45,956.5,95.5,1.95,19.0,965.5,980.28,723.55
2016,6,18,14,0,952.0,95.0,2.0,19.0,943.0,951.96,706.56
2016,6,18,14,15,946.5,94.0,2.0,19.0,914.5,919.19,685.97
2016,6,18,14,30,941.0,93.0,2.0,19.0,886.0,883.57,663.37
2016,6,18,14,45,931.0,93.0,2.05,19.0,850.5,842.67,637.47
2016,6,18,15,0,921.0,93.0,2.1,19.0,815.0,799.62,609.75
2016,6,18,15,15,911.0,91.5,2.1,19.0,774.5,753.13,578.84
2016,6,18,15,30,901.0,90.0,2.1,19.0,734.0,704.97,546.03
2016,6,18,15,45,885.0,88.5,2.15,19.0,689.0,651.57,507.06
2016,6,18,16,0,869.0,87.0,2.2,19.0,644.0,597.55,466.43
2016,6,18,16,15,851.5,84.5,2.2,18.5,595.5,541.39,423.51
2016,6,18,16,30,834.0,82.0,2.2,18.0,547.0,484.8,378.69
2016,6,18,16,45,810.5,79.5,2.25,18.0,496.5,426.16,330.18
2016,6,18,17,0,787.0,77.0,2.3,18.0,446.0,368.86,281.19
2016,6,18,17,15,756.0,73.0,2.3,17.5,394.0,309.35,229.77
2016,6,18,17,30,725.0,69.0,2.3,17.0,342.0,252.62,179.75
2016,6,18,17,45,682.5,64.0,2.3,17.0,291.0,195.67,130.0
2016,6,18,18,0,640.0,59.0,2.3,17.0,240.0,141.05,84.46
2016,6,18,18,15,577.0,53.0,2.3,16.5,192.0,90.72,48.35
2016,6,18,18,30,514.0,47.0,2.3,16.0,144.0,47.79,26.39
2016,6,18,18,45,418.0,38.0,2.35,15.5,102.0,29.16,19.63
2016,6,18,19,0,322.0,29.0,2.4,15.0,60.0,23.02,12.98
2016,6,18,19,15,161.0,14.5,2.4,14.5,30.0,11.24,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,38.5,5.0,1.2,13.5,5.5,0.0,0.0
2016,6,19,5,0,77.0,10.0,1.2,14.0,11.0,9.53,0.0
2016,6,19,5,15,218.0,21.5,1.15,14.0,41.5,17.27,2.95
2016,6,19,5,30,359.0,33.0,1.1,14.0,72.0,26.07,16.42
2016,6,19,5,45,449.0,41.0,1.1,14.5,115.5,31.16,21.71
2016,6,19,6,0,539.0,49.0,1.1,15.0,159.0,61.16,32.05
2016,6,19,6,15,596.5,54.5,1.1,15.0,207.5,105.78,58.77
2016,6,19,6,30,654.0,60.0,1.1,15.0,256.0,157.08,98.11
2016,6,19,6,45,694.5,64.5,1.1,15.5,307.0,212.22,144.95
2016,6,19,7,0,735.0,69.0,1.1,16.0,358.0,269.47,194.8
2016,6,19,7,15,763.5,72.5,1.1,16.5,409.0,325.8,244.03
2016,6,19,7,30,792.0,76.0,1.1,17.0,460.0,384.52,293.95
2016,6,19,7,45,813.5,78.5,1.15,17.5,509.5,441.24,341.06
2016,6,19,8,0,835.0,81.0,1.2,18.0,559.0,499.42,387.64
2016,6,19,8,15,851.0,83.5,1.15,18.5,606.0,554.46,429.65
2016,6,19,8,30,867.0,86.0,1.1,19.0,653.0,609.36,469.86
2016,6,19,8,45,879.5,88.0,1.1,19.5,696.5,661.1,506.7
2016,6,19,9,0,892.0,90.0,1.1,20.0,740.0,711.82,541.25
2016,6,19,9,15,902.0,92.0,1.1,20.0,779.0,759.44,572.21
2016,6,19,9,30,912.0,94.0,1.1,20.0,818.0,805.34,601.55
2016,6,19,9,45,925.0,92.0,1.1,20.5,853.0,847.69,626.94
2016,6,19,10,0,938.0,90.0,1.1,21.0,888.0,888.03,650.64
2016,6,19,10,15,943.5,91.0,1.15,21.0,916.0,922.59,672.36
2016,6,19,10,30,949.0,92.0,1.2,21.0,944.0,954.27,692.22
2016,6,19,10,45,949.5,94.5,1.25,21.0,964.0,979.76,708.16
2016,6,19,11,0,950.0,97.0,1.3,21.0,984.0,1001.85,722.03
2016,6,19,11,15,952.5,98.0,1.4,21.0,998.0,1020.87,734.9
2016,6,19,11,30,955.0,99.0,1.5,21.0,1012.0,1036.39,745.68
2016,6,19,11,45,950.5,103.0,1.65,21.0,1017.5,1044.47,752.66
2016,6,19,12,0,946.0,107.0,1.8,21.0,1023.0,1048.85,757.42
2016,6,19,12,15,946.0,107.0,1.9,21.0,1022.0,1050.09,759.53
2016,6,19,12,30,946.0,107.0,2.0,21.0,1021.0,1047.74,759.46
2016,6,19,12,45,939.0,110.0,2.15,21.0,1011.5,1037.9,755.32
2016,6,19,13,0,932.0,113.0,2.3,21.0,1002.0,1024.62,748.96
2016,6,19,13,15,929.5,112.5,2.4,20.5,987.0,1008.83,741.79
2016,6,19,13,30,927.0,112.0,2.5,20.0,972.0,989.66,732.36
2016,6,19,13,45,926.5,109.0,2.6,20.0,951.0,966.53,718.84
2016,6,19,14,0,926.0,106.0,2.7,20.0,930.0,940.09,703.02
2016,6,19,14,15,745.5,195.5,2.75,20.0,846.0,854.29,646.18
2016,6,19,14,30,565.0,285.0,2.8,20.0,762.0,764.26,581.3
2016,6,19,14,45,590.5,258.5,2.85,20.0,738.5,738.75,565.5
2016,6,19,15,0,616.0,232.0,2.9,20.0,715.0,708.7,545.62
2016,6,19,15,15,605.0,220.0,2.9,19.5,674.0,662.22,513.46
2016,6,19,15,30,594.0,208.0,2.9,19.0,633.0,614.99,480.07
2016,6,19,15,45,723.5,150.0,2.95,19.0,635.5,611.74,479.68
2016,6,19,16,0,853.0,92.0,3.0,19.0,638.0,593.74,466.83
2016,6,19,16,15,738.5,112.0,3.0,18.5,559.0,508.73,400.91
2016,6,19,16,30,624.0,132.0,3.0,18.0,480.0,431.83,340.25
2016,6,19,16,45,602.0,123.5,3.0,18.0,434.0,378.72,296.34
2016,6,19,17,0,580.0,115.0,3.0,18.0,388.0,327.15,252.48
2016,6,19,17,15,606.5,94.5,2.9,17.5,351.0,281.42,211.67
2016,6,19,17,30,633.0,74.0,2.8,17.0,314.0,232.29,166.71
2016,6,19,17,45,575.5,74.0,2.75,17.0,267.0,181.99,123.29
2016,6,19,18,0,518.0,74.0,2.7,17.0,220.0,138.02,87.37
2016,6,19,18,15,461.0,65.0,2.55,16.5,176.0,92.51,54.27
2016,6,19,18,30,404.0,56.0,2.4,16.0,132.0,53.8,32.95
2016,6,19,18,45,327.5,43.5,2.3,16.0,93.5,34.11,23.86
2016,6,19,19,0,251.0,31.0,2.2,16.0,55.0,24.84,14.43
2016,6,19,19,15,125.5,15.5,2.2,15.5,27.5,12.15,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,45,36.0,5.0,2.45,12.5,5.5,0.0,0.0
2016,6,20,5,0,72.0,10.0,2.5,13.0,11.0,9.53,0.0
2016,6,20,5,15,216.5,21.5,2.5,13.0,42.0,17.3,2.69
2016,6,20,5,30,361.0,33.0,2.5,13.0,73.0,26.1,16.47
2016,6,20,5,45,457.0,40.5,2.55,13.5,117.0,30.76,21.41
2016,6,20,6,0,553.0,48.0,2.6,14.0,161.0,60.37,31.35
2016,6,20,6,15,611.0,54.0,2.5,14.0,210.5,106.25,58.92
2016,6,20,6,30,669.0,60.0,2.4,14.0,260.0,161.08,101.44
2016,6,20,6,45,711.5,63.5,2.35,14.5,311.5,214.36,147.21
2016,6,20,7,0,754.0,67.0,2.3,15.0,363.0,272.16,198.28
2016,6,20,7,15,782.5,70.5,2.3,15.5,414.5,329.55,249.36
2016,6,20,7,30,811.0,74.0,2.3,16.0,466.0,389.3,301.26
2016,6,20,7,45,831.5,77.0,2.35,16.5,516.5,447.1,350.31
2016,6,20,8,0,852.0,80.0,2.4,17.0,567.0,506.25,398.75
2016,6,20,8,15,868.5,82.0,2.4,17.0,614.5,561.96,443.65
2016,6,20,8,30,885.0,84.0,2.4,17.0,662.0,617.54,487.09
2016,6,20,8,45,897.0,86.5,2.4,17.5,706.0,670.32,526.17
2016,6,20,9,0,909.0,89.0,2.4,18.0,750.0,722.01,562.8
2016,6,20,9,15,918.5,90.5,2.4,18.0,789.5,769.51,595.03
2016,6,20,9,30,928.0,92.0,2.4,18.0,829.0,815.21,625.58
2016,6,20,9,45,926.0,98.5,2.4,18.5,860.0,854.56,650.16
2016,6,20,10,0,924.0,105.0,2.4,19.0,891.0,890.84,672.36
2016,6,20,10,15,929.5,106.5,2.45,19.0,919.0,925.53,695.01
2016,6,20,10,30,935.0,108.0,2.5,19.0,947.0,957.36,715.67
2016,6,20,10,45,940.0,108.0,2.55,19.0,968.5,984.22,733.0
2016,6,20,11,0,945.0,108.0,2.6,19.0,990.0,1007.9,748.29
2016,6,20,11,15,947.5,108.5,2.65,19.0,1004.0,1026.37,760.21
2016,6,20,11,30,950.0,109.0,2.7,19.0,1018.0,1041.37,769.98
2016,6,20,11,45,952.5,108.5,2.75,19.0,1025.0,1051.84,776.91
2016,6,20,12,0,955.0,108.0,2.8,19.0,1032.0,1058.73,781.66
2016,6,20,12,15,954.5,108.0,2.85,19.0,1031.0,1059.54,782.58
2016,6,20,12,30,954.0,108.0,2.9,19.0,1030.0,1056.72,781.29
2016,6,20,12,45,953.5,106.5,3.0,19.0,1022.0,1048.79,777.26
2016,6,20,13,0,953.0,105.0,3.1,19.0,1014.0,1037.26,770.95
2016,6,20,13,15,949.5,104.5,3.15,19.0,998.0,1020.26,760.63
2016,6,20,13,30,946.0,104.0,3.2,19.0,982.0,999.83,748.1
2016,6,20,13,45,940.5,103.5,3.25,19.0,959.0,974.23,732.1
2016,6,20,14,0,935.0,103.0,3.3,19.0,936.0,945.51,713.96
2016,6,20,14,15,928.5,102.0,3.35,18.5,907.0,912.44,694.07
2016,6,20,14,30,922.0,101.0,3.4,18.0,878.0,876.63,672.04
2016,6,20,14,45,784.5,159.5,3.45,18.0,801.5,796.07,616.75
2016,6,20,15,0,647.0,218.0,3.5,18.0,725.0,719.33,560.41
2016,6,20,15,15,762.5,157.5,3.5,17.5,726.0,715.58,561.86
2016,6,20,15,30,878.0,97.0,3.5,17.0,727.0,697.47,551.65
2016,6,20,15,45,862.0,95.5,3.5,17.0,682.0,645.14,511.71
2016,6,20,16,0,846.0,94.0,3.5,17.0,637.0,592.22,470.49
2016,6,20,16,15,827.5,91.5,3.45,17.0,589.0,536.7,426.03
2016,6,20,16,30,809.0,89.0,3.4,17.0,541.0,480.96,380.15
2016,6,20,16,45,698.0,101.0,3.35,17.0,465.5,398.82,312.98
2016,6,20,17,0,587.0,113.0,3.3,17.0,390.0,328.37,254.58
2016,6,20,17,15,293.5,116.0,3.15,16.5,254.5,201.36,155.03
2016,6,20,17,30,0.0,119.0,3.0,16.0,119.0,109.32,86.5
2016,6,20,17,45,0.0,101.0,2.95,16.0,101.0,92.57,72.76
2016,6,20,18,0,0.0,83.0,2.9,16.0,83.0,75.97,58.81
2016,6,20,18,15,0.0,66.5,2.85,15.5,66.5,60.81,45.97
2016,6,20,18,30,0.0,50.0,2.8,15.0,50.0,45.86,33.09
2016,6,20,18,45,0.0,35.5,2.8,15.0,35.5,32.85,22.89
2016,6,20,19,0,0.0,21.0,2.8,15.0,21.0,19.49,10.2
2016,6,20,19,15,0.0,10.5,2.85,15.0,10.5,9.73,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,5,15,171.0,16.5,1.9,13.0,35.5,12.65,0.21
