Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,5,30,342.0,33.0,1.9,13.0,71.0,26.12,16.47
2016,6,21,5,45,435.5,41.0,1.9,13.5,113.5,31.21,21.81
2016,6,21,6,0,529.0,49.0,1.9,14.0,156.0,59.77,31.68
2016,6,21,6,15,587.0,54.5,1.8,14.0,204.5,103.75,57.86
2016,6,21,6,30,645.0,60.0,1.7,14.0,253.0,154.48,96.83
2016,6,21,6,45,688.0,64.0,1.65,14.5,303.5,209.12,143.44
2016,6,21,7,0,731.0,68.0,1.6,15.0,354.0,266.15,193.44
2016,6,21,7,15,759.5,71.5,1.6,15.5,405.0,322.22,243.02
2016,6,21,7,30,788.0,75.0,1.6,16.0,456.0,380.69,293.42
2016,6,21,7,45,811.0,77.5,1.6,16.5,505.5,437.84,341.35
2016,6,21,8,0,834.0,80.0,1.6,17.0,555.0,496.66,388.84
2016,6,21,8,15,850.0,82.0,1.6,17.5,602.0,551.18,431.45
2016,6,21,8,30,866.0,84.0,1.6,18.0,649.0,605.56,472.43
2016,6,21,8,45,879.0,85.5,1.6,18.5,692.5,657.11,509.94
2016,6,21,9,0,892.0,87.0,1.6,19.0,736.0,707.7,545.15
2016,6,21,9,15,901.5,89.0,1.6,19.0,775.0,755.01,576.61
2016,6,21,9,30,911.0,91.0,1.6,19.0,814.0,800.56,606.43
2016,6,21,9,45,912.5,95.5,1.6,19.5,845.5,840.16,630.63
2016,6,21,10,0,914.0,100.0,1.6,20.0,877.0,876.99,652.68
2016,6,21,10,15,919.5,101.0,1.65,20.0,904.5,910.92,674.45
2016,6,21,10,30,925.0,102.0,1.7,20.0,932.0,942.02,694.32
2016,6,21,10,45,928.0,103.5,1.75,20.5,952.5,968.34,709.7
2016,6,21,11,0,931.0,105.0,1.8,21.0,973.0,991.44,723.0
2016,6,21,11,15,933.5,105.5,1.85,21.0,987.0,1009.73,734.65
2016,6,21,11,30,936.0,106.0,1.9,21.0,1001.0,1024.6,744.24
2016,6,21,11,45,936.5,106.5,2.0,21.0,1007.5,1034.02,751.13
2016,6,21,12,0,937.0,107.0,2.1,21.0,1014.0,1039.9,755.91
2016,6,21,12,15,936.5,107.0,2.2,21.0,1013.5,1040.73,757.57
2016,6,21,12,30,936.0,107.0,2.3,21.0,1013.0,1038.01,757.07
2016,6,21,12,45,933.0,108.0,2.4,21.0,1004.5,1030.28,753.43
2016,6,21,13,0,930.0,109.0,2.5,21.0,996.0,1019.06,747.61
2016,6,21,13,15,927.0,108.5,2.6,20.5,980.5,1002.91,740.02
2016,6,21,13,30,924.0,108.0,2.7,20.0,965.0,983.4,730.19
2016,6,21,13,45,919.0,107.0,2.85,20.0,943.0,958.28,715.58
2016,6,21,14,0,914.0,106.0,3.0,20.0,921.0,930.08,698.73
2016,6,21,14,15,908.0,105.0,3.05,20.0,893.0,898.08,678.38
2016,6,21,14,30,902.0,104.0,3.1,20.0,865.0,863.37,656.03
2016,6,21,14,45,893.0,103.0,3.2,20.0,830.5,823.72,630.32
2016,6,21,15,0,884.0,102.0,3.3,20.0,796.0,781.94,602.77
2016,6,21,15,15,873.5,100.0,3.35,19.5,756.5,736.17,572.83
2016,6,21,15,30,863.0,98.0,3.4,19.0,717.0,688.85,540.6
2016,6,21,15,45,848.5,96.0,3.45,19.0,673.0,637.67,502.19
2016,6,21,16,0,834.0,94.0,3.5,19.0,629.0,585.8,462.21
2016,6,21,16,15,816.0,91.5,3.5,18.5,582.0,531.17,419.64
2016,6,21,16,30,798.0,89.0,3.5,18.0,535.0,476.28,375.44
2016,6,21,16,45,774.5,85.5,3.5,17.5,485.5,418.54,327.57
2016,6,21,17,0,751.0,82.0,3.5,17.0,436.0,362.19,279.32
2016,6,21,17,15,719.5,78.0,3.45,16.5,385.5,304.49,228.86
2016,6,21,17,30,688.0,74.0,3.4,16.0,335.0,247.67,178.46
2016,6,21,17,45,644.5,69.0,3.4,16.0,285.5,192.31,129.76
2016,6,21,18,0,601.0,64.0,3.4,16.0,236.0,141.68,87.19
2016,6,21,18,15,538.0,57.5,3.3,15.5,188.5,92.99,51.75
2016,6,21,18,30,475.0,51.0,3.2,15.0,141.0,51.74,29.75
2016,6,21,18,45,379.0,41.5,3.1,15.0,100.0,32.22,22.35
2016,6,21,19,0,283.0,32.0,3.0,15.0,59.0,25.77,15.34
2016,6,21,19,15,141.5,16.0,3.0,14.5,29.5,12.55,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,22,5,15,164.0,17.5,3.65,12.0,35.0,13.57,0.34
2016,6,22,5,30,328.0,35.0,3.7,12.0,70.0,28.08,18.14
2016,6,22,5,45,419.5,43.5,3.75,12.5,113.0,33.5,23.89
2016,6,22,6,0,511.0,52.0,3.8,13.0,156.0,61.23,33.71
2016,6,22,6,15,255.5,71.0,3.8,13.0,123.0,84.64,55.98
2016,6,22,6,30,0.0,90.0,3.8,13.0,90.0,82.27,64.92
2016,6,22,6,45,0.0,108.0,3.8,13.5,108.0,98.95,78.89
2016,6,22,7,0,0.0,126.0,3.8,14.0,126.0,115.75,92.69
2016,6,22,7,15,4.5,143.5,3.75,14.0,146.0,133.7,107.31
2016,6,22,7,30,9.0,161.0,3.7,14.0,166.0,152.23,122.3
2016,6,22,7,45,14.5,182.0,3.65,14.5,190.5,174.97,140.37
2016,6,22,8,0,20.0,203.0,3.6,15.0,215.0,198.39,158.79
2016,6,22,8,15,17.5,213.0,3.55,15.0,224.5,207.87,165.99
2016,6,22,8,30,15.0,223.0,3.5,15.0,234.0,217.03,172.89
2016,6,22,8,45,19.0,245.0,3.5,15.5,259.0,241.36,191.63
2016,6,22,9,0,23.0,267.0,3.5,16.0,284.0,266.12,210.47
2016,6,22,9,15,28.0,291.0,3.45,16.0,312.5,298.14,235.18
2016,6,22,9,30,33.0,315.0,3.4,16.0,341.0,327.14,257.3
2016,6,22,9,45,43.0,343.5,3.35,16.5,379.5,365.01,285.66
2016,6,22,10,0,53.0,372.0,3.3,17.0,418.0,403.65,314.17
2016,6,22,10,15,101.5,406.5,3.3,17.0,497.5,482.53,374.39
2016,6,22,10,30,150.0,441.0,3.3,17.0,577.0,571.41,440.53
2016,6,22,10,45,132.0,449.5,3.3,17.0,571.0,568.09,436.63
2016,6,22,11,0,114.0,458.0,3.3,17.0,565.0,563.4,432.24
2016,6,22,11,15,268.0,429.0,3.3,17.0,684.5,693.64,531.43
2016,6,22,11,30,422.0,400.0,3.3,17.0,804.0,826.34,628.46
2016,6,22,11,45,376.0,427.5,3.35,17.0,789.0,806.16,611.95
2016,6,22,12,0,330.0,455.0,3.4,17.0,774.0,790.6,599.62
2016,6,22,12,15,232.0,469.5,3.4,17.0,694.0,700.2,533.0
2016,6,22,12,30,134.0,484.0,3.4,17.0,614.0,617.02,470.54
2016,6,22,12,45,293.5,439.0,3.4,17.0,720.5,735.76,561.72
2016,6,22,13,0,453.0,394.0,3.4,17.0,827.0,849.38,645.57
2016,6,22,13,15,528.5,354.5,3.4,17.0,852.0,875.87,665.8
2016,6,22,13,30,604.0,315.0,3.4,17.0,877.0,897.2,683.02
2016,6,22,13,45,763.0,212.5,3.45,17.0,905.0,930.19,709.76
2016,6,22,14,0,922.0,110.0,3.5,17.0,933.0,941.63,718.44
2016,6,22,14,15,916.0,109.0,3.5,17.0,904.5,909.44,696.9
2016,6,22,14,30,910.0,108.0,3.5,17.0,876.0,874.51,673.69
2016,6,22,14,45,902.0,106.0,3.5,17.0,841.5,834.42,646.68
2016,6,22,15,0,894.0,104.0,3.5,17.0,807.0,792.09,617.85
2016,6,22,15,15,883.0,102.5,3.5,17.0,766.5,746.07,586.05
2016,6,22,15,30,872.0,101.0,3.5,17.0,726.0,698.5,552.09
2016,6,22,15,45,858.5,98.0,3.55,17.0,682.0,646.57,512.9
2016,6,22,16,0,845.0,95.0,3.6,17.0,638.0,593.83,472.01
2016,6,22,16,15,826.5,92.5,3.6,16.5,590.0,538.41,428.53
2016,6,22,16,30,808.0,90.0,3.6,16.0,542.0,482.72,383.4
2016,6,22,16,45,783.5,86.5,3.65,16.0,491.5,424.0,333.85
2016,6,22,17,0,759.0,83.0,3.7,16.0,441.0,366.76,284.12
2016,6,22,17,15,727.0,79.0,3.7,15.5,390.0,308.42,232.94
2016,6,22,17,30,695.0,75.0,3.7,15.0,339.0,251.0,181.81
2016,6,22,17,45,649.0,70.0,3.75,15.0,288.5,194.68,132.16
2016,6,22,18,0,603.0,65.0,3.8,15.0,238.0,143.38,88.9
2016,6,22,18,15,539.0,58.5,3.8,14.5,190.0,94.43,53.07
2016,6,22,18,30,475.0,52.0,3.8,14.0,142.0,53.05,30.77
2016,6,22,18,45,377.0,42.5,3.8,14.0,101.0,33.13,23.24
2016,6,22,19,0,279.0,33.0,3.8,14.0,60.0,26.72,16.22
2016,6,22,19,15,139.5,16.5,3.8,13.5,30.0,12.99,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,5,15,190.0,15.5,3.4,12.0,36.0,11.83,0.0
2016,6,23,5,30,380.0,31.0,3.4,12.0,72.0,24.37,14.97
2016,6,23,5,45,475.0,38.0,3.45,12.5,116.0,28.68,19.64
2016,6,23,6,0,570.0,45.0,3.5,13.0,160.0,56.82,28.74
2016,6,23,6,15,387.0,77.5,3.5,13.0,165.5,102.66,65.75
2016,6,23,6,30,204.0,110.0,3.5,13.0,171.0,128.38,94.88
2016,6,23,6,45,218.0,129.5,3.55,13.5,205.5,162.86,124.08
2016,6,23,7,0,232.0,149.0,3.6,14.0,240.0,199.06,155.01
2016,6,23,7,15,226.0,172.5,3.5,14.5,271.0,233.85,184.98
2016,6,23,7,30,220.0,196.0,3.4,15.0,302.0,266.88,212.73
2016,6,23,7,45,541.5,134.5,3.35,15.5,433.0,371.29,295.49
2016,6,23,8,0,863.0,73.0,3.3,16.0,564.0,502.87,400.15
2016,6,23,8,15,877.0,75.0,3.25,16.0,611.0,557.77,444.8
2016,6,23,8,30,891.0,77.0,3.2,16.0,658.0,612.31,488.12
2016,6,23,8,45,902.0,78.5,3.15,16.5,700.5,663.77,526.87
2016,6,23,9,0,913.0,80.0,3.1,17.0,743.0,714.06,562.82
2016,6,23,9,15,921.0,81.5,3.05,17.0,781.0,760.71,594.86
2016,6,23,9,30,929.0,83.0,3.0,17.0,819.0,805.45,625.08
2016,6,23,9,45,929.5,87.0,3.0,17.5,850.0,844.5,650.0
2016,6,23,10,0,930.0,91.0,3.0,18.0,881.0,880.68,672.64
2016,6,23,10,15,934.0,92.0,3.05,18.0,907.5,913.87,694.66
2016,6,23,10,30,938.0,93.0,3.1,18.0,934.0,944.12,714.61
2016,6,23,10,45,942.0,93.0,3.2,18.0,954.0,970.26,732.16
2016,6,23,11,0,946.0,93.0,3.3,18.0,974.0,993.2,747.59
2016,6,23,11,15,947.5,93.0,3.4,18.0,987.5,1010.38,759.23
2016,6,23,11,30,949.0,93.0,3.5,18.0,1001.0,1024.08,768.66
2016,6,23,11,45,951.0,92.0,3.6,18.0,1007.0,1033.7,775.48
2016,6,23,12,0,953.0,91.0,3.7,18.0,1013.0,1039.74,780.04
2016,6,23,12,15,952.5,91.0,3.8,18.0,1012.5,1040.7,781.32
2016,6,23,12,30,952.0,91.0,3.9,18.0,1012.0,1038.04,780.31
2016,6,23,12,45,948.5,92.5,4.0,18.0,1004.0,1030.33,776.0
2016,6,23,13,0,945.0,94.0,4.1,18.0,996.0,1019.07,769.39
2016,6,23,13,15,942.5,93.5,4.1,17.5,981.0,1003.28,760.59
2016,6,23,13,30,940.0,93.0,4.1,17.0,966.0,984.05,749.48
2016,6,23,13,45,938.5,91.0,4.2,17.0,945.0,960.86,734.84
2016,6,23,14,0,937.0,89.0,4.3,17.0,924.0,934.38,717.86
2016,6,23,14,15,931.0,88.0,4.35,17.0,895.5,901.81,696.38
2016,6,23,14,30,925.0,87.0,4.4,17.0,867.0,866.46,672.88
2016,6,23,14,45,918.5,85.0,4.45,17.0,833.0,827.09,646.28
2016,6,23,15,0,912.0,83.0,4.5,17.0,799.0,785.34,617.68
2016,6,23,15,15,901.0,81.5,4.5,17.0,759.0,738.66,584.86
2016,6,23,15,30,890.0,80.0,4.5,17.0,719.0,690.41,550.49
2016,6,23,15,45,876.0,78.5,4.5,17.0,675.0,638.92,510.95
2016,6,23,16,0,862.0,77.0,4.5,17.0,631.0,586.63,469.63
2016,6,23,16,15,845.0,75.0,4.5,16.5,583.5,531.71,425.93
2016,6,23,16,30,828.0,73.0,4.5,16.0,536.0,476.83,380.81
2016,6,23,16,45,803.5,71.0,4.5,16.0,486.5,419.02,331.28
2016,6,23,17,0,779.0,69.0,4.5,16.0,437.0,361.26,280.51
2016,6,23,17,15,750.0,65.5,4.4,15.5,386.5,303.33,228.98
2016,6,23,17,30,721.0,62.0,4.3,15.0,336.0,247.92,178.86
2016,6,23,17,45,678.5,58.5,4.25,15.0,286.5,192.52,129.39
2016,6,23,18,0,636.0,55.0,4.2,15.0,237.0,141.71,86.11
2016,6,23,18,15,576.5,49.5,4.05,14.5,190.0,90.07,47.82
2016,6,23,18,30,517.0,44.0,3.9,14.0,143.0,47.45,25.08
2016,6,23,18,45,422.5,36.0,3.8,14.0,101.5,27.25,18.13
2016,6,23,19,0,328.0,28.0,3.7,14.0,60.0,21.96,12.35
2016,6,23,19,15,164.0,14.0,3.65,14.0,30.0,10.73,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,189.0,15.5,3.1,12.0,35.5,11.85,0.0
2016,6,24,5,30,378.0,31.0,3.1,12.0,71.0,24.41,14.97
2016,6,24,5,45,466.0,39.0,3.15,12.5,114.5,29.59,20.44
2016,6,24,6,0,554.0,47.0,3.2,13.0,158.0,57.41,29.88
2016,6,24,6,15,331.5,80.5,3.1,13.0,152.0,99.45,65.39
2016,6,24,6,30,109.0,114.0,3.0,13.0,146.0,117.66,90.0
2016,6,24,6,45,118.0,134.5,2.9,13.5,175.5,145.96,113.74
2016,6,24,7,0,127.0,155.0,2.8,14.0,205.0,175.46,138.47
2016,6,24,7,15,143.0,177.5,2.65,14.5,241.0,210.16,167.04
2016,6,24,7,30,159.0,200.0,2.5,15.0,277.0,246.75,196.75
2016,6,24,7,45,189.5,221.0,2.35,15.5,322.5,290.14,231.3
2016,6,24,8,0,220.0,242.0,2.2,16.0,368.0,336.7,267.75
2016,6,24,8,15,548.0,164.5,2.1,16.0,512.5,464.14,369.03
2016,6,24,8,30,876.0,87.0,2.0,16.0,657.0,612.72,484.04
2016,6,24,8,45,886.5,90.0,1.95,16.5,700.0,664.72,521.39
2016,6,24,9,0,897.0,93.0,1.9,17.0,743.0,715.53,557.16
2016,6,24,9,15,907.0,94.5,1.85,17.0,782.5,763.05,588.78
2016,6,24,9,30,917.0,96.0,1.8,17.0,822.0,808.84,618.66
2016,6,24,9,45,925.0,97.0,1.8,17.5,856.0,850.54,644.57
2016,6,24,10,0,933.0,98.0,1.8,18.0,890.0,889.91,668.54
2016,6,24,10,15,938.5,99.0,1.8,18.0,918.0,924.55,690.36
2016,6,24,10,30,944.0,100.0,1.8,18.0,946.0,956.33,710.17
2016,6,24,10,45,947.5,101.0,1.85,18.5,967.0,983.22,725.99
2016,6,24,11,0,951.0,102.0,1.9,19.0,988.0,1006.84,739.69
2016,6,24,11,15,953.5,102.5,1.95,19.0,1002.5,1025.63,751.71
2016,6,24,11,30,956.0,103.0,2.0,19.0,1017.0,1040.92,761.61
2016,6,24,11,45,957.0,103.5,2.15,19.0,1024.0,1051.18,769.7
2016,6,24,12,0,958.0,104.0,2.3,19.0,1031.0,1057.82,775.56
2016,6,24,12,15,958.0,104.0,2.4,19.0,1030.5,1059.34,777.61
2016,6,24,12,30,958.0,104.0,2.5,19.0,1030.0,1057.21,777.43
2016,6,24,12,45,951.0,107.5,2.6,19.0,1020.5,1048.05,772.78
2016,6,24,13,0,944.0,111.0,2.7,19.0,1011.0,1035.39,765.93
2016,6,24,13,15,941.5,110.5,2.8,19.0,996.5,1019.67,757.11
2016,6,24,13,30,939.0,110.0,2.9,19.0,982.0,1000.52,746.01
2016,6,24,13,45,934.5,109.0,3.0,19.0,960.0,975.66,731.06
2016,6,24,14,0,930.0,108.0,3.1,19.0,938.0,947.65,713.91
2016,6,24,14,15,924.0,107.0,3.1,19.0,909.5,915.32,692.97
2016,6,24,14,30,918.0,106.0,3.1,19.0,881.0,880.2,670.03
2016,6,24,14,45,909.5,105.0,3.15,19.0,846.5,840.48,644.03
2016,6,24,15,0,901.0,104.0,3.2,19.0,812.0,798.54,616.2
2016,6,24,15,15,890.5,102.0,3.15,18.5,772.0,752.15,585.45
2016,6,24,15,30,880.0,100.0,3.1,18.0,732.0,704.14,552.56
2016,6,24,15,45,865.0,98.0,3.1,18.0,687.5,651.9,513.38
2016,6,24,16,0,850.0,96.0,3.1,18.0,643.0,598.96,472.64
2016,6,24,16,15,832.0,93.5,3.1,17.5,595.0,543.59,429.69
2016,6,24,16,30,814.0,91.0,3.1,17.0,547.0,487.85,384.99
2016,6,24,16,45,789.0,88.0,3.1,17.0,496.5,429.05,335.78
2016,6,24,17,0,764.0,85.0,3.1,17.0,446.0,371.77,286.4
2016,6,24,17,15,732.0,81.0,3.05,16.5,394.5,313.09,235.35
2016,6,24,17,30,700.0,77.0,3.0,16.0,343.0,255.28,184.27
2016,6,24,17,45,654.0,72.0,3.0,16.0,292.0,198.58,134.59
2016,6,24,18,0,608.0,67.0,3.0,16.0,241.0,146.89,91.18
2016,6,24,18,15,542.5,60.0,2.9,15.5,192.5,96.95,54.65
2016,6,24,18,30,477.0,53.0,2.8,15.0,144.0,54.76,31.66
2016,6,24,18,45,378.5,43.0,2.7,15.0,102.0,33.56,23.53
2016,6,24,19,0,280.0,33.0,2.6,15.0,60.0,26.68,16.17
2016,6,24,19,15,140.0,16.5,2.6,14.5,30.0,12.97,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,5,15,160.5,16.5,1.4,13.0,33.5,12.76,0.0
2016,6,25,5,30,321.0,33.0,1.4,13.0,67.0,26.31,16.47
2016,6,25,5,45,415.5,42.0,1.4,13.5,110.0,32.28,22.71
2016,6,25,6,0,510.0,51.0,1.4,14.0,153.0,58.79,32.22
2016,6,25,6,15,570.5,57.5,1.35,14.5,201.5,102.6,57.72
2016,6,25,6,30,631.0,64.0,1.3,15.0,250.0,153.52,96.08
2016,6,25,6,45,674.5,68.5,1.3,15.5,301.0,205.9,140.29
2016,6,25,7,0,718.0,73.0,1.3,16.0,352.0,264.81,191.33
2016,6,25,7,15,748.0,76.5,1.3,16.0,403.0,320.65,240.67
2016,6,25,7,30,778.0,80.0,1.3,16.0,454.0,379.09,291.2
2016,6,25,7,45,802.0,82.5,1.35,16.5,504.0,436.22,339.01
2016,6,25,8,0,826.0,85.0,1.4,17.0,554.0,494.67,386.24
2016,6,25,8,15,843.0,88.0,1.45,17.0,601.5,550.8,430.93
2016,6,25,8,30,860.0,91.0,1.5,17.0,649.0,606.55,474.01
2016,6,25,8,45,874.0,92.5,1.55,17.5,693.0,658.61,512.3
2016,6,25,9,0,888.0,94.0,1.6,18.0,737.0,709.82,548.8
2016,6,25,9,15,898.0,95.5,1.65,18.0,776.5,756.99,580.7
2016,6,25,9,30,908.0,97.0,1.7,18.0,816.0,802.46,611.08
2016,6,25,9,45,909.5,102.0,1.75,18.5,848.0,842.62,636.34
2016,6,25,10,0,911.0,107.0,1.8,19.0,880.0,880.03,659.5
2016,6,25,10,15,917.0,108.0,1.9,19.0,908.0,914.49,682.34
2016,6,25,10,30,923.0,109.0,2.0,19.0,936.0,946.18,703.3
2016,6,25,10,45,927.0,110.0,2.1,19.5,957.0,973.07,719.74
2016,6,25,11,0,931.0,111.0,2.2,20.0,978.0,996.79,734.12
2016,6,25,11,15,934.0,111.5,2.25,20.0,992.5,1015.77,746.29
2016,6,25,11,30,937.0,112.0,2.3,20.0,1007.0,1031.34,756.36
2016,6,25,11,45,938.0,112.5,2.4,20.0,1014.0,1041.46,763.62
2016,6,25,12,0,939.0,113.0,2.5,20.0,1021.0,1048.04,768.72
2016,6,25,12,15,939.0,113.0,2.55,20.0,1021.0,1049.58,770.14
2016,6,25,12,30,939.0,113.0,2.6,20.0,1021.0,1047.54,769.41
2016,6,25,12,45,940.0,111.0,2.7,20.0,1014.0,1040.95,766.35
2016,6,25,13,0,941.0,109.0,2.8,20.0,1007.0,1030.76,761.04
2016,6,25,13,15,938.5,108.5,2.85,20.0,992.5,1015.13,751.74
2016,6,25,13,30,936.0,108.0,2.9,20.0,978.0,996.06,740.25
2016,6,25,13,45,932.0,107.0,2.95,20.0,956.0,971.77,725.3
2016,6,25,14,0,928.0,106.0,3.0,20.0,934.0,944.31,708.2
2016,6,25,14,15,922.0,105.0,3.05,19.5,905.5,912.06,689.09
2016,6,25,14,30,916.0,104.0,3.1,19.0,877.0,877.04,667.86
2016,6,25,14,45,908.0,102.5,3.15,19.0,842.5,837.33,641.84
2016,6,25,15,0,900.0,101.0,3.2,19.0,808.0,795.35,613.95
2016,6,25,15,15,889.5,99.0,3.2,19.0,768.5,749.02,582.36
2016,6,25,15,30,879.0,97.0,3.2,19.0,729.0,701.09,548.82
2016,6,25,15,45,865.0,95.0,3.25,19.0,684.5,649.55,510.41
2016,6,25,16,0,851.0,93.0,3.3,19.0,640.0,597.22,470.31
2016,6,25,16,15,833.5,90.0,3.25,18.5,592.5,541.54,427.05
2016,6,25,16,30,816.0,87.0,3.2,18.0,545.0,485.49,382.09
2016,6,25,16,45,792.5,84.0,3.2,18.0,495.0,427.26,333.39
2016,6,25,17,0,769.0,81.0,3.2,18.0,445.0,370.37,284.39
2016,6,25,17,15,737.5,77.0,3.15,17.5,393.5,311.57,233.32
2016,6,25,17,30,706.0,73.0,3.1,17.0,342.0,255.59,183.77
2016,6,25,17,45,661.5,68.0,3.05,17.0,291.5,196.94,132.51
2016,6,25,18,0,617.0,63.0,3.0,17.0,241.0,145.03,88.91
2016,6,25,18,15,554.0,56.5,2.85,16.5,192.5,95.2,52.45
2016,6,25,18,30,491.0,50.0,2.7,16.0,144.0,52.79,29.43
2016,6,25,18,45,393.5,41.0,2.6,15.5,102.5,31.7,21.87
2016,6,25,19,0,296.0,32.0,2.5,15.0,61.0,25.71,15.39
2016,6,25,19,15,148.0,16.0,2.55,14.5,30.5,12.51,0.0
2016,6,25,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,159.5,16.0,1.9,13.0,32.5,12.34,0.0
2016,6,26,5,30,319.0,32.0,1.9,13.0,65.0,25.41,15.65
2016,6,26,5,45,409.5,41.0,1.9,13.5,107.0,31.42,21.93
2016,6,26,6,0,500.0,50.0,1.9,14.0,149.0,57.02,31.19
2016,6,26,6,15,250.0,73.0,1.8,14.0,122.5,84.71,56.13
2016,6,26,6,30,0.0,96.0,1.7,14.0,96.0,87.35,68.9
2016,6,26,6,45,4.5,113.5,1.6,14.5,115.5,104.65,83.1
2016,6,26,7,0,9.0,131.0,1.5,15.0,135.0,122.57,97.55
2016,6,26,7,15,23.5,157.0,1.45,15.5,168.0,151.98,121.03
2016,6,26,7,30,38.0,183.0,1.4,16.0,201.0,183.65,146.08
2016,6,26,7,45,40.0,203.5,1.4,16.5,224.5,206.63,163.95
2016,6,26,8,0,42.0,224.0,1.4,17.0,248.0,229.92,181.77
2016,6,26,8,15,43.0,243.0,1.4,17.0,269.5,251.53,198.35
2016,6,26,8,30,44.0,262.0,1.4,17.0,291.0,273.26,214.82
2016,6,26,8,45,67.5,294.5,1.45,17.5,342.0,322.36,252.17
2016,6,26,9,0,91.0,327.0,1.5,18.0,393.0,373.8,290.52
2016,6,26,9,15,109.5,350.5,1.55,18.5,434.0,415.01,320.52
2016,6,26,9,30,128.0,374.0,1.6,19.0,475.0,462.97,355.03
2016,6,26,9,45,263.0,362.5,1.7,19.5,582.0,573.09,437.21
2016,6,26,10,0,398.0,351.0,1.8,20.0,689.0,692.03,522.64
2016,6,26,10,15,446.0,347.5,1.85,20.0,738.0,745.17,559.39
2016,6,26,10,30,494.0,344.0,1.9,20.0,787.0,799.33,596.95
2016,6,26,10,45,464.5,362.5,2.0,20.0,786.5,803.72,598.96
2016,6,26,11,0,435.0,381.0,2.1,20.0,786.0,804.96,599.29
2016,6,26,11,15,678.0,244.0,2.15,20.0,886.5,913.69,680.1
2016,6,26,11,30,921.0,107.0,2.2,20.0,987.0,1010.75,743.0
2016,6,26,11,45,921.0,108.0,2.3,20.5,993.0,1020.3,747.57
2016,6,26,12,0,921.0,109.0,2.4,21.0,999.0,1026.35,750.9
2016,6,26,12,15,920.5,109.0,2.5,21.0,999.0,1027.41,752.55
2016,6,26,12,30,920.0,109.0,2.6,21.0,999.0,1024.97,752.05
2016,6,26,12,45,911.0,113.5,2.75,21.0,988.5,1015.14,747.31
2016,6,26,13,0,902.0,118.0,2.9,21.0,978.0,1001.99,740.42
2016,6,26,13,15,899.0,117.5,2.95,20.5,963.5,986.45,732.51
2016,6,26,13,30,896.0,117.0,3.0,20.0,949.0,967.65,722.42
2016,6,26,13,45,891.5,116.0,3.1,20.0,928.0,943.78,707.92
2016,6,26,14,0,887.0,115.0,3.2,20.0,907.0,916.9,691.31
2016,6,26,14,15,880.5,114.0,3.25,20.0,879.0,885.4,671.08
2016,6,26,14,30,874.0,113.0,3.3,20.0,851.0,851.28,648.93
2016,6,26,14,45,865.0,111.5,3.4,20.0,817.5,812.23,623.38
2016,6,26,15,0,856.0,110.0,3.5,20.0,784.0,771.11,596.05
2016,6,26,15,15,845.5,108.0,3.5,20.0,745.0,726.55,565.46
2016,6,26,15,30,835.0,106.0,3.5,20.0,706.0,680.5,532.61
2016,6,26,15,45,820.0,103.5,3.55,20.0,663.0,631.01,495.52
2016,6,26,16,0,805.0,101.0,3.6,20.0,620.0,579.24,455.77
2016,6,26,16,15,787.0,98.0,3.55,19.5,573.5,525.04,413.64
2016,6,26,16,30,769.0,95.0,3.5,19.0,527.0,471.1,370.36
2016,6,26,16,45,746.0,91.5,3.5,19.0,478.5,415.05,323.53
2016,6,26,17,0,723.0,88.0,3.5,19.0,430.0,360.35,276.52
2016,6,26,17,15,691.0,83.5,3.4,18.5,380.0,301.65,225.87
2016,6,26,17,30,659.0,79.0,3.3,18.0,330.0,247.41,178.12
2016,6,26,17,45,618.0,73.0,3.25,17.5,281.0,193.1,130.93
2016,6,26,18,0,577.0,67.0,3.2,17.0,232.0,143.25,89.22
2016,6,26,18,15,515.0,59.5,3.05,16.5,185.5,94.88,53.68
2016,6,26,18,30,453.0,52.0,2.9,16.0,139.0,53.84,30.88
2016,6,26,18,45,365.0,42.0,2.8,16.0,99.0,32.58,22.58
2016,6,26,19,0,277.0,32.0,2.7,16.0,59.0,25.68,15.3
2016,6,26,19,15,138.5,16.0,2.7,15.5,29.5,12.5,0.0
2016,6,26,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,8.0,16.5,2.15,13.0,17.5,15.29,0.0
2016,6,27,5,30,16.0,33.0,2.1,13.0,35.0,29.44,18.95
2016,6,27,5,45,32.5,51.5,2.1,13.5,57.5,44.8,33.59
2016,6,27,6,0,49.0,70.0,2.1,14.0,80.0,62.63,46.34
2016,6,27,6,15,59.5,90.5,2.0,14.5,105.5,85.32,64.43
2016,6,27,6,30,70.0,111.0,1.9,15.0,131.0,109.64,84.24
2016,6,27,6,45,77.5,132.0,1.8,15.5,158.5,135.24,105.37
2016,6,27,7,0,85.0,153.0,1.7,16.0,186.0,161.91,127.26
2016,6,27,7,15,102.5,176.0,1.65,16.0,221.5,195.19,154.34
2016,6,27,7,30,120.0,199.0,1.6,16.0,257.0,230.48,182.82
2016,6,27,7,45,148.0,222.0,1.6,16.5,301.0,272.39,215.83
2016,6,27,8,0,176.0,245.0,1.6,17.0,345.0,317.31,250.7
2016,6,27,8,15,150.5,268.0,1.65,17.5,358.5,335.97,264.45
2016,6,27,8,30,125.0,291.0,1.7,18.0,372.0,351.88,275.65
2016,6,27,8,45,146.5,313.0,1.75,18.5,414.5,394.38,307.37
2016,6,27,9,0,168.0,335.0,1.8,19.0,457.0,438.65,339.79
2016,6,27,9,15,214.0,349.0,1.85,19.0,513.0,494.71,381.65
2016,6,27,9,30,260.0,363.0,1.9,19.0,569.0,559.33,428.99
2016,6,27,9,45,310.5,366.5,1.95,19.5,623.0,615.29,468.81
2016,6,27,10,0,361.0,370.0,2.0,20.0,677.0,673.77,509.75
2016,6,27,10,15,407.0,361.5,2.05,20.0,717.5,724.47,545.64
2016,6,27,10,30,453.0,353.0,2.1,20.0,758.0,771.06,578.47
2016,6,27,10,45,676.0,236.0,2.2,20.5,857.0,876.54,655.74
2016,6,27,11,0,899.0,119.0,2.3,21.0,956.0,974.29,718.74
2016,6,27,11,15,902.0,119.5,2.4,21.0,970.5,992.83,730.41
2016,6,27,11,30,905.0,120.0,2.5,21.0,985.0,1008.07,740.81
2016,6,27,11,45,907.5,120.0,2.6,21.0,992.5,1018.98,748.51
2016,6,27,12,0,910.0,120.0,2.7,21.0,1000.0,1026.47,754.12
2016,6,27,12,15,910.0,120.0,2.8,21.0,1000.0,1028.06,755.99
2016,6,27,12,30,910.0,120.0,2.9,21.0,1000.0,1026.18,755.75
2016,6,27,12,45,914.5,116.0,3.0,21.0,994.0,1021.33,753.66
2016,6,27,13,0,919.0,112.0,3.1,21.0,988.0,1012.92,749.31
2016,6,27,13,15,916.0,111.5,3.15,21.0,973.5,997.2,739.78
2016,6,27,13,30,913.0,111.0,3.2,21.0,959.0,978.13,728.13
2016,6,27,13,45,909.5,109.5,3.3,21.0,937.5,954.36,713.7
2016,6,27,14,0,906.0,108.0,3.4,21.0,916.0,927.47,697.1
2016,6,27,14,15,900.0,106.5,3.45,21.0,888.0,895.4,676.53
2016,6,27,14,30,894.0,105.0,3.5,21.0,860.0,860.63,653.98
2016,6,27,14,45,887.0,103.0,3.6,21.0,826.5,822.02,628.81
2016,6,27,15,0,880.0,101.0,3.7,21.0,793.0,781.14,601.73
2016,6,27,15,15,870.0,99.0,3.75,20.5,754.0,736.02,572.13
2016,6,27,15,30,860.0,97.0,3.8,20.0,715.0,689.29,540.45
2016,6,27,15,45,848.0,94.0,3.85,20.0,672.5,638.92,502.66
2016,6,27,16,0,836.0,91.0,3.9,20.0,630.0,587.62,463.13
2016,6,27,16,15,819.0,88.5,3.9,19.5,583.0,533.44,420.94
2016,6,27,16,30,802.0,86.0,3.9,19.0,536.0,478.88,377.06
2016,6,27,16,45,781.0,82.5,3.9,19.0,487.0,421.98,329.28
2016,6,27,17,0,760.0,79.0,3.9,19.0,438.0,366.16,281.04
2016,6,27,17,15,730.0,75.0,3.8,18.5,388.0,308.32,230.65
2016,6,27,17,30,700.0,71.0,3.7,18.0,338.0,253.12,181.7
2016,6,27,17,45,658.5,66.0,3.6,18.0,288.5,195.45,131.14
2016,6,27,18,0,617.0,61.0,3.5,18.0,239.0,144.1,87.86
2016,6,27,18,15,556.5,54.5,3.35,17.5,191.5,94.41,51.37
2016,6,27,18,30,496.0,48.0,3.2,17.0,144.0,51.82,28.07
2016,6,27,18,45,403.5,39.0,3.1,16.5,102.5,29.87,20.2
2016,6,27,19,0,311.0,30.0,3.0,16.0,61.0,23.79,13.76
2016,6,27,19,15,155.5,15.0,2.95,15.5,30.5,11.6,0.0
2016,6,27,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,14.0,2.2,13.0,14.0,12.99,0.0
2016,6,28,5,30,0.0,28.0,2.1,13.0,28.0,25.81,15.85
2016,6,28,5,45,1.0,46.5,2.05,13.5,46.5,41.88,31.03
2016,6,28,6,0,2.0,65.0,2.0,14.0,65.0,58.31,43.76
2016,6,28,6,15,9.5,83.5,1.9,14.0,86.5,76.1,58.85
2016,6,28,6,30,17.0,102.0,1.8,14.0,108.0,94.99,74.6
2016,6,28,6,45,23.0,121.5,1.7,14.5,130.0,115.44,91.41
2016,6,28,7,0,29.0,141.0,1.6,15.0,152.0,136.38,108.4
2016,6,28,7,15,31.0,160.0,1.55,15.0,173.5,157.05,125.28
2016,6,28,7,30,33.0,179.0,1.5,15.0,195.0,178.05,142.2
2016,6,28,7,45,50.0,207.0,1.5,15.5,234.0,214.14,170.67
2016,6,28,8,0,67.0,235.0,1.5,16.0,273.0,252.3,200.37
2016,6,28,8,15,63.5,254.0,1.5,16.5,292.5,272.89,215.7
2016,6,28,8,30,60.0,273.0,1.5,17.0,312.0,293.08,230.49
2016,6,28,8,45,127.5,303.0,1.55,17.5,393.0,372.66,291.71
2016,6,28,9,0,195.0,333.0,1.6,18.0,474.0,455.22,353.5
2016,6,28,9,15,193.5,353.5,1.65,18.0,500.0,484.0,373.88
2016,6,28,9,30,192.0,374.0,1.7,18.0,526.0,512.21,393.96
2016,6,28,9,45,306.0,356.5,1.75,18.5,610.5,601.84,460.4
2016,6,28,10,0,420.0,339.0,1.8,19.0,695.0,698.91,529.88
2016,6,28,10,15,294.5,389.5,1.85,19.0,643.0,647.85,489.74
2016,6,28,10,30,169.0,440.0,1.9,19.0,591.0,587.51,443.45
2016,6,28,10,45,204.5,447.5,2.0,19.0,634.5,633.22,477.39
2016,6,28,11,0,240.0,455.0,2.1,19.0,678.0,679.69,510.77
2016,6,28,11,15,273.5,453.5,2.15,19.0,712.0,723.52,541.73
2016,6,28,11,30,307.0,452.0,2.2,19.0,746.0,759.42,567.14
2016,6,28,11,45,375.0,428.5,2.3,19.5,790.0,806.58,600.67
2016,6,28,12,0,443.0,405.0,2.4,20.0,834.0,860.14,637.86
2016,6,28,12,15,508.5,380.5,2.45,19.5,872.0,902.22,669.13
2016,6,28,12,30,574.0,356.0,2.5,19.0,910.0,941.77,698.72
2016,6,28,12,45,745.5,237.5,2.6,19.0,952.0,990.08,735.89
2016,6,28,13,0,917.0,119.0,2.7,19.0,994.0,1018.24,755.26
2016,6,28,13,15,914.5,118.5,2.75,19.0,979.5,1003.07,745.83
2016,6,28,13,30,912.0,118.0,2.8,19.0,965.0,984.55,734.64
2016,6,28,13,45,910.0,116.0,2.85,19.0,944.5,961.73,720.6
2016,6,28,14,0,908.0,114.0,2.9,19.0,924.0,935.71,704.39
2016,6,28,14,15,902.0,112.5,2.95,19.0,896.0,903.61,683.97
2016,6,28,14,30,896.0,111.0,3.0,19.0,868.0,868.8,661.56
2016,6,28,14,45,682.5,199.0,3.05,19.0,762.5,758.97,585.1
2016,6,28,15,0,469.0,287.0,3.1,19.0,657.0,650.87,503.5
2016,6,28,15,15,549.5,241.0,3.1,18.5,652.5,643.91,502.21
2016,6,28,15,30,630.0,195.0,3.1,18.0,648.0,631.19,495.43
2016,6,28,15,45,584.0,194.5,3.1,18.0,594.5,570.48,449.39
2016,6,28,16,0,538.0,194.0,3.1,18.0,541.0,510.35,403.22
2016,6,28,16,15,671.0,142.0,3.05,17.5,541.5,505.74,400.42
2016,6,28,16,30,804.0,90.0,3.0,17.0,542.0,484.39,382.61
2016,6,28,16,45,782.0,86.5,3.0,17.0,492.5,426.89,334.3
2016,6,28,17,0,760.0,83.0,3.0,17.0,443.0,370.58,285.74
2016,6,28,17,15,729.0,79.0,2.95,16.5,392.0,312.36,235.08
2016,6,28,17,30,698.0,75.0,2.9,16.0,341.0,254.96,184.31
2016,6,28,17,45,655.5,69.5,2.9,16.0,291.0,198.5,134.64
2016,6,28,18,0,613.0,64.0,2.9,16.0,241.0,146.64,90.78
2016,6,28,18,15,550.5,57.5,2.85,15.5,193.0,96.93,54.07
2016,6,28,18,30,488.0,51.0,2.8,15.0,145.0,54.59,30.65
2016,6,28,18,45,391.5,41.5,2.75,14.5,103.0,32.15,22.36
2016,6,28,19,0,295.0,32.0,2.7,14.0,61.0,25.7,15.47
2016,6,28,19,15,147.5,16.0,2.8,14.0,30.5,12.51,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,148.5,17.0,2.65,12.0,32.0,13.37,0.0
2016,6,29,5,30,297.0,34.0,2.6,12.0,64.0,27.54,17.28
2016,6,29,5,45,393.5,43.5,2.6,12.5,106.0,33.9,24.15
2016,6,29,6,0,490.0,53.0,2.6,13.0,148.0,57.85,32.99
2016,6,29,6,15,245.0,53.5,2.55,13.0,101.0,67.03,41.65
2016,6,29,6,30,0.0,54.0,2.5,13.0,54.0,50.2,37.56
2016,6,29,6,45,0.0,65.0,2.5,13.5,65.0,60.46,46.26
2016,6,29,7,0,0.0,76.0,2.5,14.0,76.0,70.67,54.73
2016,6,29,7,15,0.0,96.5,2.45,14.0,96.5,89.57,70.48
2016,6,29,7,30,0.0,117.0,2.4,14.0,117.0,108.57,86.12
2016,6,29,7,45,0.0,135.5,2.4,14.5,135.5,125.84,99.94
2016,6,29,8,0,0.0,154.0,2.4,15.0,154.0,143.21,113.63
2016,6,29,8,15,2.0,168.5,2.4,15.0,170.0,158.02,125.34
2016,6,29,8,30,4.0,183.0,2.4,15.0,186.0,173.09,137.18
2016,6,29,8,45,5.0,192.0,2.4,15.5,196.0,182.6,144.19
2016,6,29,9,0,6.0,201.0,2.4,16.0,206.0,192.2,151.25
2016,6,29,9,15,12.5,239.0,2.4,16.0,249.0,233.29,183.61
2016,6,29,9,30,19.0,277.0,2.4,16.0,292.0,275.13,216.05
2016,6,29,9,45,19.5,288.0,2.45,16.5,304.0,287.04,224.42
2016,6,29,10,0,20.0,299.0,2.5,17.0,316.0,298.94,232.85
2016,6,29,10,15,22.5,317.0,2.55,17.0,337.0,319.29,248.22
2016,6,29,10,30,25.0,335.0,2.6,17.0,358.0,346.72,268.86
2016,6,29,10,45,50.0,386.0,2.65,17.0,432.5,421.48,325.68
2016,6,29,11,0,75.0,437.0,2.7,17.0,507.0,497.61,382.23
2016,6,29,11,15,106.0,456.5,2.7,17.0,557.0,548.92,420.1
2016,6,29,11,30,137.0,476.0,2.7,17.0,607.0,609.47,464.16
2016,6,29,11,45,127.0,478.0,2.75,17.0,600.0,603.61,459.24
2016,6,29,12,0,117.0,480.0,2.8,17.0,593.0,596.86,454.13
2016,6,29,12,15,153.0,482.5,2.85,17.0,630.5,635.48,483.27
2016,6,29,12,30,189.0,485.0,2.9,17.0,668.0,673.2,511.3
2016,6,29,12,45,322.0,439.5,2.95,17.0,748.0,765.42,580.98
2016,6,29,13,0,455.0,394.0,3.0,17.0,828.0,852.9,645.54
2016,6,29,13,15,303.5,428.0,3.0,17.0,715.5,726.88,552.86
2016,6,29,13,30,152.0,462.0,3.0,17.0,603.0,603.4,460.82
2016,6,29,13,45,159.0,450.5,3.05,17.0,595.5,594.03,455.58
2016,6,29,14,0,166.0,439.0,3.1,17.0,588.0,583.69,448.93
2016,6,29,14,15,231.0,413.5,3.1,17.0,613.5,609.11,470.08
2016,6,29,14,30,296.0,388.0,3.1,17.0,639.0,636.26,491.93
2016,6,29,14,45,213.5,380.0,3.1,17.0,557.0,543.94,422.62
2016,6,29,15,0,131.0,372.0,3.1,17.0,475.0,463.09,361.1
2016,6,29,15,15,138.5,352.5,3.1,16.5,456.5,442.65,347.45
2016,6,29,15,30,146.0,333.0,3.1,16.0,438.0,421.28,332.54
2016,6,29,15,45,110.5,305.5,3.1,16.0,382.0,360.1,285.3
2016,6,29,16,0,75.0,278.0,3.1,16.0,326.0,306.51,243.5
2016,6,29,16,15,58.5,249.5,3.1,16.0,285.5,265.81,211.7
2016,6,29,16,30,42.0,221.0,3.1,16.0,245.0,226.96,181.01
2016,6,29,16,45,49.0,204.5,3.1,16.0,230.0,211.25,168.7
2016,6,29,17,0,56.0,188.0,3.1,16.0,215.0,194.75,155.4
2016,6,29,17,15,41.5,163.5,3.1,15.5,182.0,163.4,130.3
2016,6,29,17,30,27.0,139.0,3.1,15.0,149.0,133.95,106.59
2016,6,29,17,45,21.0,120.0,3.15,14.5,127.0,113.59,90.0
2016,6,29,18,0,15.0,101.0,3.2,14.0,105.0,93.7,73.61
2016,6,29,18,15,242.5,77.5,3.15,13.5,124.5,88.03,59.52
2016,6,29,18,30,470.0,54.0,3.1,13.0,144.0,57.07,33.25
2016,6,29,18,45,367.5,44.0,3.1,13.0,102.0,34.46,24.53
2016,6,29,19,0,265.0,34.0,3.1,13.0,60.0,27.64,17.13
2016,6,29,19,15,132.5,17.0,3.1,13.0,30.0,13.35,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,8.0,1.75,12.0,8.0,7.41,0.0
2016,6,30,5,30,0.0,16.0,1.7,12.0,16.0,14.83,6.67
2016,6,30,5,45,0.0,28.0,1.7,12.5,28.0,25.99,17.21
2016,6,30,6,0,0.0,40.0,1.7,13.0,40.0,37.16,26.06
2016,6,30,6,15,0.0,53.5,1.6,13.0,53.5,49.65,37.0
2016,6,30,6,30,0.0,67.0,1.5,13.0,67.0,62.02,47.69
2016,6,30,6,45,0.0,81.5,1.4,13.5,81.5,75.37,58.92
2016,6,30,7,0,0.0,96.0,1.3,14.0,96.0,88.81,70.0
2016,6,30,7,15,2.5,125.0,1.25,14.5,126.5,116.27,92.48
2016,6,30,7,30,5.0,154.0,1.2,15.0,157.0,144.24,114.93
2016,6,30,7,45,20.0,185.0,1.2,15.5,196.5,179.99,143.24
2016,6,30,8,0,35.0,216.0,1.2,16.0,236.0,219.0,173.73
2016,6,30,8,15,39.0,238.0,1.15,16.0,262.0,244.62,193.41
2016,6,30,8,30,43.0,260.0,1.1,16.0,288.0,270.73,213.27
2016,6,30,8,45,42.0,276.5,1.1,16.5,305.5,288.85,226.29
2016,6,30,9,0,41.0,293.0,1.1,17.0,323.0,306.85,239.06
2016,6,30,9,15,45.5,314.5,1.15,17.0,349.5,333.54,258.98
2016,6,30,9,30,50.0,336.0,1.2,17.0,376.0,360.6,278.96
2016,6,30,9,45,60.5,360.5,1.25,17.5,411.0,395.75,304.41
2016,6,30,10,0,71.0,385.0,1.3,18.0,446.0,431.61,329.99
2016,6,30,10,15,93.5,409.5,1.4,18.0,492.0,478.54,364.53
2016,6,30,10,30,116.0,434.0,1.5,18.0,538.0,533.96,404.67
2016,6,30,10,45,136.5,448.0,1.6,18.0,573.0,570.96,431.32
2016,6,30,11,0,157.0,462.0,1.7,18.0,608.0,608.33,458.23
2016,6,30,11,15,179.5,469.0,1.8,18.0,639.0,640.74,481.66
2016,6,30,11,30,202.0,476.0,1.9,18.0,670.0,673.0,504.95
2016,6,30,11,45,208.0,474.5,2.05,18.0,675.0,680.04,510.57
2016,6,30,12,0,214.0,473.0,2.2,18.0,680.0,686.11,515.75
2016,6,30,12,15,282.0,456.5,2.3,18.0,729.5,746.12,560.1
2016,6,30,12,30,350.0,440.0,2.4,18.0,779.0,796.26,596.93
2016,6,30,12,45,405.5,417.0,2.5,18.0,806.5,832.04,623.46
2016,6,30,13,0,461.0,394.0,2.6,18.0,834.0,859.06,644.18
2016,6,30,13,15,473.5,382.5,2.65,18.0,828.5,852.52,640.58
2016,6,30,13,30,486.0,371.0,2.7,18.0,823.0,843.59,635.65
2016,6,30,13,45,418.5,385.5,2.75,18.5,768.5,783.38,591.89
2016,6,30,14,0,351.0,400.0,2.8,19.0,714.0,718.92,545.12
2016,6,30,14,15,389.0,367.5,2.85,19.0,705.0,708.52,540.3
2016,6,30,14,30,427.0,335.0,2.9,19.0,696.0,700.76,536.71
2016,6,30,14,45,639.0,229.5,2.95,19.0,744.5,754.62,581.38
2016,6,30,15,0,851.0,124.0,3.0,19.0,793.0,783.17,604.85
2016,6,30,15,15,839.0,121.5,3.0,18.5,753.5,739.97,576.03
2016,6,30,15,30,827.0,119.0,3.0,18.0,714.0,692.09,542.66
2016,6,30,15,45,812.0,116.0,3.05,18.0,670.0,640.68,504.42
2016,6,30,16,0,797.0,113.0,3.1,18.0,626.0,588.7,464.7
2016,6,30,16,15,777.0,109.5,3.1,18.0,579.0,533.2,421.03
2016,6,30,16,30,757.0,106.0,3.1,18.0,532.0,478.19,376.48
2016,6,30,16,45,730.0,102.5,3.1,18.0,482.0,419.58,327.92
2016,6,30,17,0,703.0,99.0,3.1,18.0,432.0,363.8,280.31
2016,6,30,17,15,668.5,94.0,3.05,17.5,381.5,306.26,230.84
2016,6,30,17,30,634.0,89.0,3.0,17.0,331.0,251.94,183.3
2016,6,30,17,45,587.0,82.5,2.95,16.5,281.0,197.12,136.01
2016,6,30,18,0,540.0,76.0,2.9,16.0,231.0,147.52,94.73
2016,6,30,18,15,473.0,67.5,2.8,15.5,184.0,99.74,59.46
2016,6,30,18,30,406.0,59.0,2.7,15.0,137.0,59.99,36.61
2016,6,30,18,45,311.0,47.5,2.65,15.0,97.0,36.42,26.01
2016,6,30,19,0,216.0,36.0,2.6,15.0,57.0,28.15,17.37
2016,6,30,19,15,108.0,18.0,2.7,14.5,28.5,14.15,0.0
2016,6,30,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
