Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,101.0,18.0,2.3,12.0,28.0,14.16,0.0
2016,7,1,5,30,202.0,36.0,2.3,12.0,56.0,28.15,17.59
2016,7,1,5,45,297.5,48.0,2.35,12.5,95.5,36.82,26.65
2016,7,1,6,0,393.0,60.0,2.4,13.0,135.0,59.06,36.53
2016,7,1,6,15,196.5,72.5,2.35,13.0,110.0,79.86,54.6
2016,7,1,6,30,0.0,85.0,2.3,13.0,85.0,77.78,61.06
2016,7,1,6,45,0.0,103.5,2.25,13.5,104.0,94.86,75.41
2016,7,1,7,0,0.0,122.0,2.2,14.0,123.0,112.09,89.57
2016,7,1,7,15,3.0,138.0,2.1,14.0,140.0,128.15,102.62
2016,7,1,7,30,6.0,154.0,2.0,14.0,157.0,144.61,115.86
2016,7,1,7,45,6.5,167.0,1.95,14.5,170.5,157.61,125.91
2016,7,1,8,0,7.0,180.0,1.9,15.0,184.0,170.67,135.88
2016,7,1,8,15,7.0,188.0,1.85,15.0,192.5,178.86,142.07
2016,7,1,8,30,7.0,196.0,1.8,15.0,201.0,187.01,148.2
2016,7,1,8,45,9.5,212.5,1.8,15.0,219.5,204.71,161.99
2016,7,1,9,0,12.0,229.0,1.8,15.0,238.0,222.69,175.88
2016,7,1,9,15,12.5,239.0,1.85,15.0,248.5,233.3,183.88
2016,7,1,9,30,13.0,249.0,1.9,15.0,259.0,243.94,191.91
2016,7,1,9,45,16.5,273.5,1.95,15.5,287.0,270.82,212.27
2016,7,1,10,0,20.0,298.0,2.0,16.0,315.0,298.01,232.58
2016,7,1,10,15,26.5,329.0,2.0,16.0,352.0,340.85,265.08
2016,7,1,10,30,33.0,360.0,2.0,16.0,389.0,378.64,293.3
2016,7,1,10,45,57.0,400.5,2.05,16.0,453.0,442.44,341.34
2016,7,1,11,0,81.0,441.0,2.1,16.0,517.0,507.41,389.3
2016,7,1,11,15,65.5,432.0,2.15,16.0,494.0,485.53,372.3
2016,7,1,11,30,50.0,423.0,2.2,16.0,471.0,462.8,355.14
2016,7,1,11,45,72.0,447.0,2.25,16.0,517.0,509.46,390.25
2016,7,1,12,0,94.0,471.0,2.3,16.0,563.0,556.14,424.61
2016,7,1,12,15,85.5,465.5,2.35,16.0,548.5,542.44,414.26
2016,7,1,12,30,77.0,460.0,2.4,16.0,534.0,528.21,403.91
2016,7,1,12,45,76.5,456.0,2.45,16.0,530.0,522.97,400.42
2016,7,1,13,0,76.0,452.0,2.5,16.0,526.0,517.3,396.59
2016,7,1,13,15,94.0,453.5,2.55,16.0,543.0,534.55,410.22
2016,7,1,13,30,112.0,455.0,2.6,16.0,560.0,558.98,428.87
2016,7,1,13,45,116.5,445.0,2.65,16.0,551.5,549.66,422.61
2016,7,1,14,0,121.0,435.0,2.7,16.0,543.0,539.62,416.03
2016,7,1,14,15,108.0,416.5,2.7,16.0,511.0,498.24,385.73
2016,7,1,14,30,95.0,398.0,2.7,16.0,479.0,464.71,361.09
2016,7,1,14,45,128.0,386.0,2.75,16.0,490.0,481.25,375.19
2016,7,1,15,0,161.0,374.0,2.8,16.0,501.0,488.47,382.0
2016,7,1,15,15,143.5,353.0,2.8,16.0,462.0,447.15,350.96
2016,7,1,15,30,126.0,332.0,2.8,16.0,423.0,406.98,320.7
2016,7,1,15,45,124.5,310.5,2.8,16.0,395.5,377.9,298.96
2016,7,1,16,0,123.0,289.0,2.8,16.0,368.0,348.77,276.84
2016,7,1,16,15,109.0,264.5,2.8,16.0,331.0,307.37,244.66
2016,7,1,16,30,95.0,240.0,2.8,16.0,294.0,270.62,215.79
2016,7,1,16,45,72.0,213.0,2.8,16.0,251.5,229.18,182.85
2016,7,1,17,0,49.0,186.0,2.8,16.0,209.0,190.43,151.85
2016,7,1,17,15,35.0,161.0,2.75,15.5,176.5,159.19,126.92
2016,7,1,17,30,21.0,136.0,2.7,15.0,144.0,130.11,103.55
2016,7,1,17,45,14.5,117.0,2.7,15.0,122.5,109.69,86.79
2016,7,1,18,0,8.0,98.0,2.7,15.0,101.0,90.15,70.62
2016,7,1,18,15,207.5,77.5,2.65,14.5,118.0,85.17,58.25
2016,7,1,18,30,407.0,57.0,2.6,14.0,135.0,58.37,35.29
2016,7,1,18,45,312.0,45.5,2.55,14.0,95.0,34.83,24.74
2016,7,1,19,0,217.0,34.0,2.5,14.0,55.0,26.53,16.11
2016,7,1,19,15,108.5,17.0,2.5,13.5,27.5,13.34,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,112.0,16.5,2.15,12.0,27.5,12.96,0.0
2016,7,2,5,30,224.0,33.0,2.2,12.0,55.0,25.75,15.51
2016,7,2,5,45,321.0,44.0,2.25,12.5,95.0,34.54,24.64
2016,7,2,6,0,418.0,55.0,2.3,13.0,135.0,56.01,33.68
2016,7,2,6,15,209.0,72.0,2.3,13.0,112.0,80.32,54.52
2016,7,2,6,30,0.0,89.0,2.3,13.0,89.0,81.21,63.97
2016,7,2,6,45,2.0,107.5,2.3,13.5,108.0,98.76,78.63
2016,7,2,7,0,4.0,126.0,2.3,14.0,127.0,116.69,93.31
2016,7,2,7,15,12.0,147.5,2.3,14.0,152.5,139.58,111.96
2016,7,2,7,30,20.0,169.0,2.3,14.0,178.0,163.53,131.33
2016,7,2,7,45,50.5,203.0,2.3,14.5,230.0,210.57,168.98
2016,7,2,8,0,81.0,237.0,2.3,15.0,282.0,260.84,208.73
2016,7,2,8,15,53.0,237.5,2.3,15.0,268.0,251.71,200.89
2016,7,2,8,30,25.0,238.0,2.3,15.0,254.0,236.9,188.39
2016,7,2,8,45,18.0,232.5,2.3,15.0,245.0,228.92,181.58
2016,7,2,9,0,11.0,227.0,2.3,15.0,236.0,220.12,174.06
2016,7,2,9,15,31.5,282.0,2.3,15.0,307.0,292.06,230.84
2016,7,2,9,30,52.0,337.0,2.3,15.0,378.0,363.16,285.55
2016,7,2,9,45,35.5,316.0,2.3,15.5,345.0,332.25,260.19
2016,7,2,10,0,19.0,295.0,2.3,16.0,312.0,294.31,229.79
2016,7,2,10,15,20.0,307.0,2.3,16.0,325.0,307.56,239.85
2016,7,2,10,30,21.0,319.0,2.3,16.0,338.0,320.82,249.71
2016,7,2,10,45,19.5,317.5,2.35,16.0,336.0,318.76,247.85
2016,7,2,11,0,18.0,316.0,2.4,16.0,334.0,316.54,245.96
2016,7,2,11,15,20.5,334.0,2.4,16.0,354.5,336.84,261.36
2016,7,2,11,30,23.0,352.0,2.4,16.0,375.0,357.17,276.62
2016,7,2,11,45,42.5,399.0,2.45,16.5,440.5,432.33,332.93
2016,7,2,12,0,62.0,446.0,2.5,17.0,506.0,499.33,381.81
2016,7,2,12,15,92.0,463.5,2.5,17.0,552.0,546.99,417.13
2016,7,2,12,30,122.0,481.0,2.5,17.0,598.0,603.26,458.21
2016,7,2,12,45,110.5,473.0,2.55,17.0,579.0,573.75,436.67
2016,7,2,13,0,99.0,465.0,2.6,17.0,560.0,552.96,421.78
2016,7,2,13,15,75.5,439.0,2.6,17.0,510.5,502.33,384.54
2016,7,2,13,30,52.0,413.0,2.6,17.0,461.0,452.18,347.36
2016,7,2,13,45,79.5,422.0,2.65,17.0,493.5,484.81,373.09
2016,7,2,14,0,107.0,431.0,2.7,17.0,526.0,515.79,397.03
2016,7,2,14,15,123.0,419.5,2.7,16.5,526.0,521.44,402.67
2016,7,2,14,30,139.0,408.0,2.7,16.0,526.0,518.23,401.99
2016,7,2,14,45,103.5,379.5,2.7,16.0,465.5,449.28,350.24
2016,7,2,15,0,68.0,351.0,2.7,16.0,405.0,389.23,304.66
2016,7,2,15,15,60.0,327.0,2.7,16.0,373.0,356.36,280.08
2016,7,2,15,30,52.0,303.0,2.7,16.0,341.0,324.15,255.63
2016,7,2,15,45,65.5,291.0,2.7,16.0,336.0,317.87,251.62
2016,7,2,16,0,79.0,279.0,2.7,16.0,331.0,310.14,246.22
2016,7,2,16,15,51.0,242.0,2.65,15.5,274.5,255.0,203.17
2016,7,2,16,30,23.0,205.0,2.6,15.0,218.0,201.64,161.03
2016,7,2,16,45,15.0,180.5,2.6,15.0,189.0,173.74,138.86
2016,7,2,17,0,7.0,156.0,2.6,15.0,160.0,146.85,117.27
2016,7,2,17,15,3.5,125.5,2.55,14.5,127.5,117.06,93.18
2016,7,2,17,30,0.0,95.0,2.5,14.0,95.0,87.91,69.24
2016,7,2,17,45,0.0,80.5,2.5,14.0,80.5,74.47,58.03
2016,7,2,18,0,0.0,66.0,2.5,14.0,66.0,61.13,46.7
2016,7,2,18,15,197.0,62.0,2.45,13.5,100.0,71.55,47.39
2016,7,2,18,30,394.0,58.0,2.4,13.0,134.0,59.09,36.25
2016,7,2,18,45,303.5,46.0,2.35,13.0,94.5,35.23,25.19
2016,7,2,19,0,213.0,34.0,2.3,13.0,55.0,26.53,16.16
2016,7,2,19,15,106.5,17.0,2.3,13.0,27.5,13.35,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,118.5,16.0,2.1,12.0,27.5,12.57,0.0
2016,7,3,5,30,237.0,32.0,2.2,12.0,55.0,24.98,14.75
2016,7,3,5,45,333.0,43.0,2.3,12.5,95.0,33.7,23.88
2016,7,3,6,0,429.0,54.0,2.4,13.0,135.0,54.97,32.81
2016,7,3,6,15,214.5,66.5,2.4,13.0,107.0,76.03,50.69
2016,7,3,6,30,0.0,79.0,2.4,13.0,79.0,72.53,56.6
2016,7,3,6,45,0.0,96.0,2.4,13.5,96.0,88.23,69.82
2016,7,3,7,0,0.0,113.0,2.4,14.0,113.0,104.05,82.86
2016,7,3,7,15,7.0,138.0,2.35,14.0,141.5,129.42,103.65
2016,7,3,7,30,14.0,163.0,2.3,14.0,170.0,155.8,125.07
2016,7,3,7,45,20.5,185.5,2.25,14.0,197.0,180.62,145.02
2016,7,3,8,0,27.0,208.0,2.2,14.0,224.0,207.67,166.59
2016,7,3,8,15,39.5,236.5,2.2,14.0,261.5,243.48,195.03
2016,7,3,8,30,52.0,265.0,2.2,14.0,299.0,280.76,224.32
2016,7,3,8,45,90.5,298.0,2.2,14.5,361.5,340.3,270.64
2016,7,3,9,0,129.0,331.0,2.2,15.0,424.0,407.92,322.17
2016,7,3,9,15,123.5,350.0,2.2,15.0,443.0,429.57,337.66
2016,7,3,9,30,118.0,369.0,2.2,15.0,462.0,450.48,352.64
2016,7,3,9,45,106.5,383.0,2.25,15.5,469.5,454.95,354.56
2016,7,3,10,0,95.0,397.0,2.3,16.0,477.0,463.73,359.7
2016,7,3,10,15,115.5,416.5,2.3,16.0,517.5,511.79,395.29
2016,7,3,10,30,136.0,436.0,2.3,16.0,558.0,554.18,426.13
2016,7,3,10,45,204.5,440.5,2.35,16.0,628.5,626.64,480.21
2016,7,3,11,0,273.0,445.0,2.4,16.0,699.0,709.17,540.15
2016,7,3,11,15,239.5,459.5,2.45,16.0,685.0,689.36,524.48
2016,7,3,11,30,206.0,474.0,2.5,16.0,671.0,675.31,513.5
2016,7,3,11,45,157.0,475.0,2.55,16.5,626.0,630.7,479.43
2016,7,3,12,0,108.0,476.0,2.6,17.0,581.0,575.31,437.6
2016,7,3,12,15,132.0,480.5,2.6,16.5,608.5,613.23,466.76
2016,7,3,12,30,156.0,485.0,2.6,16.0,636.0,641.19,488.21
2016,7,3,12,45,151.0,480.5,2.65,16.0,626.0,630.43,480.49
2016,7,3,13,0,146.0,476.0,2.7,16.0,616.0,618.92,472.52
2016,7,3,13,15,125.5,464.0,2.7,16.0,583.0,584.32,447.24
2016,7,3,13,30,105.0,452.0,2.7,16.0,550.0,541.47,415.97
2016,7,3,13,45,88.5,432.5,2.75,16.0,513.5,503.75,388.5
2016,7,3,14,0,72.0,413.0,2.8,16.0,477.0,466.51,361.05
2016,7,3,14,15,62.0,390.5,2.8,16.0,445.0,432.64,336.02
2016,7,3,14,30,52.0,368.0,2.8,16.0,413.0,399.25,311.12
2016,7,3,14,45,45.5,344.5,2.8,16.0,382.5,368.32,288.01
2016,7,3,15,0,39.0,321.0,2.8,16.0,352.0,337.85,265.04
2016,7,3,15,15,36.5,302.0,2.75,15.5,330.0,315.17,248.44
2016,7,3,15,30,34.0,283.0,2.7,15.0,308.0,292.7,231.8
2016,7,3,15,45,30.5,262.5,2.7,15.0,283.5,268.4,213.14
2016,7,3,16,0,27.0,242.0,2.7,15.0,259.0,244.47,194.63
2016,7,3,16,15,21.5,218.5,2.7,15.0,231.5,215.15,171.59
2016,7,3,16,30,16.0,195.0,2.7,15.0,204.0,189.0,150.91
2016,7,3,16,45,8.5,171.0,2.7,15.0,175.5,162.21,129.51
2016,7,3,17,0,1.0,147.0,2.7,15.0,147.0,136.38,108.74
2016,7,3,17,15,0.5,112.0,2.65,14.5,112.0,103.85,82.24
2016,7,3,17,30,0.0,77.0,2.6,14.0,77.0,71.58,55.46
2016,7,3,17,45,0.0,65.5,2.6,14.0,65.5,60.93,46.54
2016,7,3,18,0,0.0,54.0,2.6,14.0,54.0,50.2,37.4
2016,7,3,18,15,213.0,54.0,2.55,13.5,95.0,64.52,40.76
2016,7,3,18,30,426.0,54.0,2.5,13.0,136.0,56.59,33.38
2016,7,3,18,45,335.5,43.0,2.5,13.0,96.0,33.55,23.72
2016,7,3,19,0,245.0,32.0,2.5,13.0,56.0,24.94,14.83
2016,7,3,19,15,122.5,16.0,2.5,12.5,28.0,12.55,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,137.5,15.0,2.3,12.0,28.0,11.76,0.0
2016,7,4,5,30,275.0,30.0,2.4,12.0,56.0,24.05,13.85
2016,7,4,5,45,374.5,39.0,2.55,12.5,97.0,30.11,20.72
2016,7,4,6,0,474.0,48.0,2.7,13.0,138.0,50.28,28.26
2016,7,4,6,15,237.0,55.0,2.65,13.0,100.0,66.25,41.5
2016,7,4,6,30,0.0,62.0,2.6,13.0,62.0,57.53,43.82
2016,7,4,6,45,0.0,75.5,2.6,13.5,75.5,69.96,54.34
2016,7,4,7,0,0.0,89.0,2.6,14.0,89.0,82.46,64.71
2016,7,4,7,15,7.0,126.0,2.55,14.0,129.0,118.59,94.68
2016,7,4,7,30,14.0,163.0,2.5,14.0,169.0,155.79,125.13
2016,7,4,7,45,16.5,180.5,2.45,14.5,189.0,174.3,139.67
2016,7,4,8,0,19.0,198.0,2.4,15.0,209.0,193.13,154.3
2016,7,4,8,15,22.5,218.5,2.35,15.0,232.0,215.57,171.96
2016,7,4,8,30,26.0,239.0,2.3,15.0,255.0,238.42,189.76
2016,7,4,8,45,21.5,243.5,2.3,15.5,258.0,241.5,191.28
2016,7,4,9,0,17.0,248.0,2.3,16.0,261.0,244.05,192.4
2016,7,4,9,15,18.5,263.5,2.3,16.0,278.5,260.89,205.25
2016,7,4,9,30,20.0,279.0,2.3,16.0,296.0,277.85,218.07
2016,7,4,9,45,20.0,288.0,2.35,16.0,305.0,287.5,225.18
2016,7,4,10,0,20.0,297.0,2.4,16.0,314.0,297.1,232.27
2016,7,4,10,15,124.0,364.0,2.4,16.0,474.0,467.55,364.59
2016,7,4,10,30,228.0,431.0,2.4,16.0,634.0,632.1,486.12
2016,7,4,10,45,189.0,445.5,2.45,16.5,617.0,617.39,472.03
2016,7,4,11,0,150.0,460.0,2.5,17.0,600.0,600.16,457.39
2016,7,4,11,15,156.0,468.0,2.5,17.0,615.5,617.62,469.88
2016,7,4,11,30,162.0,476.0,2.5,17.0,631.0,634.52,481.74
2016,7,4,11,45,158.5,480.0,2.55,17.0,632.5,637.37,483.56
2016,7,4,12,0,155.0,484.0,2.6,17.0,634.0,639.31,484.87
2016,7,4,12,15,144.5,483.0,2.6,17.0,623.0,628.35,476.68
2016,7,4,12,30,134.0,482.0,2.6,17.0,612.0,616.54,467.99
2016,7,4,12,45,202.0,471.5,2.65,17.0,665.5,671.93,510.21
2016,7,4,13,0,270.0,461.0,2.7,17.0,719.0,733.62,555.75
2016,7,4,13,15,285.0,449.5,2.7,17.0,717.5,731.93,554.91
2016,7,4,13,30,300.0,438.0,2.7,17.0,716.0,728.53,553.38
2016,7,4,13,45,167.0,399.5,2.7,17.0,554.0,551.81,424.0
2016,7,4,14,0,34.0,361.0,2.7,17.0,392.0,380.84,294.13
2016,7,4,14,15,28.0,334.5,2.7,16.5,359.5,347.85,270.54
2016,7,4,14,30,22.0,308.0,2.7,16.0,327.0,309.41,241.85
2016,7,4,14,45,14.5,258.5,2.7,16.0,271.5,255.03,199.9
2016,7,4,15,0,7.0,209.0,2.7,16.0,216.0,201.5,158.0
2016,7,4,15,15,6.5,204.0,2.7,16.0,210.0,195.93,153.99
2016,7,4,15,30,6.0,199.0,2.7,16.0,204.0,190.39,149.89
2016,7,4,15,45,10.5,209.0,2.75,16.0,216.5,202.15,159.77
2016,7,4,16,0,15.0,219.0,2.8,16.0,229.0,213.35,169.16
2016,7,4,16,15,7.5,183.0,2.75,15.5,188.0,174.55,138.52
2016,7,4,16,30,0.0,147.0,2.7,15.0,147.0,136.76,108.33
2016,7,4,16,45,0.0,133.5,2.7,15.0,133.5,124.02,98.25
2016,7,4,17,0,0.0,120.0,2.7,15.0,120.0,111.33,88.07
2016,7,4,17,15,0.0,96.0,2.7,14.5,96.0,89.11,69.94
2016,7,4,17,30,0.0,72.0,2.7,14.0,72.0,67.0,51.6
2016,7,4,17,45,0.0,61.0,2.7,14.0,61.0,56.73,42.97
2016,7,4,18,0,0.0,50.0,2.7,14.0,50.0,46.46,34.22
2016,7,4,18,15,219.0,51.0,2.65,13.5,93.0,62.66,38.91
2016,7,4,18,30,438.0,52.0,2.6,13.0,136.0,55.31,31.98
2016,7,4,18,45,348.0,41.5,2.55,13.0,96.0,32.19,22.53
2016,7,4,19,0,258.0,31.0,2.5,13.0,56.0,24.8,14.67
2016,7,4,19,15,129.0,15.5,2.5,13.0,28.0,12.15,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,115.0,16.0,2.65,13.0,26.5,12.6,0.0
2016,7,5,5,30,230.0,32.0,2.7,13.0,53.0,25.04,14.42
2016,7,5,5,45,330.5,42.5,2.75,13.5,93.0,33.42,23.47
2016,7,5,6,0,431.0,53.0,2.8,14.0,133.0,53.2,31.64
2016,7,5,6,15,215.5,65.0,2.75,14.0,105.0,72.54,47.55
2016,7,5,6,30,0.0,77.0,2.7,14.0,77.0,70.75,54.87
2016,7,5,6,45,0.0,94.0,2.65,14.0,94.0,86.43,68.18
2016,7,5,7,0,0.0,111.0,2.6,14.0,111.0,102.24,81.37
2016,7,5,7,15,2.5,131.0,2.55,14.0,132.5,121.66,97.32
2016,7,5,7,30,5.0,151.0,2.5,14.0,154.0,141.48,113.42
2016,7,5,7,45,2.5,152.0,2.45,14.5,153.5,142.1,113.35
2016,7,5,8,0,0.0,153.0,2.4,15.0,153.0,142.29,112.91
2016,7,5,8,15,0.5,159.5,2.35,15.0,160.0,148.86,117.91
2016,7,5,8,30,1.0,166.0,2.3,15.0,167.0,155.46,122.91
2016,7,5,8,45,4.0,185.5,2.3,15.5,189.0,175.89,138.85
2016,7,5,9,0,7.0,205.0,2.3,16.0,211.0,196.68,154.88
2016,7,5,9,15,9.5,225.0,2.35,16.0,233.0,217.91,171.41
2016,7,5,9,30,12.0,245.0,2.4,16.0,255.0,239.41,188.04
2016,7,5,9,45,71.0,325.0,2.45,16.0,385.0,369.74,290.33
2016,7,5,10,0,130.0,405.0,2.5,16.0,515.0,507.67,394.34
2016,7,5,10,15,114.5,415.5,2.55,16.0,515.0,510.12,394.53
2016,7,5,10,30,99.0,426.0,2.6,16.0,515.0,503.69,389.01
2016,7,5,10,45,73.5,415.5,2.65,16.0,482.5,472.92,365.28
2016,7,5,11,0,48.0,405.0,2.7,16.0,450.0,440.59,340.31
2016,7,5,11,15,34.0,370.5,2.75,16.0,403.0,394.12,305.13
2016,7,5,11,30,20.0,336.0,2.8,16.0,356.0,338.84,262.91
2016,7,5,11,45,29.0,372.0,2.85,16.0,400.5,392.27,303.84
2016,7,5,12,0,38.0,408.0,2.9,16.0,445.0,437.64,337.88
2016,7,5,12,15,35.5,401.0,2.95,16.0,435.5,428.31,330.68
2016,7,5,12,30,33.0,394.0,3.0,16.0,426.0,418.68,323.54
2016,7,5,12,45,25.0,354.5,3.05,16.0,379.0,370.92,287.52
2016,7,5,13,0,17.0,315.0,3.1,16.0,332.0,315.65,245.46
2016,7,5,13,15,18.0,317.0,3.1,16.0,334.5,318.15,247.72
2016,7,5,13,30,19.0,319.0,3.1,16.0,337.0,320.52,249.73
2016,7,5,13,45,23.0,331.0,3.1,16.0,352.0,335.18,261.3
2016,7,5,14,0,27.0,343.0,3.1,16.0,367.0,356.85,278.19
2016,7,5,14,15,52.0,366.0,3.1,16.0,410.5,399.96,312.09
2016,7,5,14,30,77.0,389.0,3.1,16.0,454.0,441.26,344.23
2016,7,5,14,45,48.0,332.5,3.15,16.0,373.0,358.84,281.17
2016,7,5,15,0,19.0,276.0,3.2,16.0,292.0,274.37,215.65
2016,7,5,15,15,15.0,251.0,3.2,16.0,263.5,246.62,194.37
2016,7,5,15,30,11.0,226.0,3.2,16.0,235.0,219.29,173.09
2016,7,5,15,45,6.0,197.5,3.25,16.0,202.5,188.49,148.82
2016,7,5,16,0,1.0,169.0,3.3,16.0,170.0,158.3,124.81
2016,7,5,16,15,0.5,155.0,3.35,15.5,155.5,144.7,114.38
2016,7,5,16,30,0.0,141.0,3.4,15.0,141.0,131.21,103.89
2016,7,5,16,45,0.0,128.5,3.45,15.0,128.5,119.42,94.51
2016,7,5,17,0,0.0,116.0,3.5,15.0,116.0,107.67,85.08
2016,7,5,17,15,0.0,98.5,3.55,14.5,98.5,91.4,71.89
2016,7,5,17,30,0.0,81.0,3.6,14.0,81.0,75.22,58.57
2016,7,5,17,45,0.0,68.5,3.65,14.0,68.5,63.67,48.87
2016,7,5,18,0,0.0,56.0,3.7,14.0,56.0,52.06,38.99
2016,7,5,18,15,231.5,54.0,3.65,13.5,98.5,66.42,41.59
2016,7,5,18,30,463.0,52.0,3.6,13.0,141.0,56.28,32.2
2016,7,5,18,45,359.0,42.5,3.55,13.0,99.5,33.17,23.37
2016,7,5,19,0,255.0,33.0,3.5,13.0,58.0,25.79,15.42
2016,7,5,19,15,127.5,16.5,3.45,12.5,29.0,12.97,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,123.5,15.0,2.75,12.0,26.0,11.81,0.0
2016,7,6,5,30,247.0,30.0,2.7,12.0,52.0,24.21,13.66
2016,7,6,5,45,347.5,39.5,2.7,12.5,92.0,30.71,21.19
2016,7,6,6,0,448.0,49.0,2.7,13.0,132.0,49.52,28.63
2016,7,6,6,15,512.0,56.0,2.55,13.0,178.5,89.94,50.72
2016,7,6,6,30,576.0,63.0,2.4,13.0,225.0,137.95,86.21
2016,7,6,6,45,288.0,64.0,2.3,13.5,145.0,116.15,81.72
2016,7,6,7,0,0.0,65.0,2.2,14.0,65.0,60.46,46.04
2016,7,6,7,15,0.0,89.5,2.1,14.0,89.5,83.15,65.13
2016,7,6,7,30,0.0,114.0,2.0,14.0,114.0,105.8,83.85
2016,7,6,7,45,0.0,130.0,1.9,14.5,130.0,120.77,95.76
2016,7,6,8,0,0.0,146.0,1.8,15.0,146.0,135.81,107.55
2016,7,6,8,15,5.5,176.5,1.75,15.0,180.5,167.37,132.88
2016,7,6,8,30,11.0,207.0,1.7,15.0,215.0,199.67,158.45
2016,7,6,8,45,13.5,224.5,1.7,15.5,234.5,218.56,172.72
2016,7,6,9,0,16.0,242.0,1.7,16.0,254.0,237.72,187.08
2016,7,6,9,15,24.5,276.0,1.75,16.0,295.0,277.13,217.62
2016,7,6,9,30,33.0,310.0,1.8,16.0,336.0,322.53,252.3
2016,7,6,9,45,23.5,288.0,1.85,16.0,307.0,295.5,230.78
2016,7,6,10,0,14.0,266.0,1.9,16.0,278.0,262.47,204.82
2016,7,6,10,15,17.0,290.5,1.95,16.0,306.0,289.21,225.45
2016,7,6,10,30,20.0,315.0,2.0,16.0,334.0,316.17,245.88
2016,7,6,10,45,19.0,314.0,2.15,16.0,332.0,315.03,244.81
2016,7,6,11,0,18.0,313.0,2.3,16.0,330.0,313.75,243.77
2016,7,6,11,15,26.0,352.0,2.4,16.0,377.0,368.09,285.27
2016,7,6,11,30,34.0,391.0,2.5,16.0,424.0,415.59,320.92
2016,7,6,11,45,32.5,390.0,2.65,16.5,421.5,413.81,318.85
2016,7,6,12,0,31.0,389.0,2.8,17.0,419.0,411.75,316.85
2016,7,6,12,15,29.5,383.5,2.9,16.5,412.0,404.9,312.41
2016,7,6,12,30,28.0,378.0,3.0,16.0,405.0,397.8,307.8
2016,7,6,12,45,22.0,340.0,3.15,16.0,361.5,345.11,268.02
2016,7,6,13,0,16.0,302.0,3.3,16.0,318.0,302.15,235.31
2016,7,6,13,15,16.0,298.0,3.4,16.0,313.5,297.93,232.37
2016,7,6,13,30,16.0,294.0,3.5,16.0,309.0,293.62,229.27
2016,7,6,13,45,18.0,305.0,3.6,16.0,322.0,305.53,238.8
2016,7,6,14,0,20.0,316.0,3.7,16.0,335.0,317.24,248.17
2016,7,6,14,15,25.0,323.5,3.7,16.0,346.0,334.59,261.97
2016,7,6,14,30,30.0,331.0,3.7,16.0,357.0,344.71,270.2
2016,7,6,14,45,21.5,290.5,3.75,16.0,309.0,291.29,228.95
2016,7,6,15,0,13.0,250.0,3.8,16.0,261.0,245.05,192.94
2016,7,6,15,15,16.5,253.0,3.8,15.5,265.5,249.65,197.51
2016,7,6,15,30,20.0,256.0,3.8,15.0,270.0,253.85,201.68
2016,7,6,15,45,33.0,259.0,3.8,15.0,281.0,266.91,212.76
2016,7,6,16,0,46.0,262.0,3.8,15.0,292.0,274.9,219.72
2016,7,6,16,15,142.5,248.5,3.75,15.0,331.0,314.15,252.39
2016,7,6,16,30,239.0,235.0,3.7,15.0,370.0,342.1,274.66
2016,7,6,16,45,189.5,216.0,3.7,15.0,316.5,285.65,228.92
2016,7,6,17,0,140.0,197.0,3.7,15.0,263.0,236.76,189.32
2016,7,6,17,15,170.5,172.0,3.7,14.5,243.5,214.14,169.97
2016,7,6,17,30,201.0,147.0,3.7,14.0,224.0,188.31,146.92
2016,7,6,17,45,187.5,127.0,3.7,14.0,190.5,153.48,117.05
2016,7,6,18,0,174.0,107.0,3.7,14.0,157.0,120.36,89.0
2016,7,6,18,15,324.5,77.0,3.6,13.5,147.5,94.5,61.48
2016,7,6,18,30,475.0,47.0,3.5,13.0,138.0,52.29,28.51
2016,7,6,18,45,382.5,38.0,3.45,13.0,97.5,29.09,19.79
2016,7,6,19,0,290.0,29.0,3.4,13.0,57.0,22.99,13.08
2016,7,6,19,15,145.0,14.5,3.35,13.0,28.5,11.25,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,144.0,13.5,3.1,13.0,26.0,10.54,0.0
2016,7,7,5,30,288.0,27.0,3.1,13.0,52.0,21.45,11.21
2016,7,7,5,45,384.0,35.5,3.1,13.5,92.0,27.18,17.99
2016,7,7,6,0,480.0,44.0,3.1,14.0,132.0,45.34,24.72
2016,7,7,6,15,240.0,58.5,3.0,14.0,102.5,68.66,43.37
2016,7,7,6,30,0.0,73.0,2.9,14.0,73.0,67.21,51.86
2016,7,7,6,45,0.0,89.0,2.85,14.0,89.0,81.98,64.42
2016,7,7,7,0,0.0,105.0,2.8,14.0,105.0,96.85,76.86
2016,7,7,7,15,0.0,121.0,2.8,14.0,121.0,111.81,89.19
2016,7,7,7,30,0.0,137.0,2.8,14.0,137.0,126.85,101.41
2016,7,7,7,45,4.0,158.0,2.8,14.5,160.5,148.26,118.52
2016,7,7,8,0,8.0,179.0,2.8,15.0,184.0,170.23,135.87
2016,7,7,8,15,5.0,175.0,2.8,15.0,178.5,165.71,131.74
2016,7,7,8,30,2.0,171.0,2.8,15.0,173.0,160.73,127.29
2016,7,7,8,45,4.0,185.0,2.85,15.0,188.5,175.44,138.9
2016,7,7,9,0,6.0,199.0,2.9,15.0,204.0,190.36,150.6
2016,7,7,9,15,8.5,217.5,2.95,15.0,224.5,210.12,166.11
2016,7,7,9,30,11.0,236.0,3.0,15.0,245.0,230.13,181.73
2016,7,7,9,45,12.5,252.0,3.1,15.5,262.5,247.2,194.57
2016,7,7,10,0,14.0,268.0,3.2,16.0,280.0,264.4,207.41
2016,7,7,10,15,27.5,321.0,3.25,16.0,345.0,334.18,261.63
2016,7,7,10,30,41.0,374.0,3.3,16.0,410.0,400.08,311.81
2016,7,7,10,45,39.0,379.5,3.35,16.0,414.5,405.4,315.26
2016,7,7,11,0,37.0,385.0,3.4,16.0,419.0,410.44,318.76
2016,7,7,11,15,30.5,370.5,3.4,16.0,399.5,390.92,303.57
2016,7,7,11,30,24.0,356.0,3.4,16.0,380.0,370.97,288.13
2016,7,7,11,45,25.5,357.5,3.4,16.0,383.0,374.51,290.86
2016,7,7,12,0,27.0,359.0,3.4,16.0,386.0,377.87,293.39
2016,7,7,12,15,27.0,365.5,3.4,16.0,392.0,384.5,298.36
2016,7,7,12,30,27.0,372.0,3.4,16.0,398.0,390.9,303.17
2016,7,7,12,45,23.5,353.0,3.4,16.0,375.5,359.25,279.11
2016,7,7,13,0,20.0,334.0,3.4,16.0,353.0,337.04,262.24
2016,7,7,13,15,26.0,354.5,3.35,16.0,379.0,370.79,288.35
2016,7,7,13,30,32.0,375.0,3.3,16.0,405.0,395.94,307.61
2016,7,7,13,45,27.0,350.5,3.3,16.0,375.5,365.73,284.68
2016,7,7,14,0,22.0,326.0,3.3,16.0,346.0,328.73,256.6
2016,7,7,14,15,25.5,327.0,3.3,16.0,349.5,338.56,264.69
2016,7,7,14,30,29.0,328.0,3.3,16.0,353.0,341.02,266.99
2016,7,7,14,45,20.5,286.5,3.3,16.0,304.0,286.7,225.09
2016,7,7,15,0,12.0,245.0,3.3,16.0,255.0,239.56,188.4
2016,7,7,15,15,11.0,232.0,3.3,15.5,240.5,225.76,178.26
2016,7,7,15,30,10.0,219.0,3.3,15.0,226.0,212.05,168.03
2016,7,7,15,45,8.0,205.5,3.35,15.0,211.0,197.33,156.59
2016,7,7,16,0,6.0,192.0,3.4,15.0,196.0,182.81,145.26
2016,7,7,16,15,3.0,168.5,3.45,15.0,170.5,158.66,126.01
2016,7,7,16,30,0.0,145.0,3.5,15.0,145.0,134.93,106.95
2016,7,7,16,45,0.0,141.0,3.6,15.0,141.0,130.96,104.07
2016,7,7,17,0,0.0,137.0,3.7,15.0,137.0,126.92,101.08
2016,7,7,17,15,0.0,105.5,3.75,14.5,105.5,97.79,77.25
2016,7,7,17,30,0.0,74.0,3.8,14.0,74.0,68.84,53.16
2016,7,7,17,45,0.0,63.0,3.9,14.0,63.0,58.59,44.56
2016,7,7,18,0,0.0,52.0,4.0,14.0,52.0,48.33,35.8
2016,7,7,18,15,248.5,48.0,3.9,13.5,95.5,63.11,38.04
2016,7,7,18,30,497.0,44.0,3.8,13.0,139.0,50.47,26.46
2016,7,7,18,45,407.5,35.5,3.75,13.0,98.5,26.92,17.89
2016,7,7,19,0,318.0,27.0,3.7,13.0,58.0,21.18,11.55
2016,7,7,19,15,159.0,13.5,3.6,12.5,29.0,10.38,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,156.0,12.0,3.1,13.0,26.0,9.24,0.0
2016,7,8,5,30,312.0,24.0,3.1,13.0,52.0,18.74,8.91
2016,7,8,5,45,406.0,31.5,3.15,13.5,91.5,23.73,14.97
2016,7,8,6,0,500.0,39.0,3.2,14.0,131.0,40.94,20.99
2016,7,8,6,15,262.5,68.5,3.15,14.0,118.0,78.66,50.99
2016,7,8,6,30,25.0,98.0,3.1,14.0,105.0,91.41,71.23
2016,7,8,6,45,30.0,118.0,3.05,14.5,128.0,112.78,89.0
2016,7,8,7,0,35.0,138.0,3.0,15.0,151.0,134.94,107.26
2016,7,8,7,15,40.0,159.0,2.9,15.0,176.0,158.73,126.85
2016,7,8,7,30,45.0,180.0,2.8,15.0,201.0,183.25,146.82
2016,7,8,7,45,61.0,206.0,2.75,15.5,237.5,217.73,174.28
2016,7,8,8,0,77.0,232.0,2.7,16.0,274.0,254.15,202.92
2016,7,8,8,15,84.0,255.5,2.65,16.0,305.5,285.21,227.28
2016,7,8,8,30,91.0,279.0,2.6,16.0,337.0,316.99,251.9
2016,7,8,8,45,94.5,300.5,2.6,16.5,364.5,345.3,272.99
2016,7,8,9,0,98.0,322.0,2.6,17.0,392.0,373.84,293.94
2016,7,8,9,15,91.0,339.0,2.6,17.0,406.5,390.57,305.95
2016,7,8,9,30,84.0,356.0,2.6,17.0,421.0,406.52,317.28
2016,7,8,9,45,106.5,379.5,2.6,17.0,466.0,451.83,351.4
2016,7,8,10,0,129.0,403.0,2.6,17.0,511.0,505.19,390.87
2016,7,8,10,15,184.5,415.0,2.65,17.0,576.0,570.99,440.16
2016,7,8,10,30,240.0,427.0,2.7,17.0,641.0,646.75,495.68
2016,7,8,10,45,383.5,389.5,2.8,17.5,740.5,749.69,571.79
2016,7,8,11,0,527.0,352.0,2.9,18.0,840.0,865.19,654.13
2016,7,8,11,15,722.0,222.0,2.95,18.0,901.5,935.84,706.79
2016,7,8,11,30,917.0,92.0,3.0,18.0,963.0,993.56,745.12
2016,7,8,11,45,920.0,91.5,3.05,18.0,971.0,1005.11,752.44
2016,7,8,12,0,923.0,91.0,3.1,18.0,979.0,1013.19,757.98
2016,7,8,12,15,923.5,91.0,3.15,18.0,979.5,1015.77,759.98
2016,7,8,12,30,924.0,91.0,3.2,18.0,980.0,1014.8,759.78
2016,7,8,12,45,689.0,241.0,3.25,18.0,901.5,941.79,711.05
2016,7,8,13,0,454.0,391.0,3.3,18.0,823.0,852.3,643.26
2016,7,8,13,15,367.0,417.0,3.35,18.0,762.5,779.94,591.64
2016,7,8,13,30,280.0,443.0,3.4,18.0,702.0,715.95,544.72
2016,7,8,13,45,334.0,410.5,3.45,18.0,713.0,726.46,555.09
2016,7,8,14,0,388.0,378.0,3.5,18.0,724.0,733.32,562.35
2016,7,8,14,15,298.0,391.5,3.5,18.0,652.0,655.45,504.35
2016,7,8,14,30,208.0,405.0,3.5,18.0,580.0,574.97,444.06
2016,7,8,14,45,264.5,375.0,3.55,18.0,589.0,588.75,456.85
2016,7,8,15,0,321.0,345.0,3.6,18.0,598.0,591.2,460.71
2016,7,8,15,15,336.0,321.5,3.6,17.5,574.5,564.35,442.48
2016,7,8,15,30,351.0,298.0,3.6,17.0,551.0,535.42,422.41
2016,7,8,15,45,589.5,190.0,3.65,17.0,582.5,574.23,456.33
2016,7,8,16,0,828.0,82.0,3.7,17.0,614.0,579.7,462.99
2016,7,8,16,15,436.0,152.0,3.65,17.0,430.5,389.36,311.6
2016,7,8,16,30,44.0,222.0,3.6,17.0,247.0,229.55,182.38
2016,7,8,16,45,34.5,197.5,3.55,17.0,216.0,199.12,158.51
2016,7,8,17,0,25.0,173.0,3.5,17.0,185.0,169.33,134.67
2016,7,8,17,15,19.5,152.5,3.4,16.5,161.0,146.71,116.68
2016,7,8,17,30,14.0,132.0,3.3,16.0,137.0,124.83,99.08
2016,7,8,17,45,9.0,113.5,3.25,16.0,116.5,105.57,83.28
2016,7,8,18,0,4.0,95.0,3.2,16.0,96.0,87.01,67.91
2016,7,8,18,15,251.5,68.5,3.1,15.5,116.5,80.76,52.44
2016,7,8,18,30,499.0,42.0,3.0,15.0,137.0,48.86,24.81
2016,7,8,18,45,410.0,34.0,2.95,15.0,96.5,25.64,16.6
2016,7,8,19,0,321.0,26.0,2.9,15.0,56.0,20.29,10.65
2016,7,8,19,15,160.5,13.0,2.9,14.5,28.0,9.96,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,159.5,11.5,2.1,14.0,25.5,10.96,0.0
2016,7,9,5,30,319.0,23.0,2.1,14.0,51.0,17.9,8.03
2016,7,9,5,45,411.0,30.5,2.15,14.5,90.0,22.94,14.19
2016,7,9,6,0,503.0,38.0,2.2,15.0,129.0,39.61,20.06
2016,7,9,6,15,562.5,43.5,2.25,15.0,175.0,83.38,43.13
2016,7,9,6,30,622.0,49.0,2.3,15.0,221.0,131.96,78.48
2016,7,9,6,45,316.5,88.0,2.4,15.5,176.0,142.5,101.82
2016,7,9,7,0,11.0,127.0,2.5,16.0,131.0,119.29,94.52
2016,7,9,7,15,25.5,152.0,2.55,16.0,163.5,147.9,117.75
2016,7,9,7,30,40.0,177.0,2.6,16.0,196.0,178.66,142.57
2016,7,9,7,45,86.5,207.5,2.65,16.5,254.0,230.04,183.41
2016,7,9,8,0,133.0,238.0,2.7,17.0,312.0,289.03,229.93
2016,7,9,8,15,181.0,258.0,2.7,17.0,368.0,342.38,272.0
2016,7,9,8,30,229.0,278.0,2.7,17.0,424.0,400.44,317.31
2016,7,9,8,45,181.5,302.5,2.75,17.5,423.5,406.47,320.31
2016,7,9,9,0,134.0,327.0,2.8,18.0,423.0,407.72,319.41
2016,7,9,9,15,179.0,345.0,2.85,18.0,480.5,465.34,363.55
2016,7,9,9,30,224.0,363.0,2.9,18.0,538.0,526.33,409.39
2016,7,9,9,45,234.0,379.5,3.0,18.0,569.0,560.64,434.35
2016,7,9,10,0,244.0,396.0,3.1,18.0,600.0,601.49,463.91
2016,7,9,10,15,308.5,390.0,3.15,18.0,657.5,661.41,508.6
2016,7,9,10,30,373.0,384.0,3.2,18.0,715.0,723.92,554.46
2016,7,9,10,45,345.0,406.5,3.25,18.0,718.5,731.26,558.03
2016,7,9,11,0,317.0,429.0,3.3,18.0,722.0,736.02,560.15
2016,7,9,11,15,305.5,440.5,3.35,18.0,726.5,743.32,564.72
2016,7,9,11,30,294.0,452.0,3.4,18.0,731.0,748.93,568.11
2016,7,9,11,45,225.0,467.0,3.5,18.0,682.0,690.99,525.19
2016,7,9,12,0,156.0,482.0,3.6,18.0,633.0,639.38,486.42
2016,7,9,12,15,204.0,477.0,3.7,18.0,674.0,682.68,519.68
2016,7,9,12,30,252.0,472.0,3.8,18.0,715.0,733.72,557.52
2016,7,9,12,45,242.0,470.5,3.9,18.0,702.0,720.46,547.96
2016,7,9,13,0,232.0,469.0,4.0,18.0,689.0,697.57,532.03
2016,7,9,13,15,210.5,464.0,4.05,18.0,661.5,667.86,510.59
2016,7,9,13,30,189.0,459.0,4.1,18.0,634.0,637.83,488.82
2016,7,9,13,45,187.5,447.5,4.2,18.0,618.0,619.86,476.54
2016,7,9,14,0,186.0,436.0,4.3,18.0,602.0,601.19,463.71
2016,7,9,14,15,170.0,421.5,4.35,17.5,570.0,566.2,439.09
2016,7,9,14,30,154.0,407.0,4.4,17.0,538.0,531.55,414.47
2016,7,9,14,45,149.5,389.5,4.45,17.0,511.5,503.82,394.35
2016,7,9,15,0,145.0,372.0,4.5,17.0,485.0,475.98,373.93
2016,7,9,15,15,234.5,338.5,4.5,16.5,511.5,501.57,397.08
2016,7,9,15,30,324.0,305.0,4.5,16.0,538.0,523.86,416.96
2016,7,9,15,45,594.5,191.0,4.55,16.0,585.0,578.82,463.99
2016,7,9,16,0,865.0,77.0,4.6,16.0,632.0,597.17,480.84
2016,7,9,16,15,851.0,74.5,4.6,16.0,586.5,543.0,436.56
2016,7,9,16,30,837.0,72.0,4.6,16.0,541.0,488.5,391.05
2016,7,9,16,45,815.5,70.5,4.6,16.0,492.0,431.64,342.33
2016,7,9,17,0,794.0,69.0,4.6,16.0,443.0,374.62,292.15
2016,7,9,17,15,766.5,65.5,4.55,15.5,392.5,315.82,239.89
2016,7,9,17,30,739.0,62.0,4.5,15.0,342.0,259.31,188.67
2016,7,9,17,45,695.5,59.0,4.45,15.0,291.5,202.46,137.65
2016,7,9,18,0,652.0,56.0,4.4,15.0,241.0,150.31,92.72
2016,7,9,18,15,592.0,50.0,4.25,14.5,192.5,96.48,51.92
2016,7,9,18,30,532.0,44.0,4.1,14.0,144.0,51.76,26.62
2016,7,9,18,45,432.0,36.0,3.95,14.0,101.5,27.48,18.26
2016,7,9,19,0,332.0,28.0,3.8,14.0,59.0,22.22,12.17
2016,7,9,19,15,166.0,14.0,3.75,13.5,29.5,10.89,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,146.5,13.0,3.15,13.0,25.0,12.39,0.0
2016,7,10,5,30,293.0,26.0,3.2,13.0,50.0,20.77,10.0
2016,7,10,5,45,396.0,34.5,3.25,13.5,91.0,26.54,17.34
2016,7,10,6,0,499.0,43.0,3.3,14.0,132.0,43.33,23.65
2016,7,10,6,15,562.5,49.0,3.25,14.0,179.5,85.67,45.35
2016,7,10,6,30,626.0,55.0,3.2,14.0,227.0,135.51,81.64
2016,7,10,6,45,671.5,59.0,3.15,14.5,277.5,189.12,126.77
2016,7,10,7,0,717.0,63.0,3.1,15.0,328.0,245.65,176.61
2016,7,10,7,15,748.0,66.5,3.0,15.0,379.0,301.85,227.46
2016,7,10,7,30,779.0,70.0,2.9,15.0,430.0,360.82,279.93
2016,7,10,7,45,803.5,72.5,2.85,15.5,480.5,418.5,329.69
2016,7,10,8,0,828.0,75.0,2.8,16.0,531.0,478.1,379.28
2016,7,10,8,15,845.5,77.5,2.75,16.0,579.0,534.22,425.3
2016,7,10,8,30,863.0,80.0,2.7,16.0,627.0,590.45,469.93
2016,7,10,8,45,878.0,81.0,2.65,16.5,671.5,643.39,509.82
2016,7,10,9,0,893.0,82.0,2.6,17.0,716.0,695.61,547.71
2016,7,10,9,15,903.0,84.0,2.6,17.0,756.5,744.23,581.26
2016,7,10,9,30,913.0,86.0,2.6,17.0,797.0,791.17,613.18
2016,7,10,9,45,535.5,245.0,2.6,17.5,666.5,683.94,530.07
2016,7,10,10,0,158.0,404.0,2.6,18.0,536.0,530.79,407.73
2016,7,10,10,15,547.0,248.5,2.65,18.0,729.0,738.78,570.14
2016,7,10,10,30,936.0,93.0,2.7,18.0,922.0,941.06,711.45
2016,7,10,10,45,940.0,94.0,2.8,18.5,944.5,969.1,727.18
2016,7,10,11,0,944.0,95.0,2.9,19.0,967.0,993.92,742.36
2016,7,10,11,15,947.5,96.0,3.0,19.0,982.5,1014.93,756.44
2016,7,10,11,30,951.0,97.0,3.1,19.0,998.0,1032.47,768.34
2016,7,10,11,45,952.5,97.0,3.25,19.0,1006.0,1043.47,776.46
2016,7,10,12,0,954.0,97.0,3.4,19.0,1014.0,1050.85,782.31
2016,7,10,12,15,954.5,97.0,3.45,19.0,1015.0,1053.57,784.39
2016,7,10,12,30,955.0,97.0,3.5,19.0,1016.0,1052.62,784.18
2016,7,10,12,45,950.5,99.0,3.6,19.0,1008.0,1045.06,780.11
2016,7,10,13,0,946.0,101.0,3.7,19.0,1000.0,1033.91,773.77
2016,7,10,13,15,944.0,100.5,3.7,19.0,986.0,1019.14,764.35
2016,7,10,13,30,942.0,100.0,3.7,19.0,972.0,1000.87,752.67
2016,7,10,13,45,939.5,98.5,3.75,19.0,951.5,977.68,738.06
2016,7,10,14,0,937.0,97.0,3.8,19.0,931.0,951.18,721.19
2016,7,10,14,15,932.0,96.0,3.75,19.0,903.0,919.8,700.33
2016,7,10,14,30,927.0,95.0,3.7,19.0,875.0,885.5,677.41
2016,7,10,14,45,920.0,93.0,3.7,19.0,841.5,845.83,650.89
2016,7,10,15,0,913.0,91.0,3.7,19.0,808.0,803.75,622.45
2016,7,10,15,15,903.5,89.5,3.65,19.0,768.5,758.13,590.98
2016,7,10,15,30,894.0,88.0,3.6,19.0,729.0,710.74,557.9
2016,7,10,15,45,881.5,86.0,3.6,19.0,685.0,659.37,519.72
2016,7,10,16,0,869.0,84.0,3.6,19.0,641.0,606.98,479.38
2016,7,10,16,15,852.5,81.5,3.55,18.5,593.5,551.17,435.98
2016,7,10,16,30,836.0,79.0,3.5,18.0,546.0,495.27,391.07
2016,7,10,16,45,813.0,76.5,3.5,18.0,495.5,436.01,341.47
2016,7,10,17,0,790.0,74.0,3.5,18.0,445.0,378.28,291.65
2016,7,10,17,15,760.0,70.5,3.4,17.5,394.0,318.78,239.72
2016,7,10,17,30,730.0,67.0,3.3,17.0,343.0,261.88,189.03
2016,7,10,17,45,685.5,62.5,3.25,17.0,291.5,203.83,137.8
2016,7,10,18,0,641.0,58.0,3.2,17.0,240.0,148.51,90.85
2016,7,10,18,15,578.5,52.0,3.1,16.5,191.0,97.08,52.51
2016,7,10,18,30,516.0,46.0,3.0,16.0,142.0,53.02,27.8
2016,7,10,18,45,413.5,37.5,2.9,15.5,99.5,28.86,19.31
2016,7,10,19,0,311.0,29.0,2.8,15.0,57.0,23.21,12.81
2016,7,10,19,15,155.5,14.5,2.8,15.0,28.5,11.38,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
