Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,141.5,12.5,1.2,13.5,24.0,11.91,0.0
2016,7,11,5,30,283.0,25.0,1.2,14.0,48.0,19.9,9.03
2016,7,11,5,45,385.5,34.0,1.3,14.5,88.5,26.16,16.93
2016,7,11,6,0,488.0,43.0,1.4,15.0,129.0,42.59,23.42
2016,7,11,6,15,289.5,73.0,1.4,15.0,128.5,83.78,54.15
2016,7,11,6,30,91.0,103.0,1.4,15.0,128.0,103.72,78.24
2016,7,11,6,45,100.0,124.0,1.4,15.5,156.5,131.28,101.03
2016,7,11,7,0,109.0,145.0,1.4,16.0,185.0,160.11,124.89
2016,7,11,7,15,135.5,167.5,1.4,16.0,225.0,196.97,154.91
2016,7,11,7,30,162.0,190.0,1.4,16.0,265.0,236.97,187.33
2016,7,11,7,45,151.0,213.5,1.4,16.5,289.5,264.83,209.67
2016,7,11,8,0,140.0,237.0,1.4,17.0,314.0,291.46,230.34
2016,7,11,8,15,106.5,254.0,1.45,17.0,315.5,295.89,233.56
2016,7,11,8,30,73.0,271.0,1.5,17.0,317.0,298.95,235.33
2016,7,11,8,45,142.0,297.5,1.55,17.5,395.0,376.7,295.26
2016,7,11,9,0,211.0,324.0,1.6,18.0,473.0,457.44,355.75
2016,7,11,9,15,193.5,345.5,1.65,18.0,489.0,476.5,368.68
2016,7,11,9,30,176.0,367.0,1.7,18.0,505.0,493.64,380.38
2016,7,11,9,45,214.5,380.0,1.8,18.5,555.0,545.68,418.26
2016,7,11,10,0,253.0,393.0,1.9,19.0,605.0,606.44,461.44
2016,7,11,10,15,328.0,380.0,1.95,19.0,664.5,668.87,507.1
2016,7,11,10,30,403.0,367.0,2.0,19.0,724.0,741.02,558.67
2016,7,11,10,45,425.0,369.5,2.05,19.0,754.5,775.84,582.47
2016,7,11,11,0,447.0,372.0,2.1,19.0,785.0,809.92,605.93
2016,7,11,11,15,540.0,340.5,2.15,19.0,846.5,877.93,654.32
2016,7,11,11,30,633.0,309.0,2.2,19.0,908.0,946.13,701.79
2016,7,11,11,45,780.5,209.0,2.3,19.0,954.0,993.8,735.5
2016,7,11,12,0,928.0,109.0,2.4,19.0,1000.0,1037.52,764.48
2016,7,11,12,15,928.5,109.0,2.45,19.0,1001.0,1040.21,766.25
2016,7,11,12,30,929.0,109.0,2.5,19.0,1002.0,1039.32,766.24
2016,7,11,12,45,933.0,106.0,2.65,19.0,997.5,1035.3,765.38
2016,7,11,13,0,937.0,103.0,2.8,19.0,993.0,1027.62,762.14
2016,7,11,13,15,935.0,102.5,2.85,19.0,979.0,1012.99,753.42
2016,7,11,13,30,933.0,102.0,2.9,19.0,965.0,994.88,742.48
2016,7,11,13,45,930.0,101.0,3.0,19.0,945.0,971.92,728.75
2016,7,11,14,0,927.0,100.0,3.1,19.0,925.0,945.71,712.77
2016,7,11,14,15,922.0,99.0,3.15,19.0,897.5,914.6,692.98
2016,7,11,14,30,917.0,98.0,3.2,19.0,870.0,880.61,671.09
2016,7,11,14,45,911.0,96.0,3.25,19.0,836.5,842.08,645.85
2016,7,11,15,0,905.0,94.0,3.3,19.0,803.0,801.09,618.63
2016,7,11,15,15,895.5,92.5,3.3,18.5,764.0,755.77,588.87
2016,7,11,15,30,886.0,91.0,3.3,18.0,725.0,708.68,557.34
2016,7,11,15,45,874.5,88.0,3.3,18.0,681.5,657.28,519.08
2016,7,11,16,0,863.0,85.0,3.3,18.0,638.0,604.79,478.7
2016,7,11,16,15,846.0,82.5,3.3,17.5,590.5,548.96,435.39
2016,7,11,16,30,829.0,80.0,3.3,17.0,543.0,493.12,390.56
2016,7,11,16,45,808.0,77.0,3.3,17.0,493.0,434.6,341.45
2016,7,11,17,0,787.0,74.0,3.3,17.0,443.0,377.37,291.91
2016,7,11,17,15,756.5,70.0,3.25,16.5,391.5,317.35,239.49
2016,7,11,17,30,726.0,66.0,3.2,16.0,340.0,260.0,188.33
2016,7,11,17,45,684.0,61.5,3.2,16.0,289.0,202.67,137.44
2016,7,11,18,0,642.0,57.0,3.2,16.0,238.0,149.91,92.33
2016,7,11,18,15,579.5,51.0,3.1,15.5,189.5,96.31,52.03
2016,7,11,18,30,517.0,45.0,3.0,15.0,141.0,52.17,27.2
2016,7,11,18,45,418.5,36.5,2.95,15.0,99.0,28.01,18.61
2016,7,11,19,0,320.0,28.0,2.9,15.0,57.0,22.32,11.99
2016,7,11,19,15,160.0,14.0,2.95,14.5,28.5,10.96,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,152.5,12.0,3.15,13.0,24.0,11.44,0.0
2016,7,12,5,30,305.0,24.0,3.2,13.0,48.0,19.06,8.12
2016,7,12,5,45,405.5,32.0,3.25,13.5,88.5,24.47,15.48
2016,7,12,6,0,506.0,40.0,3.3,14.0,129.0,39.79,21.23
2016,7,12,6,15,254.0,65.0,3.25,14.0,110.0,73.97,47.53
2016,7,12,6,30,2.0,90.0,3.2,14.0,91.0,82.07,64.34
2016,7,12,6,45,7.5,108.5,3.15,14.5,111.0,100.52,79.63
2016,7,12,7,0,13.0,127.0,3.1,15.0,131.0,119.75,95.33
2016,7,12,7,15,15.0,144.0,3.05,15.0,150.0,137.26,109.71
2016,7,12,7,30,17.0,161.0,3.0,15.0,169.0,155.03,124.14
2016,7,12,7,45,61.5,197.5,2.95,15.0,230.5,210.15,168.67
2016,7,12,8,0,106.0,234.0,2.9,15.0,292.0,270.0,216.67
2016,7,12,8,15,146.5,257.5,2.8,15.0,345.5,323.44,259.08
2016,7,12,8,30,187.0,281.0,2.7,15.0,399.0,378.66,302.39
2016,7,12,8,45,128.0,295.0,2.65,15.5,378.5,365.5,290.23
2016,7,12,9,0,69.0,309.0,2.6,16.0,358.0,341.81,269.74
2016,7,12,9,15,278.5,292.0,2.55,16.0,506.0,491.42,388.53
2016,7,12,9,30,488.0,275.0,2.5,16.0,654.0,654.61,512.2
2016,7,12,9,45,708.5,182.5,2.45,16.5,760.0,764.19,593.77
2016,7,12,10,0,929.0,90.0,2.4,17.0,866.0,875.75,668.58
2016,7,12,10,15,935.5,91.0,2.4,17.0,895.0,912.14,691.46
2016,7,12,10,30,942.0,92.0,2.4,17.0,924.0,945.73,713.0
2016,7,12,10,45,946.5,93.0,2.4,17.5,946.5,974.49,729.83
2016,7,12,11,0,951.0,94.0,2.4,18.0,969.0,1000.03,744.44
2016,7,12,11,15,954.0,94.5,2.45,18.0,984.5,1020.26,757.51
2016,7,12,11,30,957.0,95.0,2.5,18.0,1000.0,1036.99,768.39
2016,7,12,11,45,959.0,95.0,2.55,18.0,1008.5,1048.63,776.07
2016,7,12,12,0,961.0,95.0,2.6,18.0,1017.0,1056.63,781.52
2016,7,12,12,15,961.0,95.0,2.65,18.0,1017.5,1058.93,783.41
2016,7,12,12,30,961.0,95.0,2.7,18.0,1018.0,1057.52,783.04
2016,7,12,12,45,951.5,100.0,2.8,18.0,1008.5,1048.07,778.05
2016,7,12,13,0,942.0,105.0,2.9,18.0,999.0,1035.07,770.82
2016,7,12,13,15,939.5,104.5,2.95,18.0,984.5,1019.9,761.75
2016,7,12,13,30,937.0,104.0,3.0,18.0,970.0,1001.24,750.4
2016,7,12,13,45,933.5,102.5,3.1,18.0,949.0,977.24,735.89
2016,7,12,14,0,930.0,101.0,3.2,18.0,928.0,949.98,719.11
2016,7,12,14,15,924.0,100.0,3.2,18.0,899.5,917.9,698.22
2016,7,12,14,30,918.0,99.0,3.2,18.0,871.0,882.99,675.29
2016,7,12,14,45,910.5,97.0,3.25,18.0,837.0,843.19,649.09
2016,7,12,15,0,903.0,95.0,3.3,18.0,803.0,801.03,620.96
2016,7,12,15,15,892.5,93.5,3.3,18.0,763.0,755.03,589.48
2016,7,12,15,30,882.0,92.0,3.3,18.0,723.0,707.36,556.4
2016,7,12,15,45,870.0,89.5,3.3,18.0,679.5,656.28,518.33
2016,7,12,16,0,858.0,87.0,3.3,18.0,636.0,604.17,478.22
2016,7,12,16,15,840.5,84.5,3.25,17.5,588.0,548.26,434.74
2016,7,12,16,30,823.0,82.0,3.2,17.0,540.0,492.17,389.67
2016,7,12,16,45,801.5,78.5,3.2,17.0,490.0,433.48,340.5
2016,7,12,17,0,780.0,75.0,3.2,17.0,440.0,375.88,290.75
2016,7,12,17,15,749.5,71.0,3.1,16.5,389.0,316.2,238.63
2016,7,12,17,30,719.0,67.0,3.0,16.0,338.0,259.19,187.8
2016,7,12,17,45,678.0,62.0,2.95,16.0,287.0,201.96,137.03
2016,7,12,18,0,637.0,57.0,2.9,16.0,236.0,147.11,90.18
2016,7,12,18,15,574.0,51.0,2.8,15.5,188.0,95.81,51.82
2016,7,12,18,30,511.0,45.0,2.7,15.0,140.0,51.94,27.17
2016,7,12,18,45,411.5,36.5,2.6,15.0,98.0,28.06,18.64
2016,7,12,19,0,312.0,28.0,2.5,15.0,56.0,22.38,11.91
2016,7,12,19,15,156.0,14.0,2.5,14.5,28.0,10.99,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,136.5,12.5,1.75,13.0,23.5,11.91,0.0
2016,7,13,5,30,273.0,25.0,1.7,13.0,47.0,20.08,8.49
2016,7,13,5,45,378.0,34.5,1.65,13.5,87.5,26.8,17.47
2016,7,13,6,0,483.0,44.0,1.6,14.0,128.0,42.39,24.11
2016,7,13,6,15,241.5,61.0,1.45,14.5,103.0,69.39,44.08
2016,7,13,6,30,0.0,78.0,1.3,15.0,78.0,71.45,55.19
2016,7,13,6,45,0.0,96.0,1.2,15.5,96.0,88.09,69.12
2016,7,13,7,0,0.0,114.0,1.1,16.0,114.0,104.86,82.84
2016,7,13,7,15,17.0,143.0,1.0,16.0,151.0,136.97,108.67
2016,7,13,7,30,34.0,172.0,0.9,16.0,188.0,171.9,136.53
2016,7,13,7,45,35.5,191.5,0.85,16.5,210.0,193.55,153.28
2016,7,13,8,0,37.0,211.0,0.8,17.0,232.0,215.43,169.93
2016,7,13,8,15,51.0,238.5,0.75,17.0,270.0,251.73,197.94
2016,7,13,8,30,65.0,266.0,0.7,17.0,308.0,289.63,226.67
2016,7,13,8,45,68.0,287.5,0.7,17.5,334.0,316.31,245.94
2016,7,13,9,0,71.0,309.0,0.7,18.0,360.0,343.25,265.13
2016,7,13,9,15,82.0,333.0,0.75,18.0,394.5,378.62,291.2
2016,7,13,9,30,93.0,357.0,0.8,18.0,429.0,414.86,317.56
2016,7,13,9,45,91.0,373.0,0.85,18.5,446.0,433.51,329.94
2016,7,13,10,0,89.0,389.0,0.9,19.0,463.0,451.77,342.06
2016,7,13,10,15,93.5,405.5,1.0,19.0,485.5,475.81,359.37
2016,7,13,10,30,98.0,422.0,1.1,19.0,508.0,499.85,376.57
2016,7,13,10,45,114.0,438.0,1.25,19.5,541.0,542.16,406.49
2016,7,13,11,0,130.0,454.0,1.4,20.0,574.0,576.98,430.77
2016,7,13,11,15,148.0,463.5,1.5,20.0,602.0,607.26,452.47
2016,7,13,11,30,166.0,473.0,1.6,20.0,630.0,637.42,474.04
2016,7,13,11,45,195.5,474.5,1.7,20.0,661.0,670.5,498.04
2016,7,13,12,0,225.0,476.0,1.8,20.0,692.0,703.06,521.58
2016,7,13,12,15,279.0,462.0,1.9,20.0,730.0,752.54,557.38
2016,7,13,12,30,333.0,448.0,2.0,20.0,768.0,791.67,585.91
2016,7,13,12,45,632.0,280.5,2.15,20.0,882.0,926.98,687.53
2016,7,13,13,0,931.0,113.0,2.3,20.0,996.0,1032.85,758.61
2016,7,13,13,15,928.5,112.5,2.4,20.0,981.5,1017.83,749.22
2016,7,13,13,30,926.0,112.0,2.5,20.0,967.0,999.37,738.85
2016,7,13,13,45,922.0,110.5,2.6,20.0,945.5,975.14,724.63
2016,7,13,14,0,918.0,109.0,2.7,20.0,924.0,947.71,708.2
2016,7,13,14,15,912.0,108.0,2.75,20.0,896.0,915.95,688.31
2016,7,13,14,30,906.0,107.0,2.8,20.0,868.0,881.39,666.38
2016,7,13,14,45,898.0,105.5,2.85,20.0,834.0,842.07,640.96
2016,7,13,15,0,890.0,104.0,2.9,20.0,800.0,800.47,613.67
2016,7,13,15,15,879.0,102.0,2.95,20.0,760.5,754.07,582.63
2016,7,13,15,30,868.0,100.0,3.0,20.0,721.0,706.07,549.94
2016,7,13,15,45,854.5,97.5,3.05,20.0,677.0,654.61,512.02
2016,7,13,16,0,841.0,95.0,3.1,20.0,633.0,603.11,472.98
2016,7,13,16,15,822.5,92.5,3.1,19.5,585.0,546.96,429.95
2016,7,13,16,30,804.0,90.0,3.1,19.0,537.0,491.01,385.6
2016,7,13,16,45,780.5,86.5,3.1,19.0,487.0,432.36,337.0
2016,7,13,17,0,757.0,83.0,3.1,19.0,437.0,375.04,288.05
2016,7,13,17,15,725.0,78.5,3.05,18.5,385.5,315.58,236.8
2016,7,13,17,30,693.0,74.0,3.0,18.0,334.0,257.2,185.56
2016,7,13,17,45,648.0,69.0,2.95,18.0,283.5,200.33,135.79
2016,7,13,18,0,603.0,64.0,2.9,18.0,233.0,148.36,91.98
2016,7,13,18,15,537.0,57.0,2.7,17.5,184.5,97.79,54.55
2016,7,13,18,30,471.0,50.0,2.5,17.0,136.0,55.1,30.45
2016,7,13,18,45,369.5,40.0,2.4,16.5,94.5,31.31,21.27
2016,7,13,19,0,268.0,30.0,2.3,16.0,53.0,24.37,13.23
2016,7,13,19,15,134.0,15.0,2.25,16.0,26.5,11.97,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,136.5,12.5,1.45,13.5,23.0,11.91,0.0
2016,7,14,5,30,273.0,25.0,1.4,14.0,46.0,20.19,8.05
2016,7,14,5,45,381.5,34.0,1.35,14.5,86.5,26.44,17.04
2016,7,14,6,0,490.0,43.0,1.3,15.0,127.0,41.13,23.22
2016,7,14,6,15,245.0,60.5,1.2,15.0,102.5,69.0,43.58
2016,7,14,6,30,0.0,78.0,1.1,15.0,78.0,71.43,55.16
2016,7,14,6,45,0.0,96.0,1.0,15.5,96.0,88.07,69.1
2016,7,14,7,0,0.0,114.0,0.9,16.0,114.0,104.85,82.81
2016,7,14,7,15,16.0,142.0,0.9,16.0,149.5,135.75,107.67
2016,7,14,7,30,32.0,170.0,0.9,16.0,185.0,169.35,134.52
2016,7,14,7,45,31.0,187.5,0.9,16.5,203.5,187.97,148.92
2016,7,14,8,0,30.0,205.0,0.9,17.0,222.0,206.52,163.03
2016,7,14,8,15,32.5,225.0,0.9,17.0,244.5,229.21,180.49
2016,7,14,8,30,35.0,245.0,0.9,17.0,267.0,252.22,197.97
2016,7,14,8,45,36.0,263.5,0.95,17.5,287.5,273.15,213.31
2016,7,14,9,0,37.0,282.0,1.0,18.0,308.0,294.18,228.55
2016,7,14,9,15,44.0,306.0,1.05,18.0,339.0,324.98,251.59
2016,7,14,9,30,51.0,330.0,1.1,18.0,370.0,356.41,274.84
2016,7,14,9,45,49.5,343.5,1.2,18.5,383.5,371.26,284.96
2016,7,14,10,0,48.0,357.0,1.3,19.0,397.0,385.87,294.93
2016,7,14,10,15,48.5,370.5,1.35,19.0,412.0,401.99,306.46
2016,7,14,10,30,49.0,384.0,1.4,19.0,427.0,418.0,317.88
2016,7,14,10,45,72.5,413.5,1.5,19.5,479.5,471.17,356.49
2016,7,14,11,0,96.0,443.0,1.6,20.0,532.0,525.33,394.95
2016,7,14,11,15,95.0,450.5,1.7,20.0,539.5,534.3,401.04
2016,7,14,11,30,94.0,458.0,1.8,20.0,547.0,542.81,407.16
2016,7,14,11,45,97.0,459.0,1.9,20.0,551.5,548.19,411.32
2016,7,14,12,0,100.0,460.0,2.0,20.0,556.0,553.09,415.2
2016,7,14,12,15,72.5,439.5,2.05,19.5,509.0,505.24,381.03
2016,7,14,12,30,45.0,419.0,2.1,19.0,462.0,456.95,346.27
2016,7,14,12,45,69.5,439.0,2.2,19.0,505.5,500.98,379.72
2016,7,14,13,0,94.0,459.0,2.3,19.0,549.0,544.25,411.83
2016,7,14,13,15,118.5,458.0,2.35,19.0,569.5,574.3,434.25
2016,7,14,13,30,143.0,457.0,2.4,19.0,590.0,593.6,449.09
2016,7,14,13,45,100.0,426.5,2.45,19.0,518.5,510.47,388.51
2016,7,14,14,0,57.0,396.0,2.5,19.0,447.0,437.78,334.82
2016,7,14,14,15,52.0,377.5,2.5,19.0,423.0,412.63,316.79
2016,7,14,14,30,47.0,359.0,2.5,19.0,399.0,387.66,298.53
2016,7,14,14,45,39.5,333.5,2.55,19.0,366.0,354.03,273.63
2016,7,14,15,0,32.0,308.0,2.6,19.0,333.0,320.97,248.95
2016,7,14,15,15,27.0,284.5,2.6,18.5,305.0,292.36,227.88
2016,7,14,15,30,22.0,261.0,2.6,18.0,277.0,260.33,203.86
2016,7,14,15,45,20.0,243.0,2.6,18.0,257.0,240.62,188.92
2016,7,14,16,0,18.0,225.0,2.6,18.0,237.0,221.11,173.98
2016,7,14,16,15,14.0,204.0,2.6,17.5,213.0,197.93,156.27
2016,7,14,16,30,10.0,183.0,2.6,17.0,189.0,175.23,138.73
2016,7,14,16,45,5.0,159.0,2.6,17.0,162.0,149.84,118.55
2016,7,14,17,0,0.0,135.0,2.6,17.0,135.0,125.15,98.77
2016,7,14,17,15,0.0,113.0,2.55,16.5,113.0,104.65,82.33
2016,7,14,17,30,0.0,91.0,2.5,16.0,91.0,84.3,65.72
2016,7,14,17,45,0.0,77.0,2.5,16.0,77.0,71.31,54.92
2016,7,14,18,0,0.0,63.0,2.5,16.0,63.0,58.4,44.01
2016,7,14,18,15,223.0,57.0,2.45,15.5,98.0,68.57,43.34
2016,7,14,18,30,446.0,51.0,2.4,15.0,133.0,55.15,31.35
2016,7,14,18,45,342.5,40.5,2.35,15.0,92.0,31.84,21.84
2016,7,14,19,0,239.0,30.0,2.3,15.0,51.0,24.43,13.16
2016,7,14,19,15,119.5,15.0,2.35,14.5,25.5,14.3,0.0
2016,7,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,4.5,2.25,13.0,4.5,4.29,0.0
2016,7,15,5,30,0.0,9.0,2.3,13.0,9.0,8.33,0.0
2016,7,15,5,45,0.0,17.0,2.35,13.5,17.0,15.76,7.89
2016,7,15,6,0,0.0,25.0,2.4,14.0,25.0,23.19,13.93
2016,7,15,6,15,0.0,35.0,2.3,14.0,35.0,32.49,22.11
2016,7,15,6,30,0.0,45.0,2.2,14.0,45.0,41.8,30.22
2016,7,15,6,45,0.0,56.0,2.15,14.0,56.0,52.06,39.03
2016,7,15,7,0,0.0,67.0,2.1,14.0,67.0,62.33,47.71
2016,7,15,7,15,0.0,81.5,2.05,14.0,81.5,75.79,58.97
2016,7,15,7,30,0.0,96.0,2.0,14.0,96.0,89.25,70.09
2016,7,15,7,45,0.5,127.5,1.95,14.5,127.5,118.7,94.18
2016,7,15,8,0,1.0,159.0,1.9,15.0,159.0,148.4,117.99
2016,7,15,8,15,3.5,173.5,1.9,15.0,175.5,163.59,129.93
2016,7,15,8,30,6.0,188.0,1.9,15.0,192.0,179.07,142.06
2016,7,15,8,45,4.5,182.0,1.9,15.5,185.0,173.02,136.5
2016,7,15,9,0,3.0,176.0,1.9,16.0,178.0,166.75,130.85
2016,7,15,9,15,6.0,199.5,1.9,16.0,204.5,191.4,150.31
2016,7,15,9,30,9.0,223.0,1.9,16.0,231.0,216.41,169.79
2016,7,15,9,45,14.0,256.5,1.95,16.5,268.5,252.9,197.78
2016,7,15,10,0,19.0,290.0,2.0,17.0,306.0,289.9,225.71
2016,7,15,10,15,21.5,310.0,2.05,17.0,329.0,312.19,242.44
2016,7,15,10,30,24.0,330.0,2.1,17.0,352.0,334.63,259.25
2016,7,15,10,45,24.5,338.5,2.15,17.0,361.0,352.09,272.16
2016,7,15,11,0,25.0,347.0,2.2,17.0,370.0,362.09,279.47
2016,7,15,11,15,67.0,405.5,2.25,17.0,468.5,462.14,355.3
2016,7,15,11,30,109.0,464.0,2.3,17.0,567.0,563.79,429.89
2016,7,15,11,45,70.0,425.0,2.35,17.0,491.5,487.28,372.57
2016,7,15,12,0,31.0,386.0,2.4,17.0,416.0,409.82,314.48
2016,7,15,12,15,25.5,361.5,2.4,17.0,386.5,379.89,292.33
2016,7,15,12,30,20.0,337.0,2.4,17.0,357.0,340.87,262.96
2016,7,15,12,45,25.0,356.5,2.4,17.0,380.5,373.99,288.28
2016,7,15,13,0,30.0,376.0,2.4,17.0,404.0,397.92,306.3
2016,7,15,13,15,27.5,361.5,2.4,17.0,387.0,380.17,292.99
2016,7,15,13,30,25.0,347.0,2.4,17.0,370.0,362.38,279.81
2016,7,15,13,45,128.0,388.0,2.4,17.0,502.0,506.74,391.29
2016,7,15,14,0,231.0,429.0,2.4,17.0,634.0,636.89,487.72
2016,7,15,14,15,234.5,412.0,2.4,17.0,614.0,615.26,471.94
2016,7,15,14,30,238.0,395.0,2.4,17.0,594.0,599.49,461.31
2016,7,15,14,45,236.0,379.0,2.4,17.0,570.0,565.49,437.31
2016,7,15,15,0,234.0,363.0,2.4,17.0,546.0,537.78,417.69
2016,7,15,15,15,127.0,309.0,2.4,17.0,408.0,395.35,309.68
2016,7,15,15,30,20.0,255.0,2.4,17.0,270.0,253.31,198.65
2016,7,15,15,45,19.0,239.5,2.4,17.0,253.0,236.71,186.46
2016,7,15,16,0,18.0,224.0,2.4,17.0,236.0,220.21,173.86
2016,7,15,16,15,13.0,202.0,2.35,16.5,210.5,195.54,154.86
2016,7,15,16,30,8.0,180.0,2.3,16.0,185.0,171.48,136.14
2016,7,15,16,45,4.0,152.5,2.3,16.0,155.0,143.42,113.72
2016,7,15,17,0,0.0,125.0,2.3,16.0,125.0,115.99,91.57
2016,7,15,17,15,0.0,103.0,2.3,15.5,103.0,95.53,75.04
2016,7,15,17,30,0.0,81.0,2.3,15.0,81.0,75.21,58.33
2016,7,15,17,45,0.0,68.5,2.35,15.0,68.5,63.64,48.65
2016,7,15,18,0,0.0,56.0,2.4,15.0,56.0,52.07,38.82
2016,7,15,18,15,0.0,44.0,2.35,14.5,44.0,40.88,29.23
2016,7,15,18,30,0.0,32.0,2.3,14.0,32.0,29.7,19.52
2016,7,15,18,45,0.0,22.0,2.3,14.0,22.0,20.4,12.04
2016,7,15,19,0,0.0,12.0,2.3,14.0,12.0,11.12,2.84
2016,7,15,19,15,0.0,6.0,2.35,14.0,6.0,5.72,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,102.5,13.0,2.2,13.0,20.5,12.39,0.0
2016,7,16,5,30,205.0,26.0,2.2,13.0,41.0,20.5,7.11
2016,7,16,5,45,315.0,37.0,2.2,13.5,80.0,29.42,19.53
2016,7,16,6,0,425.0,48.0,2.2,14.0,119.0,43.79,26.9
2016,7,16,6,15,212.5,50.0,2.1,14.0,85.5,57.31,35.17
2016,7,16,6,30,0.0,52.0,2.0,14.0,52.0,48.34,35.78
2016,7,16,6,45,0.0,64.5,1.9,14.5,64.5,59.95,45.65
2016,7,16,7,0,0.0,77.0,1.8,15.0,77.0,71.51,55.27
2016,7,16,7,15,0.0,92.0,1.7,15.0,92.0,85.4,66.81
2016,7,16,7,30,0.0,107.0,1.6,15.0,107.0,99.38,78.23
2016,7,16,7,45,0.0,132.5,1.55,15.5,133.0,123.11,97.39
2016,7,16,8,0,0.0,158.0,1.5,16.0,159.0,147.01,116.3
2016,7,16,8,15,0.0,158.0,1.5,16.0,158.5,147.28,116.09
2016,7,16,8,30,0.0,158.0,1.5,16.0,158.0,147.48,115.9
2016,7,16,8,45,8.5,200.5,1.5,16.5,206.5,192.98,151.9
2016,7,16,9,0,17.0,243.0,1.5,17.0,255.0,239.57,187.92
2016,7,16,9,15,21.0,266.0,1.55,17.0,281.5,265.39,207.54
2016,7,16,9,30,25.0,289.0,1.6,17.0,308.0,291.59,227.39
2016,7,16,9,45,19.0,273.5,1.65,17.0,289.0,273.2,212.68
2016,7,16,10,0,13.0,258.0,1.7,17.0,270.0,254.24,197.68
2016,7,16,10,15,13.5,263.0,1.8,17.0,275.0,260.1,202.12
2016,7,16,10,30,14.0,268.0,1.9,17.0,280.0,265.93,206.46
2016,7,16,10,45,17.5,298.0,2.0,17.5,314.0,298.6,231.04
2016,7,16,11,0,21.0,328.0,2.1,18.0,348.0,331.51,255.41
2016,7,16,11,15,22.5,341.5,2.15,18.0,363.0,346.65,266.59
2016,7,16,11,30,24.0,355.0,2.2,18.0,378.0,361.75,277.82
2016,7,16,11,45,38.5,392.5,2.3,18.0,429.5,423.5,324.23
2016,7,16,12,0,53.0,430.0,2.4,18.0,481.0,476.3,363.27
2016,7,16,12,15,56.5,434.5,2.4,17.5,489.0,484.59,369.82
2016,7,16,12,30,60.0,439.0,2.4,17.0,497.0,492.5,376.39
2016,7,16,12,45,57.0,432.5,2.45,17.0,487.0,482.41,369.07
2016,7,16,13,0,54.0,426.0,2.5,17.0,477.0,472.0,361.64
2016,7,16,13,15,45.0,403.5,2.5,17.0,445.5,439.42,337.56
2016,7,16,13,30,36.0,381.0,2.5,17.0,414.0,406.97,313.51
2016,7,16,13,45,37.0,375.0,2.55,17.0,408.5,400.58,309.26
2016,7,16,14,0,38.0,369.0,2.6,17.0,403.0,393.96,304.75
2016,7,16,14,15,38.5,358.0,2.6,17.0,391.5,381.72,295.93
2016,7,16,14,30,39.0,347.0,2.6,17.0,380.0,369.32,287.01
2016,7,16,14,45,39.0,332.5,2.6,17.0,364.5,352.91,275.02
2016,7,16,15,0,39.0,318.0,2.6,17.0,349.0,336.43,262.94
2016,7,16,15,15,41.5,305.0,2.6,17.0,336.5,323.18,253.35
2016,7,16,15,30,44.0,292.0,2.6,17.0,324.0,309.62,243.45
2016,7,16,15,45,34.0,263.5,2.65,17.0,287.5,272.78,215.09
2016,7,16,16,0,24.0,235.0,2.7,17.0,251.0,234.18,185.1
2016,7,16,16,15,12.0,197.0,2.7,16.5,205.0,190.36,150.79
2016,7,16,16,30,0.0,159.0,2.7,16.0,159.0,148.03,117.16
2016,7,16,16,45,0.0,130.0,2.7,16.0,130.0,120.88,95.33
2016,7,16,17,0,0.0,101.0,2.7,16.0,101.0,93.9,73.33
2016,7,16,17,15,0.0,85.5,2.7,15.5,85.5,79.49,61.67
2016,7,16,17,30,0.0,70.0,2.7,15.0,70.0,65.13,49.84
2016,7,16,17,45,0.0,59.5,2.7,15.0,59.5,55.33,41.62
2016,7,16,18,0,0.0,49.0,2.7,15.0,49.0,45.53,33.27
2016,7,16,18,15,232.0,49.5,2.7,14.5,91.0,62.97,38.43
2016,7,16,18,30,464.0,50.0,2.7,14.0,133.0,54.61,30.79
2016,7,16,18,45,354.5,40.0,2.7,14.0,91.5,31.56,21.64
2016,7,16,19,0,245.0,30.0,2.7,14.0,50.0,24.64,12.9
2016,7,16,19,15,122.5,15.0,2.75,14.0,25.0,14.3,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,116.0,12.0,2.95,13.0,20.0,11.44,0.0
2016,7,17,5,30,232.0,24.0,3.0,13.0,40.0,19.51,5.76
2016,7,17,5,45,347.5,33.5,3.05,13.5,80.0,26.25,16.76
2016,7,17,6,0,463.0,43.0,3.1,14.0,120.0,39.34,23.08
2016,7,17,6,15,532.5,50.0,3.05,14.0,167.0,80.7,43.06
2016,7,17,6,30,602.0,57.0,3.0,14.0,214.0,130.37,78.34
2016,7,17,6,45,301.0,67.0,3.0,14.5,145.5,118.86,82.92
2016,7,17,7,0,0.0,77.0,3.0,15.0,77.0,71.5,55.23
2016,7,17,7,15,0.0,101.0,2.95,15.0,101.0,93.62,73.75
2016,7,17,7,30,0.0,125.0,2.9,15.0,125.0,115.9,92.08
2016,7,17,7,45,3.0,148.0,2.85,15.0,149.5,138.69,110.57
2016,7,17,8,0,6.0,171.0,2.8,15.0,174.0,161.96,129.27
2016,7,17,8,15,3.0,160.5,2.8,15.0,162.0,151.22,120.06
2016,7,17,8,30,0.0,150.0,2.8,15.0,150.0,140.0,110.53
2016,7,17,8,45,0.0,154.0,2.85,15.5,154.0,143.89,113.19
2016,7,17,9,0,0.0,158.0,2.9,16.0,158.0,147.78,115.82
2016,7,17,9,15,6.5,200.5,2.95,16.0,205.5,192.75,151.82
2016,7,17,9,30,13.0,243.0,3.0,16.0,253.0,238.55,187.93
2016,7,17,9,45,14.0,257.0,3.05,16.0,269.0,253.44,199.23
2016,7,17,10,0,15.0,271.0,3.1,16.0,285.0,268.41,210.64
2016,7,17,10,15,31.0,325.0,3.1,16.0,353.0,342.08,267.84
2016,7,17,10,30,47.0,379.0,3.1,16.0,421.0,411.67,320.68
2016,7,17,10,45,37.5,367.5,3.15,16.5,401.5,393.26,305.34
2016,7,17,11,0,28.0,356.0,3.2,17.0,382.0,374.16,289.88
2016,7,17,11,15,91.5,413.5,3.25,17.0,500.0,494.2,382.0
2016,7,17,11,30,155.0,471.0,3.3,17.0,618.0,625.83,479.22
2016,7,17,11,45,138.5,473.0,3.4,17.0,605.0,613.81,469.32
2016,7,17,12,0,122.0,475.0,3.5,17.0,592.0,600.74,459.49
2016,7,17,12,15,73.0,417.0,3.55,16.5,487.5,483.55,373.15
2016,7,17,12,30,24.0,359.0,3.6,16.0,383.0,376.07,291.81
2016,7,17,12,45,19.5,325.5,3.65,16.0,344.5,329.14,256.34
2016,7,17,13,0,15.0,292.0,3.7,16.0,306.0,291.96,227.8
2016,7,17,13,15,14.5,286.0,3.75,16.0,300.0,285.34,222.9
2016,7,17,13,30,14.0,280.0,3.8,16.0,294.0,278.68,217.89
2016,7,17,13,45,13.5,270.5,3.85,16.0,283.5,268.6,210.25
2016,7,17,14,0,13.0,261.0,3.9,16.0,273.0,258.51,202.6
2016,7,17,14,15,13.5,262.5,3.95,16.0,274.5,259.84,203.93
2016,7,17,14,30,14.0,264.0,4.0,16.0,276.0,261.07,205.2
2016,7,17,14,45,12.5,248.5,4.05,16.0,259.0,244.33,192.29
2016,7,17,15,0,11.0,233.0,4.1,16.0,242.0,227.7,179.47
2016,7,17,15,15,9.0,217.0,4.15,16.0,224.0,210.37,166.01
2016,7,17,15,30,7.0,201.0,4.2,16.0,206.0,193.24,152.64
2016,7,17,15,45,13.5,214.0,4.3,16.0,223.0,209.17,166.0
2016,7,17,16,0,20.0,227.0,4.4,16.0,240.0,224.31,178.67
2016,7,17,16,15,11.5,196.5,4.4,15.5,204.0,189.65,151.27
2016,7,17,16,30,3.0,166.0,4.4,15.0,168.0,156.04,124.47
2016,7,17,16,45,2.5,156.0,4.45,15.0,157.5,146.03,116.65
2016,7,17,17,0,2.0,146.0,4.5,15.0,147.0,136.04,108.76
2016,7,17,17,15,1.0,117.0,4.45,14.5,117.5,108.64,86.41
2016,7,17,17,30,0.0,88.0,4.4,14.0,88.0,81.57,63.99
2016,7,17,17,45,0.0,74.0,4.4,14.0,74.0,68.6,53.07
2016,7,17,18,0,0.0,60.0,4.4,14.0,60.0,55.7,42.06
2016,7,17,18,15,220.5,55.0,4.3,13.5,94.0,66.55,42.09
2016,7,17,18,30,441.0,50.0,4.2,13.0,128.0,53.76,30.76
2016,7,17,18,45,331.5,39.5,4.1,13.0,87.5,31.16,21.34
2016,7,17,19,0,222.0,29.0,4.0,13.0,47.0,22.78,11.26
2016,7,17,19,15,111.0,14.5,3.95,13.0,23.5,13.82,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,119.0,11.0,3.1,13.0,19.0,10.48,0.0
2016,7,18,5,30,238.0,22.0,3.2,13.0,38.0,17.68,3.9
2016,7,18,5,45,350.0,31.0,3.3,13.5,77.0,24.04,14.81
2016,7,18,6,0,462.0,40.0,3.4,14.0,116.0,36.21,20.78
2016,7,18,6,15,231.0,53.5,3.4,14.0,91.5,61.21,37.85
2016,7,18,6,30,0.0,67.0,3.4,14.0,67.0,61.76,47.17
2016,7,18,6,45,0.0,83.0,3.4,14.5,83.0,76.52,59.69
2016,7,18,7,0,0.0,99.0,3.4,15.0,99.0,91.4,72.06
2016,7,18,7,15,9.5,129.0,3.3,15.0,133.5,121.99,97.25
2016,7,18,7,30,19.0,159.0,3.2,15.0,168.0,153.95,123.36
2016,7,18,7,45,24.5,180.5,3.15,15.0,193.0,177.74,142.55
2016,7,18,8,0,30.0,202.0,3.1,15.0,218.0,203.9,163.51
2016,7,18,8,15,17.5,193.0,3.05,15.0,202.5,189.29,151.17
2016,7,18,8,30,5.0,184.0,3.0,15.0,187.0,174.79,138.89
2016,7,18,8,45,6.5,196.5,3.0,15.5,200.5,187.99,148.95
2016,7,18,9,0,8.0,209.0,3.0,16.0,214.0,201.34,159.0
2016,7,18,9,15,9.5,222.5,3.0,16.0,230.0,215.79,170.16
2016,7,18,9,30,11.0,236.0,3.0,16.0,246.0,230.39,181.38
2016,7,18,9,45,10.5,233.0,3.0,16.5,242.0,227.76,178.6
2016,7,18,10,0,10.0,230.0,3.0,17.0,238.0,225.03,175.84
2016,7,18,10,15,15.0,271.0,3.0,17.0,284.5,269.15,210.19
2016,7,18,10,30,20.0,312.0,3.0,17.0,331.0,313.8,244.4
2016,7,18,10,45,55.5,375.0,3.05,17.0,426.5,417.57,324.07
2016,7,18,11,0,91.0,438.0,3.1,17.0,522.0,516.38,397.87
2016,7,18,11,15,107.0,451.5,3.1,17.0,551.5,547.77,420.63
2016,7,18,11,30,123.0,465.0,3.1,17.0,581.0,588.72,450.43
2016,7,18,11,45,142.0,471.5,3.15,17.0,606.5,616.08,470.58
2016,7,18,12,0,161.0,478.0,3.2,17.0,632.0,642.99,490.42
2016,7,18,12,15,310.0,436.0,3.25,17.0,732.5,759.28,578.29
2016,7,18,12,30,459.0,394.0,3.3,17.0,833.0,873.05,661.51
2016,7,18,12,45,700.0,242.0,3.35,17.0,905.5,958.99,727.69
2016,7,18,13,0,941.0,90.0,3.4,17.0,978.0,1022.01,770.35
2016,7,18,13,15,938.5,89.5,3.4,17.0,964.5,1006.85,759.95
2016,7,18,13,30,936.0,89.0,3.4,17.0,951.0,988.19,747.94
2016,7,18,13,45,935.0,87.0,3.4,17.0,930.5,965.96,733.58
2016,7,18,14,0,934.0,85.0,3.4,17.0,910.0,940.33,716.92
2016,7,18,14,15,928.5,84.0,3.4,17.0,882.5,908.48,695.94
2016,7,18,14,30,923.0,83.0,3.4,17.0,855.0,873.74,672.89
2016,7,18,14,45,917.5,81.0,3.4,17.0,822.0,835.24,647.04
2016,7,18,15,0,912.0,79.0,3.4,17.0,789.0,794.22,619.19
2016,7,18,15,15,902.5,77.5,3.4,17.0,750.0,748.42,587.61
2016,7,18,15,30,893.0,76.0,3.4,17.0,711.0,700.84,554.36
2016,7,18,15,45,882.5,73.5,3.4,17.0,667.5,650.03,516.89
2016,7,18,16,0,872.0,71.0,3.4,17.0,624.0,598.03,476.53
2016,7,18,16,15,856.0,69.0,3.4,16.5,577.0,542.56,433.11
2016,7,18,16,30,840.0,67.0,3.4,16.0,530.0,486.96,388.05
2016,7,18,16,45,819.0,64.5,3.45,16.0,480.5,428.79,338.82
2016,7,18,17,0,798.0,62.0,3.5,16.0,431.0,371.58,288.85
2016,7,18,17,15,769.5,59.0,3.5,15.5,380.5,311.3,235.66
2016,7,18,17,30,741.0,56.0,3.5,15.0,330.0,254.47,184.31
2016,7,18,17,45,700.0,52.0,3.5,15.0,279.5,196.74,132.5
2016,7,18,18,0,659.0,48.0,3.5,15.0,229.0,143.43,86.52
2016,7,18,18,15,598.0,43.0,3.45,14.5,181.0,92.04,48.01
2016,7,18,18,30,537.0,38.0,3.4,14.0,133.0,47.93,23.89
2016,7,18,18,45,435.0,30.5,3.35,14.0,91.5,23.13,14.3
2016,7,18,19,0,333.0,23.0,3.3,14.0,50.0,18.12,7.48
2016,7,18,19,15,166.5,11.5,3.25,14.0,25.0,10.96,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,140.0,10.0,2.6,12.0,19.5,9.53,0.0
2016,7,19,5,30,280.0,20.0,2.7,12.0,39.0,15.9,2.13
2016,7,19,5,45,391.0,28.5,2.8,12.5,78.5,21.91,13.01
2016,7,19,6,0,502.0,37.0,2.9,13.0,118.0,33.62,18.69
2016,7,19,6,15,251.0,54.5,2.9,13.0,95.0,63.29,39.07
2016,7,19,6,30,0.0,72.0,2.9,13.0,72.0,66.11,51.06
2016,7,19,6,45,0.0,89.0,2.9,13.5,89.0,81.83,64.43
2016,7,19,7,0,0.0,106.0,2.9,14.0,106.0,97.67,77.62
2016,7,19,7,15,4.5,128.5,2.85,14.0,130.5,119.99,96.04
2016,7,19,7,30,9.0,151.0,2.8,14.0,155.0,142.99,114.84
2016,7,19,7,45,28.5,182.0,2.8,14.5,197.0,182.0,146.26
2016,7,19,8,0,48.0,213.0,2.8,15.0,239.0,222.83,178.78
2016,7,19,8,15,35.0,219.5,2.8,15.0,239.5,225.64,180.56
2016,7,19,8,30,22.0,226.0,2.8,15.0,240.0,224.17,178.81
2016,7,19,8,45,47.0,265.5,2.8,15.5,298.0,282.43,224.75
2016,7,19,9,0,72.0,305.0,2.8,16.0,356.0,340.67,269.67
2016,7,19,9,15,65.5,319.5,2.8,16.0,367.5,354.22,279.29
2016,7,19,9,30,59.0,334.0,2.8,16.0,379.0,367.07,288.44
2016,7,19,9,45,98.5,365.5,2.8,16.0,445.0,433.03,339.25
2016,7,19,10,0,138.0,397.0,2.8,16.0,511.0,508.89,396.29
2016,7,19,10,15,292.5,370.5,2.8,16.0,623.5,630.56,489.61
2016,7,19,10,30,447.0,344.0,2.8,16.0,736.0,760.8,585.89
2016,7,19,10,45,482.5,346.5,2.85,16.0,779.5,809.37,619.69
2016,7,19,11,0,518.0,349.0,2.9,16.0,823.0,857.64,653.57
2016,7,19,11,15,472.5,368.5,2.9,16.0,806.5,843.71,641.83
2016,7,19,11,30,427.0,388.0,2.9,16.0,790.0,826.25,628.16
2016,7,19,11,45,463.5,385.5,2.95,16.0,825.5,865.37,656.42
2016,7,19,12,0,500.0,383.0,3.0,16.0,861.0,902.93,682.97
2016,7,19,12,15,719.0,241.0,3.0,16.0,927.5,982.57,743.42
2016,7,19,12,30,938.0,99.0,3.0,16.0,994.0,1042.28,782.84
2016,7,19,12,45,935.0,100.0,3.05,16.5,986.5,1035.4,776.82
2016,7,19,13,0,932.0,101.0,3.1,17.0,979.0,1024.94,769.16
2016,7,19,13,15,929.5,100.0,3.1,17.0,965.0,1009.39,759.24
2016,7,19,13,30,927.0,99.0,3.1,17.0,951.0,990.36,747.08
2016,7,19,13,45,927.5,95.5,3.15,17.0,931.0,968.18,733.25
2016,7,19,14,0,928.0,92.0,3.2,17.0,911.0,942.56,717.05
2016,7,19,14,15,922.0,91.0,3.25,17.0,883.0,910.41,696.31
2016,7,19,14,30,916.0,90.0,3.3,17.0,855.0,875.41,673.47
2016,7,19,14,45,911.5,87.0,3.35,17.0,822.0,836.91,647.98
2016,7,19,15,0,907.0,84.0,3.4,17.0,789.0,795.82,620.37
2016,7,19,15,15,897.0,82.5,3.45,17.0,749.5,749.81,588.88
2016,7,19,15,30,887.0,81.0,3.5,17.0,710.0,702.06,555.69
2016,7,19,15,45,876.0,78.5,3.55,17.0,667.0,651.14,518.09
2016,7,19,16,0,865.0,76.0,3.6,17.0,624.0,599.08,477.77
2016,7,19,16,15,848.5,73.5,3.6,16.5,576.5,543.11,433.92
2016,7,19,16,30,832.0,71.0,3.6,16.0,529.0,487.06,388.49
2016,7,19,16,45,812.5,68.0,3.6,16.0,479.5,429.4,339.54
2016,7,19,17,0,793.0,65.0,3.6,16.0,430.0,371.56,288.99
2016,7,19,17,15,763.5,61.5,3.55,15.5,379.0,311.7,236.13
2016,7,19,17,30,734.0,58.0,3.5,15.0,328.0,254.4,184.43
2016,7,19,17,45,694.5,54.0,3.5,15.0,278.0,197.32,133.17
2016,7,19,18,0,655.0,50.0,3.5,15.0,228.0,144.51,87.58
2016,7,19,18,15,593.0,44.5,3.35,14.5,180.0,92.76,48.86
2016,7,19,18,30,531.0,39.0,3.2,14.0,132.0,48.45,24.6
2016,7,19,18,45,430.0,31.0,3.1,14.0,90.5,23.64,14.71
2016,7,19,19,0,329.0,23.0,3.0,14.0,49.0,18.19,7.21
2016,7,19,19,15,164.5,11.5,2.95,14.0,24.5,10.96,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,5,15,141.0,10.0,2.45,13.0,19.0,9.53,0.0
2016,7,20,5,30,282.0,20.0,2.5,13.0,38.0,15.99,1.14
2016,7,20,5,45,394.0,28.5,2.6,13.5,77.5,22.0,12.95
2016,7,20,6,0,506.0,37.0,2.7,14.0,117.0,33.19,18.56
2016,7,20,6,15,253.0,60.5,2.7,14.0,100.5,68.27,43.08
2016,7,20,6,30,0.0,84.0,2.7,14.0,84.0,76.43,59.59
2016,7,20,6,45,5.0,102.0,2.7,14.5,104.0,94.2,74.39
2016,7,20,7,0,10.0,120.0,2.7,15.0,124.0,112.67,89.54
2016,7,20,7,15,21.5,143.5,2.6,15.0,153.0,138.77,110.86
2016,7,20,7,30,33.0,167.0,2.5,15.0,182.0,167.11,133.88
2016,7,20,7,45,45.5,192.0,2.45,15.5,215.5,198.47,158.87
2016,7,20,8,0,58.0,217.0,2.4,16.0,249.0,231.4,184.81
2016,7,20,8,15,70.5,242.5,2.35,16.0,284.0,266.28,212.3
2016,7,20,8,30,83.0,268.0,2.3,16.0,319.0,302.56,240.56
2016,7,20,8,45,72.5,283.5,2.25,16.0,330.5,315.95,250.26
2016,7,20,9,0,62.0,299.0,2.2,16.0,342.0,328.19,258.97
2016,7,20,9,15,66.0,320.0,2.2,16.0,368.5,355.21,279.33
2016,7,20,9,30,70.0,341.0,2.2,16.0,395.0,382.51,299.65
2016,7,20,9,45,158.0,364.5,2.25,16.5,493.5,486.66,379.25
2016,7,20,10,0,246.0,388.0,2.3,17.0,592.0,597.91,461.21
2016,7,20,10,15,346.5,366.0,2.3,17.0,663.5,673.49,517.21
2016,7,20,10,30,447.0,344.0,2.3,17.0,735.0,761.19,580.7
2016,7,20,10,45,421.5,365.0,2.35,17.5,741.5,771.39,584.96
2016,7,20,11,0,396.0,386.0,2.4,18.0,748.0,778.68,587.84
2016,7,20,11,15,348.0,415.5,2.45,18.0,737.5,763.09,575.42
2016,7,20,11,30,300.0,445.0,2.5,18.0,727.0,751.87,566.03
2016,7,20,11,45,277.0,455.5,2.6,18.0,718.0,743.67,560.02
2016,7,20,12,0,254.0,466.0,2.7,18.0,709.0,733.72,552.74
2016,7,20,12,15,281.5,458.5,2.75,18.0,727.5,754.52,568.47
2016,7,20,12,30,309.0,451.0,2.8,18.0,746.0,773.89,582.97
2016,7,20,12,45,322.5,435.5,2.85,18.0,741.0,769.52,580.82
2016,7,20,13,0,336.0,420.0,2.9,18.0,736.0,763.43,577.68
2016,7,20,13,15,337.5,421.0,2.95,18.0,734.5,760.56,576.19
2016,7,20,13,30,339.0,422.0,3.0,18.0,733.0,756.12,573.6
2016,7,20,13,45,327.5,413.5,3.1,18.0,708.5,728.44,554.79
2016,7,20,14,0,316.0,405.0,3.2,18.0,684.0,699.93,535.36
2016,7,20,14,15,410.0,353.5,3.25,18.0,703.5,727.77,559.02
2016,7,20,14,30,504.0,302.0,3.3,18.0,723.0,742.52,572.88
2016,7,20,14,45,714.5,192.5,3.35,18.0,762.0,789.34,612.6
2016,7,20,15,0,925.0,83.0,3.4,18.0,801.0,809.12,627.93
2016,7,20,15,15,915.0,81.5,3.4,17.5,761.0,762.33,596.57
2016,7,20,15,30,905.0,80.0,3.4,17.0,721.0,713.75,563.86
2016,7,20,15,45,892.5,78.0,3.45,17.0,677.0,661.5,525.52
2016,7,20,16,0,880.0,76.0,3.5,17.0,633.0,608.19,484.38
2016,7,20,16,15,863.5,74.0,3.5,16.5,584.5,551.91,440.4
2016,7,20,16,30,847.0,72.0,3.5,16.0,536.0,495.51,394.77
2016,7,20,16,45,825.0,69.0,3.55,16.0,485.5,435.87,344.41
2016,7,20,17,0,803.0,66.0,3.6,16.0,435.0,376.33,292.61
2016,7,20,17,15,773.0,63.0,3.6,16.0,383.5,316.16,239.06
2016,7,20,17,30,743.0,60.0,3.6,16.0,332.0,258.58,186.86
2016,7,20,17,45,701.5,55.5,3.6,16.0,280.5,200.01,134.58
2016,7,20,18,0,660.0,51.0,3.6,16.0,229.0,145.95,88.21
2016,7,20,18,15,596.0,45.5,3.5,15.5,180.5,93.7,49.37
2016,7,20,18,30,532.0,40.0,3.4,15.0,132.0,46.79,23.23
2016,7,20,18,45,426.5,31.5,3.35,14.5,90.0,24.16,15.07
2016,7,20,19,0,321.0,23.0,3.3,14.0,48.0,18.27,6.88
2016,7,20,19,15,160.5,11.5,3.3,14.0,24.0,10.96,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
