Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,139.5,10.0,2.9,13.0,18.0,9.53,0.0
2016,7,21,5,30,279.0,20.0,3.0,13.0,36.0,16.09,0.0
2016,7,21,5,45,393.0,28.0,3.15,13.5,76.0,21.64,12.56
2016,7,21,6,0,507.0,36.0,3.3,14.0,116.0,34.21,24.35
2016,7,21,6,15,286.5,65.0,3.3,14.0,113.0,74.2,46.91
2016,7,21,6,30,66.0,94.0,3.3,14.0,110.0,92.69,70.38
2016,7,21,6,45,73.0,114.5,3.3,14.5,136.5,117.47,91.14
2016,7,21,7,0,80.0,135.0,3.3,15.0,163.0,143.27,112.76
2016,7,21,7,15,108.5,158.5,3.2,15.0,203.0,180.2,143.11
2016,7,21,7,30,137.0,182.0,3.1,15.0,243.0,220.26,176.0
2016,7,21,7,45,171.5,203.5,3.05,15.5,289.0,264.34,211.56
2016,7,21,8,0,206.0,225.0,3.0,16.0,335.0,312.2,249.72
2016,7,21,8,15,282.5,233.5,2.95,16.0,399.5,376.79,301.29
2016,7,21,8,30,359.0,242.0,2.9,16.0,464.0,446.15,355.97
2016,7,21,8,45,300.0,276.5,2.85,16.5,471.5,461.83,366.18
2016,7,21,9,0,241.0,311.0,2.8,17.0,479.0,471.39,371.23
2016,7,21,9,15,582.5,194.0,2.8,17.0,631.5,625.66,493.85
2016,7,21,9,30,924.0,77.0,2.8,17.0,784.0,790.53,615.46
2016,7,21,9,45,930.0,79.5,2.8,17.5,819.0,833.9,642.42
2016,7,21,10,0,936.0,82.0,2.8,18.0,854.0,874.79,668.23
2016,7,21,10,15,942.5,83.0,2.85,18.0,883.5,911.87,692.79
2016,7,21,10,30,949.0,84.0,2.9,18.0,913.0,946.12,715.33
2016,7,21,10,45,954.5,84.0,2.95,18.0,936.5,975.39,734.45
2016,7,21,11,0,960.0,84.0,3.0,18.0,960.0,1001.42,751.43
2016,7,21,11,15,963.5,84.5,3.1,18.0,976.0,1022.67,765.7
2016,7,21,11,30,967.0,85.0,3.2,18.0,992.0,1040.36,777.71
2016,7,21,11,45,969.0,85.0,3.3,18.0,1001.0,1052.4,786.08
2016,7,21,12,0,971.0,85.0,3.4,18.0,1010.0,1060.7,792.13
2016,7,21,12,15,971.5,85.0,3.45,18.0,1011.0,1063.72,794.4
2016,7,21,12,30,972.0,85.0,3.5,18.0,1012.0,1062.93,794.31
2016,7,21,12,45,966.5,88.5,3.6,18.0,1004.0,1055.99,790.66
2016,7,21,13,0,961.0,92.0,3.7,18.0,996.0,1045.35,784.65
2016,7,21,13,15,560.5,273.0,3.7,18.0,799.0,839.08,641.22
2016,7,21,13,30,160.0,454.0,3.7,18.0,602.0,609.13,465.44
2016,7,21,13,45,280.0,410.5,3.75,18.0,661.0,681.48,523.56
2016,7,21,14,0,400.0,367.0,3.8,18.0,720.0,745.8,573.42
2016,7,21,14,15,673.0,225.0,3.8,18.0,795.5,835.67,645.71
2016,7,21,14,30,946.0,83.0,3.8,18.0,871.0,894.5,687.85
2016,7,21,14,45,941.0,80.5,3.8,18.0,837.5,854.99,660.66
2016,7,21,15,0,936.0,78.0,3.8,18.0,804.0,812.82,632.09
2016,7,21,15,15,926.5,76.5,3.75,17.5,764.0,765.92,600.74
2016,7,21,15,30,917.0,75.0,3.7,17.0,724.0,717.15,567.57
2016,7,21,15,45,906.0,73.0,3.7,17.0,679.5,665.27,529.42
2016,7,21,16,0,895.0,71.0,3.7,17.0,635.0,612.18,488.16
2016,7,21,16,15,879.0,69.0,3.65,17.0,587.0,555.37,442.72
2016,7,21,16,30,863.0,67.0,3.6,17.0,539.0,498.39,395.77
2016,7,21,16,45,841.5,64.5,3.6,17.0,488.0,438.58,345.26
2016,7,21,17,0,820.0,62.0,3.6,17.0,437.0,379.75,294.0
2016,7,21,17,15,790.5,59.0,3.55,16.5,385.0,319.07,240.52
2016,7,21,17,30,761.0,56.0,3.5,16.0,333.0,259.3,186.84
2016,7,21,17,45,718.0,52.0,3.45,15.5,281.5,199.83,133.98
2016,7,21,18,0,675.0,48.0,3.4,15.0,230.0,145.04,87.1
2016,7,21,18,15,612.0,43.0,3.3,14.5,181.0,92.44,47.91
2016,7,21,18,30,549.0,38.0,3.2,14.0,132.0,47.41,23.73
2016,7,21,18,45,440.5,30.0,3.1,14.0,89.5,24.99,15.77
2016,7,21,19,0,332.0,22.0,3.0,14.0,47.0,17.43,5.85
2016,7,21,19,15,166.0,11.0,2.95,14.0,23.5,10.48,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,5,15,136.0,9.5,2.15,13.0,17.5,9.05,0.0
2016,7,22,5,30,272.0,19.0,2.2,13.0,35.0,15.22,0.0
2016,7,22,5,45,387.5,28.0,2.25,13.5,75.0,21.73,12.55
2016,7,22,6,0,503.0,37.0,2.3,14.0,115.0,32.26,22.64
2016,7,22,6,15,573.0,43.0,2.2,14.0,163.0,77.1,39.12
2016,7,22,6,30,643.0,49.0,2.1,14.0,211.0,128.01,74.48
2016,7,22,6,45,346.0,90.0,2.05,14.5,179.5,147.12,104.43
2016,7,22,7,0,49.0,131.0,2.0,15.0,148.0,132.02,104.22
2016,7,22,7,15,40.5,148.0,1.95,15.0,163.5,148.99,118.74
2016,7,22,7,30,32.0,165.0,1.9,15.0,179.0,164.99,131.99
2016,7,22,7,45,29.0,180.5,1.85,15.5,194.5,180.96,144.56
2016,7,22,8,0,26.0,196.0,1.8,16.0,210.0,194.84,155.14
2016,7,22,8,15,24.5,211.0,1.8,16.5,225.0,209.94,166.54
2016,7,22,8,30,23.0,226.0,1.8,17.0,240.0,224.87,177.59
2016,7,22,8,45,26.5,246.5,1.8,17.5,264.0,247.99,195.01
2016,7,22,9,0,30.0,267.0,1.8,18.0,288.0,275.7,215.73
2016,7,22,9,15,67.0,310.0,1.8,18.0,360.5,346.45,270.32
2016,7,22,9,30,104.0,353.0,1.8,18.0,433.0,420.68,326.2
2016,7,22,9,45,102.5,370.0,1.85,18.5,452.0,441.25,339.97
2016,7,22,10,0,101.0,387.0,1.9,19.0,471.0,461.44,353.64
2016,7,22,10,15,87.5,395.0,1.95,19.0,470.0,461.77,353.03
2016,7,22,10,30,74.0,403.0,2.0,19.0,469.0,460.95,351.7
2016,7,22,10,45,78.0,416.5,2.05,19.0,487.0,480.86,366.12
2016,7,22,11,0,82.0,430.0,2.1,19.0,505.0,500.69,380.31
2016,7,22,11,15,96.0,444.5,2.2,19.0,533.5,531.04,402.6
2016,7,22,11,30,110.0,459.0,2.3,19.0,562.0,561.45,424.77
2016,7,22,11,45,206.0,455.0,2.4,19.0,650.5,664.19,500.94
2016,7,22,12,0,302.0,451.0,2.5,19.0,739.0,767.36,575.13
2016,7,22,12,15,366.0,423.0,2.6,19.0,772.0,803.96,602.27
2016,7,22,12,30,430.0,395.0,2.7,19.0,805.0,847.2,634.18
2016,7,22,12,45,692.0,247.5,2.8,19.0,901.0,958.91,718.35
2016,7,22,13,0,954.0,100.0,2.9,19.0,997.0,1047.19,777.1
2016,7,22,13,15,951.5,99.5,2.95,19.0,982.5,1031.82,766.97
2016,7,22,13,30,949.0,99.0,3.0,19.0,968.0,1012.88,755.54
2016,7,22,13,45,944.5,98.5,3.1,19.0,946.0,988.58,740.97
2016,7,22,14,0,940.0,98.0,3.2,19.0,924.0,960.99,724.11
2016,7,22,14,15,934.0,97.0,3.2,19.0,896.0,928.41,703.03
2016,7,22,14,30,928.0,96.0,3.2,19.0,868.0,892.92,679.88
2016,7,22,14,45,919.5,95.0,3.25,19.0,833.5,852.67,653.57
2016,7,22,15,0,911.0,94.0,3.3,19.0,799.0,810.07,625.33
2016,7,22,15,15,901.0,92.0,3.3,18.5,759.0,763.22,594.58
2016,7,22,15,30,891.0,90.0,3.3,18.0,719.0,714.61,562.04
2016,7,22,15,45,876.0,88.5,3.3,18.0,674.0,661.74,522.89
2016,7,22,16,0,861.0,87.0,3.3,18.0,629.0,608.07,481.62
2016,7,22,16,15,843.0,84.5,3.3,18.0,580.5,551.25,436.75
2016,7,22,16,30,825.0,82.0,3.3,18.0,532.0,494.49,390.58
2016,7,22,16,45,798.5,79.5,3.3,18.0,481.0,433.96,340.08
2016,7,22,17,0,772.0,77.0,3.3,18.0,430.0,375.06,289.42
2016,7,22,17,15,739.5,73.0,3.25,17.5,378.0,314.66,236.89
2016,7,22,17,30,707.0,69.0,3.2,17.0,326.0,257.2,185.87
2016,7,22,17,45,656.0,64.5,3.15,17.0,274.0,196.79,132.99
2016,7,22,18,0,605.0,60.0,3.1,17.0,222.0,143.65,88.27
2016,7,22,18,15,534.5,53.0,3.0,16.5,173.5,92.4,50.62
2016,7,22,18,30,464.0,46.0,2.9,16.0,125.0,49.64,27.16
2016,7,22,18,45,347.5,36.0,2.85,15.5,84.0,28.43,18.53
2016,7,22,19,0,231.0,26.0,2.8,15.0,43.0,21.35,7.71
2016,7,22,19,15,115.5,13.0,2.8,15.0,21.5,12.39,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,95.5,10.0,1.55,14.0,15.5,9.53,0.0
2016,7,23,5,30,191.0,20.0,1.5,14.0,31.0,16.25,0.0
2016,7,23,5,45,314.5,30.5,1.45,14.5,69.5,24.08,14.34
2016,7,23,6,0,438.0,41.0,1.4,15.0,108.0,34.9,24.82
2016,7,23,6,15,512.5,48.5,1.4,15.5,155.0,75.41,39.71
2016,7,23,6,30,587.0,56.0,1.4,16.0,202.0,124.92,73.7
2016,7,23,6,45,638.5,61.0,1.4,16.5,253.5,176.62,115.73
2016,7,23,7,0,690.0,66.0,1.4,17.0,305.0,235.78,166.41
2016,7,23,7,15,724.5,70.0,1.4,17.0,356.5,292.46,216.58
2016,7,23,7,30,759.0,74.0,1.4,17.0,408.0,352.42,268.78
2016,7,23,7,45,786.0,76.5,1.4,17.5,459.5,410.69,317.96
2016,7,23,8,0,813.0,79.0,1.4,18.0,511.0,470.76,366.81
2016,7,23,8,15,832.0,82.0,1.45,18.5,559.5,528.3,412.24
2016,7,23,8,30,851.0,85.0,1.5,19.0,608.0,585.98,456.17
2016,7,23,8,45,556.0,195.5,1.55,19.5,547.5,550.54,426.81
2016,7,23,9,0,261.0,306.0,1.6,20.0,487.0,480.56,370.28
2016,7,23,9,15,300.0,316.5,1.65,20.0,536.5,532.78,409.53
2016,7,23,9,30,339.0,327.0,1.7,20.0,586.0,587.5,449.18
2016,7,23,9,45,392.0,321.5,1.8,20.5,634.0,639.73,486.43
2016,7,23,10,0,445.0,316.0,1.9,21.0,682.0,701.6,529.7
2016,7,23,10,15,482.5,319.0,1.95,21.0,728.5,753.88,565.93
2016,7,23,10,30,520.0,322.0,2.0,21.0,775.0,806.65,602.1
2016,7,23,10,45,726.5,213.0,2.15,21.0,864.5,906.4,674.47
2016,7,23,11,0,933.0,104.0,2.3,21.0,954.0,997.23,734.24
2016,7,23,11,15,936.5,105.0,2.4,21.0,970.0,1018.55,747.7
2016,7,23,11,30,940.0,106.0,2.5,21.0,986.0,1036.4,759.7
2016,7,23,11,45,940.0,107.5,2.6,21.0,993.5,1047.73,767.6
2016,7,23,12,0,940.0,109.0,2.7,21.0,1001.0,1055.39,773.29
2016,7,23,12,15,940.5,109.0,2.75,21.0,1002.0,1058.35,775.56
2016,7,23,12,30,941.0,109.0,2.8,21.0,1003.0,1057.61,775.6
2016,7,23,12,45,941.5,108.0,2.85,21.0,997.0,1052.16,772.72
2016,7,23,13,0,942.0,107.0,2.9,21.0,991.0,1043.02,767.59
2016,7,23,13,15,939.5,106.5,2.95,20.5,977.0,1027.8,760.03
2016,7,23,13,30,937.0,106.0,3.0,20.0,963.0,1009.05,750.2
2016,7,23,13,45,933.5,104.5,3.05,20.0,942.0,984.88,735.35
2016,7,23,14,0,930.0,103.0,3.1,20.0,921.0,957.42,718.27
2016,7,23,14,15,924.5,102.0,3.1,20.0,893.0,925.52,697.76
2016,7,23,14,30,919.0,101.0,3.1,20.0,865.0,890.71,675.19
2016,7,23,14,45,911.0,100.0,3.15,20.0,830.5,851.13,649.48
2016,7,23,15,0,903.0,99.0,3.2,20.0,796.0,809.18,621.85
2016,7,23,15,15,892.5,97.0,3.2,19.5,756.0,762.22,591.19
2016,7,23,15,30,882.0,95.0,3.2,19.0,716.0,713.56,558.79
2016,7,23,15,45,867.0,93.0,3.25,19.0,671.0,660.53,519.73
2016,7,23,16,0,852.0,91.0,3.3,19.0,626.0,606.72,478.72
2016,7,23,16,15,834.0,88.5,3.25,18.5,578.0,550.79,435.4
2016,7,23,16,30,816.0,86.0,3.2,18.0,530.0,494.0,389.97
2016,7,23,16,45,790.5,83.0,3.2,18.0,479.0,433.81,339.83
2016,7,23,17,0,765.0,80.0,3.2,18.0,428.0,375.16,289.45
2016,7,23,17,15,731.0,76.0,3.15,17.5,375.5,314.6,236.9
2016,7,23,17,30,697.0,72.0,3.1,17.0,323.0,255.51,184.7
2016,7,23,17,45,647.0,67.0,3.05,17.0,271.0,196.97,133.42
2016,7,23,18,0,597.0,62.0,3.0,17.0,219.0,144.0,88.87
2016,7,23,18,15,524.5,54.5,2.95,16.5,170.5,92.58,51.21
2016,7,23,18,30,452.0,47.0,2.9,16.0,122.0,49.93,27.8
2016,7,23,18,45,333.5,36.5,2.85,15.5,81.5,29.02,18.96
2016,7,23,19,0,215.0,26.0,2.8,15.0,41.0,21.47,6.97
2016,7,23,19,15,107.5,13.0,2.85,15.0,20.5,12.39,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,73.5,10.5,1.65,13.5,14.5,10.01,0.0
2016,7,24,5,30,147.0,21.0,1.6,14.0,29.0,16.65,0.0
2016,7,24,5,45,269.5,32.5,1.55,14.5,66.0,26.08,15.86
2016,7,24,6,0,392.0,44.0,1.5,15.0,103.0,37.02,26.62
2016,7,24,6,15,470.5,52.5,1.4,15.0,150.0,75.89,41.77
2016,7,24,6,30,549.0,61.0,1.3,15.0,197.0,124.32,75.14
2016,7,24,6,45,317.0,97.0,1.2,15.5,180.0,147.6,105.37
2016,7,24,7,0,85.0,133.0,1.1,16.0,163.0,142.67,111.16
2016,7,24,7,15,62.5,150.0,1.05,16.0,174.0,157.57,124.47
2016,7,24,7,30,40.0,167.0,1.0,16.0,185.0,169.81,134.9
2016,7,24,7,45,77.0,196.0,1.0,16.5,235.5,215.65,171.09
2016,7,24,8,0,114.0,225.0,1.0,17.0,286.0,268.5,212.23
2016,7,24,8,15,104.5,246.5,1.0,17.0,306.0,288.47,227.4
2016,7,24,8,30,95.0,268.0,1.0,17.0,326.0,309.98,243.53
2016,7,24,8,45,105.0,291.5,1.05,17.5,360.0,344.7,269.35
2016,7,24,9,0,115.0,315.0,1.1,18.0,394.0,385.29,299.02
2016,7,24,9,15,130.5,336.5,1.15,18.0,431.5,424.27,327.74
2016,7,24,9,30,146.0,358.0,1.2,18.0,469.0,464.33,356.94
2016,7,24,9,45,145.0,376.5,1.3,18.5,491.0,489.06,373.82
2016,7,24,10,0,144.0,395.0,1.4,19.0,513.0,513.3,390.28
2016,7,24,10,15,183.5,408.0,1.5,19.0,564.5,566.91,429.55
2016,7,24,10,30,223.0,421.0,1.6,19.0,616.0,622.3,469.41
2016,7,24,10,45,244.5,428.5,1.7,19.5,647.0,665.28,498.71
2016,7,24,11,0,266.0,436.0,1.8,20.0,678.0,700.15,522.31
2016,7,24,11,15,297.5,435.0,1.85,20.0,710.0,735.79,547.4
2016,7,24,11,30,329.0,434.0,1.9,20.0,742.0,771.07,572.09
2016,7,24,11,45,341.0,432.0,2.0,20.0,754.0,785.21,582.33
2016,7,24,12,0,353.0,430.0,2.1,20.0,766.0,797.93,591.83
2016,7,24,12,15,410.0,410.5,2.2,20.0,800.5,844.22,625.31
2016,7,24,12,30,467.0,391.0,2.3,20.0,835.0,881.38,652.32
2016,7,24,12,45,438.5,393.0,2.4,20.0,807.0,852.01,632.53
2016,7,24,13,0,410.0,395.0,2.5,20.0,779.0,820.96,611.99
2016,7,24,13,15,429.0,381.5,2.55,19.5,778.0,819.6,613.78
2016,7,24,13,30,448.0,368.0,2.6,19.0,777.0,815.76,613.64
2016,7,24,13,45,521.0,330.5,2.7,19.0,795.5,836.08,630.97
2016,7,24,14,0,594.0,293.0,2.8,19.0,814.0,850.85,644.22
2016,7,24,14,15,515.0,308.5,2.85,19.0,750.0,778.14,592.56
2016,7,24,14,30,436.0,324.0,2.9,19.0,686.0,707.82,542.26
2016,7,24,14,45,527.0,274.5,2.95,19.0,694.0,716.3,552.06
2016,7,24,15,0,618.0,225.0,3.0,19.0,702.0,718.86,556.7
2016,7,24,15,15,488.0,257.0,3.0,18.5,621.5,624.48,486.81
2016,7,24,15,30,358.0,289.0,3.0,18.0,541.0,536.18,420.43
2016,7,24,15,45,324.5,276.0,3.0,18.0,493.5,483.2,380.69
2016,7,24,16,0,291.0,263.0,3.0,18.0,446.0,432.62,341.96
2016,7,24,16,15,259.5,245.5,2.95,17.5,399.0,381.54,302.82
2016,7,24,16,30,228.0,228.0,2.9,17.0,352.0,330.37,262.94
2016,7,24,16,45,236.0,203.5,2.9,17.0,321.0,298.95,237.54
2016,7,24,17,0,244.0,179.0,2.9,17.0,290.0,263.56,208.17
2016,7,24,17,15,305.5,148.0,2.9,16.5,269.5,238.67,185.7
2016,7,24,17,30,367.0,117.0,2.9,16.0,249.0,207.58,156.43
2016,7,24,17,45,472.0,89.5,2.9,16.0,231.0,179.97,126.76
2016,7,24,18,0,577.0,62.0,2.9,16.0,213.0,140.72,87.36
2016,7,24,18,15,505.0,54.0,2.9,15.5,165.5,90.09,50.17
2016,7,24,18,30,433.0,46.0,2.9,15.0,118.0,48.18,27.0
2016,7,24,18,45,318.5,35.0,2.9,15.0,78.0,27.7,17.82
2016,7,24,19,0,204.0,24.0,2.9,15.0,38.0,19.6,4.96
2016,7,24,19,15,102.0,12.0,2.9,14.5,19.0,11.44,0.0
2016,7,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,82.5,9.5,2.0,12.0,14.0,9.05,0.0
2016,7,25,5,30,165.0,19.0,2.0,12.0,28.0,15.48,0.0
2016,7,25,5,45,291.0,30.5,2.0,12.5,66.0,24.31,14.38
2016,7,25,6,0,417.0,42.0,2.0,13.0,104.0,35.03,25.07
2016,7,25,6,15,495.0,49.5,1.9,13.5,151.0,74.45,40.04
2016,7,25,6,30,573.0,57.0,1.8,14.0,198.0,123.34,73.62
2016,7,25,6,45,286.5,63.0,1.75,14.5,133.5,111.23,76.83
2016,7,25,7,0,0.0,69.0,1.7,15.0,69.0,64.16,49.04
2016,7,25,7,15,0.0,89.0,1.65,15.0,89.0,82.64,64.56
2016,7,25,7,30,0.0,109.0,1.6,15.0,109.0,101.24,79.88
2016,7,25,7,45,4.5,141.5,1.55,15.5,144.0,133.42,105.96
2016,7,25,8,0,9.0,174.0,1.5,16.0,179.0,166.35,132.15
2016,7,25,8,15,13.0,194.0,1.5,16.0,202.0,188.03,149.17
2016,7,25,8,30,17.0,214.0,1.5,16.0,225.0,210.2,166.45
2016,7,25,8,45,33.0,250.0,1.5,16.5,272.5,259.29,204.58
2016,7,25,9,0,49.0,286.0,1.5,17.0,320.0,307.4,241.11
2016,7,25,9,15,45.5,299.5,1.5,17.0,332.5,321.06,250.78
2016,7,25,9,30,42.0,313.0,1.5,17.0,345.0,334.33,260.25
2016,7,25,9,45,35.5,315.5,1.55,17.5,343.5,333.94,258.87
2016,7,25,10,0,29.0,318.0,1.6,18.0,342.0,332.9,257.08
2016,7,25,10,15,25.0,315.5,1.6,18.0,337.0,328.49,253.28
2016,7,25,10,30,21.0,313.0,1.6,18.0,332.0,316.14,243.55
2016,7,25,10,45,28.5,344.0,1.65,18.0,370.5,362.68,278.6
2016,7,25,11,0,36.0,375.0,1.7,18.0,409.0,402.11,307.69
2016,7,25,11,15,36.0,381.0,1.75,18.0,415.0,409.33,312.69
2016,7,25,11,30,36.0,387.0,1.8,18.0,421.0,416.34,317.75
2016,7,25,11,45,42.0,402.0,1.85,18.5,442.0,438.23,333.34
2016,7,25,12,0,48.0,417.0,1.9,19.0,463.0,459.99,348.66
2016,7,25,12,15,52.5,424.0,1.9,19.0,474.5,471.86,357.25
2016,7,25,12,30,57.0,431.0,1.9,19.0,486.0,483.38,365.66
2016,7,25,12,45,75.5,442.5,1.95,19.0,514.0,513.04,387.86
2016,7,25,13,0,94.0,454.0,2.0,19.0,542.0,542.0,409.34
2016,7,25,13,15,102.5,449.5,2.05,19.0,544.5,543.97,411.28
2016,7,25,13,30,111.0,445.0,2.1,19.0,547.0,554.6,419.55
2016,7,25,13,45,93.0,425.5,2.15,19.0,509.5,505.58,384.26
2016,7,25,14,0,75.0,406.0,2.2,19.0,472.0,466.49,356.05
2016,7,25,14,15,87.0,398.0,2.2,18.5,472.5,466.19,357.55
2016,7,25,14,30,99.0,390.0,2.2,18.0,473.0,464.84,358.07
2016,7,25,14,45,78.5,362.5,2.25,18.0,426.5,416.37,322.12
2016,7,25,15,0,58.0,335.0,2.3,18.0,380.0,369.33,286.99
2016,7,25,15,15,46.5,306.0,2.25,18.0,341.0,329.11,256.72
2016,7,25,15,30,35.0,277.0,2.2,18.0,302.0,289.96,226.92
2016,7,25,15,45,31.0,256.0,2.2,18.0,277.0,264.59,207.73
2016,7,25,16,0,27.0,235.0,2.2,18.0,252.0,239.67,188.66
2016,7,25,16,15,23.0,213.5,2.2,17.5,227.5,212.17,167.69
2016,7,25,16,30,19.0,192.0,2.2,17.0,203.0,188.38,149.39
2016,7,25,16,45,12.0,169.5,2.2,17.0,176.5,162.86,129.16
2016,7,25,17,0,5.0,147.0,2.2,17.0,150.0,138.24,109.49
2016,7,25,17,15,2.5,125.5,2.15,16.5,127.0,116.93,92.49
2016,7,25,17,30,0.0,104.0,2.1,16.0,104.0,96.06,75.58
2016,7,25,17,45,0.0,87.0,2.05,16.0,87.0,80.21,62.38
2016,7,25,18,0,0.0,70.0,2.0,16.0,70.0,64.48,49.06
2016,7,25,18,15,235.5,56.5,1.85,15.5,94.5,68.26,42.66
2016,7,25,18,30,471.0,43.0,1.7,15.0,119.0,46.04,24.78
2016,7,25,18,45,356.5,33.0,1.55,15.0,78.5,25.98,16.3
2016,7,25,19,0,242.0,23.0,1.4,15.0,38.0,18.77,3.44
2016,7,25,19,15,121.0,11.5,1.4,15.0,19.0,10.96,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,96.5,9.0,1.0,14.0,13.5,8.58,0.0
2016,7,26,5,30,193.0,18.0,0.9,14.0,27.0,14.63,0.0
2016,7,26,5,45,315.5,28.5,0.85,14.5,65.0,22.55,12.66
2016,7,26,6,0,438.0,39.0,0.8,15.0,103.0,32.07,22.28
2016,7,26,6,15,514.5,46.5,0.75,15.0,150.5,72.66,37.72
2016,7,26,6,30,591.0,54.0,0.7,15.0,198.0,122.51,71.7
2016,7,26,6,45,306.5,87.5,0.7,15.5,163.5,136.91,96.75
2016,7,26,7,0,22.0,121.0,0.7,16.0,129.0,116.48,91.57
2016,7,26,7,15,108.0,148.0,0.7,16.5,194.0,170.7,133.73
2016,7,26,7,30,194.0,175.0,0.7,17.0,259.0,234.78,183.84
2016,7,26,7,45,183.5,199.5,0.7,17.5,287.0,265.95,208.66
2016,7,26,8,0,173.0,224.0,0.7,18.0,315.0,295.89,231.83
2016,7,26,8,15,195.0,245.0,0.65,18.0,357.0,338.52,264.41
2016,7,26,8,30,217.0,266.0,0.6,18.0,399.0,383.23,297.79
2016,7,26,8,45,238.0,285.0,0.6,18.5,441.0,427.26,329.6
2016,7,26,9,0,259.0,304.0,0.6,19.0,483.0,478.0,365.48
2016,7,26,9,15,240.5,328.0,0.65,19.5,501.5,501.8,380.91
2016,7,26,9,30,222.0,352.0,0.7,20.0,520.0,517.17,390.37
2016,7,26,9,45,248.0,365.0,0.8,20.5,561.5,567.97,425.98
2016,7,26,10,0,274.0,378.0,0.9,21.0,603.0,613.64,457.23
2016,7,26,10,15,285.0,390.5,0.95,21.0,631.5,646.54,479.5
2016,7,26,10,30,296.0,403.0,1.0,21.0,660.0,679.09,501.48
2016,7,26,10,45,328.0,403.5,1.1,21.0,695.0,718.5,529.19
2016,7,26,11,0,360.0,404.0,1.2,21.0,730.0,758.04,556.75
2016,7,26,11,15,341.5,419.5,1.3,21.0,733.0,763.65,560.11
2016,7,26,11,30,323.0,435.0,1.4,21.0,736.0,767.19,562.47
2016,7,26,11,45,352.5,423.5,1.5,21.5,755.5,788.98,577.67
2016,7,26,12,0,382.0,412.0,1.6,22.0,775.0,809.57,591.82
2016,7,26,12,15,425.5,400.5,1.7,22.0,804.5,851.04,621.0
2016,7,26,12,30,469.0,389.0,1.8,22.0,834.0,882.55,643.47
2016,7,26,12,45,444.0,389.5,1.9,22.0,808.0,855.14,625.71
2016,7,26,13,0,419.0,390.0,2.0,22.0,782.0,825.99,607.15
2016,7,26,13,15,391.0,397.5,2.05,21.5,758.5,791.6,585.5
2016,7,26,13,30,363.0,405.0,2.1,21.0,735.0,764.66,568.46
2016,7,26,13,45,325.5,407.5,2.2,21.0,698.5,723.2,540.29
2016,7,26,14,0,288.0,410.0,2.3,21.0,662.0,682.01,511.98
2016,7,26,14,15,273.5,398.5,2.3,21.0,632.0,647.85,488.54
2016,7,26,14,30,259.0,387.0,2.3,21.0,602.0,613.52,464.69
2016,7,26,14,45,243.0,372.5,2.35,21.0,567.0,575.02,437.83
2016,7,26,15,0,227.0,358.0,2.4,21.0,532.0,530.43,406.27
2016,7,26,15,15,240.5,335.0,2.4,20.5,511.0,512.78,395.22
2016,7,26,15,30,254.0,312.0,2.4,20.0,490.0,486.93,377.75
2016,7,26,15,45,279.0,285.5,2.45,20.0,469.0,463.34,361.24
2016,7,26,16,0,304.0,259.0,2.5,20.0,448.0,436.87,342.0
2016,7,26,16,15,274.5,241.5,2.45,19.5,402.0,386.19,303.54
2016,7,26,16,30,245.0,224.0,2.4,19.0,356.0,338.12,266.49
2016,7,26,16,45,207.5,204.0,2.4,19.0,308.0,284.63,224.18
2016,7,26,17,0,170.0,184.0,2.4,19.0,260.0,238.12,186.95
2016,7,26,17,15,159.0,163.5,2.3,18.5,227.5,203.94,159.15
2016,7,26,17,30,148.0,143.0,2.2,18.0,195.0,171.04,131.95
2016,7,26,17,45,364.0,101.5,2.15,18.0,202.5,168.06,120.05
2016,7,26,18,0,580.0,60.0,2.1,18.0,210.0,138.53,84.61
2016,7,26,18,15,508.0,52.0,1.95,17.5,162.0,87.75,47.79
2016,7,26,18,30,436.0,44.0,1.8,17.0,114.0,45.7,25.08
2016,7,26,18,45,323.0,33.0,1.65,16.5,74.5,26.08,16.16
2016,7,26,19,0,210.0,22.0,1.5,16.0,35.0,17.9,1.7
2016,7,26,19,15,105.0,11.0,1.45,16.0,17.5,10.48,0.0
2016,7,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,48.0,7.5,1.5,14.0,10.0,7.15,0.0
2016,7,27,5,30,96.0,15.0,1.5,14.0,20.0,11.78,0.0
2016,7,27,5,45,197.5,30.0,1.5,14.5,54.0,23.36,13.1
2016,7,27,6,0,299.0,45.0,1.5,15.0,88.0,35.7,25.36
2016,7,27,6,15,373.0,56.5,1.4,15.0,131.5,71.39,41.62
2016,7,27,6,30,447.0,68.0,1.3,15.0,175.0,117.14,73.63
2016,7,27,6,45,247.5,97.5,1.2,15.5,159.0,134.73,97.55
2016,7,27,7,0,48.0,127.0,1.1,16.0,143.0,128.24,100.55
2016,7,27,7,15,31.5,139.0,1.1,16.0,150.5,138.25,109.48
2016,7,27,7,30,15.0,151.0,1.1,16.0,158.0,145.29,115.45
2016,7,27,7,45,24.5,175.5,1.15,16.5,188.0,173.32,137.67
2016,7,27,8,0,34.0,200.0,1.2,17.0,218.0,204.53,162.07
2016,7,27,8,15,43.0,224.5,1.2,17.5,249.5,235.28,185.68
2016,7,27,8,30,52.0,249.0,1.2,18.0,281.0,267.1,209.76
2016,7,27,8,45,71.5,278.0,1.25,18.5,325.0,310.91,242.9
2016,7,27,9,0,91.0,307.0,1.3,19.0,369.0,356.71,276.93
2016,7,27,9,15,76.0,319.0,1.35,19.0,373.0,362.6,280.4
2016,7,27,9,30,61.0,331.0,1.4,19.0,377.0,366.98,282.88
2016,7,27,9,45,58.0,344.0,1.45,19.5,389.5,380.63,292.03
2016,7,27,10,0,55.0,357.0,1.5,20.0,402.0,393.9,300.78
2016,7,27,10,15,69.0,381.5,1.55,20.0,440.0,433.21,329.65
2016,7,27,10,30,83.0,406.0,1.6,20.0,478.0,473.28,358.64
2016,7,27,10,45,106.0,425.5,1.65,20.0,520.0,517.24,390.48
2016,7,27,11,0,129.0,445.0,1.7,20.0,562.0,571.34,429.05
2016,7,27,11,15,150.0,455.0,1.75,20.0,593.0,605.24,453.07
2016,7,27,11,30,171.0,465.0,1.8,20.0,624.0,639.11,477.09
2016,7,27,11,45,153.5,468.5,1.85,20.5,612.0,627.75,467.53
2016,7,27,12,0,136.0,472.0,1.9,21.0,600.0,615.26,457.57
2016,7,27,12,15,134.5,472.0,1.95,20.5,599.0,614.29,458.03
2016,7,27,12,30,133.0,472.0,2.0,20.0,598.0,612.52,457.89
2016,7,27,12,45,128.0,467.0,2.1,20.0,588.0,601.37,450.5
2016,7,27,13,0,123.0,462.0,2.2,20.0,578.0,589.56,442.69
2016,7,27,13,15,125.0,455.0,2.25,20.0,570.5,581.96,437.93
2016,7,27,13,30,127.0,448.0,2.3,20.0,563.0,573.66,432.65
2016,7,27,13,45,114.5,433.5,2.4,20.0,535.5,543.51,411.48
2016,7,27,14,0,102.0,419.0,2.5,20.0,508.0,504.75,384.05
2016,7,27,14,15,119.5,408.0,2.5,19.5,509.0,513.65,392.46
2016,7,27,14,30,137.0,397.0,2.5,19.0,510.0,512.36,393.25
2016,7,27,14,45,135.5,379.0,2.55,19.0,487.0,486.92,375.24
2016,7,27,15,0,134.0,361.0,2.6,19.0,464.0,461.2,356.97
2016,7,27,15,15,124.5,340.0,2.55,18.5,431.5,426.39,331.94
2016,7,27,15,30,115.0,319.0,2.5,18.0,399.0,392.12,307.02
2016,7,27,15,45,104.5,295.5,2.5,18.0,365.0,350.71,275.8
2016,7,27,16,0,94.0,272.0,2.5,18.0,331.0,315.54,249.0
2016,7,27,16,15,72.5,243.5,2.5,18.0,287.0,270.58,214.05
2016,7,27,16,30,51.0,215.0,2.5,18.0,243.0,228.0,180.63
2016,7,27,16,45,43.0,192.0,2.5,18.0,213.5,199.0,157.77
2016,7,27,17,0,35.0,169.0,2.5,18.0,184.0,171.03,135.45
2016,7,27,17,15,30.5,148.5,2.45,17.5,160.5,147.55,116.73
2016,7,27,17,30,26.0,128.0,2.4,17.0,137.0,124.73,98.26
2016,7,27,17,45,287.5,93.0,2.35,17.0,167.5,144.54,104.26
2016,7,27,18,0,549.0,58.0,2.3,17.0,198.0,131.77,80.75
2016,7,27,18,15,478.0,50.0,2.3,16.5,152.5,82.98,45.27
2016,7,27,18,30,407.0,42.0,2.3,16.0,107.0,42.79,23.48
2016,7,27,18,45,301.5,31.0,2.3,15.5,69.5,24.31,14.65
2016,7,27,19,0,196.0,20.0,2.3,15.0,32.0,16.07,0.0
2016,7,27,19,15,98.0,10.0,2.3,15.0,16.0,9.53,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,11.5,1.7,13.0,11.5,10.96,0.0
2016,7,28,5,30,0.0,23.0,1.7,13.0,23.0,20.08,0.0
2016,7,28,5,45,203.5,30.0,1.7,13.5,58.5,23.41,12.97
2016,7,28,6,0,407.0,37.0,1.7,14.0,94.0,29.51,20.05
2016,7,28,6,15,482.0,44.5,1.65,14.0,139.5,68.1,35.35
2016,7,28,6,30,557.0,52.0,1.6,14.0,185.0,115.77,67.96
2016,7,28,6,45,278.5,81.0,1.6,14.5,147.5,125.68,89.18
2016,7,28,7,0,0.0,110.0,1.6,15.0,110.0,101.25,80.21
2016,7,28,7,15,0.0,122.5,1.55,15.0,122.5,113.23,90.1
2016,7,28,7,30,0.0,135.0,1.5,15.0,135.0,125.19,99.73
2016,7,28,7,45,108.5,176.5,1.45,15.5,233.0,213.19,170.3
2016,7,28,8,0,217.0,218.0,1.4,16.0,331.0,311.43,247.71
2016,7,28,8,15,124.0,225.0,1.4,16.0,291.0,282.16,224.23
2016,7,28,8,30,31.0,232.0,1.4,16.0,251.0,238.69,188.83
2016,7,28,8,45,46.0,262.5,1.4,16.5,293.0,279.94,220.75
2016,7,28,9,0,61.0,293.0,1.4,17.0,335.0,322.83,253.01
2016,7,28,9,15,59.5,310.0,1.45,17.0,353.0,341.99,266.97
2016,7,28,9,30,58.0,327.0,1.5,17.0,371.0,360.92,280.78
2016,7,28,9,45,51.0,335.0,1.6,17.5,375.0,366.25,283.72
2016,7,28,10,0,44.0,343.0,1.7,18.0,379.0,370.88,286.18
2016,7,28,10,15,52.5,366.0,1.75,18.0,410.0,403.46,310.4
2016,7,28,10,30,61.0,389.0,1.8,18.0,441.0,436.5,334.62
2016,7,28,10,45,78.0,411.5,1.9,18.0,481.0,477.3,364.79
2016,7,28,11,0,95.0,434.0,2.0,18.0,521.0,518.71,395.12
2016,7,28,11,15,92.5,441.0,2.05,18.0,526.5,525.75,399.73
2016,7,28,11,30,90.0,448.0,2.1,18.0,532.0,532.29,404.23
2016,7,28,11,45,95.5,446.0,2.2,18.5,536.0,537.04,407.3
2016,7,28,12,0,101.0,444.0,2.3,19.0,540.0,541.38,410.11
2016,7,28,12,15,115.5,457.0,2.35,18.5,567.0,580.26,439.2
2016,7,28,12,30,130.0,470.0,2.4,18.0,594.0,607.86,460.06
2016,7,28,12,45,169.5,466.5,2.45,18.0,626.0,642.63,486.28
2016,7,28,13,0,209.0,463.0,2.5,18.0,658.0,675.92,511.24
2016,7,28,13,15,227.0,452.0,2.5,18.0,661.0,678.69,513.87
2016,7,28,13,30,245.0,441.0,2.5,18.0,664.0,689.16,522.03
2016,7,28,13,45,240.0,430.5,2.55,18.0,645.0,667.27,507.05
2016,7,28,14,0,235.0,420.0,2.6,18.0,626.0,636.09,485.7
2016,7,28,14,15,230.5,406.0,2.6,18.0,602.0,610.08,467.67
2016,7,28,14,30,226.0,392.0,2.6,18.0,578.0,583.52,449.07
2016,7,28,14,45,202.5,376.5,2.65,18.0,538.0,539.48,417.2
2016,7,28,15,0,179.0,361.0,2.7,18.0,498.0,496.52,385.8
2016,7,28,15,15,185.0,340.0,2.65,17.5,475.5,471.26,368.49
2016,7,28,15,30,191.0,319.0,2.6,17.0,453.0,445.07,350.07
2016,7,28,15,45,142.5,295.0,2.6,17.0,391.5,379.74,299.86
2016,7,28,16,0,94.0,271.0,2.6,17.0,330.0,314.7,249.32
2016,7,28,16,15,92.5,248.5,2.6,16.5,303.0,286.39,228.08
2016,7,28,16,30,91.0,226.0,2.6,16.0,276.0,258.2,206.37
2016,7,28,16,45,54.0,191.5,2.6,16.0,220.0,203.42,162.51
2016,7,28,17,0,17.0,157.0,2.6,16.0,164.0,152.07,121.2
2016,7,28,17,15,12.5,138.0,2.55,16.0,143.0,131.58,104.66
2016,7,28,17,30,8.0,119.0,2.5,16.0,122.0,111.69,88.4
2016,7,28,17,45,4.0,100.0,2.5,16.0,101.5,92.55,72.57
2016,7,28,18,0,0.0,81.0,2.5,16.0,81.0,74.03,57.05
2016,7,28,18,15,201.5,61.0,2.45,15.5,92.5,69.92,45.43
2016,7,28,18,30,403.0,41.0,2.4,15.0,104.0,41.4,22.73
2016,7,28,18,45,293.5,30.0,2.4,15.0,67.0,23.5,13.89
2016,7,28,19,0,184.0,19.0,2.4,15.0,30.0,15.22,0.0
2016,7,28,19,15,92.0,9.5,2.4,14.5,15.0,9.05,0.0
2016,7,28,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,62.0,7.5,1.75,13.0,10.0,7.15,0.0
2016,7,29,5,30,124.0,15.0,1.8,13.0,20.0,14.3,0.0
2016,7,29,5,45,234.0,27.0,1.85,13.5,53.5,21.42,11.14
2016,7,29,6,0,344.0,39.0,1.9,14.0,87.0,30.91,21.22
2016,7,29,6,15,420.0,48.0,1.85,14.0,130.5,67.09,36.7
2016,7,29,6,30,496.0,57.0,1.8,14.0,174.0,112.55,67.95
2016,7,29,6,45,248.0,74.0,1.75,14.5,132.5,113.67,80.42
2016,7,29,7,0,0.0,91.0,1.7,15.0,91.0,84.15,65.9
2016,7,29,7,15,19.5,127.0,1.65,15.0,135.5,123.26,98.04
2016,7,29,7,30,39.0,163.0,1.6,15.0,180.0,166.02,132.82
2016,7,29,7,45,30.5,175.5,1.6,15.5,189.5,177.37,141.66
2016,7,29,8,0,22.0,188.0,1.6,16.0,199.0,185.73,147.84
2016,7,29,8,15,60.0,226.0,1.6,16.0,261.0,245.93,195.89
2016,7,29,8,30,98.0,264.0,1.6,16.0,323.0,308.56,244.96
2016,7,29,8,45,87.5,282.0,1.65,16.5,338.5,325.22,256.65
2016,7,29,9,0,77.0,300.0,1.7,17.0,354.0,340.71,267.41
2016,7,29,9,15,78.0,320.0,1.75,17.0,376.5,365.42,285.79
2016,7,29,9,30,79.0,340.0,1.8,17.0,399.0,390.09,303.93
2016,7,29,9,45,193.0,354.0,1.85,17.5,508.5,506.86,392.81
2016,7,29,10,0,307.0,368.0,1.9,18.0,618.0,632.65,484.54
2016,7,29,10,15,251.5,394.5,1.95,18.0,604.0,622.56,474.44
2016,7,29,10,30,196.0,421.0,2.0,18.0,590.0,599.78,456.37
2016,7,29,10,45,271.5,415.5,2.05,18.0,656.5,679.55,515.06
2016,7,29,11,0,347.0,410.0,2.1,18.0,723.0,753.26,567.82
2016,7,29,11,15,355.0,412.0,2.15,18.0,737.5,770.63,579.4
2016,7,29,11,30,363.0,414.0,2.2,18.0,752.0,786.68,590.58
2016,7,29,11,45,269.5,443.0,2.25,18.0,695.5,727.9,547.02
2016,7,29,12,0,176.0,472.0,2.3,18.0,639.0,656.14,494.33
2016,7,29,12,15,203.0,469.5,2.35,18.0,661.5,681.33,513.7
2016,7,29,12,30,230.0,467.0,2.4,18.0,684.0,705.48,531.59
2016,7,29,12,45,254.5,457.5,2.45,18.0,696.0,728.64,548.65
2016,7,29,13,0,279.0,448.0,2.5,18.0,708.0,740.04,557.7
2016,7,29,13,15,313.5,429.5,2.5,18.0,718.0,750.13,566.13
2016,7,29,13,30,348.0,411.0,2.5,18.0,728.0,757.79,572.88
2016,7,29,13,45,261.0,419.0,2.55,18.0,653.5,675.75,513.39
2016,7,29,14,0,174.0,427.0,2.6,18.0,579.0,587.86,449.15
2016,7,29,14,15,189.5,410.5,2.6,18.0,571.0,578.69,444.11
2016,7,29,14,30,205.0,394.0,2.6,18.0,563.0,567.93,437.38
2016,7,29,14,45,212.5,375.0,2.6,18.0,543.5,546.44,422.56
2016,7,29,15,0,220.0,356.0,2.6,18.0,524.0,523.77,406.79
2016,7,29,15,15,167.0,336.5,2.6,17.5,460.0,454.76,355.51
2016,7,29,15,30,114.0,317.0,2.6,17.0,396.0,389.89,306.57
2016,7,29,15,45,104.5,294.0,2.6,17.0,363.0,349.54,276.16
2016,7,29,16,0,95.0,271.0,2.6,17.0,330.0,315.41,250.04
2016,7,29,16,15,63.0,236.5,2.55,17.0,274.5,258.9,205.65
2016,7,29,16,30,31.0,202.0,2.5,17.0,219.0,206.01,163.71
2016,7,29,16,45,18.0,173.5,2.45,17.0,183.0,169.3,134.48
2016,7,29,17,0,5.0,145.0,2.4,17.0,147.0,136.47,108.13
2016,7,29,17,15,2.5,127.5,2.4,16.5,128.5,118.79,94.11
2016,7,29,17,30,0.0,110.0,2.4,16.0,110.0,101.48,80.15
2016,7,29,17,45,295.0,80.5,2.4,16.0,154.5,134.39,95.94
2016,7,29,18,0,590.0,51.0,2.4,16.0,199.0,130.2,77.95
2016,7,29,18,15,519.5,44.5,2.35,15.5,152.5,80.46,41.9
2016,7,29,18,30,449.0,38.0,2.3,15.0,106.0,39.21,20.5
2016,7,29,18,45,334.5,28.0,2.3,15.0,68.0,21.81,12.36
2016,7,29,19,0,220.0,18.0,2.3,15.0,30.0,14.4,0.0
2016,7,29,19,15,110.0,9.0,2.3,14.5,15.0,8.58,0.0
2016,7,29,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,88.5,7.0,1.5,13.0,10.5,6.67,0.0
2016,7,30,5,30,177.0,14.0,1.5,13.0,21.0,13.34,0.0
2016,7,30,5,45,302.5,24.5,1.55,13.5,57.0,19.24,9.18
2016,7,30,6,0,428.0,35.0,1.6,14.0,93.0,27.21,17.98
2016,7,30,6,15,504.5,42.0,1.6,14.0,139.0,66.68,33.55
2016,7,30,6,30,581.0,49.0,1.6,14.0,185.0,115.41,66.6
2016,7,30,6,45,290.5,71.5,1.65,14.5,139.5,119.18,83.22
2016,7,30,7,0,0.0,94.0,1.7,15.0,94.0,86.86,68.17
2016,7,30,7,15,0.0,107.0,1.65,15.0,107.0,99.12,78.38
2016,7,30,7,30,0.0,120.0,1.6,15.0,120.0,111.41,88.37
2016,7,30,7,45,3.0,142.5,1.6,15.5,144.5,133.81,106.35
2016,7,30,8,0,6.0,165.0,1.6,16.0,169.0,156.68,124.42
2016,7,30,8,15,15.5,194.0,1.65,16.0,204.0,189.55,150.63
2016,7,30,8,30,25.0,223.0,1.7,16.0,239.0,223.61,177.49
2016,7,30,8,45,30.0,246.0,1.75,16.5,266.5,254.13,200.8
2016,7,30,9,0,35.0,269.0,1.8,17.0,294.0,282.06,221.78
2016,7,30,9,15,49.5,299.5,1.9,17.0,336.0,324.78,254.65
2016,7,30,9,30,64.0,330.0,2.0,17.0,378.0,368.89,288.15
2016,7,30,9,45,130.0,359.5,2.1,17.5,463.0,461.87,358.69
2016,7,30,10,0,196.0,389.0,2.2,18.0,548.0,553.05,425.87
2016,7,30,10,15,183.0,405.5,2.25,18.0,558.5,566.08,433.95
2016,7,30,10,30,170.0,422.0,2.3,18.0,569.0,577.68,441.46
2016,7,30,10,45,116.0,416.5,2.4,18.0,518.0,527.5,403.4
2016,7,30,11,0,62.0,411.0,2.5,18.0,467.0,464.44,355.67
2016,7,30,11,15,84.0,432.0,2.55,18.0,509.5,508.9,389.19
2016,7,30,11,30,106.0,453.0,2.6,18.0,552.0,553.79,422.15
2016,7,30,11,45,98.5,454.0,2.65,18.0,546.5,548.85,418.03
2016,7,30,12,0,91.0,455.0,2.7,18.0,541.0,543.26,413.77
2016,7,30,12,15,61.5,418.5,2.7,18.0,476.5,476.5,364.21
2016,7,30,12,30,32.0,382.0,2.7,18.0,412.0,409.53,314.0
2016,7,30,12,45,42.5,399.0,2.75,18.0,439.0,436.98,335.22
2016,7,30,13,0,53.0,416.0,2.8,18.0,466.0,464.02,355.63
2016,7,30,13,15,47.5,401.5,2.75,18.0,446.0,442.75,339.7
2016,7,30,13,30,42.0,387.0,2.7,18.0,426.0,421.44,323.95
2016,7,30,13,45,49.0,386.5,2.7,18.0,430.5,426.07,328.03
2016,7,30,14,0,56.0,386.0,2.7,18.0,435.0,430.13,331.6
2016,7,30,14,15,57.5,374.5,2.65,17.5,423.5,417.61,323.21
2016,7,30,14,30,59.0,363.0,2.6,17.0,412.0,404.8,314.64
2016,7,30,14,45,57.5,346.0,2.6,17.0,392.0,383.77,299.24
2016,7,30,15,0,56.0,329.0,2.6,17.0,372.0,362.73,283.76
2016,7,30,15,15,37.0,286.5,2.55,17.0,314.5,303.68,238.4
2016,7,30,15,30,18.0,244.0,2.5,17.0,257.0,242.23,190.57
2016,7,30,15,45,12.0,215.0,2.5,17.0,223.5,209.63,165.25
2016,7,30,16,0,6.0,186.0,2.5,17.0,190.0,177.75,140.15
2016,7,30,16,15,3.5,172.0,2.5,16.5,174.5,162.66,128.66
2016,7,30,16,30,1.0,158.0,2.5,16.0,159.0,147.87,117.26
2016,7,30,16,45,0.5,143.5,2.5,16.0,144.0,133.8,106.12
2016,7,30,17,0,0.0,129.0,2.5,16.0,129.0,119.82,94.95
2016,7,30,17,15,0.0,112.5,2.5,15.5,112.5,104.28,82.49
2016,7,30,17,30,0.0,96.0,2.5,15.0,96.0,88.81,69.85
2016,7,30,17,45,315.0,72.0,2.55,15.0,150.0,130.48,92.25
2016,7,30,18,0,630.0,48.0,2.6,15.0,204.0,134.2,79.83
2016,7,30,18,15,560.0,41.5,2.55,14.5,156.5,82.31,42.17
2016,7,30,18,30,490.0,35.0,2.5,14.0,109.0,38.98,20.14
2016,7,30,18,45,372.5,26.0,2.5,14.0,69.5,20.14,10.9
2016,7,30,19,0,255.0,17.0,2.5,14.0,30.0,13.58,0.0
2016,7,30,19,15,127.5,8.5,2.45,14.0,15.0,8.1,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
