Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,90.5,7.0,1.7,12.5,10.0,6.67,0.0
2016,7,31,5,30,181.0,14.0,1.8,13.0,20.0,13.34,0.0
2016,7,31,5,45,310.0,24.0,1.9,13.5,56.0,18.89,8.59
2016,7,31,6,0,439.0,34.0,2.0,14.0,92.0,26.06,16.94
2016,7,31,6,15,515.5,41.0,2.0,14.0,138.5,66.17,32.84
2016,7,31,6,30,592.0,48.0,2.0,14.0,185.0,117.37,67.78
2016,7,31,6,45,296.0,66.5,2.0,14.5,135.0,115.59,80.0
2016,7,31,7,0,0.0,85.0,2.0,15.0,85.0,78.71,61.34
2016,7,31,7,15,0.0,99.0,1.9,15.0,99.0,91.81,72.29
2016,7,31,7,30,0.0,113.0,1.8,15.0,113.0,104.97,83.06
2016,7,31,7,45,5.0,142.5,1.75,15.0,145.5,134.67,107.31
2016,7,31,8,0,10.0,172.0,1.7,15.0,178.0,165.15,131.87
2016,7,31,8,15,13.5,191.5,1.65,15.0,199.5,186.19,148.46
2016,7,31,8,30,17.0,211.0,1.6,15.0,221.0,207.65,165.26
2016,7,31,8,45,14.0,214.5,1.6,15.5,223.5,210.2,166.44
2016,7,31,9,0,11.0,218.0,1.6,16.0,226.0,212.39,167.38
2016,7,31,9,15,17.5,249.0,1.6,16.0,262.0,247.43,194.71
2016,7,31,9,30,24.0,280.0,1.6,16.0,298.0,283.19,222.15
2016,7,31,9,45,21.5,282.0,1.65,16.5,299.0,284.28,222.02
2016,7,31,10,0,19.0,284.0,1.7,17.0,300.0,285.1,221.85
2016,7,31,10,15,31.0,324.5,1.75,17.0,351.0,343.69,266.59
2016,7,31,10,30,43.0,365.0,1.8,17.0,402.0,396.72,306.21
2016,7,31,10,45,42.5,374.0,1.85,17.5,411.5,407.06,312.78
2016,7,31,11,0,42.0,383.0,1.9,18.0,421.0,417.19,319.43
2016,7,31,11,15,55.0,406.5,1.95,18.0,457.5,454.99,347.48
2016,7,31,11,30,68.0,430.0,2.0,18.0,494.0,493.07,375.35
2016,7,31,11,45,65.5,431.5,2.05,18.0,493.0,493.19,375.11
2016,7,31,12,0,63.0,433.0,2.1,18.0,492.0,492.88,374.85
2016,7,31,12,15,101.0,451.0,2.15,18.0,546.0,549.84,417.5
2016,7,31,12,30,139.0,469.0,2.2,18.0,600.0,617.09,466.41
2016,7,31,12,45,139.0,465.5,2.25,18.0,595.5,612.4,462.95
2016,7,31,13,0,139.0,462.0,2.3,18.0,591.0,606.93,459.49
2016,7,31,13,15,123.5,451.0,2.35,17.5,564.0,577.93,439.6
2016,7,31,13,30,108.0,440.0,2.4,17.0,537.0,538.98,412.51
2016,7,31,13,45,94.0,422.5,2.45,17.0,505.5,505.09,388.08
2016,7,31,14,0,80.0,405.0,2.5,17.0,474.0,471.53,363.62
2016,7,31,14,15,97.0,397.5,2.55,17.0,479.0,475.99,368.24
2016,7,31,14,30,114.0,390.0,2.6,17.0,484.0,486.96,377.42
2016,7,31,14,45,91.0,363.5,2.65,17.0,436.5,428.85,334.01
2016,7,31,15,0,68.0,337.0,2.7,17.0,389.0,380.21,297.41
2016,7,31,15,15,84.0,324.5,2.75,16.5,385.0,375.99,295.98
2016,7,31,15,30,100.0,312.0,2.8,16.0,381.0,370.17,293.01
2016,7,31,15,45,93.5,289.0,2.85,16.0,350.5,337.83,268.36
2016,7,31,16,0,87.0,266.0,2.9,16.0,320.0,306.04,243.92
2016,7,31,16,15,86.0,244.0,2.9,15.5,293.5,278.82,223.23
2016,7,31,16,30,85.0,222.0,2.9,15.0,267.0,251.67,202.18
2016,7,31,16,45,61.5,194.0,2.9,15.0,225.0,209.19,168.0
2016,7,31,17,0,38.0,166.0,2.9,15.0,183.0,169.57,135.94
2016,7,31,17,15,34.5,146.0,2.85,14.5,160.0,146.65,117.38
2016,7,31,17,30,31.0,126.0,2.8,14.0,137.0,124.27,98.93
2016,7,31,17,45,319.5,88.0,2.75,14.0,168.0,145.7,105.08
2016,7,31,18,0,608.0,50.0,2.7,14.0,199.0,132.4,79.56
2016,7,31,18,15,535.5,43.0,2.6,13.5,152.0,79.26,40.83
2016,7,31,18,30,463.0,36.0,2.5,13.0,105.0,36.63,19.0
2016,7,31,18,45,343.5,26.5,2.45,13.0,66.5,20.69,11.24
2016,7,31,19,0,224.0,17.0,2.4,13.0,28.0,13.68,0.0
2016,7,31,19,15,112.0,8.5,2.3,13.0,14.0,8.1,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,69.5,7.0,1.75,13.0,9.0,0.0,0.0
2016,8,1,5,30,139.0,14.0,1.8,13.0,18.0,13.34,0.0
2016,8,1,5,45,269.5,25.0,1.9,13.5,53.0,19.91,8.98
2016,8,1,6,0,400.0,36.0,2.0,14.0,88.0,27.95,18.52
2016,8,1,6,15,479.5,43.5,2.0,14.0,133.5,65.97,33.96
2016,8,1,6,30,559.0,51.0,2.0,14.0,179.0,114.05,66.44
2016,8,1,6,45,279.5,57.5,2.05,14.5,121.5,104.31,71.22
2016,8,1,7,0,0.0,64.0,2.1,15.0,64.0,59.53,45.15
2016,8,1,7,15,0.0,83.5,2.05,15.0,83.5,77.59,60.37
2016,8,1,7,30,0.0,103.0,2.0,15.0,103.0,95.74,75.4
2016,8,1,7,45,0.0,120.0,1.95,15.0,120.0,111.69,88.39
2016,8,1,8,0,0.0,137.0,1.9,15.0,137.0,127.72,101.28
2016,8,1,8,15,3.0,161.0,1.85,15.0,163.0,151.99,120.8
2016,8,1,8,30,6.0,185.0,1.8,15.0,189.0,176.71,140.44
2016,8,1,8,45,11.0,208.5,1.8,15.5,216.0,202.66,160.61
2016,8,1,9,0,16.0,232.0,1.8,16.0,243.0,229.19,180.98
2016,8,1,9,15,25.0,264.5,1.85,16.0,282.5,267.82,211.05
2016,8,1,9,30,34.0,297.0,1.9,16.0,322.0,313.59,246.22
2016,8,1,9,45,55.5,333.5,1.95,16.5,377.0,369.21,288.27
2016,8,1,10,0,77.0,370.0,2.0,17.0,432.0,426.62,330.8
2016,8,1,10,15,83.5,388.0,2.05,17.0,458.0,453.72,350.46
2016,8,1,10,30,90.0,406.0,2.1,17.0,484.0,481.0,370.31
2016,8,1,10,45,125.5,425.0,2.15,17.5,536.0,545.72,417.46
2016,8,1,11,0,161.0,444.0,2.2,18.0,588.0,602.8,458.09
2016,8,1,11,15,217.5,444.0,2.25,18.0,643.0,661.61,501.18
2016,8,1,11,30,274.0,444.0,2.3,18.0,698.0,731.29,551.09
2016,8,1,11,45,276.0,448.0,2.35,18.0,705.5,741.08,557.44
2016,8,1,12,0,278.0,452.0,2.4,18.0,713.0,749.53,563.41
2016,8,1,12,15,235.0,460.5,2.45,18.0,681.0,705.57,531.75
2016,8,1,12,30,192.0,469.0,2.5,18.0,649.0,670.72,506.41
2016,8,1,12,45,203.0,464.0,2.55,18.0,653.0,675.18,510.56
2016,8,1,13,0,214.0,459.0,2.6,18.0,657.0,678.45,513.63
2016,8,1,13,15,262.0,439.5,2.65,17.5,679.0,711.55,539.99
2016,8,1,13,30,310.0,420.0,2.7,17.0,701.0,731.93,557.32
2016,8,1,13,45,278.0,417.0,2.75,17.0,664.0,690.96,527.92
2016,8,1,14,0,246.0,414.0,2.8,17.0,627.0,650.25,498.82
2016,8,1,14,15,235.0,401.0,2.8,17.0,599.5,610.33,470.66
2016,8,1,14,30,224.0,388.0,2.8,17.0,572.0,579.01,448.34
2016,8,1,14,45,218.5,370.5,2.85,17.0,543.5,547.66,426.11
2016,8,1,15,0,213.0,353.0,2.9,17.0,515.0,516.06,403.41
2016,8,1,15,15,175.5,334.5,2.95,16.5,463.0,459.72,361.72
2016,8,1,15,30,138.0,316.0,3.0,16.0,411.0,406.16,321.5
2016,8,1,15,45,119.5,292.0,3.1,16.0,370.5,362.64,288.32
2016,8,1,16,0,101.0,268.0,3.2,16.0,330.0,316.44,252.53
2016,8,1,16,15,73.5,238.0,3.2,15.5,281.5,266.35,213.37
2016,8,1,16,30,46.0,208.0,3.2,15.0,233.0,219.3,176.13
2016,8,1,16,45,41.0,186.0,3.2,15.0,206.5,192.82,154.91
2016,8,1,17,0,36.0,164.0,3.2,15.0,180.0,167.0,133.96
2016,8,1,17,15,31.5,144.0,3.15,14.5,156.5,143.89,115.21
2016,8,1,17,30,27.0,124.0,3.1,14.0,133.0,121.43,96.71
2016,8,1,17,45,294.5,90.5,3.1,14.0,163.0,142.71,103.58
2016,8,1,18,0,562.0,57.0,3.1,14.0,193.0,130.13,79.7
2016,8,1,18,15,485.0,49.0,3.0,14.0,146.5,80.2,43.59
2016,8,1,18,30,408.0,41.0,2.9,14.0,100.0,39.7,22.53
2016,8,1,18,45,282.0,29.5,2.85,14.0,62.5,23.61,13.29
2016,8,1,19,0,156.0,18.0,2.8,14.0,25.0,14.76,0.0
2016,8,1,19,15,78.0,9.0,2.75,13.5,12.5,8.58,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,49.0,7.0,2.3,12.5,8.5,0.0,0.0
2016,8,2,5,30,98.0,14.0,2.4,13.0,17.0,13.34,0.0
2016,8,2,5,45,235.0,26.0,2.5,13.5,51.5,20.97,9.28
2016,8,2,6,0,372.0,38.0,2.6,14.0,86.0,29.92,20.15
2016,8,2,6,15,457.0,46.5,2.55,14.0,132.0,67.14,35.75
2016,8,2,6,30,542.0,55.0,2.5,14.0,178.0,115.48,68.4
2016,8,2,6,45,271.0,58.5,2.5,14.5,120.0,103.62,71.0
2016,8,2,7,0,0.0,62.0,2.5,15.0,62.0,57.66,43.57
2016,8,2,7,15,0.0,78.0,2.45,15.0,78.0,72.52,56.11
2016,8,2,7,30,0.0,94.0,2.4,15.0,94.0,87.42,68.46
2016,8,2,7,45,0.0,102.5,2.35,15.5,102.5,95.43,74.76
2016,8,2,8,0,0.0,111.0,2.3,16.0,111.0,103.44,80.98
2016,8,2,8,15,0.0,129.0,2.25,16.0,129.0,120.38,94.62
2016,8,2,8,30,0.0,147.0,2.2,16.0,147.0,137.4,108.18
2016,8,2,8,45,1.5,162.5,2.15,16.0,163.5,153.09,120.56
2016,8,2,9,0,3.0,178.0,2.1,16.0,180.0,168.99,133.02
2016,8,2,9,15,7.5,207.0,2.05,16.0,212.5,200.12,157.62
2016,8,2,9,30,12.0,236.0,2.0,16.0,245.0,231.81,182.33
2016,8,2,9,45,13.0,247.5,2.0,16.5,257.5,244.31,191.35
2016,8,2,10,0,14.0,259.0,2.0,17.0,270.0,256.87,200.42
2016,8,2,10,15,20.0,293.5,2.0,17.0,310.5,296.16,230.56
2016,8,2,10,30,26.0,328.0,2.0,17.0,351.0,344.51,267.09
2016,8,2,10,45,24.0,326.5,2.05,17.5,347.5,333.52,257.8
2016,8,2,11,0,22.0,325.0,2.1,18.0,344.0,330.85,255.12
2016,8,2,11,15,30.0,356.0,2.1,18.0,383.5,379.82,291.95
2016,8,2,11,30,38.0,387.0,2.1,18.0,423.0,420.06,321.64
2016,8,2,11,45,43.0,399.5,2.15,18.0,440.0,438.52,335.19
2016,8,2,12,0,48.0,412.0,2.2,18.0,457.0,456.84,348.72
2016,8,2,12,15,61.5,427.0,2.2,18.0,485.0,486.03,370.39
2016,8,2,12,30,75.0,442.0,2.2,18.0,513.0,514.89,391.63
2016,8,2,12,45,68.0,432.5,2.2,18.0,496.5,497.52,378.72
2016,8,2,13,0,61.0,423.0,2.2,18.0,480.0,479.88,365.89
2016,8,2,13,15,56.0,410.5,2.25,18.0,462.0,460.97,352.33
2016,8,2,13,30,51.0,398.0,2.3,18.0,444.0,441.96,338.65
2016,8,2,13,45,61.0,397.5,2.35,18.5,451.5,449.21,344.22
2016,8,2,14,0,71.0,397.0,2.4,19.0,459.0,455.7,349.11
2016,8,2,14,15,64.0,377.5,2.45,18.5,432.0,427.06,328.85
2016,8,2,14,30,57.0,358.0,2.5,18.0,405.0,398.71,308.73
2016,8,2,14,45,58.0,343.0,2.55,18.0,389.0,381.77,296.68
2016,8,2,15,0,59.0,328.0,2.6,18.0,373.0,364.62,284.35
2016,8,2,15,15,75.0,317.5,2.6,18.0,371.5,362.77,283.96
2016,8,2,15,30,91.0,307.0,2.6,18.0,370.0,359.33,282.2
2016,8,2,15,45,117.5,289.0,2.65,18.0,364.0,358.59,282.69
2016,8,2,16,0,144.0,271.0,2.7,18.0,358.0,349.44,276.45
2016,8,2,16,15,116.0,245.5,2.7,17.5,312.5,300.5,238.68
2016,8,2,16,30,88.0,220.0,2.7,17.0,267.0,251.37,200.32
2016,8,2,16,45,69.5,194.0,2.75,17.0,229.0,212.77,169.58
2016,8,2,17,0,51.0,168.0,2.8,17.0,191.0,176.4,140.33
2016,8,2,17,15,45.0,147.5,2.8,16.5,165.5,151.41,120.17
2016,8,2,17,30,39.0,127.0,2.8,16.0,140.0,127.23,100.37
2016,8,2,17,45,276.5,95.0,2.85,16.0,163.5,142.54,103.28
2016,8,2,18,0,514.0,63.0,2.9,16.0,187.0,128.51,79.8
2016,8,2,18,15,432.0,54.0,2.85,15.5,140.5,80.24,45.44
2016,8,2,18,30,350.0,45.0,2.8,15.0,94.0,42.12,25.41
2016,8,2,18,45,222.0,31.5,2.8,15.0,58.0,24.67,13.75
2016,8,2,19,0,94.0,18.0,2.8,15.0,22.0,14.3,0.0
2016,8,2,19,15,47.0,9.0,2.8,14.5,11.0,8.58,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,37.5,6.0,1.25,13.5,7.0,0.0,0.0
2016,8,3,5,30,75.0,12.0,1.2,14.0,14.0,11.44,0.0
2016,8,3,5,45,207.0,25.5,1.15,14.5,48.0,20.6,8.42
2016,8,3,6,0,339.0,39.0,1.1,15.0,82.0,30.98,20.94
2016,8,3,6,15,426.0,48.5,0.95,15.0,127.5,66.96,36.54
2016,8,3,6,30,513.0,58.0,0.8,15.0,173.0,114.58,68.49
2016,8,3,6,45,256.5,71.0,0.65,15.5,128.5,112.34,78.35
2016,8,3,7,0,0.0,84.0,0.5,16.0,84.0,77.8,60.22
2016,8,3,7,15,0.0,93.5,0.45,16.0,93.5,86.78,67.71
2016,8,3,7,30,0.0,103.0,0.4,16.0,103.0,95.76,74.94
2016,8,3,7,45,1.0,129.5,0.4,16.5,130.0,120.97,95.18
2016,8,3,8,0,2.0,156.0,0.4,17.0,157.0,146.48,115.19
2016,8,3,8,15,3.5,169.0,0.45,17.0,171.5,159.84,125.45
2016,8,3,8,30,5.0,182.0,0.5,17.0,186.0,173.37,135.84
2016,8,3,8,45,7.5,198.5,0.6,17.5,204.0,191.04,149.22
2016,8,3,9,0,10.0,215.0,0.7,18.0,222.0,209.0,162.69
2016,8,3,9,15,14.5,240.0,0.8,18.0,251.0,236.83,184.04
2016,8,3,9,30,19.0,265.0,0.9,18.0,280.0,265.14,205.55
2016,8,3,9,45,24.5,289.5,1.05,18.5,309.5,294.22,227.17
2016,8,3,10,0,30.0,314.0,1.2,19.0,339.0,331.3,254.56
2016,8,3,10,15,48.0,351.5,1.3,19.0,392.5,386.3,295.65
2016,8,3,10,30,66.0,389.0,1.4,19.0,446.0,442.58,337.01
2016,8,3,10,45,48.5,373.5,1.55,19.0,416.0,412.85,314.52
2016,8,3,11,0,31.0,358.0,1.7,19.0,386.0,382.02,291.5
2016,8,3,11,15,43.5,386.5,1.85,19.0,426.5,424.18,323.29
2016,8,3,11,30,56.0,415.0,2.0,19.0,467.0,466.71,354.7
2016,8,3,11,45,47.0,404.5,2.15,19.0,448.5,447.88,340.69
2016,8,3,12,0,38.0,394.0,2.3,19.0,430.0,428.61,326.59
2016,8,3,12,15,39.5,396.5,2.4,18.5,433.5,432.86,330.68
2016,8,3,12,30,41.0,399.0,2.5,18.0,437.0,436.82,334.49
2016,8,3,12,45,44.0,401.0,2.65,18.0,442.0,441.47,338.39
2016,8,3,13,0,47.0,403.0,2.8,18.0,447.0,445.79,342.08
2016,8,3,13,15,72.0,417.5,2.85,18.0,483.5,484.03,371.5
2016,8,3,13,30,97.0,432.0,2.9,18.0,520.0,521.13,399.71
2016,8,3,13,45,67.5,394.5,3.0,18.0,455.0,452.49,348.57
2016,8,3,14,0,38.0,357.0,3.1,18.0,390.0,385.25,298.03
2016,8,3,14,15,37.0,343.5,3.15,17.5,374.5,369.09,287.0
2016,8,3,14,30,36.0,330.0,3.2,17.0,359.0,352.89,275.65
2016,8,3,14,45,32.5,311.0,3.3,17.0,336.5,329.15,257.88
2016,8,3,15,0,29.0,292.0,3.4,17.0,314.0,305.66,240.19
2016,8,3,15,15,30.5,279.5,3.4,17.0,301.5,292.57,230.56
2016,8,3,15,30,32.0,267.0,3.4,17.0,289.0,279.29,220.71
2016,8,3,15,45,30.5,248.5,3.45,17.0,269.0,258.04,204.46
2016,8,3,16,0,29.0,230.0,3.5,17.0,249.0,236.96,188.22
2016,8,3,16,15,16.0,196.0,3.5,16.5,206.0,192.22,152.94
2016,8,3,16,30,3.0,162.0,3.5,16.0,163.0,152.7,121.42
2016,8,3,16,45,1.5,149.0,3.55,16.0,149.5,139.44,110.96
2016,8,3,17,0,0.0,136.0,3.6,16.0,136.0,126.36,100.52
2016,8,3,17,15,0.0,118.0,3.55,15.5,118.0,109.35,86.82
2016,8,3,17,30,0.0,100.0,3.5,15.0,100.0,92.44,72.95
2016,8,3,17,45,271.5,80.0,3.5,15.0,144.0,128.09,91.88
2016,8,3,18,0,543.0,60.0,3.5,15.0,188.0,129.07,79.34
2016,8,3,18,15,461.0,51.0,3.35,14.5,141.0,79.09,43.69
2016,8,3,18,30,379.0,42.0,3.2,14.0,94.0,39.22,23.14
2016,8,3,18,45,246.5,29.0,3.1,14.0,57.5,23.44,12.47
2016,8,3,19,0,114.0,16.0,3.0,14.0,21.0,15.25,0.0
2016,8,3,19,15,57.0,8.0,2.95,14.0,10.5,7.63,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,31.5,6.0,2.6,13.0,6.5,0.0,0.0
2016,8,4,5,30,63.0,12.0,2.7,13.0,13.0,11.44,0.0
2016,8,4,5,45,197.0,25.5,2.8,13.5,46.5,20.05,7.42
2016,8,4,6,0,331.0,39.0,2.9,14.0,80.0,31.13,21.06
2016,8,4,6,15,419.0,49.0,2.9,14.0,125.5,66.86,36.88
2016,8,4,6,30,507.0,59.0,2.9,14.0,171.0,114.64,69.23
2016,8,4,6,45,253.5,58.5,2.95,14.5,114.5,100.37,68.99
2016,8,4,7,0,0.0,58.0,3.0,15.0,58.0,53.93,40.4
2016,8,4,7,15,0.0,69.5,2.95,15.0,69.5,64.66,49.48
2016,8,4,7,30,0.0,81.0,2.9,15.0,81.0,75.38,58.37
2016,8,4,7,45,0.0,89.5,2.9,15.5,89.5,83.33,64.72
2016,8,4,8,0,0.0,98.0,2.9,16.0,98.0,91.31,70.99
2016,8,4,8,15,0.0,116.0,2.95,16.0,116.0,108.21,84.7
2016,8,4,8,30,0.0,134.0,3.0,16.0,134.0,125.19,98.35
2016,8,4,8,45,0.0,144.5,3.05,16.0,144.5,135.18,106.17
2016,8,4,9,0,0.0,155.0,3.1,16.0,155.0,145.19,114.0
2016,8,4,9,15,5.0,189.0,3.15,16.0,192.5,181.22,142.88
2016,8,4,9,30,10.0,223.0,3.2,16.0,230.0,217.91,171.92
2016,8,4,9,45,8.5,215.5,3.3,16.0,222.0,210.04,165.26
2016,8,4,10,0,7.0,208.0,3.4,16.0,214.0,202.01,158.61
2016,8,4,10,15,58.0,309.0,3.4,16.0,359.0,352.57,277.95
2016,8,4,10,30,109.0,410.0,3.4,16.0,504.0,503.22,392.52
2016,8,4,10,45,71.0,385.5,3.45,16.0,447.5,446.27,347.68
2016,8,4,11,0,33.0,361.0,3.5,16.0,391.0,387.19,301.6
2016,8,4,11,15,33.5,369.0,3.5,16.0,399.5,396.86,308.94
2016,8,4,11,30,34.0,377.0,3.5,16.0,408.0,406.38,315.93
2016,8,4,11,45,35.5,378.5,3.55,16.0,411.5,410.06,318.68
2016,8,4,12,0,37.0,380.0,3.6,16.0,415.0,413.52,321.33
2016,8,4,12,15,33.0,375.0,3.6,16.0,406.5,404.55,314.35
2016,8,4,12,30,29.0,370.0,3.6,16.0,398.0,395.33,307.25
2016,8,4,12,45,23.0,336.0,3.6,16.0,357.5,344.24,268.28
2016,8,4,13,0,17.0,302.0,3.6,16.0,317.0,304.69,237.92
2016,8,4,13,15,26.5,336.0,3.6,16.0,359.5,356.76,278.55
2016,8,4,13,30,36.0,370.0,3.6,16.0,402.0,399.52,311.44
2016,8,4,13,45,26.0,327.5,3.6,16.0,350.5,345.85,270.28
2016,8,4,14,0,16.0,285.0,3.6,16.0,299.0,285.36,223.62
2016,8,4,14,15,24.5,304.5,3.6,16.0,325.0,319.04,250.52
2016,8,4,14,30,33.0,324.0,3.6,16.0,351.0,344.5,270.71
2016,8,4,14,45,26.5,296.5,3.65,16.0,317.5,309.95,244.11
2016,8,4,15,0,20.0,269.0,3.7,16.0,284.0,270.12,213.28
2016,8,4,15,15,15.0,242.0,3.7,16.0,253.5,239.4,189.38
2016,8,4,15,30,10.0,215.0,3.7,16.0,223.0,209.22,165.67
2016,8,4,15,45,5.0,183.0,3.7,16.0,187.0,174.89,138.38
2016,8,4,16,0,0.0,151.0,3.7,16.0,151.0,141.25,111.37
2016,8,4,16,15,0.0,142.5,3.7,15.5,142.5,133.12,105.31
2016,8,4,16,30,0.0,134.0,3.7,15.0,134.0,125.01,99.17
2016,8,4,16,45,0.0,103.5,3.7,15.0,103.5,96.39,75.69
2016,8,4,17,0,0.0,73.0,3.7,15.0,73.0,67.93,52.04
2016,8,4,17,15,0.0,63.5,3.65,14.5,63.5,59.06,44.79
2016,8,4,17,30,0.0,54.0,3.6,14.0,54.0,50.19,37.4
2016,8,4,17,45,282.0,53.5,3.6,14.0,119.5,105.52,72.82
2016,8,4,18,0,564.0,53.0,3.6,14.0,185.0,124.7,75.05
2016,8,4,18,15,484.0,45.0,3.5,13.5,138.5,74.61,39.38
2016,8,4,18,30,404.0,37.0,3.4,13.0,92.0,34.31,19.32
2016,8,4,18,45,275.5,25.5,3.3,13.0,55.5,20.26,9.66
2016,8,4,19,0,147.0,14.0,3.2,13.0,19.0,13.34,0.0
2016,8,4,19,15,73.5,7.0,3.15,13.0,9.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,32.0,5.0,2.25,14.0,6.0,0.0,0.0
2016,8,5,5,30,64.0,10.0,2.3,14.0,12.0,9.53,0.0
2016,8,5,5,45,191.0,24.5,2.4,14.0,44.5,19.27,6.13
2016,8,5,6,0,318.0,39.0,2.5,14.0,77.0,31.28,21.11
2016,8,5,6,15,405.5,49.0,2.45,14.0,122.5,65.94,36.59
2016,8,5,6,30,493.0,59.0,2.4,14.0,168.0,112.83,68.28
2016,8,5,6,45,246.5,80.5,2.4,14.0,135.0,118.93,84.98
2016,8,5,7,0,0.0,102.0,2.4,14.0,102.0,94.11,74.61
2016,8,5,7,15,3.0,120.0,2.35,14.0,121.5,111.99,89.5
2016,8,5,7,30,6.0,138.0,2.3,14.0,141.0,130.31,104.52
2016,8,5,7,45,3.0,129.5,2.25,14.5,131.0,121.85,97.01
2016,8,5,8,0,0.0,121.0,2.2,15.0,121.0,112.82,89.06
2016,8,5,8,15,28.5,183.0,2.15,15.0,200.0,188.92,151.32
2016,8,5,8,30,57.0,245.0,2.1,15.0,279.0,267.47,213.99
2016,8,5,8,45,31.5,220.5,2.05,15.5,240.0,231.11,183.68
2016,8,5,9,0,6.0,196.0,2.0,16.0,201.0,188.25,148.34
2016,8,5,9,15,13.0,231.0,2.0,16.0,241.0,227.23,179.22
2016,8,5,9,30,20.0,266.0,2.0,16.0,281.0,267.04,210.13
2016,8,5,9,45,47.0,315.5,2.0,16.0,352.5,345.24,270.76
2016,8,5,10,0,74.0,365.0,2.0,16.0,424.0,420.13,327.38
2016,8,5,10,15,65.5,372.0,2.0,16.0,426.0,422.86,328.28
2016,8,5,10,30,57.0,379.0,2.0,16.0,428.0,424.82,329.01
2016,8,5,10,45,165.5,402.0,2.0,16.5,548.5,561.16,431.84
2016,8,5,11,0,274.0,425.0,2.0,17.0,669.0,702.71,533.2
2016,8,5,11,15,218.0,441.0,2.05,17.0,637.5,660.84,500.88
2016,8,5,11,30,162.0,457.0,2.1,17.0,606.0,625.97,474.57
2016,8,5,11,45,219.5,453.0,2.15,17.0,657.0,681.52,516.13
2016,8,5,12,0,277.0,449.0,2.2,17.0,708.0,747.63,563.65
2016,8,5,12,15,261.0,453.0,2.25,17.0,697.0,736.54,555.13
2016,8,5,12,30,245.0,457.0,2.3,17.0,686.0,724.05,546.32
2016,8,5,12,45,205.5,458.0,2.4,17.0,649.0,673.22,510.31
2016,8,5,13,0,166.0,459.0,2.5,17.0,612.0,632.62,481.17
2016,8,5,13,15,343.0,399.0,2.55,17.0,708.5,750.94,571.73
2016,8,5,13,30,520.0,339.0,2.6,17.0,805.0,861.62,653.3
2016,8,5,13,45,539.5,319.5,2.65,17.0,792.5,847.71,644.3
2016,8,5,14,0,559.0,300.0,2.7,17.0,780.0,830.72,634.24
2016,8,5,14,15,361.5,344.5,2.75,17.0,651.0,674.68,519.96
2016,8,5,14,30,164.0,389.0,2.8,17.0,522.0,530.05,410.49
2016,8,5,14,45,120.5,363.0,2.9,17.0,458.5,461.15,359.63
2016,8,5,15,0,77.0,337.0,3.0,17.0,395.0,388.19,304.26
2016,8,5,15,15,59.5,306.5,3.0,16.5,350.0,340.96,268.88
2016,8,5,15,30,42.0,276.0,3.0,16.0,305.0,295.34,234.05
2016,8,5,15,45,28.5,241.5,3.0,16.0,260.5,250.16,198.74
2016,8,5,16,0,15.0,207.0,3.0,16.0,216.0,203.24,161.58
2016,8,5,16,15,7.5,172.5,3.0,16.0,177.0,165.48,131.45
2016,8,5,16,30,0.0,138.0,3.0,16.0,138.0,128.78,101.8
2016,8,5,16,45,0.0,133.0,3.05,16.0,133.0,123.91,98.19
2016,8,5,17,0,0.0,128.0,3.1,16.0,128.0,118.99,94.43
2016,8,5,17,15,0.0,110.5,3.1,15.5,110.5,102.49,81.1
2016,8,5,17,30,0.0,93.0,3.1,15.0,93.0,86.08,67.6
2016,8,5,17,45,193.0,84.5,3.1,15.0,129.0,115.94,84.79
2016,8,5,18,0,386.0,76.0,3.1,15.0,165.0,120.05,78.63
2016,8,5,18,15,304.0,62.0,3.0,14.5,121.5,75.15,46.38
2016,8,5,18,30,222.0,48.0,2.9,14.0,78.0,40.27,25.9
2016,8,5,18,45,127.5,30.5,2.85,14.0,46.0,25.05,12.56
2016,8,5,19,0,33.0,13.0,2.8,14.0,14.0,12.39,0.0
2016,8,5,19,15,16.5,6.5,2.75,13.5,7.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,5,15,14.5,4.5,2.35,13.0,5.0,0.0,0.0
2016,8,6,5,30,29.0,9.0,2.4,13.0,10.0,8.58,0.0
2016,8,6,5,45,143.0,25.0,2.5,13.5,41.0,19.69,5.48
2016,8,6,6,0,257.0,41.0,2.6,14.0,72.0,31.84,21.5
2016,8,6,6,15,346.5,53.0,2.55,14.0,116.0,64.91,37.67
2016,8,6,6,30,436.0,65.0,2.5,14.0,160.0,111.58,69.71
2016,8,6,6,45,218.0,59.5,2.5,14.0,107.0,94.85,65.93
2016,8,6,7,0,0.0,54.0,2.5,14.0,54.0,50.19,37.39
2016,8,6,7,15,0.0,65.0,2.45,14.0,65.0,60.46,46.12
2016,8,6,7,30,0.0,76.0,2.4,14.0,76.0,70.74,54.7
2016,8,6,7,45,0.0,90.5,2.4,14.5,90.5,84.27,65.77
2016,8,6,8,0,0.0,105.0,2.4,15.0,105.0,97.86,76.73
2016,8,6,8,15,0.0,113.0,2.35,15.0,113.0,105.41,82.7
2016,8,6,8,30,0.0,121.0,2.3,15.0,121.0,112.98,88.66
2016,8,6,8,45,0.5,145.0,2.3,15.5,145.5,136.0,107.02
2016,8,6,9,0,1.0,169.0,2.3,16.0,170.0,159.19,125.24
2016,8,6,9,15,1.5,166.5,2.3,16.0,168.0,157.32,123.39
2016,8,6,9,30,2.0,164.0,2.3,16.0,166.0,155.48,121.66
2016,8,6,9,45,5.0,191.0,2.3,16.0,195.5,183.82,144.17
2016,8,6,10,0,8.0,218.0,2.3,16.0,225.0,212.53,166.69
2016,8,6,10,15,16.0,267.5,2.3,16.0,281.5,267.74,209.85
2016,8,6,10,30,24.0,317.0,2.3,16.0,338.0,323.84,252.91
2016,8,6,10,45,25.5,329.5,2.35,16.5,352.0,347.5,270.05
2016,8,6,11,0,27.0,342.0,2.4,17.0,366.0,362.61,280.74
2016,8,6,11,15,23.5,333.5,2.4,17.0,355.0,341.6,264.47
2016,8,6,11,30,20.0,325.0,2.4,17.0,344.0,330.26,255.67
2016,8,6,11,45,17.5,306.0,2.45,17.0,322.5,309.45,239.76
2016,8,6,12,0,15.0,287.0,2.5,17.0,301.0,288.54,223.75
2016,8,6,12,15,24.0,332.5,2.5,17.0,355.0,352.57,272.89
2016,8,6,12,30,33.0,378.0,2.5,17.0,409.0,407.97,314.51
2016,8,6,12,45,37.0,384.5,2.55,17.0,419.0,418.29,322.24
2016,8,6,13,0,41.0,391.0,2.6,17.0,429.0,428.29,330.0
2016,8,6,13,15,42.0,386.5,2.65,17.0,424.5,423.74,326.87
2016,8,6,13,30,43.0,382.0,2.7,17.0,420.0,418.92,323.66
2016,8,6,13,45,36.5,360.0,2.75,17.0,392.0,389.0,301.38
2016,8,6,14,0,30.0,338.0,2.8,17.0,364.0,359.34,279.22
2016,8,6,14,15,66.5,359.0,2.85,17.0,414.0,411.45,320.52
2016,8,6,14,30,103.0,380.0,2.9,17.0,464.0,461.04,359.13
2016,8,6,14,45,108.5,364.0,3.0,17.0,448.5,444.96,347.71
2016,8,6,15,0,114.0,348.0,3.1,17.0,433.0,435.23,341.25
2016,8,6,15,15,112.5,327.5,3.15,16.5,408.0,401.02,316.49
2016,8,6,15,30,111.0,307.0,3.2,16.0,383.0,373.78,296.75
2016,8,6,15,45,99.5,283.5,3.3,16.0,348.0,337.11,268.62
2016,8,6,16,0,88.0,260.0,3.4,16.0,313.0,301.47,240.98
2016,8,6,16,15,115.5,239.5,3.5,16.0,303.0,294.86,236.49
2016,8,6,16,30,143.0,219.0,3.6,16.0,293.0,280.68,225.4
2016,8,6,16,45,160.0,194.5,3.7,16.0,269.5,255.03,204.47
2016,8,6,17,0,177.0,170.0,3.8,16.0,246.0,227.43,181.2
2016,8,6,17,15,162.5,150.0,3.8,15.5,212.0,192.1,151.7
2016,8,6,17,30,148.0,130.0,3.8,15.0,178.0,158.47,123.28
2016,8,6,17,45,321.5,96.0,3.85,15.0,176.0,151.48,109.15
2016,8,6,18,0,495.0,62.0,3.9,15.0,174.0,122.55,75.92
2016,8,6,18,15,407.5,52.0,3.85,14.5,128.5,74.4,42.1
2016,8,6,18,30,320.0,42.0,3.8,14.0,83.0,37.15,26.29
2016,8,6,18,45,193.0,27.5,3.75,14.0,49.0,21.62,9.35
2016,8,6,19,0,66.0,13.0,3.7,14.0,15.0,12.39,0.0
2016,8,6,19,15,33.0,6.5,3.7,13.5,7.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,32.5,5.0,2.8,12.0,5.5,0.0,0.0
2016,8,7,5,30,65.0,10.0,2.9,12.0,11.0,9.53,0.0
2016,8,7,5,45,214.0,22.5,3.0,12.5,44.0,18.21,3.63
2016,8,7,6,0,363.0,35.0,3.1,13.0,77.0,27.78,18.04
2016,8,7,6,15,454.0,43.5,3.0,13.0,123.0,63.36,33.09
2016,8,7,6,30,545.0,52.0,2.9,13.0,169.0,112.24,65.77
2016,8,7,6,45,605.0,57.5,2.85,13.5,220.5,163.77,107.58
2016,8,7,7,0,665.0,63.0,2.8,14.0,272.0,222.28,158.38
2016,8,7,7,15,339.0,102.5,2.65,14.0,210.0,201.98,155.82
2016,8,7,7,30,13.0,142.0,2.5,14.0,148.0,136.6,109.55
2016,8,7,7,45,8.5,151.0,2.45,14.5,155.5,144.26,115.59
2016,8,7,8,0,4.0,160.0,2.4,15.0,163.0,151.33,120.83
2016,8,7,8,15,23.5,197.5,2.3,15.0,211.5,197.54,158.22
2016,8,7,8,30,43.0,235.0,2.2,15.0,260.0,249.94,199.96
2016,8,7,8,45,59.5,263.5,2.1,15.5,301.5,291.11,231.71
2016,8,7,9,0,76.0,292.0,2.0,16.0,343.0,334.02,264.24
2016,8,7,9,15,64.0,303.0,1.9,16.0,348.0,340.39,268.03
2016,8,7,9,30,52.0,314.0,1.8,16.0,353.0,345.53,270.93
2016,8,7,9,45,162.0,341.5,1.75,16.5,469.5,472.38,368.41
2016,8,7,10,0,272.0,369.0,1.7,17.0,586.0,608.33,467.71
2016,8,7,10,15,600.0,234.5,1.75,17.0,737.5,782.42,598.64
2016,8,7,10,30,928.0,100.0,1.8,17.0,889.0,951.14,712.93
2016,8,7,10,45,934.5,100.0,1.85,17.5,912.5,981.24,729.3
2016,8,7,11,0,941.0,100.0,1.9,18.0,936.0,1008.15,745.11
2016,8,7,11,15,944.5,101.0,1.95,18.0,952.0,1029.83,758.96
2016,8,7,11,30,948.0,102.0,2.0,18.0,968.0,1047.92,770.62
2016,8,7,11,45,951.5,101.0,2.1,18.0,977.0,1060.27,779.37
2016,8,7,12,0,955.0,100.0,2.2,18.0,986.0,1068.86,785.88
2016,8,7,12,15,955.0,100.0,2.25,18.0,986.5,1071.17,787.83
2016,8,7,12,30,955.0,100.0,2.3,18.0,987.0,1069.62,787.49
2016,8,7,12,45,952.0,101.0,2.35,18.5,979.0,1062.28,782.06
2016,8,7,13,0,949.0,102.0,2.4,19.0,971.0,1051.17,774.35
2016,8,7,13,15,946.0,101.5,2.45,19.0,956.0,1034.79,764.81
2016,8,7,13,30,943.0,101.0,2.5,19.0,941.0,1014.8,752.97
2016,8,7,13,45,939.0,100.0,2.55,19.0,919.0,989.83,737.86
2016,8,7,14,0,935.0,99.0,2.6,19.0,897.0,961.49,720.5
2016,8,7,14,15,928.5,97.5,2.65,18.5,867.5,927.21,700.36
2016,8,7,14,30,922.0,96.0,2.7,18.0,838.0,890.02,677.99
2016,8,7,14,45,912.0,95.0,2.75,18.0,802.0,847.78,650.54
2016,8,7,15,0,902.0,94.0,2.8,18.0,766.0,803.29,621.18
2016,8,7,15,15,890.5,92.0,2.8,18.0,724.5,754.65,588.17
2016,8,7,15,30,879.0,90.0,2.8,18.0,683.0,704.39,553.54
2016,8,7,15,45,861.5,88.5,2.8,18.0,636.5,649.41,512.72
2016,8,7,16,0,844.0,87.0,2.8,18.0,590.0,593.92,470.13
2016,8,7,16,15,823.0,84.0,2.8,18.0,540.5,535.62,424.13
2016,8,7,16,30,802.0,81.0,2.8,18.0,491.0,476.52,376.08
2016,8,7,16,45,771.5,78.5,2.8,18.0,438.5,414.64,324.38
2016,8,7,17,0,741.0,76.0,2.8,18.0,386.0,354.93,272.92
2016,8,7,17,15,702.5,71.0,2.75,17.5,333.5,292.74,218.88
2016,8,7,17,30,664.0,66.0,2.7,17.0,281.0,232.97,166.09
2016,8,7,17,45,605.0,60.5,2.7,16.5,229.5,174.04,115.3
2016,8,7,18,0,546.0,55.0,2.7,16.0,178.0,121.94,72.76
2016,8,7,18,15,458.0,46.0,2.65,15.5,131.0,71.65,37.97
2016,8,7,18,30,370.0,37.0,2.6,15.0,84.0,32.24,21.9
2016,8,7,18,45,226.5,24.5,2.55,15.0,49.0,19.77,7.18
2016,8,7,19,0,83.0,12.0,2.5,15.0,14.0,11.44,0.0
2016,8,7,19,15,41.5,6.0,2.5,14.5,7.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,172.5,17.0,2.25,13.5,36.5,13.13,0.09
2016,8,8,6,0,345.0,34.0,2.3,14.0,73.0,26.95,17.17
2016,8,8,6,15,436.0,42.5,2.15,14.0,118.0,61.28,31.83
2016,8,8,6,30,527.0,51.0,2.0,14.0,163.0,109.05,63.57
2016,8,8,6,45,281.0,83.0,1.9,14.5,144.5,127.75,90.62
2016,8,8,7,0,35.0,115.0,1.8,15.0,126.0,114.7,90.28
2016,8,8,7,15,41.0,136.0,1.7,15.5,151.0,138.98,110.37
2016,8,8,7,30,47.0,157.0,1.6,16.0,176.0,164.12,130.77
2016,8,8,7,45,91.5,184.5,1.55,16.5,228.0,212.32,169.2
2016,8,8,8,0,136.0,212.0,1.5,17.0,280.0,268.98,213.89
2016,8,8,8,15,213.5,227.0,1.5,17.0,346.5,333.47,264.77
2016,8,8,8,30,291.0,242.0,1.5,17.0,413.0,410.46,324.54
2016,8,8,8,45,572.5,166.5,1.5,17.5,536.5,539.63,424.77
2016,8,8,9,0,854.0,91.0,1.5,18.0,660.0,680.67,530.25
2016,8,8,9,15,866.5,93.0,1.55,18.0,701.5,730.94,563.95
2016,8,8,9,30,879.0,95.0,1.6,18.0,743.0,779.79,596.79
2016,8,8,9,45,890.0,96.0,1.7,18.0,779.0,824.69,627.05
2016,8,8,10,0,901.0,97.0,1.8,18.0,815.0,867.53,655.72
2016,8,8,10,15,908.0,98.5,1.9,18.0,845.0,905.07,680.67
2016,8,8,10,30,915.0,100.0,2.0,18.0,875.0,939.83,703.73
2016,8,8,10,45,919.5,101.0,2.15,18.5,898.0,968.78,722.1
2016,8,8,11,0,924.0,102.0,2.3,19.0,921.0,994.49,738.34
2016,8,8,11,15,927.5,103.0,2.4,19.0,937.0,1015.84,752.62
2016,8,8,11,30,931.0,104.0,2.5,19.0,953.0,1033.68,764.72
2016,8,8,11,45,932.5,104.5,2.65,19.0,961.0,1045.39,773.46
2016,8,8,12,0,934.0,105.0,2.8,19.0,969.0,1053.39,779.91
2016,8,8,12,15,934.0,105.0,2.9,19.0,969.5,1055.61,782.2
2016,8,8,12,30,934.0,105.0,3.0,19.0,970.0,1054.07,782.18
2016,8,8,12,45,934.5,103.5,3.15,19.0,963.5,1047.69,779.54
2016,8,8,13,0,935.0,102.0,3.3,19.0,957.0,1037.56,774.48
2016,8,8,13,15,932.0,101.5,3.35,18.5,942.0,1021.32,766.04
2016,8,8,13,30,929.0,101.0,3.4,18.0,927.0,1001.51,755.25
2016,8,8,13,45,925.5,99.5,3.5,18.0,905.0,976.72,740.01
2016,8,8,14,0,922.0,98.0,3.6,18.0,883.0,948.59,722.44
2016,8,8,14,15,915.5,97.0,3.65,18.0,854.0,915.13,700.76
2016,8,8,14,30,909.0,96.0,3.7,18.0,825.0,878.81,676.94
2016,8,8,14,45,900.5,94.0,3.75,18.0,789.5,837.14,649.14
2016,8,8,15,0,892.0,92.0,3.8,18.0,754.0,793.14,619.39
2016,8,8,15,15,880.0,90.0,3.8,18.0,713.0,744.49,585.68
2016,8,8,15,30,868.0,88.0,3.8,18.0,672.0,694.28,550.41
2016,8,8,15,45,482.0,173.5,3.8,18.0,494.0,490.56,391.48
2016,8,8,16,0,96.0,259.0,3.8,18.0,316.0,305.43,242.33
2016,8,8,16,15,96.0,236.5,3.75,17.5,289.5,277.66,221.56
2016,8,8,16,30,96.0,214.0,3.7,17.0,263.0,249.84,199.9
2016,8,8,16,45,137.0,191.0,3.7,17.0,252.5,241.8,193.26
2016,8,8,17,0,178.0,168.0,3.7,17.0,242.0,225.74,179.13
2016,8,8,17,15,168.0,146.5,3.65,16.5,208.5,190.36,149.52
2016,8,8,17,30,158.0,125.0,3.6,16.0,175.0,156.19,120.52
2016,8,8,17,45,360.5,87.5,3.6,16.0,174.5,150.4,106.09
2016,8,8,18,0,563.0,50.0,3.6,16.0,174.0,118.64,69.34
2016,8,8,18,15,476.0,42.0,3.55,15.5,127.5,68.44,34.84
2016,8,8,18,30,389.0,34.0,3.5,15.0,81.0,28.94,18.98
2016,8,8,18,45,241.5,22.5,3.5,15.0,47.0,18.03,5.03
2016,8,8,19,0,94.0,11.0,3.5,15.0,13.0,10.48,0.0
2016,8,8,19,15,47.0,5.5,3.45,14.5,6.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,162.5,17.0,1.2,13.5,35.0,13.21,0.0
2016,8,9,6,0,325.0,34.0,1.2,14.0,70.0,27.08,17.2
2016,8,9,6,15,418.0,43.0,1.0,14.0,115.0,60.63,31.91
2016,8,9,6,30,511.0,52.0,0.8,14.0,160.0,108.01,63.29
2016,8,9,6,45,255.5,65.5,0.6,14.5,119.5,107.21,74.32
2016,8,9,7,0,0.0,79.0,0.4,15.0,79.0,73.25,56.65
2016,8,9,7,15,0.0,94.5,0.4,15.5,94.5,87.74,68.69
2016,8,9,7,30,0.0,110.0,0.4,16.0,110.0,102.31,80.42
2016,8,9,7,45,3.0,136.0,0.4,16.5,137.5,128.01,100.97
2016,8,9,8,0,6.0,162.0,0.4,17.0,165.0,154.25,121.52
2016,8,9,8,15,10.5,181.5,0.45,17.0,187.5,175.62,138.18
2016,8,9,8,30,15.0,201.0,0.5,17.0,210.0,197.54,155.14
2016,8,9,8,45,25.0,231.0,0.6,17.5,247.5,233.53,182.77
2016,8,9,9,0,35.0,261.0,0.7,18.0,285.0,275.88,214.79
2016,8,9,9,15,35.5,277.5,0.7,18.0,303.0,294.77,228.44
2016,8,9,9,30,36.0,294.0,0.7,18.0,321.0,313.69,242.13
2016,8,9,9,45,37.0,308.0,0.75,18.5,336.5,330.51,253.88
2016,8,9,10,0,38.0,322.0,0.8,19.0,352.0,347.34,265.55
2016,8,9,10,15,112.5,363.0,0.85,19.0,457.5,465.07,353.49
2016,8,9,10,30,187.0,404.0,0.9,19.0,563.0,579.02,434.99
2016,8,9,10,45,181.0,420.5,0.95,19.5,577.5,596.3,444.69
2016,8,9,11,0,175.0,437.0,1.0,20.0,592.0,612.59,454.63
2016,8,9,11,15,166.0,445.0,1.1,20.0,594.5,616.21,457.15
2016,8,9,11,30,157.0,453.0,1.2,20.0,597.0,618.74,459.05
2016,8,9,11,45,226.5,446.5,1.35,20.0,655.5,683.65,506.9
2016,8,9,12,0,296.0,440.0,1.5,20.0,714.0,759.62,560.88
2016,8,9,12,15,421.0,394.5,1.6,20.0,784.0,848.51,624.27
2016,8,9,12,30,546.0,349.0,1.7,20.0,854.0,927.56,680.08
2016,8,9,12,45,568.0,325.5,1.85,20.0,847.0,922.01,678.47
2016,8,9,13,0,590.0,302.0,2.0,20.0,840.0,914.42,676.38
2016,8,9,13,15,371.5,370.0,2.1,20.0,707.0,750.48,561.27
2016,8,9,13,30,153.0,438.0,2.2,20.0,574.0,593.27,446.54
2016,8,9,13,45,127.0,422.0,2.35,20.0,533.0,548.11,415.57
2016,8,9,14,0,101.0,406.0,2.5,20.0,492.0,494.14,376.9
2016,8,9,14,15,151.5,394.0,2.55,20.0,518.0,531.87,406.89
2016,8,9,14,30,202.0,382.0,2.6,20.0,544.0,556.43,426.66
2016,8,9,14,45,204.0,363.5,2.65,20.0,521.0,530.75,408.62
2016,8,9,15,0,206.0,345.0,2.7,20.0,498.0,504.32,390.13
2016,8,9,15,15,523.0,222.0,2.7,19.5,579.5,617.57,482.41
2016,8,9,15,30,840.0,99.0,2.7,19.0,661.0,685.79,538.35
2016,8,9,15,45,821.5,97.5,2.7,19.0,615.5,633.86,498.67
2016,8,9,16,0,803.0,96.0,2.7,19.0,570.0,579.09,456.76
2016,8,9,16,15,781.0,92.5,2.65,18.5,521.0,520.39,411.3
2016,8,9,16,30,759.0,89.0,2.6,18.0,472.0,462.37,364.83
2016,8,9,16,45,726.5,86.0,2.6,18.0,420.5,401.37,313.97
2016,8,9,17,0,694.0,83.0,2.6,18.0,369.0,341.89,262.96
2016,8,9,17,15,653.0,77.5,2.55,17.5,317.5,280.89,210.19
2016,8,9,17,30,612.0,72.0,2.5,17.0,266.0,224.05,160.21
2016,8,9,17,45,546.5,65.5,2.5,17.0,215.0,166.06,110.65
2016,8,9,18,0,481.0,59.0,2.5,17.0,164.0,115.82,70.18
2016,8,9,18,15,389.5,49.0,2.45,16.5,119.0,68.56,37.93
2016,8,9,18,30,298.0,39.0,2.4,16.0,74.0,32.73,21.98
2016,8,9,18,45,149.0,24.5,2.4,15.5,42.0,19.32,4.35
2016,8,9,19,0,0.0,10.0,2.4,15.0,10.0,9.53,0.0
2016,8,9,19,15,0.0,5.0,2.45,14.5,5.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
