Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,141.0,17.5,2.05,13.5,32.5,13.71,0.0
2016,8,10,6,0,282.0,35.0,2.1,14.0,65.0,28.16,17.96
2016,8,10,6,15,375.5,45.0,2.0,14.0,109.0,60.05,32.78
2016,8,10,6,30,469.0,55.0,1.9,14.0,153.0,105.82,63.35
2016,8,10,6,45,234.5,68.5,1.8,14.5,117.5,106.24,74.55
2016,8,10,7,0,0.0,82.0,1.7,15.0,82.0,75.99,59.05
2016,8,10,7,15,0.0,98.5,1.6,15.0,98.5,91.44,72.03
2016,8,10,7,30,0.0,115.0,1.5,15.0,115.0,106.97,84.81
2016,8,10,7,45,0.0,130.5,1.45,15.5,130.5,121.65,96.49
2016,8,10,8,0,0.0,146.0,1.4,16.0,146.0,136.38,108.01
2016,8,10,8,15,9.0,176.5,1.4,16.0,182.0,170.14,135.11
2016,8,10,8,30,18.0,207.0,1.4,16.0,218.0,205.08,162.76
2016,8,10,8,45,19.0,223.0,1.4,16.5,235.0,222.14,175.45
2016,8,10,9,0,20.0,239.0,1.4,17.0,252.0,239.3,188.12
2016,8,10,9,15,35.0,274.5,1.45,17.0,300.0,291.63,228.68
2016,8,10,9,30,50.0,310.0,1.5,17.0,348.0,340.7,265.98
2016,8,10,9,45,54.5,330.0,1.55,17.5,372.5,367.04,284.86
2016,8,10,10,0,59.0,350.0,1.6,18.0,397.0,393.67,303.86
2016,8,10,10,15,61.5,365.5,1.65,18.0,416.0,414.17,318.68
2016,8,10,10,30,64.0,381.0,1.7,18.0,435.0,434.66,333.48
2016,8,10,10,45,56.0,383.0,1.75,18.0,431.5,431.43,330.5
2016,8,10,11,0,48.0,385.0,1.8,18.0,428.0,427.56,327.21
2016,8,10,11,15,44.5,386.0,1.85,18.0,426.5,426.49,326.21
2016,8,10,11,30,41.0,387.0,1.9,18.0,425.0,425.05,324.96
2016,8,10,11,45,41.0,390.0,2.0,18.0,428.0,428.84,327.88
2016,8,10,12,0,41.0,393.0,2.1,18.0,431.0,432.37,330.61
2016,8,10,12,15,48.0,404.5,2.15,18.0,449.5,451.47,344.97
2016,8,10,12,30,55.0,416.0,2.2,18.0,468.0,470.29,359.03
2016,8,10,12,45,45.5,397.5,2.3,18.0,440.0,441.17,337.57
2016,8,10,13,0,36.0,379.0,2.4,18.0,412.0,411.99,316.14
2016,8,10,13,15,40.5,380.0,2.4,18.0,416.5,416.58,320.04
2016,8,10,13,30,45.0,381.0,2.4,18.0,421.0,420.79,323.55
2016,8,10,13,45,46.5,374.0,2.45,18.0,414.5,413.58,318.61
2016,8,10,14,0,48.0,367.0,2.5,18.0,408.0,406.1,313.54
2016,8,10,14,15,42.5,346.5,2.5,17.5,382.0,378.42,293.58
2016,8,10,14,30,37.0,326.0,2.5,17.0,356.0,351.05,273.71
2016,8,10,14,45,32.5,304.0,2.5,17.0,329.5,323.35,252.92
2016,8,10,15,0,28.0,282.0,2.5,17.0,303.0,296.02,232.25
2016,8,10,15,15,26.5,265.5,2.5,17.0,285.0,276.77,217.79
2016,8,10,15,30,25.0,249.0,2.5,17.0,267.0,252.55,199.3
2016,8,10,15,45,14.0,211.0,2.5,17.0,221.0,207.6,163.98
2016,8,10,16,0,3.0,173.0,2.5,17.0,175.0,164.02,129.33
2016,8,10,16,15,1.5,154.0,2.5,16.5,155.0,144.92,114.51
2016,8,10,16,30,0.0,135.0,2.5,16.0,135.0,126.06,99.66
2016,8,10,16,45,0.0,112.0,2.55,16.0,112.0,104.38,82.07
2016,8,10,17,0,0.0,89.0,2.6,16.0,89.0,82.83,64.37
2016,8,10,17,15,0.0,76.5,2.6,15.5,76.5,71.15,54.84
2016,8,10,17,30,0.0,64.0,2.6,15.0,64.0,59.52,45.17
2016,8,10,17,45,259.0,58.0,2.6,15.0,113.5,103.26,71.21
2016,8,10,18,0,518.0,52.0,2.6,15.0,163.0,113.12,66.93
2016,8,10,18,15,427.5,43.0,2.55,14.5,118.0,64.71,33.91
2016,8,10,18,30,337.0,34.0,2.5,14.0,73.0,27.5,17.61
2016,8,10,18,45,168.5,17.0,2.45,14.0,36.5,13.14,0.0
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,140.5,16.5,1.6,13.5,31.5,12.92,0.0
2016,8,11,6,0,281.0,33.0,1.7,14.0,63.0,26.37,16.34
2016,8,11,6,15,373.0,44.0,1.7,14.0,107.0,58.93,31.94
2016,8,11,6,30,465.0,55.0,1.7,14.0,151.0,105.33,63.08
2016,8,11,6,45,232.5,55.0,1.75,14.5,103.0,93.48,63.91
2016,8,11,7,0,0.0,55.0,1.8,15.0,55.0,51.13,38.03
2016,8,11,7,15,0.0,67.0,1.75,15.0,67.0,62.33,47.54
2016,8,11,7,30,0.0,79.0,1.7,15.0,79.0,73.52,56.85
2016,8,11,7,45,0.0,99.5,1.65,15.5,99.5,92.69,72.56
2016,8,11,8,0,0.0,120.0,1.6,16.0,120.0,111.97,88.08
2016,8,11,8,15,0.0,133.5,1.6,16.0,133.5,124.76,98.24
2016,8,11,8,30,0.0,147.0,1.6,16.0,147.0,137.6,108.35
2016,8,11,8,45,1.5,162.5,1.65,16.5,164.0,153.33,120.55
2016,8,11,9,0,3.0,178.0,1.7,17.0,181.0,169.28,132.77
2016,8,11,9,15,8.5,210.0,1.7,17.0,217.0,204.16,160.24
2016,8,11,9,30,14.0,242.0,1.7,17.0,253.0,239.72,187.85
2016,8,11,9,45,15.0,253.5,1.75,17.0,265.5,252.34,197.27
2016,8,11,10,0,16.0,265.0,1.8,17.0,278.0,265.03,206.8
2016,8,11,10,15,17.5,279.5,1.85,17.0,294.0,281.13,218.95
2016,8,11,10,30,19.0,294.0,1.9,17.0,310.0,297.31,231.12
2016,8,11,10,45,30.0,333.0,1.95,17.5,359.5,356.31,275.54
2016,8,11,11,0,41.0,372.0,2.0,18.0,409.0,407.8,313.32
2016,8,11,11,15,46.0,386.5,2.05,18.0,428.5,428.74,328.58
2016,8,11,11,30,51.0,401.0,2.1,18.0,448.0,449.67,343.95
2016,8,11,11,45,52.5,403.0,2.15,18.0,451.5,454.04,347.1
2016,8,11,12,0,54.0,405.0,2.2,18.0,455.0,458.13,350.18
2016,8,11,12,15,58.5,414.0,2.25,18.0,468.5,472.18,360.69
2016,8,11,12,30,63.0,423.0,2.3,18.0,482.0,485.9,370.92
2016,8,11,12,45,48.5,398.0,2.35,18.0,443.0,444.95,340.56
2016,8,11,13,0,34.0,373.0,2.4,18.0,404.0,404.08,310.21
2016,8,11,13,15,35.0,368.5,2.45,18.0,400.5,399.63,307.41
2016,8,11,13,30,36.0,364.0,2.5,18.0,397.0,394.96,304.29
2016,8,11,13,45,34.0,351.0,2.55,18.0,381.0,378.57,292.32
2016,8,11,14,0,32.0,338.0,2.6,18.0,365.0,362.16,280.35
2016,8,11,14,15,29.5,321.5,2.6,18.0,346.0,341.79,265.24
2016,8,11,14,30,27.0,305.0,2.6,18.0,327.0,321.54,250.18
2016,8,11,14,45,27.0,292.5,2.6,18.0,314.0,307.49,239.89
2016,8,11,15,0,27.0,280.0,2.6,18.0,301.0,293.4,229.5
2016,8,11,15,15,26.5,265.0,2.6,17.5,284.5,276.42,217.23
2016,8,11,15,30,26.0,250.0,2.6,17.0,268.0,254.27,200.78
2016,8,11,15,45,20.0,225.0,2.6,17.0,238.5,224.93,177.95
2016,8,11,16,0,14.0,200.0,2.6,17.0,209.0,196.26,155.47
2016,8,11,16,15,9.0,179.5,2.6,16.5,185.0,173.13,137.51
2016,8,11,16,30,4.0,159.0,2.6,16.0,161.0,150.63,119.82
2016,8,11,16,45,2.0,134.0,2.6,16.0,135.0,125.83,99.82
2016,8,11,17,0,0.0,109.0,2.6,16.0,109.0,101.44,79.91
2016,8,11,17,15,0.0,93.5,2.6,15.5,93.5,86.87,68.06
2016,8,11,17,30,0.0,78.0,2.6,15.0,78.0,72.37,56.04
2016,8,11,17,45,243.0,67.0,2.6,15.0,118.0,108.27,75.99
2016,8,11,18,0,486.0,56.0,2.6,15.0,158.0,112.09,67.45
2016,8,11,18,15,396.0,45.0,2.5,14.5,113.0,63.91,34.48
2016,8,11,18,30,306.0,34.0,2.4,14.0,68.0,27.14,17.14
2016,8,11,18,45,153.0,17.0,2.3,14.0,34.0,13.26,0.0
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,154.0,16.0,1.9,12.5,31.5,12.55,0.0
2016,8,12,6,0,308.0,32.0,2.0,13.0,63.0,25.58,15.61
2016,8,12,6,15,401.5,42.0,1.95,13.0,108.0,58.6,30.91
2016,8,12,6,30,495.0,52.0,1.9,13.0,153.0,105.99,62.57
2016,8,12,6,45,558.0,59.0,1.9,13.5,203.5,156.58,103.25
2016,8,12,7,0,621.0,66.0,1.9,14.0,254.0,214.62,153.16
2016,8,12,7,15,440.5,108.5,1.9,14.0,254.5,238.8,183.09
2016,8,12,7,30,260.0,151.0,1.9,14.0,255.0,239.98,190.57
2016,8,12,7,45,514.0,117.5,1.9,14.5,358.5,336.78,267.93
2016,8,12,8,0,768.0,84.0,1.9,15.0,462.0,455.58,362.59
2016,8,12,8,15,790.0,87.5,1.85,15.0,511.0,514.23,409.99
2016,8,12,8,30,812.0,91.0,1.8,15.0,560.0,573.58,456.65
2016,8,12,8,45,830.5,93.0,1.8,15.5,606.5,629.55,498.63
2016,8,12,9,0,849.0,95.0,1.8,16.0,653.0,682.79,537.29
2016,8,12,9,15,572.5,208.0,1.85,16.0,595.0,636.98,498.76
2016,8,12,9,30,296.0,321.0,1.9,16.0,537.0,556.44,433.73
2016,8,12,9,45,289.5,341.0,1.95,16.5,561.0,584.95,453.8
2016,8,12,10,0,283.0,361.0,2.0,17.0,585.0,612.09,471.75
2016,8,12,10,15,310.0,368.5,2.1,17.0,622.0,654.54,502.65
2016,8,12,10,30,337.0,376.0,2.2,17.0,659.0,697.49,533.54
2016,8,12,10,45,434.5,350.0,2.3,17.5,725.0,781.01,593.58
2016,8,12,11,0,532.0,324.0,2.4,18.0,791.0,859.38,648.63
2016,8,12,11,15,500.0,341.5,2.45,18.0,787.0,856.98,645.28
2016,8,12,11,30,468.0,359.0,2.5,18.0,783.0,851.31,640.48
2016,8,12,11,45,427.5,378.0,2.6,18.0,768.0,835.68,629.05
2016,8,12,12,0,387.0,397.0,2.7,18.0,753.0,808.04,609.55
2016,8,12,12,15,311.5,424.0,2.75,18.0,710.5,761.06,574.93
2016,8,12,12,30,236.0,451.0,2.8,18.0,668.0,701.18,531.11
2016,8,12,12,45,189.0,450.0,2.85,18.0,623.0,651.4,495.08
2016,8,12,13,0,142.0,449.0,2.9,18.0,578.0,601.39,458.34
2016,8,12,13,15,156.0,441.5,2.9,18.0,581.0,604.58,461.72
2016,8,12,13,30,170.0,434.0,2.9,18.0,584.0,606.56,463.95
2016,8,12,13,45,172.0,422.0,2.9,18.0,570.5,591.33,453.46
2016,8,12,14,0,174.0,410.0,2.9,18.0,557.0,575.3,442.47
2016,8,12,14,15,202.0,391.5,2.85,18.0,556.5,574.76,443.49
2016,8,12,14,30,230.0,373.0,2.8,18.0,556.0,571.81,442.6
2016,8,12,14,45,219.0,356.5,2.8,18.0,524.0,536.5,416.99
2016,8,12,15,0,208.0,340.0,2.8,18.0,492.0,501.36,391.41
2016,8,12,15,15,228.5,316.0,2.75,18.0,474.5,482.05,378.11
2016,8,12,15,30,249.0,292.0,2.7,18.0,457.0,466.62,367.3
2016,8,12,15,45,237.0,271.5,2.65,18.0,419.5,419.11,331.34
2016,8,12,16,0,225.0,251.0,2.6,18.0,382.0,378.5,300.2
2016,8,12,16,15,180.0,230.5,2.5,18.0,329.5,321.09,255.07
2016,8,12,16,30,135.0,210.0,2.4,18.0,277.0,268.29,213.19
2016,8,12,16,45,75.0,176.0,2.35,18.0,212.5,198.36,157.38
2016,8,12,17,0,15.0,142.0,2.3,18.0,148.0,137.66,108.75
2016,8,12,17,15,10.0,123.0,2.15,17.5,126.5,117.15,92.35
2016,8,12,17,30,5.0,104.0,2.0,17.0,105.0,97.32,76.21
2016,8,12,17,45,256.0,78.5,1.9,17.0,131.5,120.9,85.19
2016,8,12,18,0,507.0,53.0,1.8,17.0,158.0,111.0,65.02
2016,8,12,18,15,412.5,43.0,1.8,16.5,112.5,62.33,32.51
2016,8,12,18,30,318.0,33.0,1.8,16.0,67.0,26.41,16.19
2016,8,12,18,45,159.0,16.5,1.8,15.5,33.5,12.93,0.0
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,16.0,2.0,13.5,30.0,12.64,0.0
2016,8,13,6,0,285.0,32.0,2.1,14.0,60.0,25.71,15.47
2016,8,13,6,15,380.5,42.0,2.05,14.0,104.0,57.42,30.45
2016,8,13,6,30,476.0,52.0,2.0,14.0,148.0,103.76,61.25
2016,8,13,6,45,245.5,78.5,1.95,14.5,129.0,117.05,83.09
2016,8,13,7,0,15.0,105.0,1.9,15.0,110.0,100.56,79.17
2016,8,13,7,15,20.5,125.0,1.85,15.0,133.0,122.08,97.15
2016,8,13,7,30,26.0,145.0,1.8,15.0,156.0,145.82,116.69
2016,8,13,7,45,31.5,166.5,1.75,15.5,181.5,170.78,136.71
2016,8,13,8,0,37.0,188.0,1.7,16.0,207.0,196.49,157.01
2016,8,13,8,15,36.5,206.5,1.7,16.5,226.5,216.82,172.63
2016,8,13,8,30,36.0,225.0,1.7,17.0,246.0,237.13,187.97
2016,8,13,8,45,35.5,241.5,1.7,17.5,263.5,255.43,201.49
2016,8,13,9,0,35.0,258.0,1.7,18.0,281.0,273.68,214.77
2016,8,13,9,15,36.5,276.0,1.75,18.0,301.5,294.83,230.67
2016,8,13,9,30,38.0,294.0,1.8,18.0,322.0,316.1,246.53
2016,8,13,9,45,53.5,324.0,1.85,18.5,365.0,360.96,280.06
2016,8,13,10,0,69.0,354.0,1.9,19.0,408.0,407.08,313.87
2016,8,13,10,15,75.0,372.0,1.95,19.0,433.0,433.6,333.1
2016,8,13,10,30,81.0,390.0,2.0,19.0,458.0,460.32,352.47
2016,8,13,10,45,93.5,407.0,2.05,19.0,487.0,492.18,375.73
2016,8,13,11,0,106.0,424.0,2.1,19.0,516.0,524.34,399.02
2016,8,13,11,15,97.5,428.0,2.15,19.0,514.5,522.59,397.13
2016,8,13,11,30,89.0,432.0,2.2,19.0,513.0,520.11,394.97
2016,8,13,11,45,114.0,444.0,2.3,19.0,548.5,570.43,432.11
2016,8,13,12,0,139.0,456.0,2.4,19.0,584.0,609.15,460.45
2016,8,13,12,15,147.0,456.5,2.45,19.0,591.5,618.17,467.04
2016,8,13,12,30,155.0,457.0,2.5,19.0,599.0,626.36,473.3
2016,8,13,12,45,139.5,451.0,2.55,19.0,578.0,603.34,456.69
2016,8,13,13,0,124.0,445.0,2.6,19.0,557.0,579.81,439.86
2016,8,13,13,15,506.0,281.5,2.65,19.0,727.0,802.46,611.04
2016,8,13,13,30,888.0,118.0,2.7,19.0,897.0,980.1,734.76
2016,8,13,13,45,592.0,253.0,2.75,19.0,767.0,834.12,633.07
2016,8,13,14,0,296.0,388.0,2.8,19.0,637.0,673.75,513.28
2016,8,13,14,15,393.0,336.5,2.8,19.0,654.5,696.18,534.08
2016,8,13,14,30,490.0,285.0,2.8,19.0,672.0,720.32,554.35
2016,8,13,14,45,464.5,280.5,2.85,19.0,634.0,675.21,522.08
2016,8,13,15,0,439.0,276.0,2.9,19.0,596.0,630.39,490.01
2016,8,13,15,15,384.5,275.0,2.9,19.0,543.5,561.74,439.25
2016,8,13,15,30,330.0,274.0,2.9,19.0,491.0,504.2,395.89
2016,8,13,15,45,266.5,263.0,2.9,19.0,430.5,435.06,343.05
2016,8,13,16,0,203.0,252.0,2.9,19.0,370.0,366.55,289.97
2016,8,13,16,15,174.0,230.0,2.9,18.5,325.0,317.39,252.14
2016,8,13,16,30,145.0,208.0,2.9,18.0,280.0,271.15,215.9
2016,8,13,16,45,121.5,184.5,2.9,18.0,240.0,228.94,181.99
2016,8,13,17,0,98.0,161.0,2.9,18.0,200.0,189.45,149.93
2016,8,13,17,15,90.0,139.0,2.8,17.5,171.0,157.3,123.52
2016,8,13,17,30,82.0,117.0,2.7,17.0,142.0,128.44,99.44
2016,8,13,17,45,293.5,84.0,2.65,17.0,148.0,132.39,93.09
2016,8,13,18,0,505.0,51.0,2.6,17.0,154.0,107.99,62.66
2016,8,13,18,15,408.5,41.5,2.6,16.5,109.0,59.94,30.88
2016,8,13,18,30,312.0,32.0,2.6,16.0,64.0,25.66,15.33
2016,8,13,18,45,156.0,16.0,2.6,16.0,32.0,12.61,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,157.5,15.0,2.1,13.5,30.5,11.81,0.0
2016,8,14,6,0,315.0,30.0,2.2,14.0,61.0,23.95,13.84
2016,8,14,6,15,413.5,39.5,2.15,14.0,105.5,56.86,28.97
2016,8,14,6,30,512.0,49.0,2.1,14.0,150.0,105.13,60.81
2016,8,14,6,45,256.0,66.5,2.1,14.5,117.0,108.54,75.51
2016,8,14,7,0,0.0,84.0,2.1,15.0,84.0,77.84,60.62
2016,8,14,7,15,0.0,102.0,2.1,15.0,102.0,94.73,74.84
2016,8,14,7,30,0.0,120.0,2.1,15.0,120.0,111.73,88.87
2016,8,14,7,45,0.0,133.0,2.1,15.5,133.0,124.11,98.68
2016,8,14,8,0,0.0,146.0,2.1,16.0,146.0,136.53,108.34
2016,8,14,8,15,6.5,170.5,2.1,16.0,174.5,163.34,129.89
2016,8,14,8,30,13.0,195.0,2.1,16.0,203.0,190.99,151.89
2016,8,14,8,45,17.0,215.5,2.1,16.5,226.5,214.0,169.58
2016,8,14,9,0,21.0,236.0,2.1,17.0,250.0,237.45,187.42
2016,8,14,9,15,25.0,257.5,2.1,17.0,275.0,262.29,206.5
2016,8,14,9,30,29.0,279.0,2.1,17.0,300.0,294.33,230.98
2016,8,14,9,45,53.0,318.5,2.15,17.5,359.5,355.25,277.44
2016,8,14,10,0,77.0,358.0,2.2,18.0,419.0,418.25,324.39
2016,8,14,10,15,71.5,368.5,2.2,18.0,427.0,427.26,330.13
2016,8,14,10,30,66.0,379.0,2.2,18.0,435.0,435.68,335.71
2016,8,14,10,45,86.0,401.0,2.25,18.5,475.5,479.31,367.58
2016,8,14,11,0,106.0,423.0,2.3,19.0,516.0,523.68,399.34
2016,8,14,11,15,135.5,435.5,2.35,19.0,556.5,578.97,439.65
2016,8,14,11,30,165.0,448.0,2.4,19.0,597.0,623.83,472.11
2016,8,14,11,45,215.5,445.5,2.45,19.0,641.5,673.96,508.96
2016,8,14,12,0,266.0,443.0,2.5,19.0,686.0,735.27,552.99
2016,8,14,12,15,263.5,443.5,2.55,19.0,684.5,734.0,551.79
2016,8,14,12,30,261.0,444.0,2.6,19.0,683.0,731.34,550.17
2016,8,14,12,45,283.5,434.0,2.65,19.0,691.5,741.41,558.41
2016,8,14,13,0,306.0,424.0,2.7,19.0,700.0,749.72,565.36
2016,8,14,13,15,317.0,412.5,2.75,19.0,694.5,743.25,561.81
2016,8,14,13,30,328.0,401.0,2.8,19.0,689.0,735.0,557.14
2016,8,14,13,45,299.5,397.0,2.85,19.0,654.5,695.68,529.4
2016,8,14,14,0,271.0,393.0,2.9,19.0,620.0,656.43,501.62
2016,8,14,14,15,312.0,367.0,2.95,19.0,619.5,656.29,503.88
2016,8,14,14,30,353.0,341.0,3.0,19.0,619.0,652.55,503.2
2016,8,14,14,45,320.5,332.0,3.05,19.0,575.5,602.49,466.87
2016,8,14,15,0,288.0,323.0,3.1,19.0,532.0,553.8,431.29
2016,8,14,15,15,241.5,309.5,3.15,18.5,478.5,492.1,385.95
2016,8,14,15,30,195.0,296.0,3.2,18.0,425.0,427.54,337.62
2016,8,14,15,45,163.0,274.5,3.25,18.0,377.0,375.02,297.35
2016,8,14,16,0,131.0,253.0,3.3,18.0,329.0,325.39,258.73
2016,8,14,16,15,104.5,227.5,3.3,17.5,284.5,273.78,218.53
2016,8,14,16,30,78.0,202.0,3.3,17.0,240.0,229.85,183.85
2016,8,14,16,45,60.5,176.5,3.35,17.0,204.0,192.76,153.97
2016,8,14,17,0,43.0,151.0,3.4,17.0,168.0,157.84,125.6
2016,8,14,17,15,36.0,130.0,3.3,16.5,143.0,132.56,104.98
2016,8,14,17,30,29.0,109.0,3.2,16.0,118.0,108.26,84.88
2016,8,14,17,45,20.5,88.5,3.15,16.0,94.5,85.2,65.52
2016,8,14,18,0,12.0,68.0,3.1,16.0,71.0,63.53,47.26
2016,8,14,18,15,6.0,48.0,3.0,15.5,49.5,43.97,30.63
2016,8,14,18,30,0.0,28.0,2.9,15.0,28.0,25.67,15.13
2016,8,14,18,45,0.0,14.0,2.85,15.0,14.0,12.99,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,152.5,15.5,2.15,12.5,30.0,12.37,0.0
2016,8,15,6,0,305.0,31.0,2.2,13.0,60.0,25.06,14.58
2016,8,15,6,15,407.0,40.5,2.15,13.0,105.0,57.44,29.78
2016,8,15,6,30,509.0,50.0,2.1,13.0,150.0,105.74,61.67
2016,8,15,6,45,254.5,58.0,2.1,13.5,108.0,100.47,69.06
2016,8,15,7,0,0.0,66.0,2.1,14.0,66.0,61.33,46.86
2016,8,15,7,15,0.0,79.5,2.05,14.0,79.5,73.92,57.58
2016,8,15,7,30,0.0,93.0,2.0,14.0,93.0,86.58,68.12
2016,8,15,7,45,0.0,119.0,2.0,14.5,119.0,111.0,88.2
2016,8,15,8,0,0.0,145.0,2.0,15.0,145.0,135.62,108.04
2016,8,15,8,15,9.5,175.0,1.95,15.0,180.5,169.27,135.24
2016,8,15,8,30,19.0,205.0,1.9,15.0,216.0,204.15,163.09
2016,8,15,8,45,35.0,238.0,1.85,15.5,260.5,252.04,200.67
2016,8,15,9,0,51.0,271.0,1.8,16.0,305.0,297.98,235.94
2016,8,15,9,15,132.0,302.5,1.8,16.0,396.5,398.32,314.44
2016,8,15,9,30,213.0,334.0,1.8,16.0,488.0,499.5,391.2
2016,8,15,9,45,161.5,351.5,1.85,16.5,472.0,485.22,377.47
2016,8,15,10,0,110.0,369.0,1.9,17.0,456.0,457.82,354.68
2016,8,15,10,15,126.5,387.0,1.95,17.0,490.5,504.37,389.24
2016,8,15,10,30,143.0,405.0,2.0,17.0,525.0,542.79,417.13
2016,8,15,10,45,161.0,417.5,2.1,17.0,555.5,577.33,442.36
2016,8,15,11,0,179.0,430.0,2.2,17.0,586.0,612.06,467.62
2016,8,15,11,15,148.5,435.5,2.25,17.0,566.5,592.12,451.95
2016,8,15,11,30,118.0,441.0,2.3,17.0,547.0,570.47,435.35
2016,8,15,11,45,78.5,413.5,2.4,17.5,485.0,492.18,376.89
2016,8,15,12,0,39.0,386.0,2.5,18.0,423.0,424.47,325.44
2016,8,15,12,15,44.0,394.0,2.5,18.0,435.0,437.96,335.92
2016,8,15,12,30,49.0,402.0,2.5,18.0,447.0,451.17,345.81
2016,8,15,12,45,82.0,421.5,2.55,18.0,495.5,504.05,386.01
2016,8,15,13,0,115.0,441.0,2.6,18.0,544.0,567.54,433.11
2016,8,15,13,15,88.0,418.0,2.6,17.5,496.0,503.66,386.51
2016,8,15,13,30,61.0,395.0,2.6,17.0,448.0,451.89,348.68
2016,8,15,13,45,52.0,374.0,2.6,17.0,418.5,419.98,325.17
2016,8,15,14,0,43.0,353.0,2.6,17.0,389.0,388.38,301.62
2016,8,15,14,15,47.5,346.0,2.6,17.0,384.5,383.43,298.57
2016,8,15,14,30,52.0,339.0,2.6,17.0,380.0,378.03,295.07
2016,8,15,14,45,65.0,331.5,2.6,17.0,380.5,378.52,296.37
2016,8,15,15,0,78.0,324.0,2.6,17.0,381.0,377.81,296.71
2016,8,15,15,15,55.0,289.0,2.6,17.0,328.0,321.85,253.61
2016,8,15,15,30,32.0,254.0,2.6,17.0,275.0,268.12,211.83
2016,8,15,15,45,33.5,238.0,2.6,17.0,259.0,251.14,199.13
2016,8,15,16,0,35.0,222.0,2.6,17.0,243.0,234.01,186.05
2016,8,15,16,15,18.0,186.5,2.55,16.5,197.0,184.77,147.06
2016,8,15,16,30,1.0,151.0,2.5,16.0,151.0,141.79,112.64
2016,8,15,16,45,0.5,123.5,2.5,16.0,123.5,115.45,91.33
2016,8,15,17,0,0.0,96.0,2.5,16.0,96.0,89.38,69.9
2016,8,15,17,15,0.0,82.0,2.45,15.5,82.0,76.24,59.16
2016,8,15,17,30,0.0,68.0,2.4,15.0,68.0,63.17,48.25
2016,8,15,17,45,270.5,57.5,2.35,15.0,110.5,102.86,70.04
2016,8,15,18,0,541.0,47.0,2.3,15.0,153.0,106.55,60.42
2016,8,15,18,15,439.5,38.0,2.15,14.5,107.0,56.78,28.01
2016,8,15,18,30,338.0,29.0,2.0,14.0,61.0,23.23,12.89
2016,8,15,18,45,169.0,14.5,1.95,14.0,30.5,11.49,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,123.0,15.5,2.0,12.5,27.0,12.25,0.0
2016,8,16,6,0,246.0,31.0,2.1,13.0,54.0,25.17,14.4
2016,8,16,6,15,345.5,43.0,2.05,13.0,97.5,56.52,30.89
2016,8,16,6,30,445.0,55.0,2.0,13.0,141.0,103.09,62.19
2016,8,16,6,45,222.5,63.5,2.0,13.5,106.5,99.98,69.98
2016,8,16,7,0,0.0,72.0,2.0,14.0,72.0,66.85,51.54
2016,8,16,7,15,0.0,88.0,2.0,14.0,88.0,81.81,64.25
2016,8,16,7,30,0.0,104.0,2.0,14.0,104.0,96.85,76.77
2016,8,16,7,45,0.0,122.5,2.0,14.5,122.5,114.32,90.95
2016,8,16,8,0,0.0,141.0,2.0,15.0,141.0,131.88,104.97
2016,8,16,8,15,0.0,149.0,1.95,15.0,149.0,139.56,110.88
2016,8,16,8,30,0.0,157.0,1.9,15.0,157.0,147.24,116.77
2016,8,16,8,45,9.5,195.0,1.9,15.5,201.0,189.69,150.67
2016,8,16,9,0,19.0,233.0,1.9,16.0,245.0,233.38,184.86
2016,8,16,9,15,24.0,255.5,1.9,16.0,272.0,259.84,205.24
2016,8,16,9,30,29.0,278.0,1.9,16.0,299.0,293.75,231.26
2016,8,16,9,45,28.5,289.5,1.9,16.5,311.0,306.54,240.1
2016,8,16,10,0,28.0,301.0,1.9,17.0,323.0,319.24,248.89
2016,8,16,10,15,27.5,310.0,1.95,17.0,332.0,329.3,256.19
2016,8,16,10,30,27.0,319.0,2.0,17.0,341.0,339.25,263.42
2016,8,16,10,45,28.0,330.0,2.05,17.5,354.0,352.53,272.73
2016,8,16,11,0,29.0,341.0,2.1,18.0,367.0,365.77,281.95
2016,8,16,11,15,38.5,367.0,2.15,18.0,402.0,402.7,309.68
2016,8,16,11,30,48.0,393.0,2.2,18.0,437.0,439.91,337.26
2016,8,16,11,45,47.0,394.5,2.25,18.0,437.5,441.2,337.95
2016,8,16,12,0,46.0,396.0,2.3,18.0,438.0,442.19,338.67
2016,8,16,12,15,57.0,409.5,2.3,18.0,461.5,467.5,371.0
2016,8,16,12,30,68.0,423.0,2.3,18.0,485.0,492.51,376.19
2016,8,16,12,45,87.5,430.0,2.35,18.0,509.5,518.76,396.12
2016,8,16,13,0,107.0,437.0,2.4,18.0,534.0,544.25,415.43
2016,8,16,13,15,102.5,427.5,2.4,18.0,519.0,528.04,403.63
2016,8,16,13,30,98.0,418.0,2.4,18.0,504.0,511.54,391.87
2016,8,16,13,45,67.0,379.5,2.45,18.0,438.0,439.95,338.82
2016,8,16,14,0,36.0,341.0,2.5,18.0,372.0,369.94,286.17
2016,8,16,14,15,32.5,322.5,2.5,18.0,349.5,346.43,268.94
2016,8,16,14,30,29.0,304.0,2.5,18.0,327.0,323.13,251.56
2016,8,16,14,45,34.0,298.5,2.5,18.0,324.0,320.1,249.91
2016,8,16,15,0,39.0,293.0,2.5,18.0,321.0,316.57,247.81
2016,8,16,15,15,44.5,281.0,2.5,17.5,311.5,306.33,241.02
2016,8,16,15,30,50.0,269.0,2.5,17.0,302.0,295.51,233.71
2016,8,16,15,45,35.5,238.0,2.5,17.0,261.0,252.54,200.17
2016,8,16,16,0,21.0,207.0,2.5,17.0,220.0,207.32,164.52
2016,8,16,16,15,11.5,179.5,2.5,17.0,186.5,174.69,138.65
2016,8,16,16,30,2.0,152.0,2.5,17.0,153.0,143.25,113.46
2016,8,16,16,45,1.0,126.0,2.5,17.0,126.5,118.03,93.12
2016,8,16,17,0,0.0,100.0,2.5,17.0,100.0,93.12,72.75
2016,8,16,17,15,0.0,84.5,2.5,16.5,84.5,78.56,60.88
2016,8,16,17,30,0.0,69.0,2.5,16.0,69.0,64.09,48.82
2016,8,16,17,45,200.5,63.5,2.55,16.0,102.0,95.07,66.14
2016,8,16,18,0,401.0,58.0,2.6,16.0,135.0,100.01,60.78
2016,8,16,18,15,303.0,44.5,2.5,15.5,92.5,53.88,29.8
2016,8,16,18,30,205.0,31.0,2.4,15.0,50.0,24.29,13.2
2016,8,16,18,45,102.5,15.5,2.35,14.5,25.0,14.77,0.0
2016,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,97.0,15.0,2.0,13.5,24.0,14.3,0.0
2016,8,17,6,0,194.0,30.0,2.1,14.0,48.0,23.45,12.67
2016,8,17,6,15,289.5,43.5,2.05,14.0,89.0,52.99,29.52
2016,8,17,6,30,385.0,57.0,2.0,14.0,130.0,98.1,60.34
2016,8,17,6,45,192.5,70.5,1.95,14.5,107.0,100.56,71.44
2016,8,17,7,0,0.0,84.0,1.9,15.0,84.0,77.88,60.64
2016,8,17,7,15,0.0,103.0,1.85,15.0,103.0,95.73,75.68
2016,8,17,7,30,0.0,122.0,1.8,15.0,122.0,113.7,90.52
2016,8,17,7,45,6.5,144.5,1.75,15.5,147.5,137.79,109.93
2016,8,17,8,0,13.0,167.0,1.7,16.0,173.0,162.76,129.78
2016,8,17,8,15,10.5,175.5,1.65,16.0,181.5,170.41,135.53
2016,8,17,8,30,8.0,184.0,1.6,16.0,190.0,177.75,140.98
2016,8,17,8,45,12.5,205.5,1.6,16.5,214.0,201.76,159.58
2016,8,17,9,0,17.0,227.0,1.6,17.0,238.0,226.3,178.3
2016,8,17,9,15,22.0,250.0,1.6,17.0,265.5,253.14,198.95
2016,8,17,9,30,27.0,273.0,1.6,17.0,293.0,287.39,225.11
2016,8,17,9,45,24.5,278.5,1.65,17.5,297.0,285.0,222.28
2016,8,17,10,0,22.0,284.0,1.7,18.0,301.0,289.26,224.74
2016,8,17,10,15,24.5,301.5,1.75,18.0,321.5,309.49,239.96
2016,8,17,10,30,27.0,319.0,1.8,18.0,342.0,339.48,262.41
2016,8,17,10,45,24.5,318.0,1.9,18.5,339.0,337.21,259.85
2016,8,17,11,0,22.0,317.0,2.0,19.0,336.0,324.59,249.69
2016,8,17,11,15,25.5,334.0,2.05,19.0,356.5,356.26,273.52
2016,8,17,11,30,29.0,351.0,2.1,19.0,377.0,377.87,289.53
2016,8,17,11,45,42.0,379.5,2.15,19.0,417.5,420.89,321.74
2016,8,17,12,0,55.0,408.0,2.2,19.0,458.0,464.07,353.64
2016,8,17,12,15,60.0,413.5,2.25,19.0,468.0,475.02,375.06
2016,8,17,12,30,65.0,419.0,2.3,19.0,478.0,485.63,369.67
2016,8,17,12,45,80.0,425.0,2.4,19.0,497.0,506.35,385.6
2016,8,17,13,0,95.0,431.0,2.5,19.0,516.0,526.41,401.0
2016,8,17,13,15,69.0,400.5,2.55,18.5,462.0,467.48,358.13
2016,8,17,13,30,43.0,370.0,2.6,18.0,408.0,409.3,315.39
2016,8,17,13,45,86.5,385.5,2.65,18.0,458.5,464.66,358.86
2016,8,17,14,0,130.0,401.0,2.7,18.0,509.0,527.56,406.72
2016,8,17,14,15,90.0,367.5,2.7,18.0,440.5,443.38,343.48
2016,8,17,14,30,50.0,334.0,2.7,18.0,372.0,371.66,289.09
2016,8,17,14,45,41.0,308.0,2.7,18.0,338.5,335.58,262.08
2016,8,17,15,0,32.0,282.0,2.7,18.0,305.0,300.26,235.22
2016,8,17,15,15,32.5,267.5,2.7,17.5,289.5,284.21,223.8
2016,8,17,15,30,33.0,253.0,2.7,17.0,274.0,268.09,212.13
2016,8,17,15,45,26.5,228.5,2.7,17.0,245.0,232.8,184.6
2016,8,17,16,0,20.0,204.0,2.7,17.0,216.0,203.91,161.94
2016,8,17,16,15,10.0,174.5,2.7,16.5,180.5,169.17,134.52
2016,8,17,16,30,0.0,145.0,2.7,16.0,145.0,135.71,107.77
2016,8,17,16,45,0.0,118.5,2.75,16.0,118.5,110.59,87.38
2016,8,17,17,0,0.0,92.0,2.8,16.0,92.0,85.66,66.84
2016,8,17,17,15,0.0,77.5,2.75,15.5,77.5,72.07,55.67
2016,8,17,17,30,0.0,63.0,2.7,15.0,63.0,58.56,44.33
2016,8,17,17,45,185.5,61.0,2.7,15.0,95.5,89.8,62.56
2016,8,17,18,0,371.0,59.0,2.7,15.0,128.0,95.43,58.5
2016,8,17,18,15,273.5,45.0,2.65,14.5,87.0,52.18,29.53
2016,8,17,18,30,176.0,31.0,2.6,14.0,46.0,24.35,12.7
2016,8,17,18,45,88.0,15.5,2.55,14.0,23.0,14.77,0.0
2016,8,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,86.5,15.5,1.7,13.5,23.0,14.77,0.0
2016,8,18,6,0,173.0,31.0,1.8,14.0,46.0,24.31,12.98
2016,8,18,6,15,271.5,45.0,1.8,14.0,87.0,53.35,30.33
2016,8,18,6,30,370.0,59.0,1.8,14.0,128.0,96.96,59.99
2016,8,18,6,45,185.0,62.0,1.8,14.5,96.5,91.47,64.11
2016,8,18,7,0,0.0,65.0,1.8,15.0,65.0,60.41,45.88
2016,8,18,7,15,0.0,80.0,1.8,15.0,80.0,74.4,57.76
2016,8,18,7,30,0.0,95.0,1.8,15.0,95.0,88.48,69.47
2016,8,18,7,45,0.0,111.0,1.8,15.5,111.0,103.56,81.69
2016,8,18,8,0,0.0,127.0,1.8,16.0,127.0,118.71,93.75
2016,8,18,8,15,0.0,141.0,1.75,16.0,141.0,132.04,104.33
2016,8,18,8,30,0.0,155.0,1.7,16.0,155.0,145.41,114.84
2016,8,18,8,45,4.0,177.5,1.7,16.5,180.5,169.52,133.77
2016,8,18,9,0,8.0,200.0,1.7,17.0,206.0,194.14,152.82
2016,8,18,9,15,12.5,225.0,1.7,17.0,234.5,222.02,174.53
2016,8,18,9,30,17.0,250.0,1.7,17.0,263.0,250.41,196.41
2016,8,18,9,45,17.0,258.5,1.75,17.5,272.0,259.46,202.62
2016,8,18,10,0,17.0,267.0,1.8,18.0,281.0,268.47,208.86
2016,8,18,10,15,19.0,282.5,1.85,18.0,298.5,286.08,222.15
2016,8,18,10,30,21.0,298.0,1.9,18.0,316.0,303.8,235.44
2016,8,18,10,45,27.0,324.5,1.95,18.0,348.0,346.43,267.67
2016,8,18,11,0,33.0,351.0,2.0,18.0,380.0,380.4,292.97
2016,8,18,11,15,46.5,378.5,2.05,18.0,420.0,423.0,324.81
2016,8,18,11,30,60.0,406.0,2.1,18.0,460.0,465.98,356.58
2016,8,18,11,45,63.0,407.0,2.15,18.0,463.5,470.87,360.04
2016,8,18,12,0,66.0,408.0,2.2,18.0,467.0,475.46,363.55
2016,8,18,12,15,65.5,412.5,2.25,18.0,471.5,479.84,380.11
2016,8,18,12,30,65.0,417.0,2.3,18.0,476.0,483.85,369.81
2016,8,18,12,45,75.0,420.5,2.35,18.0,488.0,496.96,379.96
2016,8,18,13,0,85.0,424.0,2.4,18.0,500.0,509.5,389.69
2016,8,18,13,15,72.5,407.5,2.4,18.0,471.5,478.49,366.76
2016,8,18,13,30,60.0,391.0,2.4,18.0,443.0,447.62,344.03
2016,8,18,13,45,65.5,384.5,2.45,18.0,440.5,444.26,342.35
2016,8,18,14,0,71.0,378.0,2.5,18.0,438.0,440.36,340.16
2016,8,18,14,15,68.5,362.0,2.5,17.5,418.0,419.05,325.26
2016,8,18,14,30,66.0,346.0,2.5,17.0,398.0,397.72,310.29
2016,8,18,14,45,62.0,327.0,2.55,17.0,374.0,372.13,291.42
2016,8,18,15,0,58.0,308.0,2.6,17.0,350.0,346.75,272.56
2016,8,18,15,15,49.5,283.5,2.6,17.0,317.5,312.81,246.74
2016,8,18,15,30,41.0,259.0,2.6,17.0,285.0,279.68,221.29
2016,8,18,15,45,37.5,238.0,2.65,17.0,261.0,254.07,201.66
2016,8,18,16,0,34.0,217.0,2.7,17.0,237.0,228.85,182.1
2016,8,18,16,15,25.0,192.5,2.7,16.5,206.5,194.34,155.04
2016,8,18,16,30,16.0,168.0,2.7,16.0,176.0,165.14,131.93
2016,8,18,16,45,10.0,147.5,2.7,16.0,152.5,142.09,113.36
2016,8,18,17,0,4.0,127.0,2.7,16.0,129.0,119.83,95.25
2016,8,18,17,15,2.0,107.0,2.65,15.5,108.0,100.04,79.09
2016,8,18,17,30,0.0,87.0,2.6,15.0,87.0,80.61,62.95
2016,8,18,17,45,120.0,77.0,2.55,15.0,99.0,92.42,67.46
2016,8,18,18,0,240.0,67.0,2.5,15.0,111.0,87.32,57.3
2016,8,18,18,15,167.5,47.0,2.4,14.5,72.5,48.86,29.88
2016,8,18,18,30,95.0,27.0,2.3,14.0,34.0,22.34,10.44
2016,8,18,18,45,47.5,13.5,2.25,14.0,17.0,12.87,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,40.5,12.0,2.0,13.5,15.5,11.44,0.0
2016,8,19,6,0,81.0,24.0,2.1,14.0,31.0,20.01,9.33
2016,8,19,6,15,142.5,45.5,2.1,14.0,68.0,47.56,29.4
2016,8,19,6,30,204.0,67.0,2.1,14.0,105.0,84.84,57.02
2016,8,19,6,45,257.5,85.5,2.1,14.5,149.0,126.04,89.96
2016,8,19,7,0,311.0,104.0,2.1,15.0,193.0,173.92,129.88
2016,8,19,7,15,155.5,94.0,2.05,15.0,138.5,138.29,107.25
2016,8,19,7,30,0.0,84.0,2.0,15.0,84.0,78.21,60.77
2016,8,19,7,45,0.0,98.5,1.95,15.5,98.5,91.83,71.95
2016,8,19,8,0,0.0,113.0,1.9,16.0,113.0,105.52,82.9
2016,8,19,8,15,0.0,130.5,1.85,16.0,130.5,122.1,96.25
2016,8,19,8,30,0.0,148.0,1.8,16.0,148.0,138.78,109.51
2016,8,19,8,45,3.5,173.0,1.8,16.5,175.5,164.94,130.14
2016,8,19,9,0,7.0,198.0,1.8,17.0,203.0,191.59,150.86
2016,8,19,9,15,12.0,222.5,1.8,17.0,231.0,219.31,172.49
2016,8,19,9,30,17.0,247.0,1.8,17.0,259.0,247.58,194.33
2016,8,19,9,45,19.0,263.5,1.8,17.5,277.5,266.07,207.9
2016,8,19,10,0,21.0,280.0,1.8,18.0,296.0,284.72,221.49
2016,8,19,10,15,23.5,297.0,1.85,18.0,316.0,304.43,236.29
2016,8,19,10,30,26.0,314.0,1.9,18.0,336.0,333.92,258.43
2016,8,19,10,45,30.0,333.0,1.95,18.0,359.0,358.21,276.52
2016,8,19,11,0,34.0,352.0,2.0,18.0,382.0,382.66,294.67
2016,8,19,11,15,40.0,369.5,2.05,18.0,405.0,407.6,313.19
2016,8,19,11,30,46.0,387.0,2.1,18.0,428.0,432.6,331.68
2016,8,19,11,45,48.5,394.0,2.2,18.5,437.5,443.09,338.82
2016,8,19,12,0,51.0,401.0,2.3,19.0,447.0,453.35,345.88
2016,8,19,12,15,62.0,412.0,2.35,19.0,468.0,476.1,362.97
2016,8,19,12,30,73.0,423.0,2.4,19.0,489.0,498.53,379.72
2016,8,19,12,45,71.0,417.5,2.45,19.0,481.5,490.13,373.66
2016,8,19,13,0,69.0,412.0,2.5,19.0,474.0,481.4,367.55
2016,8,19,13,15,72.0,402.0,2.55,18.5,465.5,472.55,362.31
2016,8,19,13,30,75.0,392.0,2.6,18.0,457.0,463.29,356.75
2016,8,19,13,45,77.0,386.5,2.65,18.0,452.0,457.35,352.9
2016,8,19,14,0,79.0,381.0,2.7,18.0,447.0,451.0,348.76
2016,8,19,14,15,82.5,368.0,2.7,18.0,434.5,437.79,339.52
2016,8,19,14,30,86.0,355.0,2.7,18.0,422.0,424.1,329.93
2016,8,19,14,45,76.0,333.5,2.7,18.0,390.5,390.3,304.71
2016,8,19,15,0,66.0,312.0,2.7,18.0,359.0,357.15,279.84
2016,8,19,15,15,60.0,289.5,2.7,17.5,330.5,326.66,257.38
2016,8,19,15,30,54.0,267.0,2.7,17.0,302.0,296.68,234.99
2016,8,19,15,45,50.0,245.5,2.75,17.0,276.0,269.54,214.19
2016,8,19,16,0,46.0,224.0,2.8,17.0,250.0,242.83,193.47
2016,8,19,16,15,27.5,191.5,2.8,17.0,206.5,198.19,157.92
2016,8,19,16,30,9.0,159.0,2.8,17.0,163.0,153.33,121.82
2016,8,19,16,45,4.5,140.5,2.8,17.0,142.5,133.25,105.74
2016,8,19,17,0,0.0,122.0,2.8,17.0,122.0,113.77,89.95
2016,8,19,17,15,0.0,101.5,2.8,16.5,101.5,94.37,74.11
2016,8,19,17,30,0.0,81.0,2.8,16.0,81.0,75.11,58.07
2016,8,19,17,45,95.5,73.0,2.8,16.0,90.0,84.41,61.5
2016,8,19,18,0,191.0,65.0,2.8,16.0,99.0,79.76,52.87
2016,8,19,18,15,131.5,43.5,2.75,15.5,63.0,43.88,26.69
2016,8,19,18,30,72.0,22.0,2.7,15.0,27.0,18.39,6.71
2016,8,19,18,45,36.0,11.0,2.65,15.0,13.5,10.48,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
