Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,35.0,11.0,1.8,14.5,14.0,10.48,0.0
2016,8,20,6,0,70.0,22.0,1.9,15.0,28.0,18.41,7.7
2016,8,20,6,15,126.5,44.0,1.9,15.0,63.5,45.46,27.98
2016,8,20,6,30,183.0,66.0,1.9,15.0,99.0,81.6,54.95
2016,8,20,6,45,91.5,64.5,1.95,15.0,81.0,76.91,55.69
2016,8,20,7,0,0.0,63.0,2.0,15.0,63.0,58.56,44.33
2016,8,20,7,15,0.0,78.5,1.95,15.0,78.5,73.02,56.61
2016,8,20,7,30,0.0,94.0,1.9,15.0,94.0,87.57,68.73
2016,8,20,7,45,0.0,109.5,1.9,15.5,109.5,102.19,80.58
2016,8,20,8,0,0.0,125.0,1.9,16.0,125.0,116.88,92.29
2016,8,20,8,15,0.0,139.0,1.9,16.0,139.0,130.2,102.89
2016,8,20,8,30,0.0,153.0,1.9,16.0,153.0,143.58,113.44
2016,8,20,8,45,1.5,165.0,1.9,16.5,166.0,156.05,122.97
2016,8,20,9,0,3.0,177.0,1.9,17.0,179.0,168.7,132.55
2016,8,20,9,15,5.5,193.5,1.95,17.0,197.5,186.59,146.55
2016,8,20,9,30,8.0,210.0,2.0,17.0,216.0,204.75,160.67
2016,8,20,9,45,10.5,229.5,2.05,17.5,238.0,226.08,176.86
2016,8,20,10,0,13.0,249.0,2.1,18.0,260.0,247.66,193.06
2016,8,20,10,15,15.5,268.0,2.15,18.0,281.5,268.96,209.3
2016,8,20,10,30,18.0,287.0,2.2,18.0,303.0,290.45,225.6
2016,8,20,10,45,25.0,316.0,2.3,18.0,338.0,336.3,260.57
2016,8,20,11,0,32.0,345.0,2.4,18.0,373.0,373.77,288.78
2016,8,20,11,15,29.5,344.5,2.45,18.0,370.5,371.71,286.82
2016,8,20,11,30,27.0,344.0,2.5,18.0,368.0,369.39,284.89
2016,8,20,11,45,34.5,364.5,2.6,18.5,395.5,398.62,306.54
2016,8,20,12,0,42.0,385.0,2.7,19.0,423.0,427.86,327.88
2016,8,20,12,15,49.0,395.0,2.75,19.0,439.0,445.49,341.1
2016,8,20,12,30,56.0,405.0,2.8,19.0,455.0,462.84,354.18
2016,8,20,12,45,65.5,410.0,2.9,19.0,468.5,477.08,365.21
2016,8,20,13,0,75.0,415.0,3.0,19.0,482.0,490.8,375.92
2016,8,20,13,15,66.5,400.0,3.0,18.5,458.5,465.4,357.79
2016,8,20,13,30,58.0,385.0,3.0,18.0,435.0,440.02,339.7
2016,8,20,13,45,47.0,360.0,3.05,18.0,400.0,402.09,311.45
2016,8,20,14,0,36.0,335.0,3.1,18.0,365.0,364.66,283.34
2016,8,20,14,15,33.5,319.0,3.1,18.0,346.0,344.56,268.45
2016,8,20,14,30,31.0,303.0,3.1,18.0,327.0,324.56,253.52
2016,8,20,14,45,26.0,279.5,3.1,18.0,299.0,295.09,231.11
2016,8,20,15,0,21.0,256.0,3.1,18.0,271.0,259.45,203.72
2016,8,20,15,15,15.0,230.0,3.1,18.0,240.5,228.78,179.94
2016,8,20,15,30,9.0,204.0,3.1,18.0,210.0,198.76,156.45
2016,8,20,15,45,6.5,188.0,3.1,18.0,192.5,181.27,142.86
2016,8,20,16,0,4.0,172.0,3.1,18.0,175.0,164.07,129.4
2016,8,20,16,15,2.0,152.5,3.1,17.5,154.0,144.11,113.81
2016,8,20,16,30,0.0,133.0,3.1,17.0,133.0,124.46,98.28
2016,8,20,16,45,0.0,121.5,3.1,17.0,121.5,113.5,89.55
2016,8,20,17,0,0.0,110.0,3.1,17.0,110.0,102.55,80.7
2016,8,20,17,15,0.0,91.5,3.1,16.5,91.5,85.1,66.38
2016,8,20,17,30,0.0,73.0,3.1,16.0,73.0,67.76,51.88
2016,8,20,17,45,123.5,67.0,3.1,16.0,88.5,83.88,59.82
2016,8,20,18,0,247.0,61.0,3.1,16.0,104.0,81.85,52.21
2016,8,20,18,15,172.0,42.0,3.0,15.5,67.0,43.32,25.18
2016,8,20,18,30,97.0,23.0,2.9,15.0,30.0,19.17,6.04
2016,8,20,18,45,48.5,11.5,2.85,15.0,15.0,10.96,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,12.5,2.6,14.0,16.5,11.91,0.0
2016,8,21,6,0,96.0,25.0,2.7,14.0,33.0,20.77,8.93
2016,8,21,6,15,168.0,44.5,2.8,14.0,70.0,48.09,28.94
2016,8,21,6,30,240.0,64.0,2.9,14.0,107.0,86.75,56.98
2016,8,21,6,45,300.5,80.0,3.0,14.5,152.0,129.83,91.32
2016,8,21,7,0,361.0,96.0,3.1,15.0,197.0,180.38,133.7
2016,8,21,7,15,180.5,102.0,3.05,15.0,152.5,153.8,119.69
2016,8,21,7,30,0.0,108.0,3.0,15.0,108.0,100.72,79.72
2016,8,21,7,45,1.0,128.5,2.95,15.5,129.0,120.57,95.94
2016,8,21,8,0,2.0,149.0,2.9,16.0,150.0,140.65,111.99
2016,8,21,8,15,4.5,164.5,2.8,16.0,167.0,156.96,124.97
2016,8,21,8,30,7.0,180.0,2.7,16.0,184.0,173.59,138.1
2016,8,21,8,45,15.0,208.0,2.65,16.5,217.5,206.1,163.71
2016,8,21,9,0,23.0,236.0,2.6,17.0,251.0,239.55,189.66
2016,8,21,9,15,26.0,255.0,2.55,17.0,273.5,261.4,206.39
2016,8,21,9,30,29.0,274.0,2.5,17.0,296.0,290.81,228.89
2016,8,21,9,45,40.5,303.0,2.45,17.0,334.5,331.19,259.84
2016,8,21,10,0,52.0,332.0,2.4,17.0,373.0,372.56,291.12
2016,8,21,10,15,57.5,350.5,2.45,17.0,397.0,398.62,310.48
2016,8,21,10,30,63.0,369.0,2.5,17.0,421.0,424.92,329.97
2016,8,21,10,45,79.0,389.5,2.55,17.5,456.5,463.29,358.06
2016,8,21,11,0,95.0,410.0,2.6,18.0,492.0,502.21,386.16
2016,8,21,11,15,110.5,422.5,2.65,18.0,519.5,532.55,408.5
2016,8,21,11,30,126.0,435.0,2.7,18.0,547.0,574.89,439.35
2016,8,21,11,45,130.0,440.0,2.8,18.0,556.0,585.88,447.3
2016,8,21,12,0,134.0,445.0,2.9,18.0,565.0,596.22,455.02
2016,8,21,12,15,135.5,445.0,2.95,18.0,566.5,598.05,456.46
2016,8,21,12,30,137.0,445.0,3.0,18.0,568.0,599.11,457.47
2016,8,21,12,45,150.0,441.5,3.1,18.0,575.0,607.19,464.22
2016,8,21,13,0,163.0,438.0,3.2,18.0,582.0,614.26,470.25
2016,8,21,13,15,125.0,421.5,3.2,18.0,531.0,556.86,427.6
2016,8,21,13,30,87.0,405.0,3.2,18.0,480.0,488.93,377.04
2016,8,21,13,45,67.5,378.5,3.25,18.0,435.5,440.7,341.28
2016,8,21,14,0,48.0,352.0,3.3,18.0,391.0,393.33,305.61
2016,8,21,14,15,56.5,346.5,3.3,17.5,391.0,393.24,307.02
2016,8,21,14,30,65.0,341.0,3.3,17.0,391.0,392.41,307.7
2016,8,21,14,45,52.0,313.5,3.35,17.0,352.0,350.87,276.01
2016,8,21,15,0,39.0,286.0,3.4,17.0,313.0,310.39,244.92
2016,8,21,15,15,37.5,268.5,3.4,17.0,294.0,289.49,229.16
2016,8,21,15,30,36.0,251.0,3.4,17.0,275.0,268.73,213.31
2016,8,21,15,45,20.5,212.0,3.4,17.0,225.5,213.3,169.4
2016,8,21,16,0,5.0,173.0,3.4,17.0,176.0,165.66,131.24
2016,8,21,16,15,2.5,148.5,3.4,16.5,150.0,140.6,111.45
2016,8,21,16,30,0.0,124.0,3.4,16.0,124.0,115.96,91.68
2016,8,21,16,45,0.0,108.5,3.45,16.0,108.5,101.27,79.77
2016,8,21,17,0,0.0,93.0,3.5,16.0,93.0,86.64,67.74
2016,8,21,17,15,0.0,77.5,3.45,15.5,77.5,72.09,55.7
2016,8,21,17,30,0.0,62.0,3.4,15.0,62.0,57.62,43.5
2016,8,21,17,45,131.0,60.5,3.4,15.0,83.0,78.9,55.5
2016,8,21,18,0,262.0,59.0,3.4,15.0,104.0,81.07,51.13
2016,8,21,18,15,181.5,40.5,3.3,15.0,66.5,41.99,23.93
2016,8,21,18,30,101.0,22.0,3.2,15.0,29.0,17.23,3.38
2016,8,21,18,45,50.5,11.0,3.1,15.0,14.5,10.48,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,2.7,13.5,5.0,4.77,0.0
2016,8,22,6,0,0.0,10.0,2.8,14.0,10.0,9.26,0.56
2016,8,22,6,15,0.0,21.5,2.8,14.0,21.5,19.94,10.78
2016,8,22,6,30,0.0,33.0,2.8,14.0,33.0,30.64,20.27
2016,8,22,6,45,0.0,47.0,2.85,14.5,47.0,43.68,31.6
2016,8,22,7,0,0.0,61.0,2.9,15.0,61.0,56.71,42.77
2016,8,22,7,15,0.0,75.5,2.8,15.0,75.5,70.25,54.27
2016,8,22,7,30,0.0,90.0,2.7,15.0,90.0,83.85,65.64
2016,8,22,7,45,0.0,108.5,2.65,15.5,108.5,101.29,79.91
2016,8,22,8,0,0.0,127.0,2.6,16.0,127.0,118.83,94.0
2016,8,22,8,15,3.5,153.0,2.5,16.0,155.0,145.49,115.59
2016,8,22,8,30,7.0,179.0,2.4,16.0,183.0,172.7,137.35
2016,8,22,8,45,11.0,199.5,2.35,16.5,206.5,195.42,154.98
2016,8,22,9,0,15.0,220.0,2.3,17.0,230.0,218.6,172.77
2016,8,22,9,15,13.5,224.5,2.3,17.0,234.0,222.6,175.42
2016,8,22,9,30,12.0,229.0,2.3,17.0,238.0,226.44,178.02
2016,8,22,9,45,21.5,266.5,2.35,17.5,283.0,271.38,212.76
2016,8,22,10,0,31.0,304.0,2.4,18.0,328.0,326.27,254.41
2016,8,22,10,15,52.0,339.5,2.45,18.0,381.5,382.71,297.43
2016,8,22,10,30,73.0,375.0,2.5,18.0,435.0,440.62,340.91
2016,8,22,10,45,64.5,378.5,2.6,18.0,433.0,438.56,338.62
2016,8,22,11,0,56.0,382.0,2.7,18.0,431.0,435.84,336.15
2016,8,22,11,15,41.5,362.0,2.75,18.0,398.5,402.12,310.37
2016,8,22,11,30,27.0,342.0,2.8,18.0,366.0,367.8,284.07
2016,8,22,11,45,40.5,371.0,2.9,18.0,407.5,411.94,317.88
2016,8,22,12,0,54.0,400.0,3.0,18.0,449.0,456.26,351.22
2016,8,22,12,15,116.0,422.5,3.05,18.0,527.0,555.06,425.99
2016,8,22,12,30,178.0,445.0,3.1,18.0,605.0,640.75,489.54
2016,8,22,12,45,126.5,428.5,3.2,18.0,542.0,570.4,437.0
2016,8,22,13,0,75.0,412.0,3.3,18.0,479.0,488.28,375.78
2016,8,22,13,15,66.5,397.0,3.3,18.0,455.5,462.85,357.26
2016,8,22,13,30,58.0,382.0,3.3,18.0,432.0,437.45,338.41
2016,8,22,13,45,54.5,368.0,3.35,18.0,414.0,417.91,324.14
2016,8,22,14,0,51.0,354.0,3.4,18.0,396.0,398.37,309.8
2016,8,22,14,15,45.5,334.5,3.4,18.0,370.5,371.45,289.67
2016,8,22,14,30,40.0,315.0,3.4,18.0,345.0,344.83,269.67
2016,8,22,14,45,36.0,295.5,3.45,18.0,322.0,319.79,250.84
2016,8,22,15,0,32.0,276.0,3.5,18.0,299.0,295.06,232.1
2016,8,22,15,15,23.5,247.0,3.5,17.5,263.5,251.65,198.77
2016,8,22,15,30,15.0,218.0,3.5,17.0,228.0,216.52,171.54
2016,8,22,15,45,13.0,202.0,3.5,17.0,210.0,198.98,157.94
2016,8,22,16,0,11.0,186.0,3.5,17.0,192.0,181.66,144.38
2016,8,22,16,15,5.5,163.5,3.45,16.5,166.5,156.54,124.55
2016,8,22,16,30,0.0,141.0,3.4,16.0,141.0,132.14,105.07
2016,8,22,16,45,0.0,129.5,3.35,16.0,129.5,121.13,96.29
2016,8,22,17,0,0.0,118.0,3.3,16.0,118.0,110.13,87.37
2016,8,22,17,15,0.0,98.0,3.2,15.5,98.0,91.18,71.76
2016,8,22,17,30,0.0,78.0,3.1,15.0,78.0,72.37,55.95
2016,8,22,17,45,112.0,69.0,3.05,15.0,87.5,82.9,59.59
2016,8,22,18,0,224.0,60.0,3.0,15.0,97.0,77.58,49.78
2016,8,22,18,15,150.0,40.0,2.85,15.0,61.0,40.52,23.48
2016,8,22,18,30,76.0,20.0,2.7,15.0,25.0,16.75,1.12
2016,8,22,18,45,38.0,10.0,2.6,15.0,12.5,9.53,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,70.0,12.5,2.2,14.5,17.5,11.91,0.0
2016,8,23,6,0,140.0,25.0,2.3,15.0,35.0,19.62,6.75
2016,8,23,6,15,232.5,40.5,2.3,15.0,74.0,47.62,26.37
2016,8,23,6,30,325.0,56.0,2.3,15.0,113.0,89.51,55.29
2016,8,23,6,45,162.5,49.0,2.3,15.5,77.5,75.73,51.53
2016,8,23,7,0,0.0,42.0,2.3,16.0,42.0,39.0,27.58
2016,8,23,7,15,0.0,52.5,2.2,16.0,52.5,48.79,35.93
2016,8,23,7,30,0.0,63.0,2.1,16.0,63.0,58.59,44.15
2016,8,23,7,45,0.0,75.0,2.05,16.0,75.0,69.8,53.45
2016,8,23,8,0,0.0,87.0,2.0,16.0,87.0,81.05,62.66
2016,8,23,8,15,0.0,105.5,1.95,16.0,105.5,98.5,76.9
2016,8,23,8,30,0.0,124.0,1.9,16.0,124.0,116.04,91.05
2016,8,23,8,45,0.0,144.0,1.85,16.5,144.0,135.11,106.08
2016,8,23,9,0,0.0,164.0,1.8,17.0,164.0,154.28,120.98
2016,8,23,9,15,3.5,185.5,1.8,17.0,188.5,177.56,139.34
2016,8,23,9,30,7.0,207.0,1.8,17.0,213.0,201.26,157.87
2016,8,23,9,45,8.5,218.5,1.8,17.5,225.5,213.97,167.23
2016,8,23,10,0,10.0,230.0,1.8,18.0,238.0,226.8,176.64
2016,8,23,10,15,13.5,253.5,1.85,18.0,264.5,253.25,197.01
2016,8,23,10,30,17.0,277.0,1.9,18.0,291.0,280.0,217.41
2016,8,23,10,45,26.0,313.5,1.95,18.5,336.0,335.36,259.09
2016,8,23,11,0,35.0,350.0,2.0,19.0,381.0,382.65,293.87
2016,8,23,11,15,35.0,356.5,2.05,19.0,387.5,390.33,299.21
2016,8,23,11,30,35.0,363.0,2.1,19.0,394.0,397.84,304.65
2016,8,23,11,45,56.5,392.0,2.2,19.0,442.0,450.24,344.16
2016,8,23,12,0,78.0,421.0,2.3,19.0,490.0,502.89,383.17
2016,8,23,12,15,63.5,406.5,2.35,19.0,463.0,473.12,360.81
2016,8,23,12,30,49.0,392.0,2.4,19.0,436.0,443.07,338.56
2016,8,23,12,45,52.5,392.5,2.45,19.0,439.0,446.63,341.68
2016,8,23,13,0,56.0,393.0,2.5,19.0,442.0,449.83,344.41
2016,8,23,13,15,59.0,389.0,2.55,19.0,440.0,447.45,343.08
2016,8,23,13,30,62.0,385.0,2.6,19.0,438.0,444.69,341.54
2016,8,23,13,45,81.5,384.5,2.7,19.0,452.0,460.56,354.55
2016,8,23,14,0,101.0,384.0,2.8,19.0,466.0,475.13,366.51
2016,8,23,14,15,68.5,346.0,2.8,18.5,401.0,403.7,313.28
2016,8,23,14,30,36.0,308.0,2.8,18.0,336.0,334.49,260.96
2016,8,23,14,45,30.5,285.0,2.85,18.0,308.0,304.85,238.73
2016,8,23,15,0,25.0,262.0,2.9,18.0,280.0,268.65,211.02
2016,8,23,15,15,25.0,247.5,2.9,17.5,264.5,253.31,199.93
2016,8,23,15,30,25.0,233.0,2.9,17.0,249.0,237.94,188.64
2016,8,23,15,45,17.5,207.5,2.95,17.0,218.0,207.19,164.45
2016,8,23,16,0,10.0,182.0,3.0,17.0,187.0,177.3,140.75
2016,8,23,16,15,5.0,161.0,3.0,16.5,163.5,153.94,122.39
2016,8,23,16,30,0.0,140.0,3.0,16.0,140.0,131.23,104.32
2016,8,23,16,45,0.0,120.0,3.05,16.0,120.0,112.18,88.86
2016,8,23,17,0,0.0,100.0,3.1,16.0,100.0,93.24,73.27
2016,8,23,17,15,0.0,83.0,3.1,15.5,83.0,77.23,60.02
2016,8,23,17,30,0.0,66.0,3.1,15.0,66.0,61.31,46.59
2016,8,23,17,45,140.0,60.0,3.1,15.0,83.0,79.38,55.37
2016,8,23,18,0,280.0,54.0,3.1,15.0,100.0,77.17,47.11
2016,8,23,18,15,191.0,37.0,3.0,15.0,63.0,38.37,20.8
2016,8,23,18,30,102.0,20.0,2.9,15.0,26.0,15.73,0.0
2016,8,23,18,45,51.0,10.0,2.85,15.0,13.0,9.53,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,83.5,12.0,2.15,13.5,18.0,11.44,0.0
2016,8,24,6,0,167.0,24.0,2.3,14.0,36.0,18.86,5.47
2016,8,24,6,15,268.5,38.5,2.3,14.0,76.5,47.82,25.51
2016,8,24,6,30,370.0,53.0,2.3,14.0,117.0,93.34,56.71
2016,8,24,6,45,193.0,75.0,2.35,14.5,109.0,105.55,75.43
2016,8,24,7,0,16.0,97.0,2.4,15.0,101.0,93.87,73.49
2016,8,24,7,15,24.0,117.0,2.35,15.0,125.5,117.66,93.49
2016,8,24,7,30,32.0,137.0,2.3,15.0,150.0,141.67,113.44
2016,8,24,7,45,110.0,164.5,2.3,15.5,215.0,206.73,166.15
2016,8,24,8,0,188.0,192.0,2.3,16.0,280.0,278.34,223.79
2016,8,24,8,15,208.0,213.5,2.25,16.0,320.5,321.82,258.57
2016,8,24,8,30,228.0,235.0,2.2,16.0,361.0,367.2,294.29
2016,8,24,8,45,239.0,255.5,2.2,16.0,398.0,413.75,330.16
2016,8,24,9,0,250.0,276.0,2.2,16.0,435.0,455.38,361.65
2016,8,24,9,15,147.0,283.0,2.15,16.0,378.0,392.8,311.13
2016,8,24,9,30,44.0,290.0,2.1,16.0,321.0,319.44,251.59
2016,8,24,9,45,76.0,324.0,2.1,16.5,381.0,382.48,300.2
2016,8,24,10,0,108.0,358.0,2.1,17.0,441.0,448.04,349.06
2016,8,24,10,15,98.5,369.5,2.1,17.0,447.5,455.58,353.48
2016,8,24,10,30,89.0,381.0,2.1,17.0,454.0,462.2,357.56
2016,8,24,10,45,88.0,391.5,2.15,17.5,465.5,474.92,365.92
2016,8,24,11,0,87.0,402.0,2.2,18.0,477.0,487.27,373.95
2016,8,24,11,15,140.0,417.5,2.25,18.0,540.0,569.16,435.03
2016,8,24,11,30,193.0,433.0,2.3,18.0,603.0,640.56,487.15
2016,8,24,11,45,165.5,436.5,2.35,18.0,583.0,619.07,470.45
2016,8,24,12,0,138.0,440.0,2.4,18.0,563.0,596.3,453.45
2016,8,24,12,15,76.0,358.0,2.45,18.0,426.0,435.1,334.86
2016,8,24,12,30,14.0,276.0,2.5,18.0,289.0,277.99,214.86
2016,8,24,12,45,18.5,299.5,2.6,18.0,316.0,305.59,236.84
2016,8,24,13,0,23.0,323.0,2.7,18.0,343.0,333.14,258.1
2016,8,24,13,15,29.5,335.5,2.75,18.0,361.0,363.19,281.22
2016,8,24,13,30,36.0,348.0,2.8,18.0,379.0,381.53,295.46
2016,8,24,13,45,30.5,326.5,2.9,18.0,352.5,352.96,274.0
2016,8,24,14,0,25.0,305.0,3.0,18.0,326.0,314.91,245.28
2016,8,24,14,15,36.0,312.5,3.05,18.0,341.0,340.9,266.11
2016,8,24,14,30,47.0,320.0,3.1,18.0,356.0,356.29,278.61
2016,8,24,14,45,37.5,293.0,3.15,18.0,321.0,318.83,249.98
2016,8,24,15,0,28.0,266.0,3.2,18.0,286.0,282.21,221.89
2016,8,24,15,15,31.0,254.5,3.2,17.5,275.5,271.15,214.31
2016,8,24,15,30,34.0,243.0,3.2,17.0,265.0,259.79,206.31
2016,8,24,15,45,34.0,226.0,3.2,17.0,246.0,240.71,191.65
2016,8,24,16,0,34.0,209.0,3.2,17.0,227.0,221.63,176.85
2016,8,24,16,15,20.0,179.5,3.2,16.5,190.0,179.54,143.39
2016,8,24,16,30,6.0,150.0,3.2,16.0,153.0,143.59,114.54
2016,8,24,16,45,3.0,122.0,3.2,16.0,123.5,115.32,91.47
2016,8,24,17,0,0.0,94.0,3.2,16.0,94.0,87.63,68.58
2016,8,24,17,15,0.0,78.0,3.15,15.5,78.0,72.58,56.1
2016,8,24,17,30,0.0,62.0,3.1,15.0,62.0,57.61,43.45
2016,8,24,17,45,159.5,57.0,3.1,15.0,82.0,79.41,54.48
2016,8,24,18,0,319.0,52.0,3.1,15.0,102.0,78.46,46.58
2016,8,24,18,15,215.5,36.0,3.05,15.0,64.0,37.82,19.8
2016,8,24,18,30,112.0,20.0,3.0,15.0,26.0,15.81,0.0
2016,8,24,18,45,56.0,10.0,2.95,15.0,13.0,9.53,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,11.5,2.15,13.5,18.0,10.96,0.0
2016,8,25,6,0,202.0,23.0,2.2,14.0,36.0,18.63,4.32
2016,8,25,6,15,310.0,35.0,2.15,14.0,77.0,47.72,24.12
2016,8,25,6,30,418.0,47.0,2.1,14.0,118.0,93.23,54.51
2016,8,25,6,45,209.0,39.0,2.1,14.5,74.5,75.45,49.49
2016,8,25,7,0,0.0,31.0,2.1,15.0,31.0,28.76,18.96
2016,8,25,7,15,0.0,38.5,2.05,15.0,38.5,35.74,24.98
2016,8,25,7,30,0.0,46.0,2.0,15.0,46.0,42.73,30.89
2016,8,25,7,45,0.0,59.5,2.0,15.5,59.5,55.33,41.39
2016,8,25,8,0,0.0,73.0,2.0,16.0,73.0,67.94,51.73
2016,8,25,8,15,0.0,76.0,2.0,16.0,76.0,70.75,53.89
2016,8,25,8,30,0.0,79.0,2.0,16.0,79.0,73.57,56.04
2016,8,25,8,45,0.0,96.0,2.0,16.5,96.0,89.53,68.91
2016,8,25,9,0,0.0,113.0,2.0,17.0,113.0,105.63,81.72
2016,8,25,9,15,0.0,117.0,2.0,17.0,117.0,109.45,84.58
2016,8,25,9,30,0.0,121.0,2.0,17.0,121.0,113.28,87.47
2016,8,25,9,45,2.5,158.0,2.05,17.0,160.0,150.7,117.5
2016,8,25,10,0,5.0,195.0,2.1,17.0,199.0,188.64,147.5
2016,8,25,10,15,6.5,203.5,2.15,17.0,209.0,198.42,154.97
2016,8,25,10,30,8.0,212.0,2.2,17.0,219.0,208.3,162.59
2016,8,25,10,45,9.0,221.0,2.25,17.0,228.5,218.26,170.25
2016,8,25,11,0,10.0,230.0,2.3,17.0,238.0,228.26,177.94
2016,8,25,11,15,10.0,229.0,2.3,17.0,237.5,227.51,177.2
2016,8,25,11,30,10.0,228.0,2.3,17.0,237.0,226.73,176.49
2016,8,25,11,45,10.5,229.5,2.35,17.0,239.0,228.83,178.11
2016,8,25,12,0,11.0,231.0,2.4,17.0,241.0,230.88,179.71
2016,8,25,12,15,15.5,274.0,2.4,17.0,288.5,277.65,216.11
2016,8,25,12,30,20.0,317.0,2.4,17.0,336.0,324.74,252.19
2016,8,25,12,45,16.5,290.5,2.45,17.0,306.0,294.77,229.09
2016,8,25,13,0,13.0,264.0,2.5,17.0,276.0,264.93,206.22
2016,8,25,13,15,28.0,312.0,2.55,17.0,336.5,337.6,262.92
2016,8,25,13,30,43.0,360.0,2.6,17.0,397.0,400.96,311.37
2016,8,25,13,45,33.0,329.5,2.65,17.0,357.0,358.62,279.11
2016,8,25,14,0,23.0,299.0,2.7,17.0,317.0,307.25,240.0
2016,8,25,14,15,31.0,303.5,2.75,17.0,327.5,327.48,256.42
2016,8,25,14,30,39.0,308.0,2.8,17.0,338.0,337.43,264.71
2016,8,25,14,45,24.0,261.5,2.85,17.0,280.0,268.55,211.3
2016,8,25,15,0,9.0,215.0,2.9,17.0,222.0,210.61,165.77
2016,8,25,15,15,10.0,210.0,2.95,16.5,217.0,206.05,163.01
2016,8,25,15,30,11.0,205.0,3.0,16.0,212.0,201.39,160.04
2016,8,25,15,45,5.5,162.0,3.1,16.0,165.5,155.86,123.52
2016,8,25,16,0,0.0,119.0,3.2,16.0,119.0,111.33,87.33
2016,8,25,16,15,0.0,104.5,3.2,16.0,104.5,97.58,76.28
2016,8,25,16,30,0.0,90.0,3.2,16.0,90.0,83.9,65.13
2016,8,25,16,45,0.0,78.5,3.2,16.0,78.5,73.09,56.27
2016,8,25,17,0,0.0,67.0,3.2,16.0,67.0,62.33,47.33
2016,8,25,17,15,274.0,65.0,3.15,15.5,134.5,142.92,107.41
2016,8,25,17,30,548.0,63.0,3.1,15.0,202.0,183.94,128.32
2016,8,25,17,45,470.0,54.0,3.05,15.0,153.5,126.78,80.28
2016,8,25,18,0,392.0,45.0,3.0,15.0,105.0,79.23,44.24
2016,8,25,18,15,273.5,31.5,2.85,14.5,65.5,35.89,17.15
2016,8,25,18,30,155.0,18.0,2.7,14.0,26.0,14.62,0.0
2016,8,25,18,45,77.5,9.0,2.55,14.0,13.0,8.58,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,94.0,11.5,1.9,14.5,17.5,10.96,0.0
2016,8,26,6,0,188.0,23.0,2.0,15.0,35.0,18.15,2.81
2016,8,26,6,15,299.5,35.5,2.05,15.0,76.0,47.78,24.26
2016,8,26,6,30,411.0,48.0,2.1,15.0,117.0,93.54,54.78
2016,8,26,6,45,205.5,40.5,2.15,15.5,75.0,76.4,50.21
2016,8,26,7,0,0.0,33.0,2.2,16.0,33.0,30.62,20.45
2016,8,26,7,15,0.0,40.5,2.2,16.0,40.5,37.61,26.45
2016,8,26,7,30,0.0,48.0,2.2,16.0,48.0,44.6,32.34
2016,8,26,7,45,0.0,64.0,2.2,16.0,64.0,59.53,44.84
2016,8,26,8,0,0.0,80.0,2.2,16.0,80.0,74.48,57.21
2016,8,26,8,15,0.0,90.0,2.15,16.0,90.0,83.88,64.82
2016,8,26,8,30,0.0,100.0,2.1,16.0,100.0,93.32,72.41
2016,8,26,8,45,0.0,133.0,2.05,16.5,133.5,124.68,97.71
2016,8,26,9,0,0.0,166.0,2.0,17.0,167.0,156.33,122.76
2016,8,26,9,15,1.0,169.5,2.0,17.0,170.5,160.44,125.7
2016,8,26,9,30,2.0,173.0,2.0,17.0,174.0,164.65,128.79
2016,8,26,9,45,4.5,191.5,2.0,17.5,195.0,184.67,144.26
2016,8,26,10,0,7.0,210.0,2.0,18.0,216.0,204.96,159.74
2016,8,26,10,15,10.0,231.5,2.05,18.0,240.0,228.85,178.25
2016,8,26,10,30,13.0,253.0,2.1,18.0,264.0,253.01,196.83
2016,8,26,10,45,13.0,256.0,2.15,18.0,267.0,256.34,199.14
2016,8,26,11,0,13.0,259.0,2.2,18.0,270.0,259.63,201.52
2016,8,26,11,15,12.5,258.5,2.25,18.0,269.5,258.93,200.84
2016,8,26,11,30,12.0,258.0,2.3,18.0,269.0,258.17,200.15
2016,8,26,11,45,11.5,248.5,2.35,18.5,259.0,248.48,192.25
2016,8,26,12,0,11.0,239.0,2.4,19.0,249.0,238.75,184.39
2016,8,26,12,15,32.0,316.5,2.45,19.0,345.5,348.04,268.66
2016,8,26,12,30,53.0,394.0,2.5,19.0,442.0,450.11,344.92
2016,8,26,12,45,36.5,352.5,2.6,19.0,386.0,389.54,299.27
2016,8,26,13,0,20.0,311.0,2.7,19.0,330.0,318.45,245.64
2016,8,26,13,15,20.0,305.5,2.7,18.5,323.5,312.63,242.09
2016,8,26,13,30,20.0,300.0,2.7,18.0,317.0,306.73,238.26
2016,8,26,13,45,17.0,279.5,2.75,18.0,293.5,283.11,220.31
2016,8,26,14,0,14.0,259.0,2.8,18.0,270.0,259.67,202.43
2016,8,26,14,15,16.5,263.0,2.8,18.0,276.0,265.33,207.27
2016,8,26,14,30,19.0,267.0,2.8,18.0,282.0,270.79,211.91
2016,8,26,14,45,61.0,290.0,2.8,18.0,332.5,334.93,263.32
2016,8,26,15,0,103.0,313.0,2.8,18.0,383.0,387.67,305.06
2016,8,26,15,15,64.5,271.5,2.75,17.5,314.5,312.74,247.14
2016,8,26,15,30,26.0,230.0,2.7,17.0,246.0,235.91,186.94
2016,8,26,15,45,13.0,192.5,2.7,17.0,200.5,190.02,150.65
2016,8,26,16,0,0.0,155.0,2.7,17.0,155.0,145.78,115.09
2016,8,26,16,15,0.0,139.5,2.7,17.0,139.5,130.92,103.39
2016,8,26,16,30,0.0,124.0,2.7,17.0,124.0,116.13,91.56
2016,8,26,16,45,0.0,108.0,2.7,17.0,108.0,100.93,79.23
2016,8,26,17,0,0.0,92.0,2.7,17.0,92.0,85.79,66.79
2016,8,26,17,15,0.0,76.0,2.65,16.5,76.0,70.73,54.32
2016,8,26,17,30,0.0,60.0,2.6,16.0,60.0,55.76,41.67
2016,8,26,17,45,176.5,53.0,2.55,16.0,79.0,77.61,51.87
2016,8,26,18,0,353.0,46.0,2.5,16.0,98.0,75.74,42.81
2016,8,26,18,15,237.5,31.5,2.4,15.5,60.0,33.39,15.72
2016,8,26,18,30,122.0,17.0,2.3,15.0,22.0,13.46,0.0
2016,8,26,18,45,61.0,8.5,2.2,15.0,11.0,8.1,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,81.0,10.5,2.0,14.5,16.0,10.01,0.0
2016,8,27,6,0,162.0,21.0,2.1,15.0,32.0,16.53,0.71
2016,8,27,6,15,268.5,35.5,2.15,15.0,72.0,45.42,23.15
2016,8,27,6,30,375.0,50.0,2.2,15.0,112.0,91.48,54.57
2016,8,27,6,45,187.5,42.0,2.3,15.0,73.0,74.79,49.71
2016,8,27,7,0,0.0,34.0,2.4,15.0,34.0,31.55,21.33
2016,8,27,7,15,0.0,42.0,2.4,15.0,42.0,39.0,27.75
2016,8,27,7,30,0.0,50.0,2.4,15.0,50.0,46.46,34.06
2016,8,27,7,45,0.0,59.0,2.4,15.5,59.0,54.86,41.0
2016,8,27,8,0,0.0,68.0,2.4,16.0,68.0,63.27,47.84
2016,8,27,8,15,0.0,84.5,2.4,16.0,84.5,78.7,60.54
2016,8,27,8,30,0.0,101.0,2.4,16.0,101.0,94.27,73.23
2016,8,27,8,45,0.0,115.0,2.4,16.5,115.0,107.55,83.74
2016,8,27,9,0,0.0,129.0,2.4,17.0,129.0,120.88,94.18
2016,8,27,9,15,0.5,146.5,2.35,17.0,146.5,138.0,107.78
2016,8,27,9,30,1.0,164.0,2.3,17.0,164.0,155.24,121.37
2016,8,27,9,45,3.0,179.5,2.3,17.0,181.5,171.88,134.45
2016,8,27,10,0,5.0,195.0,2.3,17.0,199.0,188.73,147.63
2016,8,27,10,15,7.5,213.0,2.3,17.0,219.0,208.65,163.18
2016,8,27,10,30,10.0,231.0,2.3,17.0,239.0,228.77,178.79
2016,8,27,10,45,10.5,238.0,2.35,17.5,247.0,236.4,184.18
2016,8,27,11,0,11.0,245.0,2.4,18.0,255.0,244.03,189.6
2016,8,27,11,15,14.0,268.5,2.45,18.0,281.0,270.33,209.91
2016,8,27,11,30,17.0,292.0,2.5,18.0,307.0,296.8,230.17
2016,8,27,11,45,15.0,280.5,2.6,18.0,294.0,283.6,219.88
2016,8,27,12,0,13.0,269.0,2.7,18.0,281.0,270.32,209.66
2016,8,27,12,15,14.5,279.0,2.75,18.0,292.0,281.74,218.57
2016,8,27,12,30,16.0,289.0,2.8,18.0,303.0,293.09,227.38
2016,8,27,12,45,22.0,313.0,2.85,18.0,332.0,322.8,250.41
2016,8,27,13,0,28.0,337.0,2.9,18.0,361.0,364.63,282.44
2016,8,27,13,15,30.0,337.0,2.95,18.0,363.0,365.92,283.57
2016,8,27,13,30,32.0,337.0,3.0,18.0,365.0,366.99,284.74
2016,8,27,13,45,26.5,312.5,3.05,18.0,335.0,335.4,260.86
2016,8,27,14,0,21.0,288.0,3.1,18.0,305.0,294.74,229.91
2016,8,27,14,15,24.5,288.0,3.1,18.0,307.0,297.12,232.33
2016,8,27,14,30,28.0,288.0,3.1,18.0,309.0,308.05,241.25
2016,8,27,14,45,36.0,284.5,3.1,18.0,310.5,309.5,243.03
2016,8,27,15,0,44.0,281.0,3.1,18.0,312.0,310.21,244.28
2016,8,27,15,15,40.0,261.0,3.1,17.5,287.5,284.7,225.2
2016,8,27,15,30,36.0,241.0,3.1,17.0,263.0,259.57,206.27
2016,8,27,15,45,54.0,231.0,3.1,17.0,261.0,258.51,206.32
2016,8,27,16,0,72.0,221.0,3.1,17.0,259.0,255.52,204.55
2016,8,27,16,15,70.5,199.0,3.1,16.5,233.0,228.51,183.46
2016,8,27,16,30,69.0,177.0,3.1,16.0,207.0,201.69,162.15
2016,8,27,16,45,63.5,155.5,3.1,16.0,180.5,173.99,139.42
2016,8,27,17,0,58.0,134.0,3.1,16.0,154.0,146.99,116.93
2016,8,27,17,15,50.5,112.0,3.0,15.5,127.5,119.72,94.12
2016,8,27,17,30,43.0,90.0,2.9,15.0,101.0,93.53,71.94
2016,8,27,17,45,31.5,69.0,2.85,15.0,76.0,68.81,50.93
2016,8,27,18,0,20.0,48.0,2.8,15.0,51.0,45.84,31.51
2016,8,27,18,15,10.0,29.5,2.7,15.0,31.0,26.99,14.36
2016,8,27,18,30,0.0,11.0,2.6,15.0,11.0,10.48,0.0
2016,8,27,18,45,0.0,5.5,2.55,15.0,5.5,5.24,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,123.5,10.0,1.65,13.5,17.0,9.53,0.0
2016,8,28,6,0,247.0,20.0,1.7,14.0,34.0,16.14,0.0
2016,8,28,6,15,364.5,30.5,1.65,14.0,76.5,46.63,21.32
2016,8,28,6,30,482.0,41.0,1.6,14.0,119.0,95.26,53.26
2016,8,28,6,45,241.0,42.0,1.6,14.5,81.0,84.43,55.59
2016,8,28,7,0,0.0,43.0,1.6,15.0,43.0,39.94,28.47
2016,8,28,7,15,0.0,53.5,1.55,15.0,53.5,49.73,36.89
2016,8,28,7,30,0.0,64.0,1.5,15.0,64.0,59.53,45.16
2016,8,28,7,45,0.0,82.0,1.5,15.5,82.0,76.39,59.12
2016,8,28,8,0,0.0,100.0,1.5,16.0,100.0,93.37,72.94
2016,8,28,8,15,0.0,121.5,1.45,16.0,121.5,113.78,89.52
2016,8,28,8,30,0.0,143.0,1.4,16.0,143.0,134.32,105.98
2016,8,28,8,45,0.0,146.0,1.4,16.5,146.0,137.18,107.72
2016,8,28,9,0,0.0,149.0,1.4,17.0,149.0,140.05,109.5
2016,8,28,9,15,1.5,164.5,1.45,17.0,165.5,156.06,122.12
2016,8,28,9,30,3.0,180.0,1.5,17.0,182.0,172.27,134.78
2016,8,28,9,45,7.5,210.0,1.55,17.5,215.5,205.21,160.39
2016,8,28,10,0,12.0,240.0,1.6,18.0,249.0,238.69,185.98
2016,8,28,10,15,16.5,266.5,1.7,18.0,280.0,269.18,209.37
2016,8,28,10,30,21.0,293.0,1.8,18.0,311.0,300.07,232.89
2016,8,28,10,45,86.5,352.5,1.9,18.0,425.5,433.96,335.76
2016,8,28,11,0,152.0,412.0,2.0,18.0,540.0,573.54,438.54
2016,8,28,11,15,537.5,259.5,2.1,18.0,723.0,816.08,621.42
2016,8,28,11,30,923.0,107.0,2.2,18.0,906.0,1034.38,768.78
2016,8,28,11,45,925.0,106.5,2.3,18.5,913.5,1044.53,772.36
2016,8,28,12,0,927.0,106.0,2.4,19.0,921.0,1050.9,775.92
2016,8,28,12,15,926.5,106.0,2.45,19.0,919.5,1051.45,776.75
2016,8,28,12,30,926.0,106.0,2.5,19.0,918.0,1048.15,775.26
2016,8,28,12,45,932.0,101.0,2.6,19.0,911.5,1042.12,772.68
2016,8,28,13,0,938.0,96.0,2.7,19.0,905.0,1032.13,767.58
2016,8,28,13,15,934.5,95.5,2.75,18.5,888.0,1013.81,758.01
2016,8,28,13,30,931.0,95.0,2.8,18.0,871.0,991.86,746.07
2016,8,28,13,45,925.5,93.5,2.85,18.0,847.0,963.46,728.36
2016,8,28,14,0,920.0,92.0,2.9,18.0,823.0,931.79,708.38
2016,8,28,14,15,912.5,91.0,2.9,18.0,792.0,895.81,684.94
2016,8,28,14,30,905.0,90.0,2.9,18.0,761.0,857.04,659.42
2016,8,28,14,45,894.0,88.5,2.9,18.0,723.5,812.34,629.51
2016,8,28,15,0,883.0,87.0,2.9,18.0,686.0,765.55,597.8
2016,8,28,15,15,869.0,84.5,2.9,17.5,643.0,713.73,563.08
2016,8,28,15,30,855.0,82.0,2.9,17.0,600.0,660.61,525.93
2016,8,28,15,45,835.5,80.0,2.9,17.0,552.5,603.64,482.29
2016,8,28,16,0,816.0,78.0,2.9,17.0,505.0,548.17,438.46
2016,8,28,16,15,791.0,74.5,2.85,16.5,454.5,486.36,389.0
2016,8,28,16,30,766.0,71.0,2.8,16.0,404.0,425.66,338.67
2016,8,28,16,45,729.0,67.5,2.75,16.0,351.5,361.68,283.54
2016,8,28,17,0,692.0,64.0,2.7,16.0,299.0,300.87,229.61
2016,8,28,17,15,641.5,58.5,2.6,15.5,247.0,237.14,173.21
2016,8,28,17,30,591.0,53.0,2.5,15.0,195.0,179.54,122.05
2016,8,28,17,45,507.5,45.5,2.45,15.0,146.0,120.88,73.32
2016,8,28,18,0,424.0,38.0,2.4,15.0,97.0,72.48,37.56
2016,8,28,18,15,212.0,29.0,2.35,14.5,58.5,29.3,12.55
2016,8,28,18,30,0.0,20.0,2.3,14.0,20.0,19.06,0.0
2016,8,28,18,45,0.0,10.0,2.25,14.0,10.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,29,5,45,92.0,10.0,2.5,14.5,15.5,9.53,0.0
2016,8,29,6,0,184.0,20.0,2.6,15.0,31.0,16.23,0.0
2016,8,29,6,15,302.0,32.0,2.7,15.0,71.0,44.95,21.52
2016,8,29,6,30,420.0,44.0,2.8,15.0,111.0,91.2,52.3
2016,8,29,6,45,497.5,52.0,2.95,15.0,160.0,141.16,91.98
2016,8,29,7,0,575.0,60.0,3.1,15.0,209.0,200.55,142.86
2016,8,29,7,15,295.5,93.5,3.1,15.0,171.0,184.54,142.35
2016,8,29,7,30,16.0,127.0,3.1,15.0,133.0,124.88,99.74
2016,8,29,7,45,51.0,156.5,3.1,15.5,179.0,171.72,138.16
2016,8,29,8,0,86.0,186.0,3.1,16.0,225.0,220.89,178.01
2016,8,29,8,15,216.5,197.0,3.05,16.0,310.0,311.44,251.78
2016,8,29,8,30,347.0,208.0,3.0,16.0,395.0,417.3,336.56
2016,8,29,8,45,595.0,147.0,3.0,16.5,501.5,543.43,436.77
2016,8,29,9,0,843.0,86.0,3.0,17.0,608.0,675.71,538.98
2016,8,29,9,15,857.0,88.0,2.95,17.0,649.5,726.89,574.12
2016,8,29,9,30,871.0,90.0,2.9,17.0,691.0,776.7,608.23
2016,8,29,9,45,722.0,164.0,2.85,17.5,680.0,776.15,604.76
2016,8,29,10,0,573.0,238.0,2.8,18.0,669.0,749.87,580.81
2016,8,29,10,15,748.0,162.5,2.8,18.0,747.5,849.79,653.43
2016,8,29,10,30,923.0,87.0,2.8,18.0,826.0,941.05,714.62
2016,8,29,10,45,929.0,87.5,2.85,18.5,849.0,970.6,732.01
2016,8,29,11,0,935.0,88.0,2.9,19.0,872.0,996.81,747.67
2016,8,29,11,15,938.5,88.5,2.95,19.0,887.0,1017.11,760.83
2016,8,29,11,30,942.0,89.0,3.0,19.0,902.0,1033.72,771.68
2016,8,29,11,45,944.5,88.5,3.05,19.0,909.5,1044.46,778.79
2016,8,29,12,0,947.0,88.0,3.1,19.0,917.0,1051.34,783.52
2016,8,29,12,15,947.0,88.0,3.15,19.0,916.5,1052.34,784.53
2016,8,29,12,30,947.0,88.0,3.2,19.0,916.0,1049.4,783.12
2016,8,29,12,45,927.5,98.5,3.25,19.0,902.5,1034.53,773.94
2016,8,29,13,0,908.0,109.0,3.3,19.0,889.0,1016.07,762.53
2016,8,29,13,15,904.0,108.5,3.35,19.0,872.5,997.63,751.2
2016,8,29,13,30,900.0,108.0,3.4,19.0,856.0,975.7,737.53
2016,8,29,13,45,898.5,104.5,3.45,19.0,833.0,949.5,720.97
2016,8,29,14,0,897.0,101.0,3.5,19.0,810.0,919.92,702.06
2016,8,29,14,15,762.0,156.0,3.5,19.0,742.0,839.09,646.82
2016,8,29,14,30,627.0,211.0,3.5,19.0,674.0,759.87,590.4
2016,8,29,14,45,745.5,151.5,3.55,19.0,674.5,767.08,599.09
2016,8,29,15,0,864.0,92.0,3.6,19.0,675.0,755.33,592.06
2016,8,29,15,15,849.5,90.0,3.6,18.5,632.5,704.43,557.38
2016,8,29,15,30,835.0,88.0,3.6,18.0,590.0,655.09,522.21
2016,8,29,15,45,816.5,85.0,3.6,18.0,543.5,598.08,478.28
2016,8,29,16,0,798.0,82.0,3.6,18.0,497.0,540.87,432.94
2016,8,29,16,15,649.0,103.0,3.6,18.0,418.0,442.76,354.09
2016,8,29,16,30,500.0,124.0,3.6,18.0,339.0,355.39,282.88
2016,8,29,16,45,469.0,113.5,3.6,18.0,294.5,301.77,237.43
2016,8,29,17,0,438.0,103.0,3.6,18.0,250.0,251.14,193.42
2016,8,29,17,15,403.5,88.5,3.5,17.5,205.5,198.9,147.98
2016,8,29,17,30,369.0,74.0,3.4,17.0,161.0,150.62,105.89
2016,8,29,17,45,313.0,59.0,3.3,16.5,119.5,102.89,66.43
2016,8,29,18,0,257.0,44.0,3.2,16.0,78.0,62.17,35.42
2016,8,29,18,15,128.5,29.5,3.15,16.0,46.5,27.31,11.45
2016,8,29,18,30,0.0,15.0,3.1,16.0,15.0,14.3,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
