Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,5,45,55.5,9.5,3.0,15.0,12.5,9.05,0.0
2016,8,30,6,0,111.0,19.0,3.1,15.0,25.0,14.98,0.0
2016,8,30,6,15,188.5,34.5,3.1,15.0,58.5,40.69,21.21
2016,8,30,6,30,266.0,50.0,3.1,15.0,92.0,78.22,48.08
2016,8,30,6,45,309.0,66.0,3.1,15.5,132.0,119.91,82.05
2016,8,30,7,0,352.0,82.0,3.1,16.0,172.0,166.96,122.33
2016,8,30,7,15,381.0,96.5,3.0,16.0,214.5,213.51,163.52
2016,8,30,7,30,410.0,111.0,2.9,16.0,257.0,263.28,207.09
2016,8,30,7,45,418.5,129.5,2.85,16.5,298.5,311.38,248.27
2016,8,30,8,0,427.0,148.0,2.8,17.0,340.0,359.94,288.47
2016,8,30,8,15,633.0,110.0,2.75,17.5,431.5,460.4,369.09
2016,8,30,8,30,839.0,72.0,2.7,18.0,523.0,574.14,458.25
2016,8,30,8,45,858.0,73.5,2.65,18.5,569.5,631.05,500.82
2016,8,30,9,0,877.0,75.0,2.6,19.0,616.0,687.57,541.31
2016,8,30,9,15,889.5,76.5,2.6,19.0,657.5,738.61,576.45
2016,8,30,9,30,902.0,78.0,2.6,19.0,699.0,788.05,609.95
2016,8,30,9,45,912.0,79.0,2.65,19.5,734.5,833.03,639.02
2016,8,30,10,0,922.0,80.0,2.7,20.0,770.0,875.69,666.12
2016,8,30,10,15,928.5,81.0,2.75,20.0,799.0,912.68,690.38
2016,8,30,10,30,935.0,82.0,2.8,20.0,828.0,946.68,712.54
2016,8,30,10,45,941.0,82.0,2.9,20.0,850.5,975.92,731.9
2016,8,30,11,0,947.0,82.0,3.0,20.0,873.0,1001.79,749.07
2016,8,30,11,15,949.5,82.5,3.1,20.0,887.5,1021.25,762.07
2016,8,30,11,30,952.0,83.0,3.2,20.0,902.0,1036.95,772.72
2016,8,30,11,45,954.0,82.5,3.3,20.0,909.0,1047.21,779.92
2016,8,30,12,0,956.0,82.0,3.4,20.0,916.0,1053.55,784.69
2016,8,30,12,15,955.5,82.0,3.45,20.0,914.5,1053.97,785.29
2016,8,30,12,30,955.0,82.0,3.5,20.0,913.0,1050.42,783.44
2016,8,30,12,45,949.5,84.0,3.6,20.0,903.0,1040.13,777.65
2016,8,30,13,0,944.0,86.0,3.7,20.0,893.0,1026.04,769.44
2016,8,30,13,15,940.5,85.0,3.7,19.5,876.5,1006.89,758.64
2016,8,30,13,30,937.0,84.0,3.7,19.0,860.0,984.09,745.42
2016,8,30,13,45,933.5,82.5,3.75,19.0,836.0,957.22,728.32
2016,8,30,14,0,930.0,81.0,3.8,19.0,812.0,926.94,708.85
2016,8,30,14,15,922.5,80.0,3.75,19.0,781.5,890.48,684.43
2016,8,30,14,30,915.0,79.0,3.7,19.0,751.0,851.2,657.94
2016,8,30,14,45,905.5,77.0,3.7,19.0,713.5,806.62,627.74
2016,8,30,15,0,896.0,75.0,3.7,19.0,676.0,759.81,595.63
2016,8,30,15,15,883.0,73.5,3.65,19.0,633.5,709.08,560.07
2016,8,30,15,30,870.0,72.0,3.6,19.0,591.0,656.95,522.43
2016,8,30,15,45,852.5,69.5,3.6,19.0,544.0,599.86,478.48
2016,8,30,16,0,835.0,67.0,3.6,19.0,497.0,542.39,432.92
2016,8,30,16,15,811.0,64.5,3.55,18.5,447.0,481.58,383.94
2016,8,30,16,30,787.0,62.0,3.5,18.0,397.0,422.45,334.52
2016,8,30,16,45,751.0,59.0,3.5,18.0,344.5,358.3,279.03
2016,8,30,17,0,715.0,56.0,3.5,18.0,292.0,297.17,224.63
2016,8,30,17,15,664.5,51.5,3.45,17.5,240.0,234.0,168.52
2016,8,30,17,30,614.0,47.0,3.4,17.0,188.0,176.32,117.3
2016,8,30,17,45,527.0,40.5,3.35,17.0,139.0,116.34,67.99
2016,8,30,18,0,440.0,34.0,3.3,17.0,90.0,67.82,33.0
2016,8,30,18,15,220.0,25.0,3.25,16.5,53.0,25.21,8.13
2016,8,30,18,30,0.0,16.0,3.2,16.0,16.0,15.25,0.0
2016,8,30,18,45,0.0,8.0,3.2,16.0,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,111.0,9.0,2.9,14.5,14.5,8.58,0.0
2016,8,31,6,0,222.0,18.0,3.0,15.0,29.0,14.56,0.0
2016,8,31,6,15,350.5,28.0,3.1,15.0,70.5,43.92,18.96
2016,8,31,6,30,479.0,38.0,3.2,15.0,112.0,92.51,50.74
2016,8,31,6,45,551.5,45.0,3.3,15.5,161.5,144.27,92.06
2016,8,31,7,0,624.0,52.0,3.4,16.0,211.0,205.5,144.73
2016,8,31,7,15,327.5,91.5,3.4,16.0,176.5,192.76,147.87
2016,8,31,7,30,31.0,131.0,3.4,16.0,142.0,136.51,108.85
2016,8,31,7,45,28.5,148.0,3.45,16.5,159.5,154.23,123.43
2016,8,31,8,0,26.0,165.0,3.5,17.0,177.0,168.29,134.55
2016,8,31,8,15,19.5,175.0,3.45,17.0,185.0,175.91,140.4
2016,8,31,8,30,13.0,185.0,3.4,17.0,193.0,182.78,145.5
2016,8,31,8,45,83.0,231.0,3.4,17.5,282.0,279.17,223.32
2016,8,31,9,0,153.0,277.0,3.4,18.0,371.0,385.75,306.87
2016,8,31,9,15,186.0,295.5,3.4,18.0,417.5,436.94,346.1
2016,8,31,9,30,219.0,314.0,3.4,18.0,464.0,490.58,386.88
2016,8,31,9,45,560.0,202.0,3.4,18.0,613.5,684.33,539.32
2016,8,31,10,0,901.0,90.0,3.4,18.0,763.0,868.91,672.38
2016,8,31,10,15,908.5,91.0,3.4,18.0,792.0,906.08,695.84
2016,8,31,10,30,916.0,92.0,3.4,18.0,821.0,940.37,718.33
2016,8,31,10,45,922.5,92.0,3.45,18.5,843.5,969.57,736.2
2016,8,31,11,0,929.0,92.0,3.5,19.0,866.0,995.47,751.8
2016,8,31,11,15,932.0,92.5,3.5,19.0,881.0,1015.05,764.22
2016,8,31,11,30,935.0,93.0,3.5,19.0,896.0,1030.94,774.29
2016,8,31,11,45,938.5,92.0,3.55,19.0,903.0,1041.93,781.59
2016,8,31,12,0,942.0,91.0,3.6,19.0,910.0,1049.08,786.5
2016,8,31,12,15,941.5,91.0,3.6,19.0,909.0,1049.4,786.62
2016,8,31,12,30,941.0,91.0,3.6,19.0,908.0,1045.81,784.33
2016,8,31,12,45,934.5,93.5,3.6,19.5,897.5,1035.07,775.93
2016,8,31,13,0,928.0,96.0,3.6,20.0,887.0,1020.6,765.24
2016,8,31,13,15,924.0,95.0,3.65,20.0,870.0,1001.13,753.14
2016,8,31,13,30,920.0,94.0,3.7,20.0,853.0,978.09,738.69
2016,8,31,13,45,916.5,91.5,3.75,20.0,829.0,950.43,721.1
2016,8,31,14,0,913.0,89.0,3.8,20.0,805.0,919.43,701.17
2016,8,31,14,15,905.0,88.0,3.8,20.0,773.5,882.97,677.06
2016,8,31,14,30,897.0,87.0,3.8,20.0,742.0,843.77,650.91
2016,8,31,14,45,888.5,84.5,3.85,20.0,705.0,800.03,621.54
2016,8,31,15,0,880.0,82.0,3.9,20.0,668.0,754.04,590.2
2016,8,31,15,15,560.5,169.5,3.9,19.5,534.5,586.05,464.48
2016,8,31,15,30,241.0,257.0,3.9,19.0,401.0,425.43,337.67
2016,8,31,15,45,164.5,236.5,3.9,19.0,331.0,337.99,269.38
2016,8,31,16,0,88.0,216.0,3.9,19.0,261.0,259.75,206.97
2016,8,31,16,15,131.0,194.0,3.85,18.5,253.0,258.76,207.13
2016,8,31,16,30,174.0,172.0,3.8,18.0,245.0,247.56,198.1
2016,8,31,16,45,167.0,150.0,3.8,18.0,212.5,211.94,168.34
2016,8,31,17,0,160.0,128.0,3.8,18.0,180.0,177.09,138.7
2016,8,31,17,15,376.0,88.0,3.7,17.5,181.0,189.37,140.83
2016,8,31,17,30,592.0,48.0,3.6,17.0,182.0,170.59,113.28
2016,8,31,17,45,506.5,40.5,3.55,17.0,134.0,112.16,65.33
2016,8,31,18,0,421.0,33.0,3.5,17.0,86.0,64.28,30.89
2016,8,31,18,15,271.0,22.0,3.5,16.5,49.5,22.5,4.98
2016,8,31,18,30,121.0,11.0,3.5,16.0,13.0,10.48,0.0
2016,8,31,18,45,60.5,5.5,3.5,16.0,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,102.0,9.0,2.35,14.5,14.0,8.58,0.0
2016,9,1,6,0,204.0,18.0,2.4,15.0,28.0,14.67,0.0
2016,9,1,6,15,335.5,28.5,2.35,15.0,69.0,43.77,19.06
2016,9,1,6,30,467.0,39.0,2.3,15.0,110.0,92.28,50.98
2016,9,1,6,45,537.0,47.5,2.3,15.5,159.5,144.39,92.6
2016,9,1,7,0,607.0,56.0,2.3,16.0,209.0,204.99,144.55
2016,9,1,7,15,303.5,52.0,2.15,16.0,128.5,148.27,111.56
2016,9,1,7,30,0.0,48.0,2.0,16.0,48.0,44.6,32.28
2016,9,1,7,45,0.0,72.0,1.9,16.0,72.0,67.0,51.18
2016,9,1,8,0,0.0,96.0,1.8,16.0,96.0,89.63,69.91
2016,9,1,8,15,0.0,112.5,1.75,16.0,112.5,105.29,82.62
2016,9,1,8,30,0.0,129.0,1.7,16.0,129.0,121.03,95.26
2016,9,1,8,45,2.0,155.5,1.65,16.5,157.0,147.77,116.54
2016,9,1,9,0,4.0,182.0,1.6,17.0,185.0,174.9,137.74
2016,9,1,9,15,10.0,209.5,1.65,17.0,216.5,206.29,162.48
2016,9,1,9,30,16.0,237.0,1.7,17.0,248.0,238.37,187.48
2016,9,1,9,45,24.5,266.5,1.75,17.5,284.5,275.1,215.52
2016,9,1,10,0,33.0,296.0,1.8,18.0,321.0,322.34,251.13
2016,9,1,10,15,100.0,339.5,1.9,18.0,418.5,428.31,332.86
2016,9,1,10,30,167.0,383.0,2.0,18.0,516.0,549.68,423.11
2016,9,1,10,45,119.5,383.0,2.1,18.0,479.5,510.13,391.94
2016,9,1,11,0,72.0,383.0,2.2,18.0,443.0,455.74,350.57
2016,9,1,11,15,111.0,402.0,2.35,18.0,496.5,527.98,405.32
2016,9,1,11,30,150.0,421.0,2.5,18.0,550.0,588.82,450.48
2016,9,1,11,45,151.5,422.5,2.65,18.0,553.0,593.65,454.0
2016,9,1,12,0,153.0,424.0,2.8,18.0,556.0,597.71,457.39
2016,9,1,12,15,231.5,413.5,2.8,18.0,613.5,665.39,508.72
2016,9,1,12,30,310.0,403.0,2.8,18.0,671.0,744.6,566.67
2016,9,1,12,45,382.0,368.5,2.85,18.0,695.5,776.43,591.43
2016,9,1,13,0,454.0,334.0,2.9,18.0,720.0,816.8,622.12
2016,9,1,13,15,382.5,355.0,2.85,18.0,676.0,750.64,573.55
2016,9,1,13,30,311.0,376.0,2.8,18.0,632.0,696.85,533.73
2016,9,1,13,45,603.0,241.0,2.75,18.0,717.5,830.01,637.36
2016,9,1,14,0,895.0,106.0,2.7,18.0,803.0,920.64,701.0
2016,9,1,14,15,612.5,210.5,2.75,18.0,679.5,768.56,594.12
2016,9,1,14,30,330.0,315.0,2.8,18.0,556.0,606.62,471.72
2016,9,1,14,45,423.0,266.0,2.85,18.0,557.5,623.8,488.6
2016,9,1,15,0,516.0,217.0,2.9,18.0,559.0,623.76,491.46
2016,9,1,15,15,306.0,237.5,2.9,18.0,437.0,463.82,368.02
2016,9,1,15,30,96.0,258.0,2.9,18.0,315.0,317.3,251.67
2016,9,1,15,45,152.5,236.0,2.95,18.0,317.5,330.16,263.65
2016,9,1,16,0,209.0,214.0,3.0,18.0,320.0,330.21,264.42
2016,9,1,16,15,308.5,176.0,3.0,17.5,314.0,334.08,268.08
2016,9,1,16,30,408.0,138.0,3.0,17.0,308.0,325.8,260.31
2016,9,1,16,45,517.5,105.5,3.0,17.0,291.0,309.64,243.38
2016,9,1,17,0,627.0,73.0,3.0,17.0,274.0,282.24,214.53
2016,9,1,17,15,568.0,66.0,3.0,16.5,222.5,219.43,159.5
2016,9,1,17,30,509.0,59.0,3.0,16.0,171.0,163.34,110.61
2016,9,1,17,45,413.0,49.0,3.0,16.0,124.0,106.26,64.62
2016,9,1,18,0,317.0,39.0,3.0,16.0,77.0,61.21,32.3
2016,9,1,18,15,158.5,19.5,2.95,15.5,38.5,17.82,1.79
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,59.0,8.5,2.15,14.0,11.0,8.1,0.0
2016,9,2,6,0,118.0,17.0,2.2,14.0,22.0,13.45,0.0
2016,9,2,6,15,238.0,30.5,2.2,14.0,59.5,40.81,19.32
2016,9,2,6,30,358.0,44.0,2.2,14.0,97.0,84.8,49.57
2016,9,2,6,45,437.5,53.5,2.2,14.5,144.5,132.82,87.49
2016,9,2,7,0,517.0,63.0,2.2,15.0,192.0,190.61,136.36
2016,9,2,7,15,569.5,70.0,2.1,15.5,242.5,247.21,186.25
2016,9,2,7,30,622.0,77.0,2.0,16.0,293.0,309.55,240.42
2016,9,2,7,45,662.5,81.0,1.9,16.5,344.5,369.13,291.31
2016,9,2,8,0,703.0,85.0,1.8,17.0,396.0,432.24,343.27
2016,9,2,8,15,730.0,89.0,1.75,17.0,444.5,491.09,390.95
2016,9,2,8,30,757.0,93.0,1.7,17.0,493.0,551.31,438.05
2016,9,2,8,45,569.0,165.0,1.65,17.5,481.5,543.03,428.89
2016,9,2,9,0,381.0,237.0,1.6,18.0,470.0,509.32,399.82
2016,9,2,9,15,607.0,169.0,1.65,18.0,569.0,636.15,497.78
2016,9,2,9,30,833.0,101.0,1.7,18.0,668.0,764.46,590.17
2016,9,2,9,45,856.0,97.0,1.75,18.5,706.5,807.57,616.95
2016,9,2,10,0,879.0,93.0,1.8,19.0,745.0,853.8,646.37
2016,9,2,10,15,695.5,187.0,1.85,19.0,715.5,830.89,629.7
2016,9,2,10,30,512.0,281.0,1.9,19.0,686.0,779.15,589.89
2016,9,2,10,45,707.0,190.0,1.95,19.5,766.0,884.72,665.17
2016,9,2,11,0,902.0,99.0,2.0,20.0,846.0,977.14,724.07
2016,9,2,11,15,905.5,100.0,2.05,20.0,860.5,997.16,736.16
2016,9,2,11,30,909.0,101.0,2.1,20.0,875.0,1013.6,746.82
2016,9,2,11,45,911.0,100.5,2.2,20.0,881.5,1023.25,753.82
2016,9,2,12,0,913.0,100.0,2.3,20.0,888.0,1029.15,758.56
2016,9,2,12,15,913.0,100.0,2.35,20.0,887.0,1029.79,759.46
2016,9,2,12,30,913.0,100.0,2.4,20.0,886.0,1026.61,758.06
2016,9,2,12,45,899.5,106.5,2.5,20.0,874.0,1013.28,750.69
2016,9,2,13,0,886.0,113.0,2.6,20.0,862.0,996.43,741.12
2016,9,2,13,15,882.5,112.0,2.7,20.0,845.5,977.93,730.46
2016,9,2,13,30,879.0,111.0,2.8,20.0,829.0,955.99,717.48
2016,9,2,13,45,876.0,108.5,2.9,20.0,806.0,929.59,701.44
2016,9,2,14,0,873.0,106.0,3.0,20.0,783.0,899.96,683.09
2016,9,2,14,15,864.5,104.5,3.1,19.5,752.0,863.58,661.17
2016,9,2,14,30,856.0,103.0,3.2,19.0,721.0,824.64,637.11
2016,9,2,14,45,846.5,100.0,3.3,19.0,684.5,780.96,608.08
2016,9,2,15,0,837.0,97.0,3.4,19.0,648.0,735.23,577.15
2016,9,2,15,15,821.5,94.5,3.45,18.5,606.0,687.46,545.05
2016,9,2,15,30,806.0,92.0,3.5,18.0,564.0,634.72,506.69
2016,9,2,15,45,785.5,89.0,3.55,18.0,517.0,577.69,462.68
2016,9,2,16,0,765.0,86.0,3.6,18.0,470.0,520.78,417.41
2016,9,2,16,15,736.5,82.5,3.55,17.5,420.0,459.77,368.06
2016,9,2,16,30,708.0,79.0,3.5,17.0,370.0,400.31,318.29
2016,9,2,16,45,663.5,74.5,3.5,17.0,318.0,335.64,262.5
2016,9,2,17,0,619.0,70.0,3.5,17.0,266.0,275.19,209.02
2016,9,2,17,15,558.5,63.5,3.5,16.5,215.5,213.12,154.56
2016,9,2,17,30,498.0,57.0,3.5,16.0,165.0,157.96,106.46
2016,9,2,17,45,398.5,47.5,3.5,16.0,118.5,101.81,61.5
2016,9,2,18,0,299.0,38.0,3.5,16.0,72.0,58.15,30.4
2016,9,2,18,15,149.5,19.0,3.45,15.5,36.0,16.8,0.0
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,2.7,13.5,4.0,3.81,0.0
2016,9,3,6,0,0.0,8.0,2.8,14.0,8.0,7.41,0.0
2016,9,3,6,15,0.0,23.0,2.8,14.0,23.0,21.36,10.7
2016,9,3,6,30,0.0,38.0,2.8,14.0,38.0,35.26,23.75
2016,9,3,6,45,0.0,56.5,2.85,14.5,56.5,52.51,38.82
2016,9,3,7,0,0.0,75.0,2.9,15.0,75.0,69.93,53.83
2016,9,3,7,15,0.5,95.0,2.8,15.0,95.0,89.05,70.11
2016,9,3,7,30,1.0,115.0,2.7,15.0,115.0,108.34,86.26
2016,9,3,7,45,90.0,148.0,2.6,15.5,187.5,180.67,145.41
2016,9,3,8,0,179.0,181.0,2.5,16.0,260.0,266.07,214.66
2016,9,3,8,15,114.0,196.5,2.4,16.0,249.0,257.72,207.54
2016,9,3,8,30,49.0,212.0,2.3,16.0,238.0,236.25,189.26
2016,9,3,8,45,47.0,229.5,2.2,16.0,256.5,255.42,204.12
2016,9,3,9,0,45.0,247.0,2.1,16.0,275.0,274.38,218.46
2016,9,3,9,15,116.5,280.0,2.1,16.0,358.0,371.13,295.09
2016,9,3,9,30,188.0,313.0,2.1,16.0,441.0,466.8,368.66
2016,9,3,9,45,196.5,330.5,2.1,16.5,470.5,500.34,392.1
2016,9,3,10,0,205.0,348.0,2.1,17.0,500.0,533.93,415.59
2016,9,3,10,15,159.5,362.0,2.2,17.0,482.5,516.06,400.62
2016,9,3,10,30,114.0,376.0,2.3,17.0,465.0,494.83,383.33
2016,9,3,10,45,107.0,385.0,2.45,17.0,471.0,489.69,379.5
2016,9,3,11,0,100.0,394.0,2.6,17.0,477.0,495.07,383.27
2016,9,3,11,15,90.5,397.0,2.75,17.0,473.5,490.92,379.91
2016,9,3,11,30,81.0,400.0,2.9,17.0,470.0,486.09,376.11
2016,9,3,11,45,131.0,413.0,3.05,17.0,526.0,563.83,435.39
2016,9,3,12,0,181.0,426.0,3.2,17.0,582.0,628.72,484.19
2016,9,3,12,15,183.0,425.0,3.3,17.0,582.5,629.78,484.96
2016,9,3,12,30,185.0,424.0,3.4,17.0,583.0,629.92,485.51
2016,9,3,12,45,218.0,414.5,3.5,17.0,600.0,650.68,502.25
2016,9,3,13,0,251.0,405.0,3.6,17.0,617.0,682.32,526.53
2016,9,3,13,15,251.0,396.0,3.6,17.0,604.5,667.82,516.27
2016,9,3,13,30,251.0,387.0,3.6,17.0,592.0,652.17,505.46
2016,9,3,13,45,355.5,339.5,3.65,17.0,619.5,690.59,537.77
2016,9,3,14,0,460.0,292.0,3.7,17.0,647.0,733.08,572.16
2016,9,3,14,15,657.5,201.5,3.7,17.0,686.0,796.78,624.07
2016,9,3,14,30,855.0,111.0,3.7,17.0,725.0,836.45,653.75
2016,9,3,14,45,845.0,108.0,3.7,17.0,688.0,791.76,622.52
2016,9,3,15,0,835.0,105.0,3.7,17.0,651.0,745.06,590.1
2016,9,3,15,15,819.0,102.5,3.75,17.0,608.5,692.92,553.29
2016,9,3,15,30,803.0,100.0,3.8,17.0,566.0,639.83,513.13
2016,9,3,15,45,778.0,98.0,3.85,17.0,518.0,581.17,467.54
2016,9,3,16,0,753.0,96.0,3.9,17.0,470.0,523.06,421.05
2016,9,3,16,15,723.0,91.5,3.95,16.5,419.5,461.13,370.89
2016,9,3,16,30,693.0,87.0,4.0,16.0,369.0,400.56,320.1
2016,9,3,16,45,644.0,82.5,4.05,16.0,316.5,334.96,263.36
2016,9,3,17,0,595.0,78.0,4.1,16.0,264.0,274.14,209.49
2016,9,3,17,15,531.0,70.5,4.0,15.5,212.5,211.62,154.62
2016,9,3,17,30,467.0,63.0,3.9,15.0,161.0,156.49,106.69
2016,9,3,17,45,363.0,51.5,3.85,15.0,114.5,98.69,60.58
2016,9,3,18,0,259.0,40.0,3.8,15.0,68.0,55.36,29.52
2016,9,3,18,15,129.5,20.0,3.75,14.5,34.0,17.0,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,7.5,2.75,13.0,9.0,7.15,0.0
2016,9,4,6,0,59.0,15.0,2.8,13.0,18.0,14.3,0.0
2016,9,4,6,15,169.5,33.0,2.8,13.0,54.5,39.04,19.24
2016,9,4,6,30,280.0,51.0,2.8,13.0,91.0,81.69,50.35
2016,9,4,6,45,373.0,62.5,2.8,13.5,139.5,129.05,87.34
2016,9,4,7,0,466.0,74.0,2.8,14.0,188.0,189.6,137.9
2016,9,4,7,15,413.0,93.5,2.65,14.0,212.5,221.67,170.53
2016,9,4,7,30,360.0,113.0,2.5,14.0,237.0,248.72,197.41
2016,9,4,7,45,520.5,106.0,2.45,14.5,317.0,335.35,268.72
2016,9,4,8,0,681.0,99.0,2.4,15.0,397.0,437.03,351.2
2016,9,4,8,15,710.0,104.0,2.3,15.0,446.5,497.21,400.2
2016,9,4,8,30,739.0,109.0,2.2,15.0,496.0,558.96,448.95
2016,9,4,8,45,766.5,110.5,2.1,15.5,544.0,616.09,491.8
2016,9,4,9,0,794.0,112.0,2.0,16.0,592.0,674.82,534.22
2016,9,4,9,15,810.0,115.0,1.95,16.0,633.5,726.93,570.98
2016,9,4,9,30,826.0,118.0,1.9,16.0,675.0,777.92,605.16
2016,9,4,9,45,852.0,113.0,1.9,16.5,714.5,827.01,636.67
2016,9,4,10,0,878.0,108.0,1.9,17.0,754.0,869.35,662.98
2016,9,4,10,15,886.0,109.5,1.95,17.0,783.0,906.6,687.36
2016,9,4,10,30,894.0,111.0,2.0,17.0,812.0,941.06,709.79
2016,9,4,10,45,899.0,112.5,2.05,17.5,834.0,969.71,726.94
2016,9,4,11,0,904.0,114.0,2.1,18.0,856.0,995.06,741.91
2016,9,4,11,15,907.5,114.5,2.2,18.0,870.5,1014.45,755.0
2016,9,4,11,30,911.0,115.0,2.3,18.0,885.0,1030.23,765.89
2016,9,4,11,45,912.5,115.0,2.4,18.0,892.0,1039.8,772.85
2016,9,4,12,0,914.0,115.0,2.5,18.0,899.0,1045.58,777.51
2016,9,4,12,15,913.5,115.0,2.6,18.0,897.5,1045.55,778.5
2016,9,4,12,30,913.0,115.0,2.7,18.0,896.0,1041.7,777.14
2016,9,4,12,45,915.5,112.0,2.8,18.0,887.5,1033.79,773.22
2016,9,4,13,0,918.0,109.0,2.9,18.0,879.0,1022.03,766.84
2016,9,4,13,15,914.0,108.5,2.95,18.0,861.5,1002.89,755.14
2016,9,4,13,30,910.0,108.0,3.0,18.0,844.0,980.21,741.15
2016,9,4,13,45,902.0,107.5,3.1,18.0,819.0,950.43,722.72
2016,9,4,14,0,894.0,107.0,3.2,18.0,794.0,917.6,702.08
2016,9,4,14,15,885.0,105.5,3.2,18.0,762.0,879.96,677.24
2016,9,4,14,30,876.0,104.0,3.2,18.0,730.0,839.72,650.43
2016,9,4,14,45,862.5,102.5,3.25,18.0,691.5,793.57,619.42
2016,9,4,15,0,849.0,101.0,3.3,18.0,653.0,749.76,589.72
2016,9,4,15,15,832.5,98.5,3.3,17.5,609.0,696.62,553.55
2016,9,4,15,30,816.0,96.0,3.3,17.0,565.0,642.54,513.78
2016,9,4,15,45,791.0,93.5,3.3,17.0,516.5,582.72,467.43
2016,9,4,16,0,766.0,91.0,3.3,17.0,468.0,523.44,420.17
2016,9,4,16,15,735.5,87.0,3.35,16.5,417.0,461.02,369.81
2016,9,4,16,30,705.0,83.0,3.4,16.0,366.0,400.1,318.86
2016,9,4,16,45,655.0,78.5,3.5,16.0,313.0,333.55,261.48
2016,9,4,17,0,605.0,74.0,3.6,16.0,260.0,271.89,206.96
2016,9,4,17,15,540.0,66.5,3.6,15.5,208.5,208.67,151.55
2016,9,4,17,30,475.0,59.0,3.6,15.0,157.0,152.98,103.19
2016,9,4,17,45,368.0,48.0,3.6,14.5,110.5,96.31,58.39
2016,9,4,18,0,261.0,37.0,3.6,14.0,64.0,52.06,26.72
2016,9,4,18,15,130.5,18.5,3.45,14.0,32.0,15.34,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,50.0,7.5,1.05,12.5,9.0,0.0,0.0
2016,9,5,6,0,100.0,15.0,1.0,13.0,18.0,14.3,0.0
2016,9,5,6,15,226.0,29.0,1.0,13.0,55.5,38.49,16.92
2016,9,5,6,30,352.0,43.0,1.0,13.0,93.0,83.73,48.87
2016,9,5,6,45,435.5,53.0,1.0,13.5,140.5,132.65,87.42
2016,9,5,7,0,519.0,63.0,1.0,14.0,188.0,191.86,137.2
2016,9,5,7,15,573.5,70.0,0.9,14.5,239.5,249.28,187.35
2016,9,5,7,30,628.0,77.0,0.8,15.0,291.0,312.68,241.63
2016,9,5,7,45,667.0,82.0,0.75,15.5,342.5,373.08,292.35
2016,9,5,8,0,706.0,87.0,0.7,16.0,394.0,436.84,343.74
2016,9,5,8,15,733.5,91.5,0.65,16.0,443.0,496.93,390.99
2016,9,5,8,30,761.0,96.0,0.6,16.0,492.0,557.77,436.98
2016,9,5,8,45,782.5,98.5,0.6,16.5,538.5,614.06,477.64
2016,9,5,9,0,804.0,101.0,0.6,17.0,585.0,670.33,516.84
2016,9,5,9,15,819.0,103.5,0.65,17.0,626.0,721.51,551.8
2016,9,5,9,30,834.0,106.0,0.7,17.0,667.0,771.45,584.81
2016,9,5,9,45,856.0,103.0,0.8,17.5,705.0,814.51,612.45
2016,9,5,10,0,878.0,100.0,0.9,18.0,743.0,860.88,642.07
2016,9,5,10,15,886.0,101.5,1.05,18.0,772.5,898.07,667.38
2016,9,5,10,30,894.0,103.0,1.2,18.0,802.0,932.46,690.92
2016,9,5,10,45,897.0,105.0,1.35,18.5,823.0,959.72,708.47
2016,9,5,11,0,900.0,107.0,1.5,19.0,844.0,983.59,723.85
2016,9,5,11,15,904.0,108.0,1.65,19.0,858.5,1003.85,738.32
2016,9,5,11,30,908.0,109.0,1.8,19.0,873.0,1020.55,750.57
2016,9,5,11,45,906.5,111.0,1.95,19.0,879.0,1029.18,757.71
2016,9,5,12,0,905.0,113.0,2.1,19.0,885.0,1034.0,762.54
2016,9,5,12,15,905.0,113.0,2.2,19.0,883.5,1034.38,763.96
2016,9,5,12,30,905.0,113.0,2.3,19.0,882.0,1030.97,763.05
2016,9,5,12,45,892.5,118.0,2.4,19.0,870.0,1016.78,755.19
2016,9,5,13,0,880.0,123.0,2.5,19.0,858.0,999.1,745.14
2016,9,5,13,15,876.0,122.5,2.55,19.0,841.0,980.47,733.97
2016,9,5,13,30,872.0,122.0,2.6,19.0,824.0,958.44,720.55
2016,9,5,13,45,865.0,120.5,2.7,19.0,799.0,929.33,702.77
2016,9,5,14,0,858.0,119.0,2.8,19.0,774.0,897.23,682.84
2016,9,5,14,15,848.5,117.0,2.8,19.0,742.5,865.71,662.4
2016,9,5,14,30,839.0,115.0,2.8,19.0,711.0,825.16,635.52
2016,9,5,14,45,827.5,112.5,2.85,19.0,673.5,780.27,605.66
2016,9,5,15,0,816.0,110.0,2.9,19.0,636.0,733.54,574.07
2016,9,5,15,15,799.0,107.0,2.85,18.5,593.0,680.87,537.66
2016,9,5,15,30,782.0,104.0,2.8,18.0,550.0,627.4,498.43
2016,9,5,15,45,762.0,99.0,2.8,18.0,503.5,569.55,454.04
2016,9,5,16,0,742.0,94.0,2.8,18.0,457.0,512.36,408.8
2016,9,5,16,15,711.0,89.5,2.7,17.5,406.5,450.06,358.63
2016,9,5,16,30,680.0,85.0,2.6,17.0,356.0,389.78,308.42
2016,9,5,16,45,637.0,79.0,2.55,17.0,304.0,325.81,253.46
2016,9,5,17,0,594.0,73.0,2.5,17.0,252.0,265.97,200.75
2016,9,5,17,15,530.0,65.0,2.45,16.5,201.5,203.32,146.28
2016,9,5,17,30,466.0,57.0,2.4,16.0,151.0,148.1,98.74
2016,9,5,17,45,362.0,45.5,2.35,15.5,105.5,92.18,54.86
2016,9,5,18,0,258.0,34.0,2.3,15.0,60.0,48.42,23.52
2016,9,5,18,15,129.0,17.0,2.3,14.5,30.0,13.68,0.0
2016,9,5,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,53.5,6.5,0.9,13.5,8.5,0.0,0.0
2016,9,6,6,0,107.0,13.0,0.8,14.0,17.0,12.39,0.0
2016,9,6,6,15,236.0,27.0,0.7,14.0,54.0,37.95,15.71
2016,9,6,6,30,365.0,41.0,0.6,14.0,91.0,83.49,47.82
2016,9,6,6,45,446.5,50.5,0.55,14.5,138.5,132.38,86.21
2016,9,6,7,0,528.0,60.0,0.5,15.0,186.0,191.31,135.44
2016,9,6,7,15,582.0,66.5,0.5,15.5,237.0,248.6,185.17
2016,9,6,7,30,636.0,73.0,0.5,16.0,288.0,311.78,239.01
2016,9,6,7,45,673.0,78.5,0.5,16.5,339.0,372.28,289.54
2016,9,6,8,0,710.0,84.0,0.5,17.0,390.0,435.93,340.62
2016,9,6,8,15,737.0,88.0,0.55,17.5,439.0,495.04,386.8
2016,9,6,8,30,764.0,92.0,0.6,18.0,488.0,555.62,432.4
2016,9,6,8,45,783.5,95.5,0.7,18.5,533.5,611.79,473.77
2016,9,6,9,0,803.0,99.0,0.8,19.0,579.0,667.77,513.83
2016,9,6,9,15,818.0,101.5,0.8,19.0,620.5,718.85,548.03
2016,9,6,9,30,833.0,104.0,0.8,19.0,662.0,768.71,580.22
2016,9,6,9,45,847.0,105.0,0.8,19.5,698.0,809.45,604.64
2016,9,6,10,0,861.0,106.0,0.8,20.0,734.0,852.95,630.57
2016,9,6,10,15,869.5,107.5,0.85,20.0,763.0,889.99,653.97
2016,9,6,10,30,878.0,109.0,0.9,20.0,792.0,924.32,675.59
2016,9,6,10,45,884.0,109.5,1.0,20.5,814.0,952.31,692.74
2016,9,6,11,0,890.0,110.0,1.1,21.0,836.0,977.1,707.9
2016,9,6,11,15,894.0,111.0,1.25,21.0,850.5,997.12,722.33
2016,9,6,11,30,898.0,112.0,1.4,21.0,865.0,1013.61,734.62
2016,9,6,11,45,900.0,112.0,1.6,21.0,872.0,1023.4,743.51
2016,9,6,12,0,902.0,112.0,1.8,21.0,879.0,1029.46,750.04
2016,9,6,12,15,902.0,112.0,1.9,21.0,877.5,1029.75,751.53
2016,9,6,12,30,902.0,112.0,2.0,21.0,876.0,1026.26,750.74
2016,9,6,12,45,899.0,111.5,2.15,21.0,866.0,1015.5,745.96
2016,9,6,13,0,896.0,111.0,2.3,21.0,856.0,1001.07,738.81
2016,9,6,13,15,892.0,110.5,2.35,21.0,839.0,982.1,727.59
2016,9,6,13,30,888.0,110.0,2.4,21.0,822.0,959.67,714.14
2016,9,6,13,45,884.5,107.0,2.5,21.0,798.0,931.68,697.43
2016,9,6,14,0,881.0,104.0,2.6,21.0,774.0,900.46,678.41
2016,9,6,14,15,872.0,102.5,2.6,21.0,742.5,863.07,654.22
2016,9,6,14,30,863.0,101.0,2.6,21.0,711.0,823.14,628.13
2016,9,6,14,45,854.0,98.0,2.6,21.0,673.5,779.26,599.03
2016,9,6,15,0,845.0,95.0,2.6,21.0,636.0,737.3,570.97
2016,9,6,15,15,828.5,92.5,2.55,20.5,593.0,684.28,535.31
2016,9,6,15,30,812.0,90.0,2.5,20.0,550.0,630.35,496.19
2016,9,6,15,45,794.0,85.5,2.5,20.0,503.0,572.77,452.44
2016,9,6,16,0,776.0,81.0,2.5,20.0,456.0,515.07,407.21
2016,9,6,16,15,746.5,77.0,2.45,19.5,405.5,452.46,357.25
2016,9,6,16,30,717.0,73.0,2.4,19.0,355.0,391.62,306.91
2016,9,6,16,45,677.0,67.5,2.35,19.0,303.5,327.26,251.74
2016,9,6,17,0,637.0,62.0,2.3,19.0,252.0,266.71,198.43
2016,9,6,17,15,574.5,55.5,2.15,18.5,201.0,203.59,143.53
2016,9,6,17,30,512.0,49.0,2.0,18.0,150.0,147.66,95.44
2016,9,6,17,45,409.0,39.5,1.9,18.0,104.0,91.25,51.41
2016,9,6,18,0,306.0,30.0,1.8,18.0,58.0,47.77,20.79
2016,9,6,18,15,153.0,15.0,1.75,17.5,29.0,14.3,0.0
2016,9,6,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,52.0,6.0,1.1,16.0,7.5,0.0,0.0
2016,9,7,6,0,104.0,12.0,1.1,16.0,15.0,11.44,0.0
2016,9,7,6,15,230.0,26.0,1.15,16.5,51.5,36.71,14.2
2016,9,7,6,30,356.0,40.0,1.2,17.0,88.0,81.68,46.05
2016,9,7,6,45,438.0,50.0,1.3,17.5,135.5,130.6,84.24
2016,9,7,7,0,520.0,60.0,1.4,18.0,183.0,189.64,133.46
2016,9,7,7,15,574.5,67.5,1.45,18.0,234.0,247.63,184.22
2016,9,7,7,30,629.0,75.0,1.5,18.0,285.0,311.61,239.61
2016,9,7,7,45,667.0,80.5,1.55,18.5,336.5,372.16,290.98
2016,9,7,8,0,705.0,86.0,1.6,19.0,388.0,435.98,343.26
2016,9,7,8,15,732.5,90.0,1.55,19.5,437.0,495.01,389.8
2016,9,7,8,30,760.0,94.0,1.5,20.0,486.0,555.66,435.73
2016,9,7,8,45,780.0,97.5,1.45,20.5,531.5,611.95,476.67
2016,9,7,9,0,800.0,101.0,1.4,21.0,577.0,668.1,515.98
2016,9,7,9,15,815.5,103.5,1.3,21.5,618.5,719.41,548.95
2016,9,7,9,30,831.0,106.0,1.2,22.0,660.0,769.52,579.43
2016,9,7,9,45,842.0,108.0,1.15,22.5,695.0,813.95,605.81
2016,9,7,10,0,853.0,110.0,1.1,23.0,730.0,850.49,626.46
2016,9,7,10,15,861.0,112.0,1.0,23.0,759.0,887.32,647.45
2016,9,7,10,30,869.0,114.0,0.9,23.0,788.0,921.43,666.21
2016,9,7,10,45,875.0,115.0,0.85,23.5,810.0,949.69,680.56
2016,9,7,11,0,881.0,116.0,0.8,24.0,832.0,974.76,692.8
2016,9,7,11,15,884.5,116.5,0.85,24.0,846.0,993.54,704.52
2016,9,7,11,30,888.0,117.0,0.9,24.0,860.0,1008.8,714.25
2016,9,7,11,45,890.0,117.5,1.0,24.5,866.5,1018.96,720.61
2016,9,7,12,0,892.0,118.0,1.1,25.0,873.0,1025.43,724.83
2016,9,7,12,15,891.5,118.0,1.25,25.0,871.5,1025.13,727.3
2016,9,7,12,30,891.0,118.0,1.4,25.0,870.0,1021.09,727.49
2016,9,7,12,45,870.0,127.5,1.55,25.0,855.0,1003.25,719.0
2016,9,7,13,0,849.0,137.0,1.7,25.0,840.0,990.84,713.91
2016,9,7,13,15,844.5,136.0,1.8,24.5,822.5,971.17,704.74
2016,9,7,13,30,840.0,135.0,1.9,24.0,805.0,948.19,693.36
2016,9,7,13,45,831.5,133.5,2.0,24.0,780.0,917.83,675.67
2016,9,7,14,0,823.0,132.0,2.1,24.0,755.0,884.64,655.93
2016,9,7,14,15,812.5,130.0,2.15,23.5,723.0,846.59,633.45
2016,9,7,14,30,802.0,128.0,2.2,23.0,691.0,806.25,609.06
2016,9,7,14,45,787.5,125.5,2.3,23.0,653.0,760.22,579.49
2016,9,7,15,0,773.0,123.0,2.4,23.0,615.0,712.72,548.33
2016,9,7,15,15,754.0,119.5,2.4,22.5,572.0,661.56,513.01
2016,9,7,15,30,735.0,116.0,2.4,22.0,529.0,608.01,474.65
2016,9,7,15,45,709.5,111.5,2.45,22.0,482.0,549.38,430.62
2016,9,7,16,0,684.0,107.0,2.5,22.0,435.0,491.6,385.87
2016,9,7,16,15,650.0,101.5,2.45,21.5,385.0,429.84,337.1
2016,9,7,16,30,616.0,96.0,2.4,21.0,335.0,370.56,288.7
2016,9,7,16,45,569.0,88.5,2.4,20.5,284.0,307.29,235.95
2016,9,7,17,0,522.0,81.0,2.4,20.0,233.0,248.78,185.86
2016,9,7,17,15,453.5,71.0,2.2,19.5,183.5,187.61,133.79
2016,9,7,17,30,385.0,61.0,2.0,19.0,134.0,133.18,88.22
2016,9,7,17,45,284.5,46.5,1.85,18.5,91.0,80.69,47.89
2016,9,7,18,0,184.0,32.0,1.7,18.0,48.0,40.84,18.55
2016,9,7,18,15,92.0,16.0,1.6,17.5,24.0,15.25,0.0
2016,9,7,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,28.0,5.0,1.3,14.5,6.0,0.0,0.0
2016,9,8,6,0,56.0,10.0,1.3,15.0,12.0,9.53,0.0
2016,9,8,6,15,166.0,27.0,1.35,15.0,46.0,33.67,13.15
2016,9,8,6,30,276.0,44.0,1.4,15.0,80.0,75.44,44.6
2016,9,8,6,45,360.5,56.0,1.45,15.5,126.0,121.47,80.58
2016,9,8,7,0,445.0,68.0,1.5,16.0,172.0,179.72,128.99
2016,9,8,7,15,222.5,55.0,1.5,16.0,107.0,126.22,95.18
2016,9,8,7,30,0.0,42.0,1.5,16.0,42.0,39.0,27.58
2016,9,8,7,45,0.0,54.5,1.5,16.5,54.5,50.66,37.38
2016,9,8,8,0,0.0,67.0,1.5,17.0,67.0,62.33,46.97
2016,9,8,8,15,0.0,84.5,1.5,17.0,84.5,78.72,60.45
2016,9,8,8,30,0.0,102.0,1.5,17.0,102.0,95.33,73.95
2016,9,8,8,45,0.0,114.0,1.55,17.5,114.0,106.76,82.9
2016,9,8,9,0,0.0,126.0,1.6,18.0,126.0,118.24,91.8
2016,9,8,9,15,1.0,150.0,1.6,18.0,151.0,142.09,110.79
2016,9,8,9,30,2.0,174.0,1.6,18.0,176.0,166.2,129.76
2016,9,8,9,45,7.0,204.5,1.65,18.0,210.0,200.2,156.52
2016,9,8,10,0,12.0,235.0,1.7,18.0,244.0,234.79,183.43
2016,9,8,10,15,25.0,277.0,1.75,18.0,296.5,288.53,225.08
2016,9,8,10,30,38.0,319.0,1.8,18.0,349.0,355.44,275.95
2016,9,8,10,45,32.5,316.5,1.85,18.5,343.0,348.73,269.62
2016,9,8,11,0,27.0,314.0,1.9,19.0,337.0,341.65,263.44
2016,9,8,11,15,21.5,296.5,1.95,19.0,314.5,306.82,236.86
2016,9,8,11,30,16.0,279.0,2.0,19.0,292.0,284.09,219.42
2016,9,8,11,45,16.5,280.5,2.05,19.0,294.5,286.22,221.13
2016,9,8,12,0,17.0,282.0,2.1,19.0,297.0,288.3,222.74
2016,9,8,12,15,22.5,305.0,2.15,19.0,324.0,316.92,244.76
2016,9,8,12,30,28.0,328.0,2.2,19.0,351.0,358.86,276.57
2016,9,8,12,45,29.0,327.0,2.25,19.0,351.0,358.47,276.31
2016,9,8,13,0,30.0,326.0,2.3,19.0,351.0,357.92,276.16
2016,9,8,13,15,36.0,330.5,2.3,19.0,360.0,367.82,284.05
2016,9,8,13,30,42.0,335.0,2.3,19.0,369.0,377.35,291.64
2016,9,8,13,45,54.5,335.5,2.35,19.0,378.0,388.14,300.58
2016,9,8,14,0,67.0,336.0,2.4,19.0,387.0,398.08,308.9
2016,9,8,14,15,72.0,324.0,2.4,19.0,376.5,387.35,301.41
2016,9,8,14,30,77.0,312.0,2.4,19.0,366.0,376.09,293.6
2016,9,8,14,45,85.0,297.0,2.45,19.0,353.5,363.43,284.86
2016,9,8,15,0,93.0,282.0,2.5,19.0,341.0,349.94,275.39
2016,9,8,15,15,91.0,262.5,2.5,18.5,317.0,323.93,256.33
2016,9,8,15,30,89.0,243.0,2.5,18.0,293.0,297.99,237.05
2016,9,8,15,45,68.0,215.5,2.55,18.0,252.0,252.62,201.38
2016,9,8,16,0,47.0,188.0,2.6,18.0,211.0,209.52,167.12
2016,9,8,16,15,42.5,167.5,2.55,17.5,186.5,183.94,146.98
2016,9,8,16,30,38.0,147.0,2.5,17.0,162.0,158.92,126.91
2016,9,8,16,45,32.5,126.0,2.5,17.0,137.5,133.64,106.06
2016,9,8,17,0,27.0,105.0,2.5,17.0,113.0,109.13,85.55
2016,9,8,17,15,229.0,79.0,2.45,16.5,123.0,135.22,99.96
2016,9,8,17,30,431.0,53.0,2.4,16.0,133.0,134.19,88.13
2016,9,8,17,45,329.5,40.5,2.35,16.0,90.0,80.63,46.31
2016,9,8,18,0,228.0,28.0,2.3,16.0,47.0,39.62,15.67
2016,9,8,18,15,114.0,14.0,2.35,15.5,23.5,13.34,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
