Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,35.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,9,9,6,0,70.0,11.0,1.5,14.0,13.0,10.48,0.0
2016,9,9,6,15,197.0,25.5,1.5,14.0,47.5,33.94,11.88
2016,9,9,6,30,324.0,40.0,1.5,14.0,82.0,78.4,45.07
2016,9,9,6,45,412.0,50.5,1.5,14.5,129.0,126.92,83.19
2016,9,9,7,0,500.0,61.0,1.5,15.0,176.0,186.34,132.97
2016,9,9,7,15,250.0,57.5,1.4,15.0,115.0,137.34,104.06
2016,9,9,7,30,0.0,54.0,1.3,15.0,54.0,50.19,37.19
2016,9,9,7,45,0.0,70.0,1.2,15.5,70.0,65.13,49.76
2016,9,9,8,0,0.0,86.0,1.1,16.0,86.0,80.22,62.14
2016,9,9,8,15,0.0,97.5,1.05,16.0,97.5,91.11,70.96
2016,9,9,8,30,0.0,109.0,1.0,16.0,109.0,102.05,79.73
2016,9,9,8,45,0.0,133.0,0.95,16.5,133.0,125.08,98.1
2016,9,9,9,0,0.0,157.0,0.9,17.0,157.0,148.28,116.25
2016,9,9,9,15,0.5,163.5,0.9,17.0,164.0,154.89,121.16
2016,9,9,9,30,1.0,170.0,0.9,17.0,171.0,161.58,126.19
2016,9,9,9,45,4.0,187.5,0.95,17.5,191.0,181.12,141.25
2016,9,9,10,0,7.0,205.0,1.0,18.0,211.0,200.96,156.34
2016,9,9,10,15,10.0,226.5,1.05,18.0,234.5,225.02,174.89
2016,9,9,10,30,13.0,248.0,1.1,18.0,258.0,249.35,193.49
2016,9,9,10,45,15.5,265.0,1.2,18.5,277.5,268.95,208.01
2016,9,9,11,0,18.0,282.0,1.3,19.0,297.0,288.67,222.55
2016,9,9,11,15,16.0,274.0,1.4,19.0,287.5,278.99,215.03
2016,9,9,11,30,14.0,266.0,1.5,19.0,278.0,269.21,207.57
2016,9,9,11,45,15.5,276.5,1.65,19.0,289.5,281.33,217.01
2016,9,9,12,0,17.0,287.0,1.8,19.0,301.0,293.42,226.36
2016,9,9,12,15,17.0,286.5,1.9,19.0,301.0,292.92,226.05
2016,9,9,12,30,17.0,286.0,2.0,19.0,301.0,292.35,225.77
2016,9,9,12,45,25.0,309.0,2.1,19.0,330.0,335.7,259.17
2016,9,9,13,0,33.0,332.0,2.2,19.0,359.0,367.47,283.46
2016,9,9,13,15,32.0,323.5,2.25,18.5,349.5,356.81,276.08
2016,9,9,13,30,31.0,315.0,2.3,18.0,340.0,346.07,268.82
2016,9,9,13,45,28.0,299.5,2.4,18.0,322.0,326.05,253.95
2016,9,9,14,0,25.0,284.0,2.5,18.0,304.0,295.76,231.11
2016,9,9,14,15,24.5,272.5,2.55,18.0,291.0,283.08,221.79
2016,9,9,14,30,24.0,261.0,2.6,18.0,278.0,270.4,212.38
2016,9,9,14,45,28.0,253.5,2.65,18.0,272.0,273.66,215.54
2016,9,9,15,0,32.0,246.0,2.7,18.0,266.0,267.58,211.38
2016,9,9,15,15,18.0,210.0,2.7,17.5,221.5,212.86,168.56
2016,9,9,15,30,4.0,174.0,2.7,17.0,177.0,167.64,132.7
2016,9,9,15,45,3.0,162.0,2.75,17.0,164.0,155.26,123.11
2016,9,9,16,0,2.0,150.0,2.8,17.0,151.0,143.02,113.48
2016,9,9,16,15,1.0,132.5,2.85,16.5,133.0,125.55,99.65
2016,9,9,16,30,0.0,115.0,2.9,16.0,115.0,108.27,85.75
2016,9,9,16,45,274.0,93.5,2.95,16.0,171.0,199.72,157.9
2016,9,9,17,0,548.0,72.0,3.0,16.0,227.0,245.11,185.22
2016,9,9,17,15,477.5,63.0,2.95,15.5,177.5,183.24,131.17
2016,9,9,17,30,407.0,54.0,2.9,15.0,128.0,129.73,85.53
2016,9,9,17,45,299.5,41.0,2.9,14.5,85.5,75.72,43.7
2016,9,9,18,0,192.0,28.0,2.9,14.0,43.0,36.08,12.97
2016,9,9,18,15,96.0,14.0,2.8,14.0,21.5,13.34,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,18.0,4.5,2.05,13.0,5.0,0.0,0.0
2016,9,10,6,0,36.0,9.0,2.1,13.0,10.0,8.58,0.0
2016,9,10,6,15,145.0,26.0,2.15,13.0,42.5,31.7,10.79
2016,9,10,6,30,254.0,43.0,2.2,13.0,75.0,72.38,43.15
2016,9,10,6,45,337.5,55.5,2.25,13.5,119.5,117.36,78.71
2016,9,10,7,0,421.0,68.0,2.3,14.0,164.0,172.71,125.19
2016,9,10,7,15,210.5,63.5,2.25,14.0,111.5,131.82,101.02
2016,9,10,7,30,0.0,59.0,2.2,14.0,59.0,54.86,41.34
2016,9,10,7,45,0.0,68.0,2.2,14.5,68.0,63.26,48.38
2016,9,10,8,0,0.0,77.0,2.2,15.0,77.0,71.67,55.24
2016,9,10,8,15,0.0,98.5,2.1,15.0,98.5,92.09,72.14
2016,9,10,8,30,0.0,120.0,2.0,15.0,120.0,112.65,88.95
2016,9,10,8,45,0.0,140.0,1.95,15.5,140.0,131.9,104.27
2016,9,10,9,0,0.0,160.0,1.9,16.0,160.0,151.26,119.46
2016,9,10,9,15,2.5,175.0,1.9,16.0,177.0,167.66,132.41
2016,9,10,9,30,5.0,190.0,1.9,16.0,194.0,184.33,145.5
2016,9,10,9,45,6.5,203.0,1.95,16.5,208.0,198.46,156.2
2016,9,10,10,0,8.0,216.0,2.0,17.0,222.0,212.74,166.93
2016,9,10,10,15,9.0,224.5,2.05,17.0,232.0,222.24,174.16
2016,9,10,10,30,10.0,233.0,2.1,17.0,242.0,231.8,181.45
2016,9,10,10,45,17.0,267.5,2.2,17.5,282.0,272.97,213.2
2016,9,10,11,0,24.0,302.0,2.3,18.0,322.0,314.71,244.85
2016,9,10,11,15,30.0,321.5,2.35,18.0,346.5,353.64,274.37
2016,9,10,11,30,36.0,341.0,2.4,18.0,371.0,380.81,294.82
2016,9,10,11,45,41.0,351.0,2.45,18.0,385.5,396.85,306.9
2016,9,10,12,0,46.0,361.0,2.5,18.0,400.0,412.78,318.96
2016,9,10,12,15,41.5,353.5,2.55,18.0,389.0,400.24,309.43
2016,9,10,12,30,37.0,346.0,2.6,18.0,378.0,387.52,299.9
2016,9,10,12,45,34.5,337.0,2.65,18.0,366.5,375.06,290.67
2016,9,10,13,0,32.0,328.0,2.7,18.0,355.0,362.5,281.37
2016,9,10,13,15,26.5,307.5,2.7,18.0,329.5,334.83,260.4
2016,9,10,13,30,21.0,287.0,2.7,18.0,304.0,296.32,231.02
2016,9,10,13,45,20.5,277.5,2.75,18.0,293.5,285.84,223.36
2016,9,10,14,0,20.0,268.0,2.8,18.0,283.0,275.36,215.59
2016,9,10,14,15,27.0,271.5,2.8,18.0,290.5,294.05,230.72
2016,9,10,14,30,34.0,275.0,2.8,18.0,298.0,302.4,237.76
2016,9,10,14,45,39.5,265.0,2.85,18.0,290.5,294.81,232.51
2016,9,10,15,0,45.0,255.0,2.9,18.0,283.0,286.71,226.88
2016,9,10,15,15,28.0,220.5,2.9,17.5,237.5,237.11,188.21
2016,9,10,15,30,11.0,186.0,2.9,17.0,192.0,184.04,146.17
2016,9,10,15,45,5.5,161.0,2.9,17.0,164.0,155.83,123.67
2016,9,10,16,0,0.0,136.0,2.9,17.0,136.0,128.35,101.47
2016,9,10,16,15,0.0,115.0,2.9,16.5,115.0,108.13,85.26
2016,9,10,16,30,0.0,94.0,2.9,16.0,94.0,88.04,68.87
2016,9,10,16,45,0.0,79.0,2.9,16.0,79.0,73.81,57.03
2016,9,10,17,0,0.0,64.0,2.9,16.0,64.0,59.65,45.05
2016,9,10,17,15,163.0,61.0,2.85,15.5,89.5,100.52,73.54
2016,9,10,17,30,326.0,58.0,2.8,15.0,115.0,116.96,78.24
2016,9,10,17,45,230.0,42.0,2.75,15.0,75.5,68.07,40.12
2016,9,10,18,0,134.0,26.0,2.7,15.0,36.0,30.6,8.94
2016,9,10,18,15,67.0,13.0,2.65,14.5,18.0,12.39,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,10.0,3.5,2.5,13.5,3.5,0.0,0.0
2016,9,11,6,0,20.0,7.0,2.6,14.0,7.0,6.67,0.0
2016,9,11,6,15,105.0,26.0,2.7,14.0,37.5,29.55,9.21
2016,9,11,6,30,190.0,45.0,2.8,14.0,68.0,67.13,41.24
2016,9,11,6,45,265.0,61.5,2.9,14.0,111.0,110.53,75.88
2016,9,11,7,0,340.0,78.0,3.0,14.0,154.0,163.35,120.31
2016,9,11,7,15,170.0,60.5,2.95,14.0,98.5,113.34,86.6
2016,9,11,7,30,0.0,43.0,2.9,14.0,43.0,39.93,28.62
2016,9,11,7,45,0.0,51.5,2.85,14.5,51.5,47.86,35.31
2016,9,11,8,0,0.0,60.0,2.8,15.0,60.0,55.79,41.85
2016,9,11,8,15,0.0,68.0,2.75,15.0,68.0,63.27,48.01
2016,9,11,8,30,0.0,76.0,2.7,15.0,76.0,70.75,54.12
2016,9,11,8,45,0.0,102.0,2.65,15.5,102.0,95.32,74.25
2016,9,11,9,0,0.0,128.0,2.6,16.0,128.0,120.24,94.35
2016,9,11,9,15,0.0,134.5,2.55,16.0,134.5,126.46,99.13
2016,9,11,9,30,0.0,141.0,2.5,16.0,141.0,132.71,103.95
2016,9,11,9,45,2.0,164.0,2.5,16.0,165.5,156.63,123.14
2016,9,11,10,0,4.0,187.0,2.5,16.0,190.0,180.84,142.37
2016,9,11,10,15,6.5,206.5,2.5,16.0,211.5,202.32,159.29
2016,9,11,10,30,9.0,226.0,2.5,16.0,233.0,224.03,176.3
2016,9,11,10,45,8.0,214.5,2.55,16.5,221.0,211.92,166.15
2016,9,11,11,0,7.0,203.0,2.6,17.0,209.0,199.8,156.13
2016,9,11,11,15,6.5,201.0,2.65,17.0,207.0,197.48,154.21
2016,9,11,11,30,6.0,199.0,2.7,17.0,205.0,195.12,152.25
2016,9,11,11,45,16.0,260.0,2.75,17.0,274.0,265.5,207.8
2016,9,11,12,0,26.0,321.0,2.8,17.0,343.0,350.34,273.23
2016,9,11,12,15,29.0,327.5,2.85,17.0,351.5,360.25,280.63
2016,9,11,12,30,32.0,334.0,2.9,17.0,360.0,370.0,288.24
2016,9,11,12,45,22.0,292.0,3.0,17.0,310.0,303.4,237.09
2016,9,11,13,0,12.0,250.0,3.1,17.0,260.0,251.3,196.63
2016,9,11,13,15,7.5,213.0,3.15,17.0,219.5,210.12,164.41
2016,9,11,13,30,3.0,176.0,3.2,17.0,179.0,169.48,132.21
2016,9,11,13,45,1.5,166.5,3.3,17.0,168.5,158.78,123.84
2016,9,11,14,0,0.0,157.0,3.4,17.0,158.0,148.18,115.47
2016,9,11,14,15,0.0,148.0,3.45,16.5,148.5,139.46,108.87
2016,9,11,14,30,0.0,139.0,3.5,16.0,139.0,130.76,102.25
2016,9,11,14,45,0.0,140.0,3.55,16.0,140.0,131.75,103.3
2016,9,11,15,0,0.0,141.0,3.6,16.0,141.0,132.76,104.39
2016,9,11,15,15,8.0,167.0,3.6,16.0,171.5,163.67,130.15
2016,9,11,15,30,16.0,193.0,3.6,16.0,202.0,194.27,155.51
2016,9,11,15,45,8.0,160.0,3.65,16.0,164.5,156.4,124.8
2016,9,11,16,0,0.0,127.0,3.7,16.0,127.0,119.65,94.77
2016,9,11,16,15,0.0,94.0,3.7,15.5,94.0,87.92,68.77
2016,9,11,16,30,0.0,61.0,3.7,15.0,61.0,56.72,42.74
2016,9,11,16,45,0.0,51.5,3.7,15.0,51.5,47.86,35.27
2016,9,11,17,0,0.0,42.0,3.7,15.0,42.0,39.01,27.69
2016,9,11,17,15,187.5,47.5,3.65,14.5,79.5,94.87,68.14
2016,9,11,17,30,375.0,53.0,3.6,14.0,117.0,121.02,79.67
2016,9,11,17,45,267.5,39.0,3.55,14.0,76.5,68.74,39.03
2016,9,11,18,0,160.0,25.0,3.5,14.0,36.0,30.35,5.74
2016,9,11,18,15,80.0,12.5,3.4,14.0,18.0,11.91,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,6,15,0.0,8.5,3.3,13.0,8.5,7.87,0.0
2016,9,12,6,30,0.0,17.0,3.4,13.0,17.0,15.76,7.28
2016,9,12,6,45,0.0,28.0,3.5,13.5,28.0,25.98,16.32
2016,9,12,7,0,0.0,39.0,3.6,14.0,39.0,36.22,25.28
2016,9,12,7,15,0.0,50.5,3.55,14.0,50.5,46.93,34.6
2016,9,12,7,30,0.0,62.0,3.5,14.0,62.0,57.66,43.79
2016,9,12,7,45,0.0,74.0,3.5,14.5,74.0,68.92,53.19
2016,9,12,8,0,0.0,86.0,3.5,15.0,86.0,80.26,62.5
2016,9,12,8,15,0.0,101.0,3.45,15.0,101.0,94.53,74.25
2016,9,12,8,30,0.0,116.0,3.4,15.0,116.0,108.86,85.92
2016,9,12,8,45,0.0,125.0,3.35,15.0,125.0,117.44,92.75
2016,9,12,9,0,0.0,134.0,3.3,15.0,134.0,126.07,99.56
2016,9,12,9,15,1.5,158.5,3.3,15.0,160.0,150.9,119.65
2016,9,12,9,30,3.0,183.0,3.3,15.0,186.0,176.04,139.78
2016,9,12,9,45,3.5,185.0,3.3,15.5,188.0,178.44,141.13
2016,9,12,10,0,4.0,187.0,3.3,16.0,190.0,180.9,142.59
2016,9,12,10,15,3.5,183.0,3.3,16.0,185.5,176.64,138.92
2016,9,12,10,30,3.0,179.0,3.3,16.0,181.0,172.36,135.28
2016,9,12,10,45,6.0,202.5,3.35,16.0,207.5,198.28,155.97
2016,9,12,11,0,9.0,226.0,3.4,16.0,234.0,224.47,176.68
2016,9,12,11,15,11.5,246.5,3.45,16.0,256.5,247.42,194.7
2016,9,12,11,30,14.0,267.0,3.5,16.0,279.0,270.51,212.77
2016,9,12,11,45,13.0,261.0,3.6,16.0,272.5,263.61,207.24
2016,9,12,12,0,12.0,255.0,3.7,16.0,266.0,256.67,201.79
2016,9,12,12,15,11.0,246.5,3.75,16.0,256.5,247.2,194.34
2016,9,12,12,30,10.0,238.0,3.8,16.0,247.0,237.7,186.9
2016,9,12,12,45,9.5,229.5,3.85,16.0,237.5,228.68,179.87
2016,9,12,13,0,9.0,221.0,3.9,16.0,228.0,219.66,172.85
2016,9,12,13,15,9.5,225.5,3.9,16.0,232.5,224.44,176.81
2016,9,12,13,30,10.0,230.0,3.9,16.0,237.0,229.19,180.76
2016,9,12,13,45,11.5,235.0,3.95,16.0,243.5,235.31,185.89
2016,9,12,14,0,13.0,240.0,4.0,16.0,250.0,241.35,191.0
2016,9,12,14,15,11.0,225.5,4.0,15.5,233.5,224.88,178.46
2016,9,12,14,30,9.0,211.0,4.0,15.0,217.0,208.57,165.99
2016,9,12,14,45,5.0,190.5,4.0,15.0,194.0,184.98,147.17
2016,9,12,15,0,1.0,170.0,4.0,15.0,171.0,161.81,128.58
2016,9,12,15,15,0.5,150.5,3.95,15.0,151.0,142.47,113.1
2016,9,12,15,30,0.0,131.0,3.9,15.0,131.0,123.28,97.61
2016,9,12,15,45,0.0,132.5,3.85,15.0,132.5,124.88,99.26
2016,9,12,16,0,0.0,134.0,3.8,15.0,134.0,126.55,100.96
2016,9,12,16,15,0.0,119.0,3.75,14.5,119.0,112.15,89.4
2016,9,12,16,30,0.0,104.0,3.7,14.0,104.0,97.81,77.72
2016,9,12,16,45,277.5,88.0,3.65,14.0,162.0,193.63,153.82
2016,9,12,17,0,555.0,72.0,3.6,14.0,220.0,242.91,183.96
2016,9,12,17,15,476.0,62.5,3.5,13.5,169.5,178.59,127.57
2016,9,12,17,30,397.0,53.0,3.4,13.0,119.0,123.73,80.93
2016,9,12,17,45,264.0,39.5,3.35,13.0,76.5,68.18,38.57
2016,9,12,18,0,131.0,26.0,3.3,13.0,34.0,29.34,1.84
2016,9,12,18,15,65.5,13.0,3.25,13.0,17.0,12.39,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,6,15,117.5,21.5,1.85,14.0,35.0,26.2,4.52
2016,9,13,6,30,235.0,43.0,1.9,14.0,70.0,70.86,42.05
2016,9,13,6,45,318.5,57.0,1.95,14.5,114.5,116.18,77.97
2016,9,13,7,0,402.0,71.0,2.0,15.0,159.0,171.91,124.48
2016,9,13,7,15,463.0,81.0,1.95,15.0,208.5,226.93,172.61
2016,9,13,7,30,524.0,91.0,1.9,15.0,258.0,291.33,228.39
2016,9,13,7,45,566.5,99.0,1.85,15.5,308.0,350.48,278.8
2016,9,13,8,0,609.0,107.0,1.8,16.0,358.0,413.56,330.79
2016,9,13,8,15,641.0,113.0,1.75,16.0,406.5,472.52,378.6
2016,9,13,8,30,673.0,119.0,1.7,16.0,455.0,533.46,426.39
2016,9,13,8,45,696.5,123.5,1.7,16.5,500.0,589.0,468.02
2016,9,13,9,0,720.0,128.0,1.7,17.0,545.0,644.93,508.63
2016,9,13,9,15,738.0,131.5,1.75,17.0,585.5,695.79,545.73
2016,9,13,9,30,756.0,135.0,1.8,17.0,626.0,745.87,580.74
2016,9,13,9,45,765.0,140.0,1.85,17.5,659.5,789.2,608.89
2016,9,13,10,0,774.0,145.0,1.9,18.0,693.0,826.93,632.86
2016,9,13,10,15,784.0,147.5,1.9,18.0,721.5,863.89,656.84
2016,9,13,10,30,794.0,150.0,1.9,18.0,750.0,898.44,679.0
2016,9,13,10,45,805.5,149.0,1.9,18.0,772.5,928.03,697.72
2016,9,13,11,0,817.0,148.0,1.9,18.0,795.0,954.81,714.58
2016,9,13,11,15,821.0,149.0,1.85,18.0,809.0,973.49,725.47
2016,9,13,11,30,825.0,150.0,1.8,18.0,823.0,988.81,734.26
2016,9,13,11,45,834.0,146.5,1.8,18.5,830.5,1000.75,740.21
2016,9,13,12,0,843.0,143.0,1.8,19.0,838.0,1009.16,744.0
2016,9,13,12,15,842.5,142.5,1.75,19.0,836.0,1007.79,742.33
2016,9,13,12,30,842.0,142.0,1.7,19.0,834.0,1002.79,738.55
2016,9,13,12,45,843.0,139.0,1.7,19.0,824.5,992.9,732.49
2016,9,13,13,0,844.0,136.0,1.7,19.0,815.0,979.4,724.26
2016,9,13,13,15,838.5,135.0,1.7,19.0,797.0,958.35,711.22
2016,9,13,13,30,833.0,134.0,1.7,19.0,779.0,934.06,696.15
2016,9,13,13,45,830.0,130.0,1.7,19.0,754.5,905.65,678.38
2016,9,13,14,0,827.0,126.0,1.7,19.0,730.0,874.16,658.52
2016,9,13,14,15,816.0,124.0,1.7,19.0,697.5,835.16,633.46
2016,9,13,14,30,805.0,122.0,1.7,19.0,665.0,793.93,606.69
2016,9,13,14,45,794.0,117.5,1.7,19.0,627.5,748.03,576.34
2016,9,13,15,0,783.0,113.0,1.7,19.0,590.0,700.41,544.38
2016,9,13,15,15,763.5,109.5,1.7,18.5,546.5,646.6,506.83
2016,9,13,15,30,744.0,106.0,1.7,18.0,503.0,593.75,468.54
2016,9,13,15,45,720.0,100.5,1.75,18.0,455.5,534.51,423.62
2016,9,13,16,0,696.0,95.0,1.8,18.0,408.0,476.01,377.75
2016,9,13,16,15,660.0,90.0,1.8,17.5,358.0,413.46,327.6
2016,9,13,16,30,624.0,85.0,1.8,17.0,308.0,353.66,277.86
2016,9,13,16,45,573.0,77.5,1.85,17.0,257.5,289.09,222.64
2016,9,13,17,0,522.0,70.0,1.9,17.0,207.0,229.81,170.74
2016,9,13,17,15,446.0,60.0,1.8,16.5,158.5,167.95,117.77
2016,9,13,17,30,370.0,50.0,1.7,16.0,110.0,115.22,73.78
2016,9,13,17,45,255.0,36.0,1.6,16.0,70.0,63.19,34.12
2016,9,13,18,0,140.0,22.0,1.5,16.0,30.0,25.57,0.0
2016,9,13,18,15,70.0,11.0,1.5,15.5,15.0,10.48,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,102.0,21.0,0.85,14.0,32.5,24.94,2.56
2016,9,14,6,30,204.0,42.0,0.9,14.0,65.0,66.54,39.68
2016,9,14,6,45,287.0,57.5,0.95,14.5,109.0,111.29,75.08
2016,9,14,7,0,370.0,73.0,1.0,15.0,153.0,166.45,120.69
2016,9,14,7,15,430.0,84.5,1.0,15.0,202.0,220.74,167.64
2016,9,14,7,30,490.0,96.0,1.0,15.0,251.0,281.91,220.09
2016,9,14,7,45,375.0,127.0,1.0,15.5,258.0,295.54,234.89
2016,9,14,8,0,260.0,158.0,1.0,16.0,265.0,289.86,232.01
2016,9,14,8,15,451.0,142.5,1.0,16.0,355.5,398.05,318.61
2016,9,14,8,30,642.0,127.0,1.0,16.0,446.0,523.78,415.72
2016,9,14,8,45,667.5,132.0,1.0,16.5,491.0,579.64,456.21
2016,9,14,9,0,693.0,137.0,1.0,17.0,536.0,636.14,496.45
2016,9,14,9,15,711.5,141.0,1.05,17.0,576.0,686.76,532.76
2016,9,14,9,30,730.0,145.0,1.1,17.0,616.0,736.7,567.69
2016,9,14,9,45,794.5,124.5,1.15,17.5,662.5,793.53,604.73
2016,9,14,10,0,859.0,104.0,1.2,18.0,709.0,848.68,639.85
2016,9,14,10,15,867.5,105.0,1.2,18.0,738.0,884.62,662.15
2016,9,14,10,30,876.0,106.0,1.2,18.0,767.0,917.81,682.69
2016,9,14,10,45,883.5,106.5,1.3,18.5,788.5,946.57,700.54
2016,9,14,11,0,891.0,107.0,1.4,19.0,810.0,972.16,716.34
2016,9,14,11,15,894.5,107.5,1.45,19.0,824.0,990.54,728.13
2016,9,14,11,30,898.0,108.0,1.5,19.0,838.0,1005.34,737.8
2016,9,14,11,45,901.0,107.5,1.6,19.0,844.0,1014.88,745.02
2016,9,14,12,0,904.0,107.0,1.7,19.0,850.0,1020.67,750.01
2016,9,14,12,15,904.0,107.0,1.75,19.0,848.0,1020.24,750.4
2016,9,14,12,30,904.0,107.0,1.8,19.0,846.0,1016.01,748.54
2016,9,14,12,45,897.0,109.0,1.85,19.0,834.5,1003.34,741.36
2016,9,14,13,0,890.0,111.0,1.9,19.0,823.0,987.09,731.99
2016,9,14,13,15,885.5,110.0,1.95,19.0,804.5,966.48,719.83
2016,9,14,13,30,881.0,109.0,2.0,19.0,786.0,942.47,705.44
2016,9,14,13,45,876.5,106.5,2.05,19.0,761.5,913.56,687.74
2016,9,14,14,0,872.0,104.0,2.1,19.0,737.0,881.51,667.83
2016,9,14,14,15,862.0,102.0,2.1,19.0,704.5,842.42,642.47
2016,9,14,14,30,852.0,100.0,2.1,19.0,672.0,800.92,615.25
2016,9,14,14,45,841.0,97.0,2.15,19.0,634.0,760.03,588.55
2016,9,14,15,0,830.0,94.0,2.2,19.0,596.0,712.1,556.39
2016,9,14,15,15,812.0,91.0,2.2,19.0,552.0,657.84,517.97
2016,9,14,15,30,794.0,88.0,2.2,19.0,508.0,602.9,476.88
2016,9,14,15,45,772.0,84.0,2.2,19.0,460.5,544.22,431.73
2016,9,14,16,0,750.0,80.0,2.2,19.0,413.0,485.92,385.4
2016,9,14,16,15,716.0,75.5,2.15,18.5,362.5,422.2,333.83
2016,9,14,16,30,682.0,71.0,2.1,18.0,312.0,361.13,282.56
2016,9,14,16,45,635.5,65.0,2.1,18.0,261.0,296.55,226.72
2016,9,14,17,0,589.0,59.0,2.1,18.0,210.0,236.64,173.64
2016,9,14,17,15,513.5,51.0,2.0,17.5,160.5,173.11,118.85
2016,9,14,17,30,438.0,43.0,1.9,17.0,111.0,118.56,73.12
2016,9,14,17,45,315.0,31.0,1.8,16.5,70.0,64.63,32.35
2016,9,14,18,0,192.0,19.0,1.7,16.0,29.0,24.88,0.0
2016,9,14,18,15,96.0,9.5,1.75,15.5,14.5,9.05,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,184.5,16.5,1.55,13.5,37.0,25.52,0.0
2016,9,15,6,30,369.0,33.0,1.6,14.0,74.0,78.03,41.83
2016,9,15,6,45,461.5,41.5,1.65,14.5,121.5,128.2,81.72
2016,9,15,7,0,554.0,50.0,1.7,15.0,169.0,189.76,133.71
2016,9,15,7,15,277.0,50.5,1.6,15.0,110.0,139.44,105.14
2016,9,15,7,30,0.0,51.0,1.5,15.0,51.0,47.39,34.82
2016,9,15,7,45,0.0,61.0,1.45,15.5,61.0,56.72,42.7
2016,9,15,8,0,0.0,71.0,1.4,16.0,71.0,66.06,50.36
2016,9,15,8,15,0.0,88.0,1.3,16.0,88.0,82.11,63.6
2016,9,15,8,30,0.0,105.0,1.2,16.0,105.0,98.33,76.81
2016,9,15,8,45,0.0,121.5,1.15,16.5,121.5,114.15,89.36
2016,9,15,9,0,0.0,138.0,1.1,17.0,138.0,130.06,101.8
2016,9,15,9,15,0.0,148.5,1.1,17.0,148.5,140.18,109.65
2016,9,15,9,30,0.0,159.0,1.1,17.0,159.0,150.35,117.5
2016,9,15,9,45,4.0,185.5,1.15,17.5,188.5,179.53,140.36
2016,9,15,10,0,8.0,212.0,1.2,18.0,218.0,209.2,163.22
2016,9,15,10,15,8.0,216.0,1.25,18.0,222.5,213.35,166.12
2016,9,15,10,30,8.0,220.0,1.3,18.0,227.0,217.48,169.14
2016,9,15,10,45,9.5,231.5,1.4,18.5,239.5,230.48,178.83
2016,9,15,11,0,11.0,243.0,1.5,19.0,252.0,243.54,188.49
2016,9,15,11,15,27.5,294.0,1.6,19.0,316.5,323.25,249.85
2016,9,15,11,30,44.0,345.0,1.7,19.0,381.0,394.5,303.37
2016,9,15,11,45,44.5,346.5,1.85,19.0,383.5,397.0,305.09
2016,9,15,12,0,45.0,348.0,2.0,19.0,386.0,399.3,307.09
2016,9,15,12,15,45.0,347.0,2.1,19.0,384.5,398.19,306.48
2016,9,15,12,30,45.0,346.0,2.2,19.0,383.0,396.88,305.77
2016,9,15,12,45,55.0,352.0,2.3,19.0,397.0,412.7,318.27
2016,9,15,13,0,65.0,358.0,2.4,19.0,411.0,428.1,330.4
2016,9,15,13,15,64.5,350.5,2.45,19.0,401.5,418.33,323.4
2016,9,15,13,30,64.0,343.0,2.5,19.0,392.0,408.36,316.37
2016,9,15,13,45,84.5,339.5,2.55,19.0,402.5,421.42,327.43
2016,9,15,14,0,105.0,336.0,2.6,19.0,413.0,433.1,337.33
2016,9,15,14,15,90.5,316.0,2.65,18.5,380.0,396.0,310.06
2016,9,15,14,30,76.0,296.0,2.7,18.0,347.0,359.73,283.23
2016,9,15,14,45,80.0,279.5,2.75,18.0,330.5,342.29,270.64
2016,9,15,15,0,84.0,263.0,2.8,18.0,314.0,324.39,257.48
2016,9,15,15,15,54.5,229.5,2.8,18.0,261.5,265.42,211.06
2016,9,15,15,30,25.0,196.0,2.8,18.0,209.0,203.38,161.61
2016,9,15,15,45,93.0,190.0,2.8,18.0,232.0,241.24,193.59
2016,9,15,16,0,161.0,184.0,2.8,18.0,255.0,271.31,218.07
2016,9,15,16,15,150.5,163.0,2.8,17.5,223.0,235.27,188.9
2016,9,15,16,30,140.0,142.0,2.8,17.0,191.0,200.31,160.13
2016,9,15,16,45,127.5,119.5,2.85,17.0,158.5,164.26,129.63
2016,9,15,17,0,115.0,97.0,2.9,17.0,126.0,129.74,99.96
2016,9,15,17,15,95.0,75.5,2.85,16.5,95.5,96.15,71.28
2016,9,15,17,30,75.0,54.0,2.8,16.0,65.0,65.17,44.99
2016,9,15,17,45,37.5,34.5,2.8,15.5,40.0,37.18,21.42
2016,9,15,18,0,0.0,15.0,2.8,15.0,15.0,13.9,0.0
2016,9,15,18,15,0.0,7.5,2.75,14.5,7.5,7.15,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,166.5,16.5,0.7,13.5,34.5,24.61,0.0
2016,9,16,6,30,333.0,33.0,0.6,14.0,69.0,74.07,39.91
2016,9,16,6,45,430.0,42.5,0.55,14.5,116.0,123.79,79.13
2016,9,16,7,0,527.0,52.0,0.5,15.0,163.0,185.52,130.35
2016,9,16,7,15,586.5,58.5,0.4,15.0,213.5,244.41,181.75
2016,9,16,7,30,646.0,65.0,0.3,15.0,264.0,309.83,237.71
2016,9,16,7,45,323.0,85.0,0.25,15.5,184.5,230.71,181.98
2016,9,16,8,0,0.0,105.0,0.2,16.0,105.0,98.69,76.78
2016,9,16,8,15,0.0,119.5,0.15,16.0,119.5,112.58,88.45
2016,9,16,8,30,0.0,134.0,0.1,16.0,134.0,126.52,99.41
2016,9,16,8,45,0.5,150.5,0.1,16.5,151.0,142.82,111.94
2016,9,16,9,0,1.0,167.0,0.1,17.0,168.0,159.23,124.37
2016,9,16,9,15,3.0,178.5,0.15,17.5,180.5,171.91,133.83
2016,9,16,9,30,5.0,190.0,0.2,18.0,193.0,184.8,143.41
2016,9,16,9,45,37.0,250.0,0.3,18.5,275.5,280.07,217.13
2016,9,16,10,0,69.0,310.0,0.4,19.0,358.0,372.41,285.57
2016,9,16,10,15,51.5,305.5,0.5,19.0,342.5,354.29,270.97
2016,9,16,10,30,34.0,301.0,0.6,19.0,327.0,335.03,256.35
2016,9,16,10,45,80.0,339.0,0.7,19.5,401.5,419.6,319.76
2016,9,16,11,0,126.0,377.0,0.8,20.0,476.0,519.29,391.24
2016,9,16,11,15,162.0,384.5,0.95,20.0,513.5,564.67,424.2
2016,9,16,11,30,198.0,392.0,1.1,20.0,551.0,610.33,457.66
2016,9,16,11,45,202.0,391.0,1.25,20.0,554.5,614.9,461.59
2016,9,16,12,0,206.0,390.0,1.4,20.0,558.0,618.57,465.28
2016,9,16,12,15,199.0,392.5,1.45,20.0,554.5,614.24,462.31
2016,9,16,12,30,192.0,395.0,1.5,20.0,551.0,609.02,458.82
2016,9,16,12,45,230.0,384.0,1.6,20.0,568.0,632.0,477.14
2016,9,16,13,0,268.0,373.0,1.7,20.0,585.0,666.3,502.87
2016,9,16,13,15,274.0,362.0,1.75,20.0,574.5,654.58,495.36
2016,9,16,13,30,280.0,351.0,1.8,20.0,564.0,641.43,487.22
2016,9,16,13,45,386.5,302.5,1.85,20.0,586.0,676.38,516.26
2016,9,16,14,0,493.0,254.0,1.9,20.0,608.0,716.0,547.58
2016,9,16,14,15,490.0,242.5,1.9,20.0,581.0,683.58,525.01
2016,9,16,14,30,487.0,231.0,1.9,20.0,554.0,649.56,501.64
2016,9,16,14,45,658.5,162.0,1.95,20.0,570.5,690.54,535.83
2016,9,16,15,0,830.0,93.0,2.0,20.0,587.0,707.4,550.58
2016,9,16,15,15,673.5,126.0,2.0,20.0,507.5,600.7,471.33
2016,9,16,15,30,517.0,159.0,2.0,20.0,428.0,499.3,394.11
2016,9,16,15,45,405.0,163.0,2.05,20.0,361.5,411.17,326.12
2016,9,16,16,0,293.0,167.0,2.1,20.0,295.0,327.49,260.17
2016,9,16,16,15,275.5,149.5,2.1,19.5,257.5,283.84,225.42
2016,9,16,16,30,258.0,132.0,2.1,19.0,220.0,241.78,190.83
2016,9,16,16,45,413.5,95.5,2.1,18.5,209.5,245.64,189.36
2016,9,16,17,0,569.0,59.0,2.1,18.0,199.0,227.83,166.53
2016,9,16,17,15,488.5,50.5,2.05,17.5,150.0,164.29,111.95
2016,9,16,17,30,408.0,42.0,2.0,17.0,101.0,110.41,67.24
2016,9,16,17,45,273.5,29.0,1.95,16.5,61.5,57.04,26.7
2016,9,16,18,0,139.0,16.0,1.9,16.0,22.0,19.77,0.0
2016,9,16,18,15,69.5,8.0,1.95,16.0,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,172.5,15.5,0.75,13.5,34.0,24.0,0.0
2016,9,17,6,30,345.0,31.0,0.6,14.0,68.0,73.7,38.84
2016,9,17,6,45,444.0,40.0,0.5,14.5,115.0,124.0,78.6
2016,9,17,7,0,543.0,49.0,0.4,15.0,162.0,186.53,130.44
2016,9,17,7,15,271.5,56.0,0.35,15.0,112.5,144.02,108.3
2016,9,17,7,30,0.0,63.0,0.3,15.0,63.0,58.62,44.23
2016,9,17,7,45,0.0,75.0,0.3,15.5,75.0,69.94,53.85
2016,9,17,8,0,0.0,87.0,0.3,16.0,87.0,81.31,63.07
2016,9,17,8,15,0.0,114.5,0.3,16.5,114.5,107.75,84.52
2016,9,17,8,30,0.0,142.0,0.3,17.0,142.0,134.45,105.66
2016,9,17,8,45,4.0,164.0,0.35,17.5,166.5,158.46,124.38
2016,9,17,9,0,8.0,186.0,0.4,18.0,191.0,182.99,143.24
2016,9,17,9,15,10.5,201.5,0.45,18.0,208.0,200.38,156.53
2016,9,17,9,30,13.0,217.0,0.5,18.0,225.0,218.02,169.98
2016,9,17,9,45,14.0,228.0,0.55,18.5,237.5,230.16,178.71
2016,9,17,10,0,15.0,239.0,0.6,19.0,250.0,242.36,187.47
2016,9,17,10,15,36.0,282.5,0.65,19.0,309.5,316.35,243.95
2016,9,17,10,30,57.0,326.0,0.7,19.0,369.0,383.12,293.41
2016,9,17,10,45,84.0,349.0,0.8,19.5,414.0,434.54,330.84
2016,9,17,11,0,111.0,372.0,0.9,20.0,459.0,486.99,368.53
2016,9,17,11,15,139.5,381.5,1.0,20.0,492.5,540.02,406.9
2016,9,17,11,30,168.0,391.0,1.1,20.0,526.0,580.23,436.03
2016,9,17,11,45,172.5,390.0,1.2,20.0,529.5,585.03,439.79
2016,9,17,12,0,177.0,389.0,1.3,20.0,533.0,589.06,443.38
2016,9,17,12,15,177.0,388.0,1.4,20.0,531.0,587.8,443.14
2016,9,17,12,30,177.0,387.0,1.5,20.0,529.0,585.7,442.38
2016,9,17,12,45,173.0,382.5,1.6,20.0,520.0,575.03,435.48
2016,9,17,13,0,169.0,378.0,1.7,20.0,511.0,563.65,428.11
2016,9,17,13,15,524.5,241.5,1.75,20.0,640.5,772.76,586.94
2016,9,17,13,30,880.0,105.0,1.8,20.0,770.0,932.88,696.84
2016,9,17,13,45,872.0,103.5,1.9,20.0,744.0,901.71,676.24
2016,9,17,14,0,864.0,102.0,2.0,20.0,718.0,867.62,655.58
2016,9,17,14,15,853.5,100.5,2.0,20.0,685.0,828.73,630.43
2016,9,17,14,30,843.0,99.0,2.0,20.0,652.0,792.69,607.07
2016,9,17,14,45,828.5,96.5,2.05,20.0,613.5,744.72,575.42
2016,9,17,15,0,814.0,94.0,2.1,20.0,575.0,695.23,542.21
2016,9,17,15,15,795.0,91.0,2.1,20.0,531.0,640.94,503.37
2016,9,17,15,30,776.0,88.0,2.1,20.0,487.0,586.14,462.34
2016,9,17,15,45,608.5,113.5,2.15,20.0,407.5,478.21,378.99
2016,9,17,16,0,441.0,139.0,2.2,20.0,328.0,380.4,301.91
2016,9,17,16,15,415.0,126.0,2.15,19.5,286.0,328.6,260.36
2016,9,17,16,30,389.0,113.0,2.1,19.0,244.0,279.04,219.17
2016,9,17,16,45,467.5,86.0,2.1,19.0,217.0,253.33,193.86
2016,9,17,17,0,546.0,59.0,2.1,19.0,190.0,219.85,159.75
2016,9,17,17,15,463.0,50.0,1.95,18.5,142.0,156.89,106.12
2016,9,17,17,30,380.0,41.0,1.8,18.0,94.0,103.95,62.65
2016,9,17,17,45,246.5,27.5,1.7,17.5,56.5,52.2,22.92
2016,9,17,18,0,113.0,14.0,1.6,17.0,19.0,16.71,0.0
2016,9,17,18,15,56.5,7.0,1.6,16.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,163.5,15.0,0.85,15.5,32.0,23.07,0.0
2016,9,18,6,30,327.0,30.0,0.9,16.0,64.0,70.83,36.65
2016,9,18,6,45,424.5,39.5,1.0,16.5,110.0,120.21,75.73
2016,9,18,7,0,522.0,49.0,1.1,17.0,156.0,181.68,126.76
2016,9,18,7,15,582.0,55.0,1.05,17.5,206.0,239.81,177.56
2016,9,18,7,30,642.0,61.0,1.0,18.0,256.0,304.53,233.18
2016,9,18,7,45,683.0,65.5,0.95,18.5,307.0,365.56,284.71
2016,9,18,8,0,724.0,70.0,0.9,19.0,358.0,430.25,337.11
2016,9,18,8,15,752.0,73.5,0.9,19.5,406.5,489.99,383.99
2016,9,18,8,30,780.0,77.0,0.9,20.0,455.0,551.0,429.95
2016,9,18,8,45,801.0,80.0,0.9,20.5,500.0,607.89,471.16
2016,9,18,9,0,822.0,83.0,0.9,21.0,545.0,664.63,510.78
2016,9,18,9,15,837.0,85.0,0.85,21.5,585.5,711.22,539.67
2016,9,18,9,30,852.0,87.0,0.8,22.0,626.0,760.13,569.42
2016,9,18,9,45,872.5,84.5,0.75,22.5,663.0,806.85,596.88
2016,9,18,10,0,893.0,82.0,0.7,23.0,700.0,852.0,622.65
2016,9,18,10,15,901.0,83.0,0.6,23.5,728.0,888.23,641.17
2016,9,18,10,30,909.0,84.0,0.5,24.0,756.0,921.55,657.45
2016,9,18,10,45,913.5,85.0,0.45,24.5,777.0,948.51,670.51
2016,9,18,11,0,918.0,86.0,0.4,25.0,798.0,972.05,681.42
2016,9,18,11,15,921.5,86.5,0.5,25.0,811.0,990.5,693.97
2016,9,18,11,30,925.0,87.0,0.6,25.0,824.0,1005.25,704.51
2016,9,18,11,45,925.5,87.5,0.7,25.5,829.5,1013.26,709.76
2016,9,18,12,0,926.0,88.0,0.8,26.0,835.0,1017.4,712.83
2016,9,18,12,15,925.5,88.0,0.95,26.0,832.0,1016.1,715.12
2016,9,18,12,30,925.0,88.0,1.1,26.0,829.0,1010.91,715.03
2016,9,18,12,45,920.5,88.5,1.25,26.0,818.0,998.53,710.42
2016,9,18,13,0,916.0,89.0,1.4,26.0,807.0,982.43,703.4
2016,9,18,13,15,911.5,88.5,1.5,26.0,788.5,961.6,692.51
2016,9,18,13,30,907.0,88.0,1.6,26.0,770.0,937.28,679.31
2016,9,18,13,45,900.0,87.0,1.7,26.0,744.0,906.81,661.98
2016,9,18,14,0,893.0,86.0,1.8,26.0,718.0,873.27,642.43
2016,9,18,14,15,883.5,84.5,1.85,25.5,685.5,834.23,619.65
2016,9,18,14,30,874.0,83.0,1.9,25.0,653.0,792.68,594.79
2016,9,18,14,45,860.5,81.0,2.0,25.0,614.0,745.3,564.68
2016,9,18,15,0,847.0,79.0,2.1,25.0,575.0,696.24,532.77
2016,9,18,15,15,829.0,77.0,2.15,24.5,531.0,642.78,497.12
2016,9,18,15,30,811.0,75.0,2.2,24.0,487.0,591.55,460.22
2016,9,18,15,45,786.0,72.0,2.25,24.0,439.0,531.5,414.62
2016,9,18,16,0,761.0,69.0,2.3,24.0,391.0,472.14,367.97
2016,9,18,16,15,726.5,65.0,2.25,23.5,341.0,408.4,316.76
2016,9,18,16,30,692.0,61.0,2.2,23.0,291.0,347.14,265.67
2016,9,18,16,45,641.0,55.5,2.2,22.5,240.0,281.55,209.95
2016,9,18,17,0,590.0,50.0,2.2,22.0,189.0,221.23,157.41
2016,9,18,17,15,508.0,42.5,2.1,21.0,140.5,157.68,103.77
2016,9,18,17,30,426.0,35.0,2.0,20.0,92.0,103.98,59.96
2016,9,18,17,45,283.5,24.0,1.9,19.5,54.5,51.0,19.19
2016,9,18,18,0,141.0,13.0,1.8,19.0,17.0,16.22,0.0
2016,9,18,18,15,70.5,6.5,1.75,18.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
