Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,155.5,15.0,1.05,16.0,30.5,22.69,0.0
2016,9,19,6,30,311.0,30.0,1.1,16.0,61.0,69.18,35.63
2016,9,19,6,45,408.0,39.5,1.15,16.5,106.0,117.47,74.09
2016,9,19,7,0,505.0,49.0,1.2,17.0,151.0,177.78,124.16
2016,9,19,7,15,565.5,55.5,1.15,17.5,200.5,235.54,174.64
2016,9,19,7,30,626.0,62.0,1.1,18.0,250.0,299.98,230.07
2016,9,19,7,45,668.5,66.5,1.05,18.5,300.5,360.91,281.61
2016,9,19,8,0,711.0,71.0,1.0,19.0,351.0,425.18,333.85
2016,9,19,8,15,739.5,74.5,1.0,19.0,399.5,484.47,381.28
2016,9,19,8,30,768.0,78.0,1.0,19.0,448.0,545.08,428.06
2016,9,19,8,45,790.5,80.0,1.05,19.5,493.0,601.18,469.54
2016,9,19,9,0,813.0,82.0,1.1,20.0,538.0,657.27,509.69
2016,9,19,9,15,828.5,84.5,1.1,20.5,578.0,704.29,539.98
2016,9,19,9,30,844.0,87.0,1.1,21.0,618.0,753.72,571.32
2016,9,19,9,45,850.5,91.0,1.15,21.5,651.5,795.95,597.74
2016,9,19,10,0,857.0,95.0,1.2,22.0,685.0,835.7,622.24
2016,9,19,10,15,865.5,96.5,1.2,22.0,713.0,871.74,644.58
2016,9,19,10,30,874.0,98.0,1.2,22.0,741.0,905.02,664.99
2016,9,19,10,45,882.5,97.5,1.3,22.5,762.5,933.12,682.19
2016,9,19,11,0,891.0,97.0,1.4,23.0,784.0,958.08,697.4
2016,9,19,11,15,895.0,97.5,1.5,23.0,797.0,976.5,709.83
2016,9,19,11,30,899.0,98.0,1.6,23.0,810.0,991.34,720.15
2016,9,19,11,45,903.0,97.0,1.75,23.5,816.5,1000.83,726.49
2016,9,19,12,0,907.0,96.0,1.9,24.0,823.0,1006.57,730.51
2016,9,19,12,15,907.0,95.5,1.95,24.0,820.5,1005.13,730.19
2016,9,19,12,30,907.0,95.0,2.0,24.0,818.0,999.86,727.63
2016,9,19,12,45,895.5,99.5,2.15,24.0,805.0,985.24,720.33
2016,9,19,13,0,884.0,104.0,2.3,24.0,792.0,967.13,710.76
2016,9,19,13,15,879.5,103.0,2.35,24.0,774.0,946.21,698.31
2016,9,19,13,30,875.0,102.0,2.4,24.0,756.0,921.93,683.65
2016,9,19,13,45,871.0,99.0,2.5,24.0,731.0,892.64,666.04
2016,9,19,14,0,867.0,96.0,2.6,24.0,706.0,860.24,646.16
2016,9,19,14,15,857.0,94.5,2.65,23.5,674.0,821.56,622.62
2016,9,19,14,30,847.0,93.0,2.7,23.0,642.0,780.51,597.09
2016,9,19,14,45,836.5,89.5,2.75,23.0,604.0,734.75,566.66
2016,9,19,15,0,826.0,86.0,2.8,23.0,566.0,691.14,537.34
2016,9,19,15,15,807.5,83.5,2.8,22.5,522.5,637.21,499.61
2016,9,19,15,30,789.0,81.0,2.8,22.0,479.0,582.71,459.37
2016,9,19,15,45,767.0,77.0,2.85,22.0,432.0,524.32,414.16
2016,9,19,16,0,745.0,73.0,2.9,22.0,385.0,466.37,367.75
2016,9,19,16,15,709.0,68.5,2.85,21.5,334.5,402.31,315.49
2016,9,19,16,30,673.0,64.0,2.8,21.0,284.0,340.93,263.61
2016,9,19,16,45,623.0,58.0,2.75,20.5,234.0,276.57,208.11
2016,9,19,17,0,573.0,52.0,2.7,20.0,184.0,217.08,155.66
2016,9,19,17,15,488.0,44.0,2.6,19.5,136.0,153.6,101.6
2016,9,19,17,30,403.0,36.0,2.5,19.0,88.0,100.38,57.99
2016,9,19,17,45,257.5,23.5,2.4,18.5,51.0,47.12,15.59
2016,9,19,18,0,112.0,11.0,2.3,18.0,14.0,13.23,0.0
2016,9,19,18,15,56.0,5.5,2.3,17.5,7.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,126.0,17.5,2.6,14.0,29.5,23.12,0.0
2016,9,20,6,30,252.0,35.0,2.7,14.0,59.0,66.65,35.86
2016,9,20,6,45,357.0,46.0,2.8,14.5,104.0,114.96,74.74
2016,9,20,7,0,462.0,57.0,2.9,15.0,149.0,175.66,125.24
2016,9,20,7,15,255.5,85.5,2.9,15.0,139.0,166.67,128.32
2016,9,20,7,30,49.0,114.0,2.9,15.0,129.0,129.66,103.38
2016,9,20,7,45,57.5,135.0,2.95,15.5,155.5,157.32,126.61
2016,9,20,8,0,66.0,156.0,3.0,16.0,182.0,186.01,150.2
2016,9,20,8,15,99.0,180.0,2.95,16.0,225.0,231.94,187.92
2016,9,20,8,30,132.0,204.0,2.9,16.0,268.0,288.11,233.37
2016,9,20,8,45,125.5,225.0,2.85,16.5,290.5,313.21,252.34
2016,9,20,9,0,119.0,246.0,2.8,17.0,313.0,337.48,270.29
2016,9,20,9,15,208.5,257.5,2.8,17.0,384.5,420.75,336.63
2016,9,20,9,30,298.0,269.0,2.8,17.0,456.0,521.08,414.15
2016,9,20,9,45,236.0,295.0,2.8,17.5,448.0,500.91,395.57
2016,9,20,10,0,174.0,321.0,2.8,18.0,440.0,485.5,380.91
2016,9,20,10,15,137.5,332.0,2.8,18.0,428.5,471.41,368.78
2016,9,20,10,30,101.0,343.0,2.8,18.0,417.0,442.51,345.53
2016,9,20,10,45,160.0,355.0,2.85,18.0,476.5,525.31,409.07
2016,9,20,11,0,219.0,367.0,2.9,18.0,536.0,597.84,463.49
2016,9,20,11,15,165.0,373.0,2.95,18.0,501.5,556.26,430.7
2016,9,20,11,30,111.0,379.0,3.0,18.0,467.0,498.77,386.59
2016,9,20,11,45,113.5,379.5,3.05,18.5,470.0,516.46,399.21
2016,9,20,12,0,116.0,380.0,3.1,19.0,473.0,519.9,401.06
2016,9,20,12,15,134.0,380.5,3.15,19.0,487.5,537.99,415.14
2016,9,20,12,30,152.0,381.0,3.2,19.0,502.0,555.32,428.6
2016,9,20,12,45,149.0,378.0,3.25,19.0,495.5,547.46,422.94
2016,9,20,13,0,146.0,375.0,3.3,19.0,489.0,538.99,417.0
2016,9,20,13,15,157.5,365.5,3.3,19.0,485.0,536.37,415.89
2016,9,20,13,30,169.0,356.0,3.3,19.0,481.0,532.64,413.97
2016,9,20,13,45,148.0,342.0,3.35,19.0,448.5,493.88,385.11
2016,9,20,14,0,127.0,328.0,3.4,19.0,416.0,455.74,356.62
2016,9,20,14,15,137.0,312.0,3.4,18.5,403.5,441.94,347.9
2016,9,20,14,30,147.0,296.0,3.4,18.0,391.0,427.05,338.12
2016,9,20,14,45,421.5,210.0,3.45,18.0,458.0,553.69,442.28
2016,9,20,15,0,696.0,124.0,3.5,18.0,525.0,640.98,513.02
2016,9,20,15,15,732.5,106.0,3.5,18.0,498.5,611.88,490.84
2016,9,20,15,30,769.0,88.0,3.5,18.0,472.0,576.17,463.44
2016,9,20,15,45,743.0,83.5,3.55,18.0,424.0,515.97,415.55
2016,9,20,16,0,717.0,79.0,3.6,18.0,376.0,456.68,366.98
2016,9,20,16,15,678.5,74.5,3.55,17.5,326.0,393.63,314.38
2016,9,20,16,30,640.0,70.0,3.5,17.0,276.0,332.95,262.06
2016,9,20,16,45,584.0,63.5,3.5,17.0,225.5,267.75,204.68
2016,9,20,17,0,528.0,57.0,3.5,17.0,175.0,208.48,151.69
2016,9,20,17,15,438.0,47.5,3.45,16.5,128.0,145.35,97.75
2016,9,20,17,30,348.0,38.0,3.4,16.0,81.0,93.18,54.88
2016,9,20,17,45,202.5,24.0,3.35,16.0,46.5,41.98,11.53
2016,9,20,18,0,57.0,10.0,3.3,16.0,12.0,10.79,0.0
2016,9,20,18,15,28.5,5.0,3.3,15.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,59.5,16.5,3.6,14.0,22.5,18.59,0.0
2016,9,21,6,30,119.0,33.0,3.8,14.0,45.0,47.89,26.26
2016,9,21,6,45,170.0,52.0,4.0,14.0,79.5,84.37,57.36
2016,9,21,7,0,221.0,71.0,4.2,14.0,114.0,127.34,94.01
2016,9,21,7,15,252.5,89.5,4.3,14.0,152.5,170.18,132.05
2016,9,21,7,30,284.0,108.0,4.4,14.0,191.0,216.71,173.21
2016,9,21,7,45,312.5,123.0,4.5,14.5,230.5,261.77,212.41
2016,9,21,8,0,341.0,138.0,4.6,15.0,270.0,309.7,253.2
2016,9,21,8,15,339.5,161.5,4.6,15.0,308.0,353.26,289.76
2016,9,21,8,30,338.0,185.0,4.6,15.0,346.0,396.08,324.73
2016,9,21,8,45,572.5,139.0,4.65,15.5,443.0,527.23,431.69
2016,9,21,9,0,807.0,93.0,4.7,16.0,540.0,665.16,541.17
2016,9,21,9,15,824.5,95.5,4.7,16.0,581.0,717.51,579.46
2016,9,21,9,30,842.0,98.0,4.7,16.0,622.0,768.74,616.24
2016,9,21,9,45,857.5,98.5,4.75,16.0,658.0,809.21,644.91
2016,9,21,10,0,873.0,99.0,4.8,16.0,694.0,852.78,675.72
2016,9,21,10,15,883.0,100.5,4.8,16.0,723.5,890.48,701.73
2016,9,21,10,30,893.0,102.0,4.8,16.0,753.0,925.43,725.64
2016,9,21,10,45,900.0,103.0,4.8,16.0,775.0,954.09,745.0
2016,9,21,11,0,907.0,104.0,4.8,16.0,797.0,979.46,762.07
2016,9,21,11,15,912.0,105.0,4.8,16.0,811.5,999.48,775.42
2016,9,21,11,30,917.0,106.0,4.8,16.0,826.0,1015.86,786.34
2016,9,21,11,45,919.5,106.0,4.85,16.5,832.0,1024.95,791.21
2016,9,21,12,0,922.0,106.0,4.9,17.0,838.0,1030.19,793.59
2016,9,21,12,15,923.0,106.0,4.95,17.0,836.0,1030.09,793.96
2016,9,21,12,30,924.0,106.0,5.0,17.0,834.0,1026.09,791.8
2016,9,21,12,45,922.0,106.0,5.05,17.0,824.0,1015.3,785.07
2016,9,21,13,0,920.0,106.0,5.1,17.0,814.0,1000.74,775.83
2016,9,21,13,15,915.5,105.0,5.15,17.0,795.0,979.02,761.64
2016,9,21,13,30,911.0,104.0,5.2,17.0,776.0,953.8,745.02
2016,9,21,13,45,906.5,101.5,5.3,17.0,750.0,923.55,725.11
2016,9,21,14,0,902.0,99.0,5.4,17.0,724.0,890.08,702.75
2016,9,21,14,15,891.0,97.0,5.45,17.0,690.5,848.75,674.17
2016,9,21,14,30,880.0,95.0,5.5,17.0,657.0,805.01,643.56
2016,9,21,14,45,868.5,92.0,5.55,17.0,617.5,762.24,613.36
2016,9,21,15,0,857.0,89.0,5.6,17.0,578.0,712.48,577.47
2016,9,21,15,15,837.5,86.0,5.6,16.5,532.5,655.84,535.18
2016,9,21,15,30,818.0,83.0,5.6,16.0,487.0,598.66,490.45
2016,9,21,15,45,793.0,79.0,5.6,16.0,438.0,537.08,439.98
2016,9,21,16,0,768.0,75.0,5.6,16.0,389.0,476.21,388.59
2016,9,21,16,15,729.0,70.5,5.5,15.5,337.0,409.59,331.6
2016,9,21,16,30,690.0,66.0,5.4,15.0,285.0,346.44,275.79
2016,9,21,16,45,630.0,60.5,5.35,15.0,232.0,278.2,214.48
2016,9,21,17,0,570.0,55.0,5.3,15.0,179.0,216.27,158.13
2016,9,21,17,15,473.5,46.0,5.2,14.5,130.0,149.97,100.78
2016,9,21,17,30,377.0,37.0,5.1,14.0,81.0,95.41,55.48
2016,9,21,17,45,188.5,18.5,5.05,14.0,40.5,34.61,4.89
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,137.0,15.5,3.8,13.0,28.0,22.09,0.0
2016,9,22,6,30,274.0,31.0,3.9,13.0,56.0,66.4,33.78
2016,9,22,6,45,385.0,41.5,4.05,13.5,102.0,115.91,74.44
2016,9,22,7,0,496.0,52.0,4.2,14.0,148.0,179.21,127.51
2016,9,22,7,15,562.0,59.0,4.1,14.0,199.0,238.67,180.99
2016,9,22,7,30,628.0,66.0,4.0,14.0,250.0,305.44,240.71
2016,9,22,7,45,679.0,70.0,3.95,14.5,302.0,369.55,297.18
2016,9,22,8,0,730.0,74.0,3.9,15.0,354.0,437.64,355.31
2016,9,22,8,15,759.5,77.5,3.7,15.0,403.5,498.44,406.38
2016,9,22,8,30,789.0,81.0,3.5,15.0,453.0,560.6,456.76
2016,9,22,8,45,814.0,82.5,3.35,15.5,499.5,618.68,501.53
2016,9,22,9,0,839.0,84.0,3.2,16.0,546.0,676.88,544.78
2016,9,22,9,15,854.0,86.5,3.1,16.0,586.5,724.38,578.0
2016,9,22,9,30,869.0,89.0,3.0,16.0,627.0,774.27,612.34
2016,9,22,9,45,884.0,89.0,2.9,16.5,662.5,819.67,641.6
2016,9,22,10,0,899.0,89.0,2.8,17.0,698.0,863.06,668.85
2016,9,22,10,15,906.5,90.0,2.75,17.0,726.0,898.72,691.91
2016,9,22,10,30,914.0,91.0,2.7,17.0,754.0,931.4,712.78
2016,9,22,10,45,918.0,92.5,2.65,17.5,774.5,958.24,728.17
2016,9,22,11,0,922.0,94.0,2.6,18.0,795.0,981.6,741.14
2016,9,22,11,15,925.0,94.5,2.65,18.0,807.5,999.27,752.7
2016,9,22,11,30,928.0,95.0,2.7,18.0,820.0,1013.2,761.92
2016,9,22,11,45,731.0,186.5,2.75,18.0,760.0,942.7,714.45
2016,9,22,12,0,534.0,278.0,2.8,18.0,700.0,845.96,645.52
2016,9,22,12,15,542.0,270.5,2.8,18.0,697.5,844.92,646.04
2016,9,22,12,30,550.0,263.0,2.8,18.0,695.0,841.31,644.02
2016,9,22,12,45,731.0,181.5,2.85,18.5,746.5,926.75,705.1
2016,9,22,13,0,912.0,100.0,2.9,19.0,798.0,984.88,743.34
2016,9,22,13,15,907.0,99.5,2.95,18.5,779.0,963.33,730.66
2016,9,22,13,30,902.0,99.0,3.0,18.0,760.0,938.32,716.33
2016,9,22,13,45,891.5,98.5,3.05,18.0,732.5,905.14,694.94
2016,9,22,14,0,881.0,98.0,3.1,18.0,705.0,869.14,671.48
2016,9,22,14,15,870.0,96.5,3.2,18.0,671.5,829.01,645.19
2016,9,22,14,30,859.0,95.0,3.3,18.0,638.0,791.68,620.59
2016,9,22,14,45,841.5,93.5,3.4,18.0,598.0,741.8,586.46
2016,9,22,15,0,824.0,92.0,3.5,18.0,558.0,690.61,550.82
2016,9,22,15,15,803.0,89.5,3.6,17.5,513.5,635.03,510.36
2016,9,22,15,30,782.0,87.0,3.7,17.0,469.0,579.12,467.92
2016,9,22,15,45,750.5,84.0,3.85,17.0,420.0,516.84,418.27
2016,9,22,16,0,719.0,81.0,4.0,17.0,371.0,456.9,368.83
2016,9,22,16,15,678.0,76.0,4.05,16.5,320.0,391.5,313.99
2016,9,22,16,30,637.0,71.0,4.1,16.0,269.0,329.46,260.15
2016,9,22,16,45,577.0,64.0,4.2,16.0,218.0,262.85,201.27
2016,9,22,17,0,517.0,57.0,4.3,16.0,167.0,202.67,147.31
2016,9,22,17,15,419.5,47.0,4.15,15.5,120.0,138.67,92.74
2016,9,22,17,30,322.0,37.0,4.0,15.0,73.0,86.61,49.96
2016,9,22,17,45,161.0,18.5,3.9,14.5,36.5,31.71,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,6,15,154.0,13.5,1.85,13.0,27.0,21.11,0.0
2016,9,23,6,30,308.0,27.0,1.9,13.0,54.0,66.65,31.92
2016,9,23,6,45,413.0,36.0,1.95,13.5,99.0,115.56,72.76
2016,9,23,7,0,518.0,45.0,2.0,14.0,144.0,177.5,124.84
2016,9,23,7,15,580.0,51.5,1.9,14.0,193.5,236.37,177.68
2016,9,23,7,30,642.0,58.0,1.8,14.0,243.0,302.07,236.01
2016,9,23,7,45,685.0,62.0,1.75,14.5,293.0,363.08,289.27
2016,9,23,8,0,728.0,66.0,1.7,15.0,343.0,428.09,343.86
2016,9,23,8,15,755.5,69.0,1.65,15.5,391.0,486.99,391.71
2016,9,23,8,30,783.0,72.0,1.6,16.0,439.0,547.04,438.53
2016,9,23,8,45,805.0,74.0,1.6,16.5,483.5,603.28,480.97
2016,9,23,9,0,827.0,76.0,1.6,17.0,528.0,655.69,519.02
2016,9,23,9,15,841.5,78.0,1.55,17.5,567.5,705.45,551.78
2016,9,23,9,30,856.0,80.0,1.5,18.0,607.0,753.79,582.73
2016,9,23,9,45,867.0,81.5,1.5,18.5,641.0,797.04,609.98
2016,9,23,10,0,878.0,83.0,1.5,19.0,675.0,838.05,635.29
2016,9,23,10,15,885.5,84.0,1.55,19.0,702.0,872.97,658.0
2016,9,23,10,30,893.0,85.0,1.6,19.0,729.0,904.98,678.75
2016,9,23,10,45,898.0,86.0,1.65,19.5,749.0,931.6,694.6
2016,9,23,11,0,903.0,87.0,1.7,20.0,769.0,954.86,708.26
2016,9,23,11,15,906.0,87.5,1.8,20.0,781.5,972.14,720.08
2016,9,23,11,30,909.0,88.0,1.9,20.0,794.0,985.77,729.69
2016,9,23,11,45,909.0,88.5,2.0,20.0,798.5,992.73,735.09
2016,9,23,12,0,909.0,89.0,2.1,20.0,803.0,995.88,738.18
2016,9,23,12,15,908.0,89.0,2.25,20.0,799.5,993.65,738.46
2016,9,23,12,30,907.0,89.0,2.4,20.0,796.0,987.61,736.3
2016,9,23,12,45,902.0,89.5,2.55,20.0,784.5,974.52,729.5
2016,9,23,13,0,897.0,90.0,2.7,20.0,773.0,957.8,720.3
2016,9,23,13,15,892.0,89.5,2.8,19.5,754.0,936.45,708.86
2016,9,23,13,30,887.0,89.0,2.9,19.0,735.0,911.71,695.04
2016,9,23,13,45,879.0,88.0,3.05,19.0,709.0,880.53,675.66
2016,9,23,14,0,871.0,87.0,3.2,19.0,683.0,846.44,654.03
2016,9,23,14,15,860.5,85.5,3.25,19.0,650.5,807.02,627.77
2016,9,23,14,30,850.0,84.0,3.3,19.0,618.0,765.28,599.59
2016,9,23,14,45,837.5,81.5,3.4,19.0,579.5,718.86,567.84
2016,9,23,15,0,825.0,79.0,3.5,19.0,541.0,670.78,534.35
2016,9,23,15,15,805.5,76.5,3.5,18.5,497.5,620.19,497.57
2016,9,23,15,30,786.0,74.0,3.5,18.0,454.0,565.23,455.53
2016,9,23,15,45,757.5,71.0,3.55,18.0,406.5,504.62,407.0
2016,9,23,16,0,729.0,68.0,3.6,18.0,359.0,445.17,357.85
2016,9,23,16,15,690.5,64.0,3.6,17.5,309.0,381.74,304.53
2016,9,23,16,30,652.0,60.0,3.6,17.0,259.0,321.7,252.24
2016,9,23,16,45,597.5,53.5,3.6,17.0,209.5,256.84,194.64
2016,9,23,17,0,543.0,47.0,3.6,17.0,160.0,197.77,141.43
2016,9,23,17,15,448.5,38.5,3.55,16.5,114.0,134.77,87.68
2016,9,23,17,30,354.0,30.0,3.5,16.0,68.0,83.33,45.22
2016,9,23,17,45,177.0,15.0,3.45,15.5,34.0,28.79,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,174.5,12.0,1.35,14.0,27.0,20.8,0.0
2016,9,24,6,30,349.0,24.0,1.4,14.0,54.0,68.38,30.61
2016,9,24,6,45,452.5,32.5,1.5,14.5,99.5,119.16,73.59
2016,9,24,7,0,556.0,41.0,1.6,15.0,145.0,182.37,126.8
2016,9,24,7,15,617.0,46.5,1.65,15.5,195.0,242.12,180.16
2016,9,24,7,30,678.0,52.0,1.7,16.0,245.0,308.46,238.63
2016,9,24,7,45,718.5,56.0,1.75,16.5,296.0,370.71,292.86
2016,9,24,8,0,759.0,60.0,1.8,17.0,347.0,436.28,347.91
2016,9,24,8,15,787.0,62.5,1.9,17.5,395.5,496.44,397.08
2016,9,24,8,30,815.0,65.0,2.0,18.0,444.0,555.0,443.42
2016,9,24,8,45,836.0,67.5,2.1,18.5,489.5,612.19,487.14
2016,9,24,9,0,857.0,70.0,2.2,19.0,535.0,669.11,528.72
2016,9,24,9,15,872.0,71.5,2.2,19.5,575.5,719.91,562.7
2016,9,24,9,30,887.0,73.0,2.2,20.0,616.0,769.23,594.97
2016,9,24,9,45,901.0,73.0,2.2,20.5,651.5,814.26,623.64
2016,9,24,10,0,915.0,73.0,2.2,21.0,687.0,857.15,650.41
2016,9,24,10,15,922.5,74.0,2.15,21.0,715.0,893.11,672.93
2016,9,24,10,30,930.0,75.0,2.1,21.0,743.0,926.03,693.24
2016,9,24,10,45,936.0,75.5,2.1,21.5,763.5,953.76,709.16
2016,9,24,11,0,942.0,76.0,2.1,22.0,784.0,978.03,722.77
2016,9,24,11,15,945.0,76.5,2.05,22.0,797.0,995.81,732.99
2016,9,24,11,30,948.0,77.0,2.0,22.0,810.0,1009.78,740.84
2016,9,24,11,45,949.0,77.0,1.95,22.5,815.0,1017.32,743.23
2016,9,24,12,0,950.0,77.0,1.9,23.0,820.0,1020.9,743.25
2016,9,24,12,15,949.5,77.0,1.9,23.0,816.5,1019.01,742.06
2016,9,24,12,30,949.0,77.0,1.9,23.0,813.0,1013.14,738.52
2016,9,24,12,45,938.0,81.5,1.95,23.0,800.0,998.41,730.1
2016,9,24,13,0,927.0,86.0,2.0,23.0,787.0,980.02,719.46
2016,9,24,13,15,922.0,85.0,2.05,23.0,767.5,957.48,706.18
2016,9,24,13,30,917.0,84.0,2.1,23.0,748.0,931.45,690.6
2016,9,24,13,45,908.5,83.5,2.15,23.0,721.5,899.56,671.06
2016,9,24,14,0,900.0,83.0,2.2,23.0,695.0,864.69,649.4
2016,9,24,14,15,889.5,81.5,2.2,22.5,661.5,824.26,624.53
2016,9,24,14,30,879.0,80.0,2.2,22.0,628.0,781.43,597.66
2016,9,24,14,45,864.0,78.5,2.25,22.0,588.0,733.09,565.7
2016,9,24,15,0,849.0,77.0,2.3,22.0,548.0,683.22,532.11
2016,9,24,15,15,829.0,74.5,2.3,21.5,503.5,631.18,495.58
2016,9,24,15,30,809.0,72.0,2.3,21.0,459.0,574.79,453.75
2016,9,24,15,45,780.5,69.5,2.35,21.0,410.5,513.6,406.14
2016,9,24,16,0,752.0,67.0,2.4,21.0,362.0,453.51,357.71
2016,9,24,16,15,713.0,62.5,2.35,20.5,311.5,388.11,303.92
2016,9,24,16,30,674.0,58.0,2.3,20.0,261.0,325.78,250.74
2016,9,24,16,45,610.0,53.0,2.3,19.5,210.0,258.71,192.86
2016,9,24,17,0,546.0,48.0,2.3,19.0,159.0,198.13,139.72
2016,9,24,17,15,447.5,39.0,2.25,18.5,112.5,133.88,85.79
2016,9,24,17,30,349.0,30.0,2.2,18.0,66.0,81.72,42.96
2016,9,24,17,45,174.5,15.0,2.2,17.5,33.0,27.94,0.0
2016,9,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,155.5,12.5,1.7,16.5,25.5,20.27,0.0
2016,9,25,6,30,311.0,25.0,1.8,17.0,51.0,64.83,28.03
2016,9,25,6,45,427.5,34.5,1.9,17.5,97.5,116.93,71.8
2016,9,25,7,0,544.0,44.0,2.0,18.0,144.0,182.99,126.25
2016,9,25,7,15,608.0,50.0,2.05,18.0,195.0,243.46,179.92
2016,9,25,7,30,672.0,56.0,2.1,18.0,246.0,310.56,238.99
2016,9,25,7,45,717.0,60.0,2.15,18.5,298.0,374.4,294.22
2016,9,25,8,0,762.0,64.0,2.2,19.0,350.0,442.06,350.69
2016,9,25,8,15,790.5,67.0,2.2,19.5,399.0,503.22,400.13
2016,9,25,8,30,819.0,70.0,2.2,20.0,448.0,565.57,448.6
2016,9,25,8,45,840.5,72.5,2.25,21.0,494.0,620.41,489.14
2016,9,25,9,0,862.0,75.0,2.3,22.0,540.0,677.82,529.62
2016,9,25,9,15,876.5,77.0,2.25,22.5,580.5,728.98,563.11
2016,9,25,9,30,891.0,79.0,2.2,23.0,621.0,778.61,594.78
2016,9,25,9,45,909.5,77.0,2.2,23.5,657.5,825.08,623.98
2016,9,25,10,0,928.0,75.0,2.2,24.0,694.0,869.67,651.45
2016,9,25,10,15,935.0,76.0,2.15,24.5,721.5,905.5,672.19
2016,9,25,10,30,942.0,77.0,2.1,25.0,749.0,938.22,690.65
2016,9,25,10,45,945.0,78.5,2.1,25.5,769.0,964.53,705.28
2016,9,25,11,0,948.0,80.0,2.1,26.0,789.0,987.2,717.58
2016,9,25,11,15,951.0,80.5,2.0,26.5,801.5,1004.98,725.58
2016,9,25,11,30,954.0,81.0,1.9,27.0,814.0,1018.92,731.13
2016,9,25,11,45,951.5,82.5,1.85,27.5,817.5,1024.73,732.28
2016,9,25,12,0,949.0,84.0,1.8,28.0,821.0,1026.53,731.12
2016,9,25,12,15,948.0,84.0,1.7,28.0,817.5,1024.07,728.23
2016,9,25,12,30,947.0,84.0,1.6,28.0,814.0,1017.63,723.01
2016,9,25,12,45,942.0,84.5,1.5,28.5,801.5,1004.0,712.04
2016,9,25,13,0,937.0,85.0,1.4,29.0,789.0,986.58,698.96
2016,9,25,13,15,931.5,84.0,1.25,29.0,769.5,963.33,683.0
2016,9,25,13,30,926.0,83.0,1.1,29.0,750.0,936.57,664.94
2016,9,25,13,45,913.5,84.5,1.0,29.0,721.5,903.15,643.59
2016,9,25,14,0,901.0,86.0,0.9,29.0,693.0,866.95,620.51
2016,9,25,14,15,890.0,84.0,0.8,28.5,659.5,825.47,595.19
2016,9,25,14,30,879.0,82.0,0.7,28.0,626.0,781.62,568.13
2016,9,25,14,45,856.0,83.0,0.6,28.0,584.0,730.16,534.68
2016,9,25,15,0,833.0,84.0,0.5,28.0,542.0,681.89,503.06
2016,9,25,15,15,812.5,81.0,0.55,27.5,497.5,625.74,466.72
2016,9,25,15,30,792.0,78.0,0.6,27.0,453.0,569.23,428.29
2016,9,25,15,45,754.0,76.5,0.65,27.0,402.5,504.77,381.59
2016,9,25,16,0,716.0,75.0,0.7,27.0,352.0,442.41,334.6
2016,9,25,16,15,674.5,69.5,0.8,26.0,301.5,377.56,285.28
2016,9,25,16,30,633.0,64.0,0.9,25.0,251.0,315.38,235.58
2016,9,25,16,45,564.0,58.0,1.05,24.0,200.5,247.78,180.3
2016,9,25,17,0,495.0,52.0,1.2,23.0,150.0,187.69,129.91
2016,9,25,17,15,395.5,41.0,1.3,22.0,104.5,124.59,78.69
2016,9,25,17,30,296.0,30.0,1.4,21.0,59.0,73.8,37.54
2016,9,25,17,45,148.0,15.0,1.5,20.5,29.5,25.45,0.0
2016,9,25,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,109.5,13.5,0.45,17.0,22.0,18.77,0.0
2016,9,26,6,30,219.0,27.0,0.4,17.0,44.0,55.96,24.07
2016,9,26,6,45,324.0,40.0,0.35,17.5,87.0,104.11,65.37
2016,9,26,7,0,429.0,53.0,0.3,18.0,130.0,164.58,114.35
2016,9,26,7,15,497.5,62.0,0.3,18.5,179.5,222.73,163.72
2016,9,26,7,30,566.0,71.0,0.3,19.0,229.0,288.58,218.86
2016,9,26,7,45,613.0,77.5,0.3,19.5,279.0,350.04,269.58
2016,9,26,8,0,660.0,84.0,0.3,20.0,329.0,415.77,321.77
2016,9,26,8,15,693.0,89.0,0.25,20.5,378.0,476.28,367.71
2016,9,26,8,30,726.0,94.0,0.2,21.0,427.0,538.69,413.06
2016,9,26,8,45,750.5,97.5,0.2,21.5,472.0,595.55,453.1
2016,9,26,9,0,775.0,101.0,0.2,22.0,517.0,650.9,490.73
2016,9,26,9,15,793.0,104.0,0.3,22.5,557.5,702.5,525.27
2016,9,26,9,30,811.0,107.0,0.4,23.0,598.0,753.08,557.65
2016,9,26,9,45,825.0,109.0,0.55,23.5,633.0,798.0,586.75
2016,9,26,10,0,839.0,111.0,0.7,24.0,668.0,840.97,614.41
2016,9,26,10,15,848.5,113.0,0.75,24.5,696.0,877.83,636.21
2016,9,26,10,30,858.0,115.0,0.8,25.0,724.0,911.98,656.16
2016,9,26,10,45,865.5,115.5,0.9,25.5,745.0,939.67,672.89
2016,9,26,11,0,873.0,116.0,1.0,26.0,766.0,956.22,682.72
2016,9,26,11,15,877.0,117.0,1.1,26.0,778.5,974.31,695.05
2016,9,26,11,30,881.0,118.0,1.2,26.0,791.0,988.88,705.26
2016,9,26,11,45,884.5,117.0,1.3,26.0,796.5,997.14,711.67
2016,9,26,12,0,888.0,116.0,1.4,26.0,802.0,1001.7,715.94
2016,9,26,12,15,887.0,116.0,1.5,26.0,798.5,999.25,715.96
2016,9,26,12,30,886.0,116.0,1.6,26.0,795.0,993.07,713.77
2016,9,26,12,45,908.5,103.5,1.75,26.5,790.5,991.76,714.03
2016,9,26,13,0,931.0,91.0,1.9,27.0,786.0,985.97,711.38
2016,9,26,13,15,925.5,90.0,1.95,26.5,766.5,962.76,699.21
2016,9,26,13,30,920.0,89.0,2.0,26.0,747.0,936.06,684.88
2016,9,26,13,45,914.5,87.0,2.1,26.0,720.5,904.9,666.68
2016,9,26,14,0,909.0,85.0,2.2,26.0,694.0,870.57,646.16
2016,9,26,14,15,898.5,83.5,2.2,25.5,660.0,829.75,621.39
2016,9,26,14,30,888.0,82.0,2.2,25.0,626.0,786.5,594.63
2016,9,26,14,45,876.0,79.0,2.25,25.0,586.5,738.26,563.16
2016,9,26,15,0,864.0,76.0,2.3,25.0,547.0,688.23,529.88
2016,9,26,15,15,844.0,73.5,2.25,24.5,502.0,632.07,490.49
2016,9,26,15,30,824.0,71.0,2.2,24.0,457.0,578.4,450.81
2016,9,26,15,45,799.0,67.5,2.15,24.0,408.5,517.31,403.44
2016,9,26,16,0,774.0,64.0,2.1,24.0,360.0,456.94,355.07
2016,9,26,16,15,734.5,59.5,1.9,23.5,308.5,390.29,300.56
2016,9,26,16,30,695.0,55.0,1.7,23.0,257.0,326.73,246.77
2016,9,26,16,45,637.5,49.0,1.55,22.5,206.0,259.41,189.1
2016,9,26,17,0,580.0,43.0,1.4,22.0,155.0,198.14,135.72
2016,9,26,17,15,480.0,34.5,1.35,21.5,108.0,133.08,81.89
2016,9,26,17,30,380.0,26.0,1.3,21.0,61.0,79.92,37.41
2016,9,26,17,45,190.0,13.0,1.3,20.5,30.5,25.01,0.0
2016,9,26,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,143.0,12.0,0.25,17.0,23.0,19.16,0.0
2016,9,27,6,30,286.0,24.0,0.2,17.0,46.0,60.65,23.4
2016,9,27,6,45,392.0,34.5,0.2,17.5,90.0,110.89,67.77
2016,9,27,7,0,498.0,45.0,0.2,18.0,134.0,173.19,118.62
2016,9,27,7,15,309.5,76.5,0.2,18.0,138.0,179.1,133.61
2016,9,27,7,30,121.0,108.0,0.2,18.0,142.0,154.98,120.55
2016,9,27,7,45,132.0,129.0,0.2,18.5,172.0,188.72,148.58
2016,9,27,8,0,143.0,150.0,0.2,19.0,202.0,223.65,176.48
2016,9,27,8,15,129.0,171.5,0.2,19.5,223.5,246.93,194.36
2016,9,27,8,30,115.0,193.0,0.2,20.0,245.0,268.59,210.36
2016,9,27,8,45,138.5,214.0,0.25,20.5,283.5,311.91,243.1
2016,9,27,9,0,162.0,235.0,0.3,21.0,322.0,357.29,276.56
2016,9,27,9,15,171.0,254.0,0.35,21.5,352.0,391.79,301.07
2016,9,27,9,30,180.0,273.0,0.4,22.0,382.0,426.66,325.52
2016,9,27,9,45,194.5,289.0,0.5,22.5,412.5,462.87,351.08
2016,9,27,10,0,209.0,305.0,0.6,23.0,443.0,499.55,376.63
2016,9,27,10,15,191.5,320.0,0.65,23.0,450.5,507.59,381.27
2016,9,27,10,30,174.0,335.0,0.7,23.0,458.0,513.97,385.01
2016,9,27,10,45,190.5,344.0,0.8,23.5,482.5,543.38,405.59
2016,9,27,11,0,207.0,353.0,0.9,24.0,507.0,572.74,425.75
2016,9,27,11,15,210.5,357.0,0.95,24.0,515.5,583.83,433.35
2016,9,27,11,30,214.0,361.0,1.0,24.0,524.0,594.11,440.6
2016,9,27,11,45,181.0,367.0,1.1,24.0,505.5,570.36,423.66
2016,9,27,12,0,148.0,373.0,1.2,24.0,487.0,545.49,406.03
2016,9,27,12,15,172.0,370.5,1.3,24.0,502.5,565.69,421.81
2016,9,27,12,30,196.0,368.0,1.4,24.0,518.0,584.93,436.55
2016,9,27,12,45,180.5,363.0,1.5,24.0,499.5,562.42,420.98
2016,9,27,13,0,165.0,358.0,1.6,24.0,481.0,539.5,405.3
2016,9,27,13,15,168.0,346.5,1.65,24.0,468.5,526.18,396.76
2016,9,27,13,30,171.0,335.0,1.7,24.0,456.0,512.08,387.57
2016,9,27,13,45,150.5,322.5,1.75,24.0,426.0,475.58,361.45
2016,9,27,14,0,130.0,310.0,1.8,24.0,396.0,439.7,335.63
2016,9,27,14,15,134.5,293.5,1.85,23.5,379.0,420.53,323.22
2016,9,27,14,30,139.0,277.0,1.9,23.0,362.0,400.67,310.0
2016,9,27,14,45,143.5,258.0,2.0,23.0,341.0,377.36,293.5
2016,9,27,15,0,148.0,239.0,2.1,23.0,320.0,353.35,276.19
2016,9,27,15,15,119.0,217.0,2.15,22.5,278.5,303.86,238.73
2016,9,27,15,30,90.0,195.0,2.2,22.0,237.0,249.89,197.14
2016,9,27,15,45,86.0,174.5,2.25,22.0,211.0,221.8,175.23
2016,9,27,16,0,82.0,154.0,2.3,22.0,185.0,194.1,153.13
2016,9,27,16,15,373.5,105.0,2.25,21.5,215.5,279.17,219.67
2016,9,27,16,30,665.0,56.0,2.2,21.0,246.0,314.73,240.58
2016,9,27,16,45,602.0,50.0,2.2,20.5,195.5,248.08,182.65
2016,9,27,17,0,539.0,44.0,2.2,20.0,145.0,187.78,129.84
2016,9,27,17,15,435.5,35.0,2.15,19.5,99.5,123.95,76.77
2016,9,27,17,30,332.0,26.0,2.1,19.0,54.0,72.43,32.41
2016,9,27,17,45,166.0,13.0,2.05,18.5,27.0,22.99,0.0
2016,9,27,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,118.0,12.5,1.75,14.0,21.0,18.31,0.0
2016,9,28,6,30,236.0,25.0,1.8,14.0,42.0,55.68,20.41
2016,9,28,6,45,350.5,36.0,1.9,14.5,85.0,105.14,65.65
2016,9,28,7,0,465.0,47.0,2.0,15.0,128.0,167.41,117.34
2016,9,28,7,15,535.0,54.5,1.9,15.0,177.5,226.45,169.64
2016,9,28,7,30,605.0,62.0,1.8,15.0,227.0,293.3,228.43
2016,9,28,7,45,302.5,80.5,1.75,15.5,163.0,219.47,175.72
2016,9,28,8,0,0.0,99.0,1.7,16.0,99.0,93.46,73.2
2016,9,28,8,15,0.0,117.0,1.65,16.0,117.0,110.9,87.73
2016,9,28,8,30,0.0,135.0,1.6,16.0,135.0,128.42,101.9
2016,9,28,8,45,1.5,150.5,1.6,16.5,151.5,144.47,114.52
2016,9,28,9,0,3.0,166.0,1.6,17.0,168.0,160.73,127.16
2016,9,28,9,15,7.0,184.5,1.65,17.0,189.0,182.03,144.06
2016,9,28,9,30,11.0,203.0,1.7,17.0,210.0,203.75,161.15
2016,9,28,9,45,13.0,215.5,1.75,17.5,224.0,218.13,171.92
2016,9,28,10,0,15.0,228.0,1.8,18.0,238.0,232.67,182.76
2016,9,28,10,15,17.5,242.5,1.85,18.0,255.0,249.84,195.96
2016,9,28,10,30,20.0,257.0,1.9,18.0,272.0,267.17,209.23
2016,9,28,10,45,16.0,248.0,2.0,18.0,260.0,254.53,199.06
2016,9,28,11,0,12.0,239.0,2.1,18.0,248.0,241.79,188.92
2016,9,28,11,15,14.0,250.0,2.2,18.0,261.0,254.97,199.24
2016,9,28,11,30,16.0,261.0,2.3,18.0,274.0,268.21,209.52
2016,9,28,11,45,15.5,260.5,2.4,18.0,273.0,267.28,208.74
2016,9,28,12,0,15.0,260.0,2.5,18.0,272.0,266.31,208.02
2016,9,28,12,15,23.0,281.0,2.55,18.0,299.0,295.6,231.07
2016,9,28,12,30,31.0,302.0,2.6,18.0,326.0,339.03,264.72
2016,9,28,12,45,36.0,305.5,2.7,18.0,333.0,347.36,271.36
2016,9,28,13,0,41.0,309.0,2.8,18.0,340.0,355.46,278.01
2016,9,28,13,15,28.5,277.5,2.85,18.0,298.5,308.84,242.02
2016,9,28,13,30,16.0,246.0,2.9,18.0,257.0,252.35,198.06
2016,9,28,13,45,16.0,239.5,3.0,18.0,250.0,245.51,193.17
2016,9,28,14,0,16.0,233.0,3.1,18.0,243.0,238.67,188.15
2016,9,28,14,15,12.5,215.0,3.1,17.5,223.0,217.26,171.74
2016,9,28,14,30,9.0,197.0,3.1,17.0,203.0,196.15,155.46
2016,9,28,14,45,4.5,177.0,3.15,17.0,180.0,172.65,136.76
2016,9,28,15,0,0.0,157.0,3.2,17.0,157.0,149.62,118.32
2016,9,28,15,15,0.0,130.5,3.25,16.5,130.5,123.54,97.51
2016,9,28,15,30,0.0,104.0,3.3,16.0,104.0,97.72,76.58
2016,9,28,15,45,0.0,88.0,3.35,16.0,88.0,82.33,63.96
2016,9,28,16,0,0.0,72.0,3.4,16.0,72.0,67.03,51.25
2016,9,28,16,15,0.0,61.0,3.35,15.5,61.0,56.73,42.71
2016,9,28,16,30,0.0,50.0,3.3,15.0,50.0,46.47,34.05
2016,9,28,16,45,228.5,50.5,3.3,15.0,92.0,128.95,97.93
2016,9,28,17,0,457.0,51.0,3.3,15.0,134.0,173.23,123.25
2016,9,28,17,15,344.0,40.0,3.25,14.5,90.5,110.82,71.0
2016,9,28,17,30,231.0,29.0,3.2,14.0,47.0,60.93,26.49
2016,9,28,17,45,115.5,14.5,3.15,14.0,23.5,20.91,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
