Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,6,15,83.5,13.5,2.5,13.0,19.5,17.4,0.0
2016,9,29,6,30,167.0,27.0,2.6,13.0,39.0,48.94,16.56
2016,9,29,6,45,284.0,40.0,2.75,13.0,80.5,96.43,61.48
2016,9,29,7,0,401.0,53.0,2.9,13.0,122.0,158.08,112.78
2016,9,29,7,15,200.5,55.5,2.85,13.0,90.0,124.32,94.88
2016,9,29,7,30,0.0,58.0,2.8,13.0,58.0,54.01,40.74
2016,9,29,7,45,0.0,71.5,2.8,13.5,71.5,66.84,51.7
2016,9,29,8,0,0.0,85.0,2.8,14.0,85.0,79.72,62.45
2016,9,29,8,15,0.0,91.0,2.8,14.0,91.0,85.3,67.01
2016,9,29,8,30,0.0,97.0,2.8,14.0,97.0,90.93,71.55
2016,9,29,8,45,0.0,107.0,2.8,14.5,107.0,100.49,79.19
2016,9,29,9,0,0.0,117.0,2.8,15.0,117.0,110.1,86.76
2016,9,29,9,15,0.0,137.5,2.8,15.0,137.5,130.06,102.97
2016,9,29,9,30,0.0,158.0,2.8,15.0,158.0,150.17,119.15
2016,9,29,9,45,2.5,177.0,2.8,15.5,179.0,170.93,135.55
2016,9,29,10,0,5.0,196.0,2.8,16.0,200.0,191.97,152.02
2016,9,29,10,15,8.0,212.0,2.8,16.0,218.0,210.67,166.79
2016,9,29,10,30,11.0,228.0,2.8,16.0,236.0,229.61,181.68
2016,9,29,10,45,18.0,254.0,2.85,16.5,267.5,262.65,207.41
2016,9,29,11,0,25.0,280.0,2.9,17.0,299.0,296.16,233.17
2016,9,29,11,15,26.0,286.5,2.95,17.0,306.5,304.05,239.1
2016,9,29,11,30,27.0,293.0,3.0,17.0,314.0,325.58,255.67
2016,9,29,11,45,27.5,294.0,3.05,17.0,315.5,327.32,256.92
2016,9,29,12,0,28.0,295.0,3.1,17.0,317.0,328.95,258.22
2016,9,29,12,15,28.0,293.5,3.15,17.0,315.0,327.27,256.98
2016,9,29,12,30,28.0,292.0,3.2,17.0,313.0,325.48,255.73
2016,9,29,12,45,28.0,287.5,3.25,17.0,308.5,320.31,251.91
2016,9,29,13,0,28.0,283.0,3.3,17.0,304.0,315.06,248.07
2016,9,29,13,15,75.0,305.0,3.3,17.0,358.5,381.91,301.8
2016,9,29,13,30,122.0,327.0,3.3,17.0,413.0,459.52,362.53
2016,9,29,13,45,121.5,314.5,3.35,17.0,397.0,441.74,349.2
2016,9,29,14,0,121.0,302.0,3.4,17.0,381.0,423.59,335.96
2016,9,29,14,15,120.5,286.0,3.45,16.5,361.5,401.22,320.01
2016,9,29,14,30,120.0,270.0,3.5,16.0,342.0,378.56,303.65
2016,9,29,14,45,118.5,252.0,3.55,16.0,319.0,352.71,283.99
2016,9,29,15,0,117.0,234.0,3.6,16.0,296.0,326.75,264.01
2016,9,29,15,15,59.5,191.0,3.65,16.0,222.5,229.97,185.78
2016,9,29,15,30,2.0,148.0,3.7,16.0,149.0,142.79,113.9
2016,9,29,15,45,1.0,131.5,3.75,16.0,132.0,126.08,100.46
2016,9,29,16,0,0.0,115.0,3.8,16.0,115.0,109.53,86.9
2016,9,29,16,15,0.0,97.5,3.75,15.5,97.5,92.59,72.96
2016,9,29,16,30,0.0,80.0,3.7,15.0,80.0,75.71,58.8
2016,9,29,16,45,0.0,62.5,3.7,15.0,62.5,58.89,44.33
2016,9,29,17,0,0.0,45.0,3.7,15.0,45.0,42.13,29.75
2016,9,29,17,15,0.0,30.0,3.55,14.5,30.0,27.88,17.17
2016,9,29,17,30,0.0,15.0,3.4,14.0,15.0,13.91,2.57
2016,9,29,17,45,0.0,7.5,3.3,14.0,7.5,7.15,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,6,15,101.0,12.0,3.35,13.0,19.0,16.94,0.0
2016,9,30,6,30,202.0,24.0,3.5,13.0,38.0,50.43,13.87
2016,9,30,6,45,319.0,36.0,3.65,13.0,79.5,99.75,62.48
2016,9,30,7,0,436.0,48.0,3.8,13.0,121.0,161.6,114.44
2016,9,30,7,15,508.0,56.0,3.85,13.0,169.5,219.98,166.79
2016,9,30,7,30,580.0,64.0,3.9,13.0,218.0,286.41,226.33
2016,9,30,7,45,629.0,69.0,4.0,13.5,267.5,347.59,280.88
2016,9,30,8,0,678.0,74.0,4.1,14.0,317.0,413.18,337.64
2016,9,30,8,15,711.0,78.0,4.1,14.0,365.0,473.17,388.91
2016,9,30,8,30,744.0,82.0,4.1,14.0,413.0,533.83,439.25
2016,9,30,8,45,769.5,84.5,4.2,14.5,458.0,590.59,484.59
2016,9,30,9,0,795.0,87.0,4.3,15.0,503.0,647.6,528.88
2016,9,30,9,15,812.0,89.5,4.3,15.0,542.5,698.36,566.65
2016,9,30,9,30,829.0,92.0,4.3,15.0,582.0,747.94,602.37
2016,9,30,9,45,844.0,93.0,4.3,15.5,616.5,792.73,632.86
2016,9,30,10,0,859.0,94.0,4.3,16.0,651.0,829.59,657.16
2016,9,30,10,15,868.5,95.5,4.25,16.0,678.5,865.64,681.66
2016,9,30,10,30,878.0,97.0,4.2,16.0,706.0,898.94,704.11
2016,9,30,10,45,883.5,98.0,4.2,16.0,726.0,925.06,721.64
2016,9,30,11,0,889.0,99.0,4.2,16.0,746.0,947.89,736.9
2016,9,30,11,15,893.0,99.5,4.25,16.0,758.5,965.29,748.71
2016,9,30,11,30,897.0,100.0,4.3,16.0,771.0,979.11,758.12
2016,9,30,11,45,900.0,99.5,4.35,16.0,776.0,987.16,763.86
2016,9,30,12,0,903.0,99.0,4.4,16.0,781.0,991.45,767.19
2016,9,30,12,15,902.0,99.0,4.4,16.0,777.0,988.66,765.28
2016,9,30,12,30,901.0,99.0,4.4,16.0,773.0,982.09,760.94
2016,9,30,12,45,898.5,98.0,4.45,16.0,761.5,969.21,752.8
2016,9,30,13,0,896.0,97.0,4.5,16.0,750.0,952.69,742.22
2016,9,30,13,15,890.5,96.0,4.5,16.0,730.5,929.86,726.83
2016,9,30,13,30,885.0,95.0,4.5,16.0,711.0,903.71,709.15
2016,9,30,13,45,879.0,93.0,4.55,16.0,684.5,872.8,688.41
2016,9,30,14,0,873.0,91.0,4.6,16.0,658.0,838.91,665.41
2016,9,30,14,15,861.5,89.0,4.55,16.0,624.5,797.79,636.31
2016,9,30,14,30,850.0,87.0,4.5,16.0,591.0,754.46,605.41
2016,9,30,14,45,835.5,84.5,4.5,16.0,552.0,710.96,574.36
2016,9,30,15,0,821.0,82.0,4.5,16.0,513.0,660.99,537.69
2016,9,30,15,15,799.0,79.0,4.45,16.0,468.5,604.52,493.26
2016,9,30,15,30,777.0,76.0,4.4,16.0,424.0,547.91,447.59
2016,9,30,15,45,746.0,72.5,4.35,16.0,375.5,486.14,396.54
2016,9,30,16,0,715.0,69.0,4.3,16.0,327.0,425.85,345.2
2016,9,30,16,15,670.0,64.0,4.2,15.5,277.0,360.73,289.05
2016,9,30,16,30,625.0,59.0,4.1,15.0,227.0,298.68,233.9
2016,9,30,16,45,552.0,52.5,4.05,15.0,177.5,230.82,173.33
2016,9,30,17,0,479.0,46.0,4.0,15.0,128.0,171.04,119.83
2016,9,30,17,15,363.0,35.0,3.85,14.5,84.5,107.5,66.56
2016,9,30,17,30,247.0,24.0,3.7,14.0,41.0,56.3,15.84
2016,9,30,17,45,123.5,12.0,3.55,14.0,20.5,18.42,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,6,15,107.5,11.5,2.05,13.0,18.5,16.83,0.0
2016,10,1,6,30,215.0,23.0,2.1,13.0,37.0,50.79,10.59
2016,10,1,6,45,339.0,34.5,2.2,13.5,79.5,101.91,62.94
2016,10,1,7,0,463.0,46.0,2.3,14.0,122.0,166.09,116.39
2016,10,1,7,15,537.0,53.0,2.35,14.0,171.5,225.57,169.39
2016,10,1,7,30,611.0,60.0,2.4,14.0,221.0,293.27,229.54
2016,10,1,7,45,659.5,65.5,2.45,14.5,271.5,356.44,285.13
2016,10,1,8,0,708.0,71.0,2.5,15.0,322.0,422.96,341.82
2016,10,1,8,15,740.5,75.0,2.4,15.0,371.0,484.19,392.9
2016,10,1,8,30,773.0,79.0,2.3,15.0,420.0,547.07,443.48
2016,10,1,8,45,797.0,81.5,2.25,15.5,465.0,604.2,487.25
2016,10,1,9,0,821.0,84.0,2.2,16.0,510.0,661.36,529.5
2016,10,1,9,15,838.0,86.5,2.15,16.0,550.0,713.15,566.0
2016,10,1,9,30,855.0,89.0,2.1,16.0,590.0,763.68,600.45
2016,10,1,9,45,872.5,88.5,2.1,16.5,625.5,804.11,626.36
2016,10,1,10,0,890.0,88.0,2.1,17.0,661.0,847.77,654.22
2016,10,1,10,15,899.0,89.0,2.1,17.0,689.0,883.65,677.54
2016,10,1,10,30,908.0,90.0,2.1,17.0,717.0,916.64,698.81
2016,10,1,10,45,913.5,91.0,2.1,17.5,737.0,943.35,714.41
2016,10,1,11,0,919.0,92.0,2.1,18.0,757.0,966.64,727.72
2016,10,1,11,15,922.5,92.5,2.2,18.0,769.5,983.92,739.59
2016,10,1,11,30,926.0,93.0,2.3,18.0,782.0,997.48,749.17
2016,10,1,11,45,926.5,93.5,2.4,18.0,786.0,1004.35,754.46
2016,10,1,12,0,927.0,94.0,2.5,18.0,790.0,1007.34,757.37
2016,10,1,12,15,926.5,94.0,2.6,18.0,786.0,1004.9,756.81
2016,10,1,12,30,926.0,94.0,2.7,18.0,782.0,998.57,753.82
2016,10,1,12,45,923.0,93.0,2.85,18.0,770.0,984.89,746.44
2016,10,1,13,0,920.0,92.0,3.0,18.0,758.0,967.48,736.56
2016,10,1,13,15,915.0,91.5,3.05,18.0,738.5,945.18,722.54
2016,10,1,13,30,910.0,91.0,3.1,18.0,719.0,919.43,706.18
2016,10,1,13,45,901.5,89.5,3.2,18.0,691.5,886.23,684.91
2016,10,1,14,0,893.0,88.0,3.3,18.0,664.0,850.1,661.42
2016,10,1,14,15,881.5,86.5,3.35,18.0,630.0,808.85,633.72
2016,10,1,14,30,870.0,85.0,3.4,18.0,596.0,765.33,604.08
2016,10,1,14,45,854.0,82.5,3.5,18.0,556.0,719.91,572.85
2016,10,1,15,0,838.0,80.0,3.6,18.0,516.0,668.12,536.04
2016,10,1,15,15,815.5,77.5,3.65,17.5,470.5,611.16,493.29
2016,10,1,15,30,793.0,75.0,3.7,17.0,425.0,554.04,448.96
2016,10,1,15,45,761.5,71.0,3.75,17.0,376.0,490.69,397.38
2016,10,1,16,0,730.0,67.0,3.8,17.0,327.0,428.87,345.35
2016,10,1,16,15,684.0,62.0,3.75,16.5,276.5,361.82,288.01
2016,10,1,16,30,638.0,57.0,3.7,16.0,226.0,299.53,232.9
2016,10,1,16,45,565.5,50.5,3.7,16.0,176.0,231.29,172.18
2016,10,1,17,0,493.0,44.0,3.7,16.0,126.0,171.06,118.43
2016,10,1,17,15,368.5,33.5,3.6,15.5,82.0,106.04,64.26
2016,10,1,17,30,244.0,23.0,3.5,15.0,38.0,53.89,8.89
2016,10,1,17,45,122.0,11.5,3.45,15.0,19.0,17.57,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,6,15,105.5,11.0,2.35,13.0,17.5,16.26,0.0
2016,10,2,6,30,211.0,22.0,2.5,13.0,35.0,49.18,6.2
2016,10,2,6,45,329.5,33.0,2.65,13.5,76.0,98.83,60.5
2016,10,2,7,0,448.0,44.0,2.8,14.0,117.0,160.5,112.26
2016,10,2,7,15,521.0,51.5,2.9,14.0,165.0,219.18,164.68
2016,10,2,7,30,594.0,59.0,3.0,14.0,213.0,286.01,224.3
2016,10,2,7,45,375.5,100.0,3.15,14.5,205.0,271.43,219.03
2016,10,2,8,0,157.0,141.0,3.3,15.0,197.0,221.84,180.61
2016,10,2,8,15,231.0,155.0,3.35,15.0,250.0,290.96,238.37
2016,10,2,8,30,305.0,169.0,3.4,15.0,303.0,361.63,296.5
2016,10,2,8,45,287.5,192.0,3.45,15.5,328.5,391.36,319.39
2016,10,2,9,0,270.0,215.0,3.5,16.0,354.0,418.77,339.87
2016,10,2,9,15,542.0,154.5,3.5,16.0,461.5,571.49,463.66
2016,10,2,9,30,814.0,94.0,3.5,16.0,569.0,737.46,590.31
2016,10,2,9,45,574.0,183.0,3.55,16.0,527.0,672.97,538.08
2016,10,2,10,0,334.0,272.0,3.6,16.0,485.0,579.68,461.89
2016,10,2,10,15,599.5,185.5,3.6,16.0,589.0,742.01,589.92
2016,10,2,10,30,865.0,99.0,3.6,16.0,693.0,887.53,694.1
2016,10,2,10,45,872.5,100.0,3.65,16.5,713.5,915.01,710.55
2016,10,2,11,0,880.0,101.0,3.7,17.0,734.0,939.32,725.66
2016,10,2,11,15,885.5,101.5,3.7,17.0,747.5,957.83,737.84
2016,10,2,11,30,891.0,102.0,3.7,17.0,761.0,972.83,747.71
2016,10,2,11,45,897.5,100.5,3.75,17.0,767.0,982.9,754.66
2016,10,2,12,0,904.0,99.0,3.8,17.0,773.0,989.25,759.22
2016,10,2,12,15,904.0,99.0,3.85,17.0,770.0,987.26,758.21
2016,10,2,12,30,904.0,99.0,3.9,17.0,767.0,981.48,754.79
2016,10,2,12,45,899.5,99.5,3.95,17.0,755.0,968.25,746.36
2016,10,2,13,0,895.0,100.0,4.0,17.0,743.0,951.42,735.58
2016,10,2,13,15,889.0,99.0,4.05,17.0,723.0,928.05,720.27
2016,10,2,13,30,883.0,98.0,4.1,17.0,703.0,901.37,702.67
2016,10,2,13,45,873.5,96.5,4.2,17.0,675.5,867.98,680.48
2016,10,2,14,0,864.0,95.0,4.3,17.0,648.0,831.82,656.17
2016,10,2,14,15,851.0,93.5,4.3,16.5,614.0,795.92,632.67
2016,10,2,14,30,838.0,92.0,4.3,16.0,580.0,751.89,602.82
2016,10,2,14,45,818.5,90.0,4.35,16.0,539.5,700.78,566.36
2016,10,2,15,0,799.0,88.0,4.4,16.0,499.0,648.68,527.68
2016,10,2,15,15,775.0,85.0,4.35,16.0,454.0,591.96,482.98
2016,10,2,15,30,751.0,82.0,4.3,16.0,409.0,535.34,437.2
2016,10,2,15,45,716.5,77.5,4.3,16.0,361.0,473.24,385.91
2016,10,2,16,0,682.0,73.0,4.3,16.0,313.0,411.84,333.7
2016,10,2,16,15,633.0,67.5,4.2,15.5,263.0,345.68,276.69
2016,10,2,16,30,584.0,62.0,4.1,15.0,213.0,283.96,221.88
2016,10,2,16,45,511.0,54.0,4.0,15.0,164.5,217.29,162.46
2016,10,2,17,0,438.0,46.0,3.9,15.0,116.0,158.79,110.37
2016,10,2,17,15,312.0,34.0,3.7,14.5,74.5,95.73,57.88
2016,10,2,17,30,186.0,22.0,3.5,14.0,33.0,45.38,0.0
2016,10,2,17,45,93.0,11.0,3.3,14.0,16.5,15.32,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.0,1.55,13.0,6.0,5.72,0.0
2016,10,3,6,30,0.0,12.0,1.6,13.0,12.0,11.12,0.0
2016,10,3,6,45,0.0,28.0,1.7,13.5,28.0,26.1,15.34
2016,10,3,7,0,0.0,44.0,1.8,14.0,44.0,41.41,29.11
2016,10,3,7,15,0.0,63.0,1.8,14.0,63.0,59.77,45.15
2016,10,3,7,30,0.0,82.0,1.8,14.0,82.0,78.18,61.06
2016,10,3,7,45,1.5,100.5,1.85,14.5,101.0,96.75,76.71
2016,10,3,8,0,3.0,119.0,1.9,15.0,120.0,115.56,92.25
2016,10,3,8,15,1.5,111.0,1.9,15.0,111.5,106.11,84.17
2016,10,3,8,30,0.0,103.0,1.9,15.0,103.0,96.96,76.32
2016,10,3,8,45,9.5,145.5,1.9,15.0,150.5,144.99,116.11
2016,10,3,9,0,19.0,188.0,1.9,15.0,198.0,194.71,156.49
2016,10,3,9,15,9.5,177.5,1.9,15.0,182.5,177.34,141.66
2016,10,3,9,30,0.0,167.0,1.9,15.0,167.0,159.5,126.59
2016,10,3,9,45,22.0,215.5,1.95,15.5,230.0,226.03,180.39
2016,10,3,10,0,44.0,264.0,2.0,16.0,293.0,306.79,243.79
2016,10,3,10,15,22.0,203.5,2.05,16.0,218.0,223.32,176.95
2016,10,3,10,30,0.0,143.0,2.1,16.0,143.0,135.14,105.49
2016,10,3,10,45,1.0,158.0,2.15,16.0,158.5,150.77,118.2
2016,10,3,11,0,2.0,173.0,2.2,16.0,174.0,166.53,130.77
2016,10,3,11,15,5.5,199.0,2.25,16.0,203.0,195.78,154.17
2016,10,3,11,30,9.0,225.0,2.3,16.0,232.0,225.38,177.64
2016,10,3,11,45,18.5,257.5,2.35,16.0,271.5,267.74,211.23
2016,10,3,12,0,28.0,290.0,2.4,16.0,311.0,324.55,255.61
2016,10,3,12,15,20.0,264.5,2.4,16.0,279.5,276.4,217.76
2016,10,3,12,30,12.0,239.0,2.4,16.0,248.0,242.5,191.09
2016,10,3,12,45,7.0,208.0,2.45,16.0,213.5,206.25,162.46
2016,10,3,13,0,2.0,177.0,2.5,16.0,179.0,170.51,133.93
2016,10,3,13,15,1.0,168.5,2.45,16.0,169.5,161.17,126.58
2016,10,3,13,30,0.0,160.0,2.4,16.0,160.0,151.91,119.23
2016,10,3,13,45,0.5,166.0,2.4,16.0,166.5,158.38,124.68
2016,10,3,14,0,1.0,172.0,2.4,16.0,173.0,164.92,130.19
2016,10,3,14,15,0.5,147.5,2.35,16.0,148.0,140.25,110.4
2016,10,3,14,30,0.0,123.0,2.3,16.0,123.0,115.85,90.72
2016,10,3,14,45,0.0,96.5,2.3,16.0,96.5,90.16,69.79
2016,10,3,15,0,0.0,70.0,2.3,16.0,70.0,65.15,49.19
2016,10,3,15,15,0.0,63.0,2.25,16.0,63.0,58.6,43.87
2016,10,3,15,30,0.0,56.0,2.2,16.0,56.0,52.06,38.5
2016,10,3,15,45,0.0,49.0,2.15,16.0,49.0,45.53,33.08
2016,10,3,16,0,0.0,42.0,2.1,16.0,42.0,39.0,27.62
2016,10,3,16,15,259.0,54.5,1.95,15.5,120.0,171.52,137.32
2016,10,3,16,30,518.0,67.0,1.8,15.0,198.0,264.28,205.68
2016,10,3,16,45,438.0,58.0,1.7,15.0,151.5,198.54,147.79
2016,10,3,17,0,358.0,49.0,1.6,15.0,105.0,141.86,98.57
2016,10,3,17,15,237.0,35.5,1.5,15.0,66.5,82.89,49.79
2016,10,3,17,30,116.0,22.0,1.4,15.0,28.0,36.44,0.0
2016,10,3,17,45,58.0,11.0,1.3,15.0,14.0,13.38,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,6,15,69.5,10.5,1.7,14.0,14.5,13.83,0.0
2016,10,4,6,30,139.0,21.0,1.8,14.0,29.0,39.04,0.0
2016,10,4,6,45,266.0,34.0,1.95,14.0,69.0,88.71,54.04
2016,10,4,7,0,393.0,47.0,2.1,14.0,109.0,150.4,105.43
2016,10,4,7,15,471.0,56.0,2.1,14.0,156.5,208.83,156.89
2016,10,4,7,30,549.0,65.0,2.1,14.0,204.0,276.06,216.06
2016,10,4,7,45,310.0,101.0,2.1,14.5,183.0,245.32,197.44
2016,10,4,8,0,71.0,137.0,2.1,15.0,162.0,171.62,138.72
2016,10,4,8,15,208.5,148.0,2.0,15.0,235.0,271.81,222.0
2016,10,4,8,30,346.0,159.0,1.9,15.0,308.0,374.6,305.5
2016,10,4,8,45,576.0,121.5,1.85,15.5,400.5,509.61,412.62
2016,10,4,9,0,806.0,84.0,1.8,16.0,493.0,649.49,519.39
2016,10,4,9,15,824.5,86.0,1.7,16.0,533.5,700.87,554.43
2016,10,4,9,30,843.0,88.0,1.6,16.0,574.0,751.15,587.92
2016,10,4,9,45,858.0,89.5,1.55,16.5,608.5,791.06,612.72
2016,10,4,10,0,873.0,91.0,1.5,17.0,643.0,834.13,639.31
2016,10,4,10,15,882.5,92.0,1.45,17.0,670.5,869.66,661.43
2016,10,4,10,30,892.0,93.0,1.4,17.0,698.0,902.38,681.48
2016,10,4,10,45,902.0,92.5,1.4,17.0,719.0,930.83,699.25
2016,10,4,11,0,912.0,92.0,1.4,17.0,740.0,956.08,714.93
2016,10,4,11,15,915.5,92.5,1.5,17.0,752.5,972.99,726.73
2016,10,4,11,30,919.0,93.0,1.6,17.0,765.0,986.22,736.32
2016,10,4,11,45,923.0,92.0,1.7,17.5,769.5,994.42,741.38
2016,10,4,12,0,927.0,91.0,1.8,18.0,774.0,998.79,744.08
2016,10,4,12,15,926.0,91.0,1.95,18.0,770.0,995.65,744.03
2016,10,4,12,30,925.0,91.0,2.1,18.0,766.0,988.63,741.52
2016,10,4,12,45,920.0,91.0,2.3,18.0,753.0,974.03,734.51
2016,10,4,13,0,915.0,91.0,2.5,18.0,740.0,955.78,724.94
2016,10,4,13,15,909.0,90.5,2.65,18.0,720.0,932.5,711.34
2016,10,4,13,30,903.0,90.0,2.8,18.0,700.0,905.86,695.3
2016,10,4,13,45,894.0,88.5,2.95,18.0,672.5,872.31,674.25
2016,10,4,14,0,885.0,87.0,3.1,18.0,645.0,835.9,650.91
2016,10,4,14,15,873.0,85.5,3.2,18.0,611.0,794.47,623.34
2016,10,4,14,30,861.0,84.0,3.3,18.0,577.0,750.85,593.79
2016,10,4,14,45,843.0,82.0,3.4,18.0,536.5,704.97,562.1
2016,10,4,15,0,825.0,80.0,3.5,18.0,496.0,652.92,524.48
2016,10,4,15,15,801.5,77.0,3.55,17.5,451.0,595.47,481.12
2016,10,4,15,30,778.0,74.0,3.6,17.0,406.0,538.02,436.26
2016,10,4,15,45,741.0,71.0,3.7,17.0,357.0,473.9,383.84
2016,10,4,16,0,704.0,68.0,3.8,17.0,308.0,411.89,331.42
2016,10,4,16,15,654.0,62.5,3.8,16.5,257.5,345.49,274.4
2016,10,4,16,30,604.0,57.0,3.8,16.0,207.0,282.57,218.69
2016,10,4,16,45,517.0,50.5,3.8,16.0,157.5,212.72,157.07
2016,10,4,17,0,430.0,44.0,3.8,16.0,108.0,152.62,104.31
2016,10,4,17,15,293.5,31.5,3.7,15.5,67.5,88.58,50.88
2016,10,4,17,30,157.0,19.0,3.6,15.0,27.0,37.25,0.0
2016,10,4,17,45,78.5,9.5,3.55,15.0,13.5,12.81,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,6,15,102.5,9.5,2.15,12.0,15.0,14.71,0.0
2016,10,5,6,30,205.0,19.0,2.2,12.0,30.0,45.03,0.0
2016,10,5,6,45,344.0,30.0,2.25,12.5,72.0,98.6,58.49
2016,10,5,7,0,483.0,41.0,2.3,13.0,114.0,165.77,115.12
2016,10,5,7,15,559.5,47.5,2.3,13.5,163.5,226.3,169.12
2016,10,5,7,30,636.0,54.0,2.3,14.0,213.0,295.29,230.27
2016,10,5,7,45,688.0,58.5,2.3,14.5,264.5,359.04,286.56
2016,10,5,8,0,740.0,63.0,2.3,15.0,316.0,428.26,345.51
2016,10,5,8,15,772.0,66.5,2.3,15.5,364.5,489.97,396.62
2016,10,5,8,30,804.0,70.0,2.3,16.0,413.0,553.2,446.99
2016,10,5,8,45,829.0,72.0,2.3,16.5,458.5,611.45,491.8
2016,10,5,9,0,854.0,74.0,2.3,17.0,504.0,665.69,532.24
2016,10,5,9,15,870.0,76.0,2.15,17.0,544.5,716.72,567.07
2016,10,5,9,30,886.0,78.0,2.0,17.0,585.0,766.33,599.95
2016,10,5,9,45,898.5,79.0,1.9,17.5,619.0,810.26,627.27
2016,10,5,10,0,911.0,80.0,1.8,18.0,653.0,851.92,652.39
2016,10,5,10,15,919.5,81.5,1.75,18.0,680.5,888.19,675.11
2016,10,5,10,30,928.0,83.0,1.7,18.0,708.0,921.46,695.62
2016,10,5,10,45,934.0,83.5,1.65,18.5,728.0,948.12,710.21
2016,10,5,11,0,940.0,84.0,1.6,19.0,748.0,971.3,722.45
2016,10,5,11,15,943.0,84.5,1.65,19.0,759.5,988.04,733.31
2016,10,5,11,30,946.0,85.0,1.7,19.0,771.0,1000.98,741.88
2016,10,5,11,45,946.5,85.0,1.8,19.0,775.0,1007.07,746.87
2016,10,5,12,0,947.0,85.0,1.9,19.0,779.0,1009.2,749.48
2016,10,5,12,15,945.5,85.0,1.95,19.0,774.5,1005.45,747.76
2016,10,5,12,30,944.0,85.0,2.0,19.0,770.0,997.77,743.64
2016,10,5,12,45,933.0,88.0,2.15,19.0,755.0,980.77,734.69
2016,10,5,13,0,922.0,91.0,2.3,19.0,740.0,960.2,723.34
2016,10,5,13,15,916.0,90.0,2.35,19.0,719.5,936.17,708.57
2016,10,5,13,30,910.0,89.0,2.4,19.0,699.0,908.76,691.49
2016,10,5,13,45,899.0,88.5,2.5,19.0,671.0,874.43,669.98
2016,10,5,14,0,888.0,88.0,2.6,19.0,643.0,837.34,646.34
2016,10,5,14,15,875.0,86.0,2.65,18.5,608.0,794.44,619.08
2016,10,5,14,30,862.0,84.0,2.7,18.0,573.0,749.42,589.83
2016,10,5,14,45,841.0,83.0,2.8,18.0,532.0,702.53,557.82
2016,10,5,15,0,820.0,82.0,2.9,18.0,491.0,649.72,519.79
2016,10,5,15,15,795.0,79.0,2.95,18.0,445.5,591.58,475.34
2016,10,5,15,30,770.0,76.0,3.0,18.0,400.0,533.61,429.64
2016,10,5,15,45,731.0,72.5,3.05,18.0,350.5,468.37,376.74
2016,10,5,16,0,692.0,69.0,3.1,18.0,301.0,406.69,324.95
2016,10,5,16,15,640.0,63.5,3.05,17.5,251.0,339.2,267.5
2016,10,5,16,30,588.0,58.0,3.0,17.0,201.0,276.5,212.4
2016,10,5,16,45,502.5,50.5,3.0,16.5,152.0,207.19,152.02
2016,10,5,17,0,417.0,43.0,3.0,16.0,103.0,147.53,100.09
2016,10,5,17,15,208.5,33.5,3.05,15.5,63.5,75.29,42.8
2016,10,5,17,30,0.0,24.0,3.1,15.0,24.0,22.88,0.0
2016,10,5,17,45,0.0,12.0,3.15,15.0,12.0,11.44,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,15,93.0,9.0,1.45,13.0,13.5,13.72,0.0
2016,10,6,6,30,186.0,18.0,1.5,13.0,27.0,41.69,0.0
2016,10,6,6,45,325.5,29.0,1.55,13.5,68.0,94.39,55.03
2016,10,6,7,0,465.0,40.0,1.6,14.0,109.0,160.42,110.6
2016,10,6,7,15,541.5,47.0,1.7,14.5,157.5,220.3,163.6
2016,10,6,7,30,618.0,54.0,1.8,15.0,206.0,288.68,223.78
2016,10,6,7,45,669.5,58.0,1.9,15.5,256.0,350.5,278.21
2016,10,6,8,0,721.0,62.0,2.0,16.0,306.0,417.82,335.46
2016,10,6,8,15,753.0,66.0,1.95,16.0,354.0,478.96,386.37
2016,10,6,8,30,785.0,70.0,1.9,16.0,402.0,541.68,436.69
2016,10,6,8,45,809.5,72.0,1.9,16.5,447.0,598.6,480.29
2016,10,6,9,0,834.0,74.0,1.9,17.0,492.0,655.54,522.41
2016,10,6,9,15,850.5,76.0,1.85,17.0,531.5,701.91,554.48
2016,10,6,9,30,867.0,78.0,1.8,17.0,571.0,751.0,587.69
2016,10,6,9,45,884.0,78.0,1.75,17.5,605.5,796.55,616.59
2016,10,6,10,0,901.0,78.0,1.7,18.0,640.0,840.18,643.58
2016,10,6,10,15,909.0,79.0,1.6,18.0,667.0,875.05,664.75
2016,10,6,10,30,917.0,80.0,1.5,18.0,694.0,906.93,683.64
2016,10,6,10,45,922.5,80.5,1.45,18.5,713.5,932.79,697.67
2016,10,6,11,0,928.0,81.0,1.4,19.0,733.0,955.2,709.36
2016,10,6,11,15,931.0,81.5,1.35,19.0,744.5,971.69,718.52
2016,10,6,11,30,934.0,82.0,1.3,19.0,756.0,984.42,725.37
2016,10,6,11,45,935.5,82.0,1.3,19.5,760.0,991.31,728.04
2016,10,6,12,0,937.0,82.0,1.3,20.0,764.0,994.3,728.43
2016,10,6,12,15,936.0,81.5,1.35,20.0,759.5,990.4,726.81
2016,10,6,12,30,935.0,81.0,1.4,20.0,755.0,982.6,722.9
2016,10,6,12,45,928.0,82.5,1.5,20.0,741.5,967.68,715.25
2016,10,6,13,0,921.0,84.0,1.6,20.0,728.0,949.12,705.27
2016,10,6,13,15,915.0,83.0,1.65,20.0,708.0,925.06,690.96
2016,10,6,13,30,909.0,82.0,1.7,20.0,688.0,897.64,674.4
2016,10,6,13,45,899.5,81.5,1.75,20.0,660.5,864.6,653.96
2016,10,6,14,0,890.0,81.0,1.8,20.0,633.0,828.73,631.42
2016,10,6,14,15,877.5,79.5,1.85,20.0,598.5,786.74,604.36
2016,10,6,14,30,865.0,78.0,1.9,20.0,564.0,742.59,575.4
2016,10,6,14,45,846.5,76.0,2.0,20.0,523.5,691.72,541.44
2016,10,6,15,0,828.0,74.0,2.1,20.0,483.0,643.74,508.1
2016,10,6,15,15,804.5,71.5,2.15,19.5,438.5,586.86,466.29
2016,10,6,15,30,781.0,69.0,2.2,19.0,394.0,529.99,422.92
2016,10,6,15,45,744.5,65.5,2.25,19.0,345.0,465.68,371.36
2016,10,6,16,0,708.0,62.0,2.3,19.0,296.0,403.47,319.68
2016,10,6,16,15,658.0,57.0,2.25,18.5,246.5,336.7,263.13
2016,10,6,16,30,608.0,52.0,2.2,18.0,197.0,275.39,209.37
2016,10,6,16,45,524.0,45.0,2.15,17.5,148.5,206.24,149.33
2016,10,6,17,0,440.0,38.0,2.1,17.0,100.0,146.61,97.51
2016,10,6,17,15,220.0,30.0,2.1,16.5,61.0,73.05,38.93
2016,10,6,17,30,0.0,22.0,2.1,16.0,22.0,20.97,0.0
2016,10,6,17,45,0.0,11.0,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,88.0,8.5,1.35,13.5,12.5,12.97,0.0
2016,10,7,6,30,176.0,17.0,1.4,14.0,25.0,39.39,0.0
2016,10,7,6,45,310.5,28.0,1.5,14.5,64.5,90.8,51.87
2016,10,7,7,0,445.0,39.0,1.6,15.0,104.0,154.6,105.94
2016,10,7,7,15,369.0,61.5,1.6,15.0,130.0,182.27,136.55
2016,10,7,7,30,293.0,84.0,1.6,15.0,156.0,202.18,158.7
2016,10,7,7,45,324.5,99.0,1.6,15.5,194.5,249.4,199.62
2016,10,7,8,0,356.0,114.0,1.6,16.0,233.0,299.74,241.94
2016,10,7,8,15,538.0,94.0,1.6,16.5,305.0,397.88,321.6
2016,10,7,8,30,720.0,74.0,1.6,17.0,377.0,508.15,408.67
2016,10,7,8,45,702.5,89.5,1.65,17.5,411.0,552.41,441.87
2016,10,7,9,0,685.0,105.0,1.7,18.0,445.0,591.82,470.71
2016,10,7,9,15,768.5,92.0,1.7,18.5,502.5,665.32,524.5
2016,10,7,9,30,852.0,79.0,1.7,19.0,560.0,739.86,575.07
2016,10,7,9,45,847.5,87.5,1.75,19.5,589.5,783.1,602.85
2016,10,7,10,0,843.0,96.0,1.8,20.0,619.0,817.99,624.79
2016,10,7,10,15,852.5,97.5,1.75,20.5,645.5,853.34,645.89
2016,10,7,10,30,862.0,99.0,1.7,21.0,672.0,879.0,660.15
2016,10,7,10,45,868.5,99.5,1.7,21.5,691.5,904.5,674.84
2016,10,7,11,0,875.0,100.0,1.7,22.0,711.0,926.79,687.35
2016,10,7,11,15,878.5,101.0,1.6,22.0,722.5,943.5,696.27
2016,10,7,11,30,882.0,102.0,1.5,22.0,734.0,956.67,702.9
2016,10,7,11,45,883.5,102.0,1.45,22.5,738.0,963.19,704.66
2016,10,7,12,0,885.0,102.0,1.4,23.0,742.0,966.02,704.24
2016,10,7,12,15,750.5,158.5,1.3,23.0,699.0,913.47,668.89
2016,10,7,12,30,616.0,215.0,1.2,23.0,656.0,843.06,621.8
2016,10,7,12,45,728.0,165.5,1.1,23.5,678.0,886.49,649.27
2016,10,7,13,0,840.0,116.0,1.0,24.0,700.0,917.17,666.13
2016,10,7,13,15,739.5,148.5,0.9,24.0,651.5,851.58,622.41
2016,10,7,13,30,639.0,181.0,0.8,24.0,603.0,781.6,576.51
2016,10,7,13,45,592.5,187.0,0.75,24.0,566.0,729.97,541.95
2016,10,7,14,0,546.0,193.0,0.7,24.0,529.0,674.56,504.14
2016,10,7,14,15,660.0,150.0,0.7,23.5,533.5,702.06,527.33
2016,10,7,14,30,774.0,107.0,0.7,23.0,538.0,710.33,535.26
2016,10,7,14,45,749.5,99.5,0.7,23.0,492.0,652.22,496.02
2016,10,7,15,0,725.0,92.0,0.7,23.0,446.0,595.72,456.52
2016,10,7,15,15,493.5,127.0,0.75,22.5,358.0,452.5,351.58
2016,10,7,15,30,262.0,162.0,0.8,22.0,270.0,326.45,255.77
2016,10,7,15,45,241.0,146.0,0.9,22.0,235.5,284.17,223.47
2016,10,7,16,0,220.0,130.0,1.0,22.0,201.0,243.73,191.11
2016,10,7,16,15,198.5,109.5,1.1,21.0,166.0,200.16,156.03
2016,10,7,16,30,177.0,89.0,1.2,20.0,131.0,158.86,121.73
2016,10,7,16,45,143.0,69.0,1.35,19.5,97.5,117.0,86.42
2016,10,7,17,0,109.0,49.0,1.5,19.0,64.0,79.21,54.4
2016,10,7,17,15,54.5,30.5,1.55,18.5,38.0,41.28,20.7
2016,10,7,17,30,0.0,12.0,1.6,18.0,12.0,11.44,0.0
2016,10,7,17,45,0.0,6.0,1.65,17.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,53.5,8.0,1.1,14.0,10.5,7.63,0.0
2016,10,8,6,30,107.0,16.0,1.1,14.0,21.0,27.38,0.0
2016,10,8,6,45,236.0,30.0,1.1,14.5,58.5,79.78,45.53
2016,10,8,7,0,365.0,44.0,1.1,15.0,96.0,140.66,97.09
2016,10,8,7,15,448.0,53.0,1.1,15.5,143.0,198.59,147.13
2016,10,8,7,30,531.0,62.0,1.1,16.0,190.0,265.9,205.03
2016,10,8,7,45,582.5,69.0,1.1,16.5,238.5,326.94,257.56
2016,10,8,8,0,634.0,76.0,1.1,17.0,287.0,392.74,312.23
2016,10,8,8,15,671.5,81.0,1.1,17.5,334.0,453.31,361.04
2016,10,8,8,30,709.0,86.0,1.1,18.0,381.0,516.21,409.81
2016,10,8,8,45,733.5,90.5,1.1,18.5,424.5,572.37,451.74
2016,10,8,9,0,758.0,95.0,1.1,19.0,468.0,626.69,490.96
2016,10,8,9,15,777.5,98.0,1.15,19.5,507.5,677.63,526.67
2016,10,8,9,30,797.0,101.0,1.2,20.0,547.0,727.65,559.64
2016,10,8,9,45,844.5,90.0,1.25,21.0,588.0,782.6,594.27
2016,10,8,10,0,892.0,79.0,1.3,22.0,629.0,831.52,623.97
2016,10,8,10,15,900.5,80.5,1.25,22.0,656.0,866.94,645.35
2016,10,8,10,30,909.0,82.0,1.2,22.0,683.0,899.44,664.68
2016,10,8,10,45,914.0,83.0,1.2,22.5,702.5,925.08,678.88
2016,10,8,11,0,919.0,84.0,1.2,23.0,722.0,947.28,690.9
2016,10,8,11,15,922.5,84.5,1.1,23.0,733.5,963.95,699.05
2016,10,8,11,30,926.0,85.0,1.0,23.0,745.0,976.9,704.85
2016,10,8,11,45,926.0,85.5,0.9,23.5,748.5,982.75,704.84
2016,10,8,12,0,926.0,86.0,0.8,24.0,752.0,984.73,702.54
2016,10,8,12,15,925.0,86.0,0.7,24.0,747.5,981.31,698.38
2016,10,8,12,30,924.0,86.0,0.6,24.0,743.0,974.04,692.01
2016,10,8,12,45,921.0,85.5,0.5,24.5,730.5,960.52,680.65
2016,10,8,13,0,918.0,85.0,0.4,25.0,718.0,943.31,667.29
2016,10,8,13,15,912.0,84.0,0.35,24.5,697.5,919.23,653.56
2016,10,8,13,30,906.0,83.0,0.3,24.0,677.0,891.81,637.85
2016,10,8,13,45,896.5,82.0,0.3,24.0,649.5,858.23,618.01
2016,10,8,14,0,887.0,81.0,0.3,24.0,622.0,821.84,596.29
2016,10,8,14,15,874.5,79.5,0.4,24.0,587.5,779.95,572.49
2016,10,8,14,30,862.0,78.0,0.5,24.0,553.0,735.91,546.74
2016,10,8,14,45,843.5,76.0,0.6,24.0,513.0,689.68,518.77
2016,10,8,15,0,825.0,74.0,0.7,24.0,473.0,637.44,484.75
2016,10,8,15,15,801.0,71.0,0.8,23.5,428.0,579.92,445.41
2016,10,8,15,30,777.0,68.0,0.9,23.0,383.0,522.49,404.19
2016,10,8,15,45,741.5,64.5,1.05,23.0,334.5,459.09,356.0
2016,10,8,16,0,706.0,61.0,1.2,23.0,286.0,397.7,307.06
2016,10,8,16,15,654.5,55.5,1.2,22.0,236.5,330.19,252.05
2016,10,8,16,30,603.0,50.0,1.2,21.0,187.0,268.41,199.59
2016,10,8,16,45,519.0,42.5,1.3,20.5,139.5,199.55,141.04
2016,10,8,17,0,435.0,35.0,1.4,20.0,92.0,140.26,90.28
2016,10,8,17,15,290.5,23.5,1.45,19.0,54.0,76.01,33.01
2016,10,8,17,30,146.0,12.0,1.5,18.0,16.0,25.56,0.0
2016,10,8,17,45,73.0,6.0,1.55,17.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,78.5,7.5,0.7,14.0,10.5,0.0,0.0
2016,10,9,6,30,157.0,15.0,0.7,14.0,21.0,32.05,0.0
2016,10,9,6,45,292.0,27.0,0.7,14.5,60.0,86.66,47.46
2016,10,9,7,0,427.0,39.0,0.7,15.0,99.0,150.23,102.26
2016,10,9,7,15,507.5,47.0,0.65,15.5,146.5,209.84,154.0
2016,10,9,7,30,588.0,55.0,0.6,16.0,194.0,278.48,212.9
2016,10,9,7,45,638.0,60.5,0.55,16.5,243.0,340.28,265.62
2016,10,9,8,0,688.0,66.0,0.5,17.0,292.0,406.57,319.84
2016,10,9,8,15,723.0,70.0,0.5,17.5,339.5,466.14,367.19
