Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,30,758.0,74.0,0.5,18.0,387.0,528.83,414.92
2016,10,9,8,45,781.5,77.5,0.5,18.5,431.0,585.31,456.21
2016,10,9,9,0,805.0,81.0,0.5,19.0,475.0,641.79,495.98
2016,10,9,9,15,823.0,83.5,0.55,19.0,514.5,692.87,531.28
2016,10,9,9,30,841.0,86.0,0.6,19.0,554.0,742.78,564.51
2016,10,9,9,45,677.0,145.0,0.65,19.5,536.5,714.54,542.96
2016,10,9,10,0,513.0,204.0,0.7,20.0,519.0,662.94,503.37
2016,10,9,10,15,703.5,146.5,0.8,20.5,597.5,783.46,589.0
2016,10,9,10,30,894.0,89.0,0.9,21.0,676.0,892.97,659.51
2016,10,9,10,45,898.0,90.5,1.0,21.5,695.0,917.88,673.82
2016,10,9,11,0,902.0,92.0,1.1,22.0,714.0,939.38,687.1
2016,10,9,11,15,905.0,92.5,1.2,22.0,725.5,955.26,698.19
2016,10,9,11,30,908.0,93.0,1.3,22.0,737.0,967.49,707.11
2016,10,9,11,45,907.0,94.5,1.4,22.0,739.5,973.38,712.11
2016,10,9,12,0,906.0,96.0,1.5,22.0,742.0,975.46,714.84
2016,10,9,12,15,904.5,95.5,1.55,22.0,737.5,970.98,712.75
2016,10,9,12,30,903.0,95.0,1.6,22.0,733.0,962.74,708.43
2016,10,9,12,45,898.0,95.0,1.7,22.0,720.0,948.13,700.74
2016,10,9,13,0,893.0,95.0,1.8,22.0,707.0,929.96,690.76
2016,10,9,13,15,886.5,94.0,1.85,22.0,686.5,905.88,676.26
2016,10,9,13,30,880.0,93.0,1.9,22.0,666.0,878.57,659.6
2016,10,9,13,45,869.5,92.0,1.95,22.0,638.0,844.81,638.47
2016,10,9,14,0,859.0,91.0,2.0,22.0,610.0,814.37,619.48
2016,10,9,14,15,845.0,89.0,2.05,21.5,576.0,771.23,592.54
2016,10,9,14,30,831.0,87.0,2.1,21.0,542.0,726.14,563.77
2016,10,9,14,45,812.0,84.5,2.15,21.0,501.5,675.29,529.17
2016,10,9,15,0,793.0,82.0,2.2,21.0,461.0,623.47,491.64
2016,10,9,15,15,767.0,78.5,2.2,20.5,416.5,565.63,448.67
2016,10,9,15,30,741.0,75.0,2.2,20.0,372.0,508.15,404.47
2016,10,9,15,45,704.5,70.5,2.2,20.0,324.0,444.99,353.55
2016,10,9,16,0,668.0,66.0,2.2,20.0,276.0,385.38,303.72
2016,10,9,16,15,613.5,60.0,2.05,19.5,227.0,318.34,246.95
2016,10,9,16,30,559.0,54.0,1.9,19.0,178.0,256.43,192.99
2016,10,9,16,45,474.5,45.5,1.8,18.5,131.5,189.13,134.97
2016,10,9,17,0,390.0,37.0,1.7,18.0,85.0,131.48,85.16
2016,10,9,17,15,195.0,25.0,1.6,17.5,49.0,60.67,23.3
2016,10,9,17,30,0.0,13.0,1.5,17.0,13.0,12.39,0.0
2016,10,9,17,45,0.0,6.5,1.45,16.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,1.2,13.0,6.0,0.0,0.0
2016,10,10,6,30,0.0,12.0,1.2,13.0,12.0,11.44,0.0
2016,10,10,6,45,38.5,30.5,1.3,13.5,35.5,39.7,21.76
2016,10,10,7,0,77.0,49.0,1.4,14.0,59.0,70.5,49.95
2016,10,10,7,15,99.5,69.5,1.45,14.0,89.0,103.35,78.68
2016,10,10,7,30,122.0,90.0,1.5,14.0,119.0,138.81,109.66
2016,10,10,7,45,137.0,111.0,1.55,14.5,150.5,174.31,140.24
2016,10,10,8,0,152.0,132.0,1.6,15.0,182.0,211.39,171.49
2016,10,10,8,15,164.5,151.0,1.55,15.0,212.0,246.4,200.63
2016,10,10,8,30,177.0,170.0,1.5,15.0,242.0,282.5,230.02
2016,10,10,8,45,200.0,188.0,1.5,15.5,278.0,324.96,263.6
2016,10,10,9,0,223.0,206.0,1.5,16.0,314.0,369.19,297.81
2016,10,10,9,15,202.0,226.5,1.5,16.0,330.5,386.52,310.2
2016,10,10,9,30,181.0,247.0,1.5,16.0,347.0,401.62,320.73
2016,10,10,9,45,126.0,257.0,1.5,16.0,328.5,376.01,299.09
2016,10,10,10,0,71.0,267.0,1.5,16.0,310.0,334.66,265.31
2016,10,10,10,15,55.0,267.5,1.55,16.0,302.0,323.11,255.81
2016,10,10,10,30,39.0,268.0,1.6,16.0,294.0,310.63,245.39
2016,10,10,10,45,28.0,255.5,1.65,16.5,274.5,287.39,226.43
2016,10,10,11,0,17.0,243.0,1.7,17.0,255.0,252.12,198.12
2016,10,10,11,15,34.0,273.5,1.75,17.0,298.0,313.47,246.39
2016,10,10,11,30,51.0,304.0,1.8,17.0,341.0,363.85,285.19
2016,10,10,11,45,68.0,316.0,1.85,17.5,364.5,393.69,307.62
2016,10,10,12,0,85.0,328.0,1.9,18.0,388.0,423.51,329.93
2016,10,10,12,15,85.5,325.5,1.95,17.5,386.0,420.95,328.67
2016,10,10,12,30,86.0,323.0,2.0,17.0,384.0,418.1,327.42
2016,10,10,12,45,99.0,320.5,2.1,17.0,389.5,426.53,334.69
2016,10,10,13,0,112.0,318.0,2.2,17.0,395.0,434.32,341.46
2016,10,10,13,15,110.5,309.5,2.25,17.0,383.5,421.55,332.15
2016,10,10,13,30,109.0,301.0,2.3,17.0,372.0,408.53,322.75
2016,10,10,13,45,107.0,288.0,2.35,17.0,355.5,389.74,308.92
2016,10,10,14,0,105.0,275.0,2.4,17.0,339.0,370.81,294.92
2016,10,10,14,15,95.5,258.0,2.4,16.5,313.0,341.43,272.94
2016,10,10,14,30,86.0,241.0,2.4,16.0,287.0,312.57,251.11
2016,10,10,14,45,86.5,221.0,2.45,16.0,265.0,287.92,232.21
2016,10,10,15,0,87.0,201.0,2.5,16.0,243.0,263.13,212.92
2016,10,10,15,15,80.0,183.0,2.55,15.5,218.5,235.94,191.58
2016,10,10,15,30,73.0,165.0,2.6,15.0,194.0,209.38,170.36
2016,10,10,15,45,66.5,144.5,2.7,15.0,168.0,180.95,146.92
2016,10,10,16,0,60.0,124.0,2.8,15.0,142.0,153.21,123.65
2016,10,10,16,15,251.5,96.0,2.75,14.5,153.5,205.29,164.53
2016,10,10,16,30,443.0,68.0,2.7,14.0,165.0,230.49,178.29
2016,10,10,16,45,354.0,55.5,2.7,14.0,120.0,163.9,120.16
2016,10,10,17,0,265.0,43.0,2.7,14.0,75.0,109.37,72.9
2016,10,10,17,15,146.0,26.0,2.6,13.5,42.0,53.43,16.73
2016,10,10,17,30,27.0,9.0,2.5,13.0,9.0,11.07,0.0
2016,10,10,17,45,13.5,4.5,2.45,13.0,4.5,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.35,13.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.4,13.0,7.0,6.67,0.0
2016,10,11,6,45,0.0,22.0,1.45,13.5,22.0,20.47,8.74
2016,10,11,7,0,0.0,37.0,1.5,14.0,37.0,34.93,23.26
2016,10,11,7,15,0.0,56.0,1.55,14.0,56.0,53.5,39.56
2016,10,11,7,30,0.0,75.0,1.6,14.0,75.0,72.05,55.7
2016,10,11,7,45,4.0,94.0,1.65,14.5,95.5,92.27,72.86
2016,10,11,8,0,8.0,113.0,1.7,15.0,116.0,112.99,90.16
2016,10,11,8,15,12.5,130.5,1.65,15.0,135.5,132.89,106.68
2016,10,11,8,30,17.0,148.0,1.6,15.0,155.0,153.31,123.42
2016,10,11,8,45,30.0,170.5,1.6,15.0,184.5,191.99,155.04
2016,10,11,9,0,43.0,193.0,1.6,15.0,214.0,225.96,182.38
2016,10,11,9,15,55.5,214.0,1.55,15.0,243.0,259.11,208.7
2016,10,11,9,30,68.0,235.0,1.5,15.0,272.0,293.32,235.49
2016,10,11,9,45,70.0,250.0,1.5,15.5,290.5,313.4,250.24
2016,10,11,10,0,72.0,265.0,1.5,16.0,309.0,333.54,264.9
2016,10,11,10,15,193.5,273.5,1.5,16.0,398.0,459.76,364.42
2016,10,11,10,30,315.0,282.0,1.5,16.0,487.0,593.36,464.92
2016,10,11,10,45,316.0,290.5,1.5,16.5,501.0,611.18,475.3
2016,10,11,11,0,317.0,299.0,1.5,17.0,515.0,627.74,485.73
2016,10,11,11,15,272.0,314.0,1.5,17.0,501.5,607.77,469.54
2016,10,11,11,30,227.0,329.0,1.5,17.0,488.0,571.46,442.05
2016,10,11,11,45,307.0,312.5,1.5,17.0,528.5,643.5,496.36
2016,10,11,12,0,387.0,296.0,1.5,17.0,569.0,700.59,538.44
2016,10,11,12,15,645.5,194.5,1.5,17.0,646.0,848.64,647.34
2016,10,11,12,30,904.0,93.0,1.5,17.0,723.0,957.34,718.99
2016,10,11,12,45,881.5,100.5,1.55,17.0,706.0,935.15,703.98
2016,10,11,13,0,859.0,108.0,1.6,17.0,689.0,917.51,693.69
2016,10,11,13,15,852.0,107.0,1.65,17.0,668.5,893.26,678.87
2016,10,11,13,30,845.0,106.0,1.7,17.0,648.0,865.88,661.92
2016,10,11,13,45,834.0,104.5,1.8,17.0,620.0,831.63,640.62
2016,10,11,14,0,823.0,103.0,1.9,17.0,592.0,794.84,617.27
2016,10,11,14,15,807.5,100.5,2.0,16.5,558.0,751.13,589.67
2016,10,11,14,30,792.0,98.0,2.1,16.0,524.0,705.7,560.19
2016,10,11,14,45,771.0,95.0,2.25,16.0,484.0,654.44,524.44
2016,10,11,15,0,750.0,92.0,2.4,16.0,444.0,604.66,487.39
2016,10,11,15,15,602.5,107.0,2.5,15.5,372.0,496.13,403.3
2016,10,11,15,30,455.0,122.0,2.6,15.0,300.0,395.53,323.2
2016,10,11,15,45,534.0,98.0,2.75,15.0,280.0,387.24,315.56
2016,10,11,16,0,613.0,74.0,2.9,15.0,260.0,366.29,295.36
2016,10,11,16,15,553.0,66.5,2.85,15.0,212.0,298.71,236.36
2016,10,11,16,30,493.0,59.0,2.8,15.0,164.0,236.99,181.37
2016,10,11,16,45,400.0,48.5,2.8,15.0,118.5,169.56,122.59
2016,10,11,17,0,307.0,38.0,2.8,15.0,73.0,112.91,73.2
2016,10,11,17,15,153.5,19.0,2.7,14.5,36.5,46.17,7.87
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,6,15,38.5,6.0,1.45,12.0,7.5,0.0,0.0
2016,10,12,6,30,77.0,12.0,1.3,12.0,15.0,20.07,0.0
2016,10,12,6,45,207.5,27.0,1.2,12.5,50.5,70.11,34.58
2016,10,12,7,0,338.0,42.0,1.1,13.0,86.0,131.97,90.68
2016,10,12,7,15,423.0,52.5,1.0,13.0,131.5,190.09,141.45
2016,10,12,7,30,508.0,63.0,0.9,13.0,177.0,257.85,200.34
2016,10,12,7,45,564.5,69.5,0.85,13.5,225.0,318.86,253.15
2016,10,12,8,0,621.0,76.0,0.8,14.0,273.0,385.11,308.46
2016,10,12,8,15,324.0,114.0,0.8,14.0,218.0,303.16,245.83
2016,10,12,8,30,27.0,152.0,0.8,14.0,163.0,169.77,136.53
2016,10,12,8,45,13.5,146.5,0.85,14.5,152.0,149.6,119.9
2016,10,12,9,0,0.0,141.0,0.9,15.0,141.0,134.92,107.15
2016,10,12,9,15,6.0,165.5,1.0,15.0,169.0,163.72,130.61
2016,10,12,9,30,12.0,190.0,1.1,15.0,197.0,193.2,154.25
2016,10,12,9,45,8.0,187.0,1.25,15.0,192.0,186.85,148.7
2016,10,12,10,0,4.0,184.0,1.4,15.0,187.0,180.38,143.18
2016,10,12,10,15,4.5,189.0,1.6,15.0,192.5,185.73,147.39
2016,10,12,10,30,5.0,194.0,1.8,15.0,198.0,191.15,151.63
2016,10,12,10,45,7.5,207.0,2.0,15.0,212.5,206.59,163.99
2016,10,12,11,0,10.0,220.0,2.2,15.0,227.0,222.19,176.43
2016,10,12,11,15,30.0,259.5,2.2,15.0,280.5,294.72,234.32
2016,10,12,11,30,50.0,299.0,2.2,15.0,334.0,357.89,283.68
2016,10,12,11,45,166.0,309.5,2.2,15.5,425.5,493.08,389.78
2016,10,12,12,0,282.0,320.0,2.2,16.0,517.0,628.71,491.51
2016,10,12,12,15,266.0,320.5,2.15,16.0,505.5,613.38,478.64
2016,10,12,12,30,250.0,321.0,2.1,16.0,494.0,582.92,456.13
2016,10,12,12,45,207.5,319.0,2.1,16.0,460.5,538.77,422.74
2016,10,12,13,0,165.0,317.0,2.1,16.0,427.0,494.92,389.3
2016,10,12,13,15,160.5,306.5,2.15,16.0,411.5,475.77,375.63
2016,10,12,13,30,156.0,296.0,2.2,16.0,396.0,456.23,361.43
2016,10,12,13,45,148.5,282.5,2.3,16.0,374.5,430.46,342.45
2016,10,12,14,0,141.0,269.0,2.4,16.0,353.0,404.67,323.27
2016,10,12,14,15,182.0,250.5,2.45,16.0,352.0,410.58,329.75
2016,10,12,14,30,223.0,232.0,2.5,16.0,351.0,413.04,333.23
2016,10,12,14,45,498.5,155.5,2.65,16.0,394.5,528.97,429.01
2016,10,12,15,0,774.0,79.0,2.8,16.0,438.0,601.63,488.21
2016,10,12,15,15,746.5,75.5,2.65,15.5,393.5,544.0,442.4
2016,10,12,15,30,719.0,72.0,2.5,15.0,349.0,486.95,396.52
2016,10,12,15,45,681.5,67.5,2.45,15.0,302.0,426.12,345.72
2016,10,12,16,0,644.0,63.0,2.4,15.0,255.0,366.37,294.27
2016,10,12,16,15,586.5,56.5,2.3,14.5,207.5,299.48,236.23
2016,10,12,16,30,529.0,50.0,2.2,14.0,160.0,238.17,181.56
2016,10,12,16,45,437.0,41.5,2.15,14.0,115.5,171.43,122.89
2016,10,12,17,0,345.0,33.0,2.1,14.0,71.0,115.33,73.08
2016,10,12,17,15,172.5,16.5,2.1,13.5,35.5,46.61,0.64
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.0,1.9,13.0,4.0,0.0,0.0
2016,10,13,6,30,0.0,8.0,1.9,13.0,8.0,7.63,0.0
2016,10,13,6,45,28.0,25.5,1.95,13.5,29.5,32.09,13.91
2016,10,13,7,0,56.0,43.0,2.0,14.0,51.0,59.39,41.13
2016,10,13,7,15,73.0,63.5,2.1,14.0,77.5,89.45,67.58
2016,10,13,7,30,90.0,84.0,2.2,14.0,104.0,121.44,95.63
2016,10,13,7,45,101.5,104.5,2.35,14.5,132.5,153.1,123.07
2016,10,13,8,0,113.0,125.0,2.5,15.0,161.0,186.0,151.04
2016,10,13,8,15,118.0,145.5,2.45,15.0,188.0,216.7,176.83
2016,10,13,8,30,123.0,166.0,2.4,15.0,215.0,247.81,202.42
2016,10,13,8,45,88.5,180.0,2.35,15.5,217.5,239.39,194.56
2016,10,13,9,0,54.0,194.0,2.3,16.0,220.0,234.99,189.64
2016,10,13,9,15,53.5,209.5,2.25,16.0,237.0,253.25,203.9
2016,10,13,9,30,53.0,225.0,2.2,16.0,254.0,271.44,217.88
2016,10,13,9,45,62.0,243.0,2.15,16.0,278.5,299.84,240.06
2016,10,13,10,0,71.0,261.0,2.1,16.0,303.0,328.81,262.43
2016,10,13,10,15,148.0,277.5,2.05,16.0,370.5,426.12,339.27
2016,10,13,10,30,225.0,294.0,2.0,16.0,438.0,515.58,407.87
2016,10,13,10,45,311.0,284.5,2.0,16.5,489.5,599.54,470.55
2016,10,13,11,0,397.0,275.0,2.0,17.0,541.0,672.69,524.04
2016,10,13,11,15,279.0,301.5,2.05,17.0,490.5,599.75,467.2
2016,10,13,11,30,161.0,328.0,2.1,17.0,440.0,508.87,397.2
2016,10,13,11,45,165.5,327.0,2.15,17.5,442.0,512.79,400.21
2016,10,13,12,0,170.0,326.0,2.2,18.0,444.0,516.06,402.16
2016,10,13,12,15,274.5,307.5,2.25,18.0,496.5,606.32,471.87
2016,10,13,12,30,379.0,289.0,2.3,18.0,549.0,680.04,527.93
2016,10,13,12,45,350.5,290.0,2.35,18.0,527.5,650.55,505.84
2016,10,13,13,0,322.0,291.0,2.4,18.0,506.0,620.3,483.85
2016,10,13,13,15,339.5,277.0,2.4,18.0,497.5,613.19,479.9
2016,10,13,13,30,357.0,263.0,2.4,18.0,489.0,604.0,474.25
2016,10,13,13,45,277.0,264.0,2.4,18.0,434.5,528.5,416.83
2016,10,13,14,0,197.0,265.0,2.4,18.0,380.0,445.05,352.84
2016,10,13,14,15,229.0,244.5,2.4,17.5,371.0,439.73,351.31
2016,10,13,14,30,261.0,224.0,2.4,17.0,362.0,441.82,354.71
2016,10,13,14,45,248.5,207.5,2.4,17.0,330.5,403.58,325.24
2016,10,13,15,0,236.0,191.0,2.4,17.0,299.0,365.75,295.81
2016,10,13,15,15,118.0,151.5,2.35,17.0,205.5,231.54,187.44
2016,10,13,15,30,0.0,112.0,2.3,17.0,112.0,106.99,84.15
2016,10,13,15,45,0.0,96.5,2.3,17.0,96.5,91.9,71.89
2016,10,13,16,0,0.0,81.0,2.3,17.0,81.0,76.86,59.33
2016,10,13,16,15,0.0,65.5,2.15,16.5,65.5,61.88,46.72
2016,10,13,16,30,0.0,50.0,2.0,16.0,50.0,46.93,33.92
2016,10,13,16,45,0.0,35.5,1.95,16.0,35.5,33.01,21.78
2016,10,13,17,0,0.0,21.0,1.9,16.0,21.0,19.49,9.64
2016,10,13,17,15,0.0,10.5,1.8,16.0,10.5,9.73,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,4.05,16.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,3.9,16.0,4.0,3.81,0.0
2016,10,14,6,45,0.0,15.5,3.75,16.0,15.5,14.38,2.77
2016,10,14,7,0,0.0,27.0,3.6,16.0,27.0,25.07,14.73
2016,10,14,7,15,0.0,42.5,3.4,16.0,42.5,39.81,27.67
2016,10,14,7,30,0.0,58.0,3.2,16.0,58.0,54.76,40.66
2016,10,14,7,45,0.0,74.5,3.0,16.0,74.5,70.76,54.4
2016,10,14,8,0,0.0,91.0,2.8,16.0,91.0,86.81,67.98
2016,10,14,8,15,0.0,107.0,2.65,16.0,107.0,102.4,80.97
2016,10,14,8,30,0.0,123.0,2.5,16.0,123.0,118.05,93.82
2016,10,14,8,45,0.0,85.5,2.45,16.5,85.5,79.9,61.68
2016,10,14,9,0,0.0,48.0,2.4,17.0,48.0,44.62,31.96
2016,10,14,9,15,0.0,101.5,2.35,17.0,101.5,95.22,74.01
2016,10,14,9,30,0.0,155.0,2.3,17.0,155.0,148.47,117.36
2016,10,14,9,45,0.0,116.5,2.3,17.0,116.5,109.69,85.39
2016,10,14,10,0,0.0,78.0,2.3,17.0,78.0,72.66,54.85
2016,10,14,10,15,8.0,153.0,2.25,17.0,158.5,152.4,120.23
2016,10,14,10,30,16.0,228.0,2.2,17.0,239.0,236.14,187.02
2016,10,14,10,45,8.0,177.5,2.15,17.0,183.0,177.16,139.4
2016,10,14,11,0,0.0,127.0,2.1,17.0,127.0,119.69,92.79
2016,10,14,11,15,0.0,129.5,2.05,17.0,129.5,122.12,94.78
2016,10,14,11,30,0.0,132.0,2.0,17.0,132.0,124.56,96.69
2016,10,14,11,45,14.5,202.0,1.95,17.0,212.5,208.17,164.22
2016,10,14,12,0,29.0,272.0,1.9,17.0,293.0,308.57,242.89
2016,10,14,12,15,14.5,187.0,1.85,17.0,197.5,192.9,151.56
2016,10,14,12,30,0.0,102.0,1.8,17.0,102.0,95.37,72.89
2016,10,14,12,45,0.0,128.5,1.8,17.0,128.5,121.15,94.04
2016,10,14,13,0,0.0,155.0,1.8,17.0,155.0,147.39,115.26
2016,10,14,13,15,0.0,137.5,1.75,17.0,137.5,130.08,101.35
2016,10,14,13,30,0.0,120.0,1.7,17.0,120.0,112.92,87.59
2016,10,14,13,45,0.0,65.0,1.65,17.0,65.0,60.52,44.76
2016,10,14,14,0,0.0,10.0,1.6,17.0,10.0,9.29,2.15
2016,10,14,14,15,1.5,88.5,1.55,17.0,89.5,83.6,64.24
2016,10,14,14,30,3.0,167.0,1.5,17.0,169.0,163.21,129.4
2016,10,14,14,45,1.5,123.0,1.5,17.0,124.0,117.71,92.39
2016,10,14,15,0,0.0,79.0,1.5,17.0,79.0,73.55,56.15
2016,10,14,15,15,0.0,67.0,1.45,17.0,67.0,62.33,46.98
2016,10,14,15,30,0.0,55.0,1.4,17.0,55.0,51.12,37.68
2016,10,14,15,45,0.0,47.0,1.4,17.0,47.0,43.66,31.45
2016,10,14,16,0,0.0,39.0,1.4,17.0,39.0,36.21,25.14
2016,10,14,16,15,0.0,31.5,1.25,16.5,31.5,29.23,19.2
2016,10,14,16,30,0.0,24.0,1.1,16.0,24.0,22.25,13.17
2016,10,14,16,45,0.0,17.0,1.0,15.5,17.0,15.75,7.47
2016,10,14,17,0,0.0,10.0,0.9,15.0,10.0,9.26,1.54
2016,10,14,17,15,0.0,5.0,0.85,15.0,5.0,4.62,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,6,15,32.5,5.0,1.8,14.0,5.5,0.0,0.0
2016,10,15,6,30,65.0,10.0,1.9,14.0,11.0,16.75,0.0
2016,10,15,6,45,205.0,23.0,2.0,14.5,44.0,65.04,23.41
2016,10,15,7,0,345.0,36.0,2.1,15.0,77.0,127.37,85.1
2016,10,15,7,15,434.0,44.5,2.2,15.0,121.5,184.49,135.47
2016,10,15,7,30,523.0,53.0,2.3,15.0,166.0,251.67,194.54
2016,10,15,7,45,283.0,85.0,2.45,15.5,148.5,217.18,173.66
2016,10,15,8,0,43.0,117.0,2.6,16.0,131.0,139.19,111.56
2016,10,15,8,15,48.5,136.5,2.9,16.0,154.0,164.53,133.01
2016,10,15,8,30,54.0,156.0,3.2,16.0,177.0,190.47,154.49
2016,10,15,8,45,27.0,148.5,3.5,16.5,159.0,166.8,134.2
2016,10,15,9,0,0.0,141.0,3.8,17.0,141.0,135.28,107.23
2016,10,15,9,15,3.0,158.0,4.0,17.0,160.0,154.28,122.68
2016,10,15,9,30,6.0,175.0,4.2,17.0,179.0,173.61,138.26
2016,10,15,9,45,6.0,181.0,4.45,17.0,185.0,179.51,142.78
2016,10,15,10,0,6.0,187.0,4.7,17.0,191.0,185.46,147.38
2016,10,15,10,15,13.0,210.5,4.85,17.0,219.0,215.48,171.64
2016,10,15,10,30,20.0,234.0,5.0,17.0,247.0,246.07,196.19
2016,10,15,10,45,10.0,197.5,5.15,17.0,204.0,199.4,158.18
2016,10,15,11,0,0.0,161.0,5.3,17.0,161.0,153.41,120.53
2016,10,15,11,15,36.0,234.0,5.4,17.0,259.0,272.67,217.85
2016,10,15,11,30,72.0,307.0,5.5,17.0,357.0,388.44,310.0
2016,10,15,11,45,114.5,317.0,5.65,17.0,396.0,439.83,351.42
2016,10,15,12,0,157.0,327.0,5.8,17.0,435.0,505.3,403.42
2016,10,15,12,15,78.5,210.0,5.85,17.0,264.0,298.9,240.13
2016,10,15,12,30,0.0,93.0,5.9,17.0,93.0,86.74,66.02
2016,10,15,12,45,0.0,112.0,6.0,17.5,112.0,105.06,81.05
2016,10,15,13,0,0.0,131.0,6.1,18.0,131.0,123.66,96.13
2016,10,15,13,15,0.0,121.0,6.1,18.0,121.0,113.88,88.25
2016,10,15,13,30,0.0,111.0,6.1,18.0,111.0,104.14,80.41
2016,10,15,13,45,0.0,109.0,6.15,18.0,109.0,102.24,78.99
2016,10,15,14,0,0.0,107.0,6.2,18.0,107.0,100.35,77.59
2016,10,15,14,15,0.5,133.5,6.15,17.5,134.0,127.08,99.94
2016,10,15,14,30,1.0,160.0,6.1,17.0,161.0,154.69,123.09
2016,10,15,14,45,0.5,117.0,6.05,17.0,117.5,111.09,87.33
2016,10,15,15,0,0.0,74.0,6.0,17.0,74.0,68.87,52.35
2016,10,15,15,15,0.0,56.0,5.8,17.0,56.0,52.06,38.37
2016,10,15,15,30,0.0,38.0,5.6,17.0,38.0,35.28,24.28
2016,10,15,15,45,0.0,32.5,5.45,17.0,32.5,30.16,19.98
2016,10,15,16,0,0.0,27.0,5.3,17.0,27.0,25.04,15.63
2016,10,15,16,15,0.0,21.5,5.15,16.5,21.5,19.93,11.26
2016,10,15,16,30,0.0,16.0,5.0,16.0,16.0,14.82,6.84
2016,10,15,16,45,0.0,11.0,4.85,16.0,11.0,10.18,2.76
2016,10,15,17,0,0.0,6.0,4.7,16.0,6.0,5.55,0.0
2016,10,15,17,15,0.0,3.0,4.55,16.0,3.0,2.77,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,180.0,17.0,1.6,14.5,38.0,54.06,15.01
2016,10,16,7,0,360.0,34.0,1.7,15.0,76.0,128.69,85.14
2016,10,16,7,15,449.5,42.5,1.8,15.0,120.5,186.64,136.43
2016,10,16,7,30,539.0,51.0,1.9,15.0,165.0,254.73,196.24
2016,10,16,7,45,586.5,57.5,2.0,15.5,210.5,313.13,248.22
2016,10,16,8,0,634.0,64.0,2.1,16.0,256.0,375.79,302.28
2016,10,16,8,15,317.0,66.5,2.2,16.0,162.5,245.13,200.46
2016,10,16,8,30,0.0,69.0,2.3,16.0,69.0,64.2,48.67
2016,10,16,8,45,0.0,80.0,2.4,16.5,80.0,74.57,57.31
2016,10,16,9,0,0.0,91.0,2.5,17.0,91.0,85.15,65.84
2016,10,16,9,15,0.0,74.5,2.55,17.0,74.5,69.35,52.54
2016,10,16,9,30,0.0,58.0,2.6,17.0,58.0,53.96,39.61
2016,10,16,9,45,1.0,116.0,2.7,17.0,116.5,110.04,85.93
2016,10,16,10,0,2.0,174.0,2.8,17.0,175.0,168.98,133.69
2016,10,16,10,15,1.0,155.5,2.85,17.0,156.0,149.16,117.29
2016,10,16,10,30,0.0,137.0,2.9,17.0,137.0,129.7,101.34
2016,10,16,10,45,0.0,112.5,3.0,17.0,112.5,105.58,81.61
2016,10,16,11,0,0.0,88.0,3.1,17.0,88.0,82.05,62.3
2016,10,16,11,15,3.5,146.5,3.1,17.0,149.0,142.16,111.41
2016,10,16,11,30,7.0,205.0,3.1,17.0,210.0,204.45,161.41
2016,10,16,11,45,33.0,252.5,3.15,17.0,275.0,290.97,230.7
2016,10,16,12,0,59.0,300.0,3.2,17.0,340.0,368.92,291.92
2016,10,16,12,15,34.5,259.0,3.3,17.0,282.5,299.59,237.11
2016,10,16,12,30,10.0,218.0,3.4,17.0,225.0,220.63,174.21
2016,10,16,12,45,5.0,177.5,3.55,17.5,181.0,174.61,137.27
2016,10,16,13,0,0.0,137.0,3.7,18.0,137.0,129.61,100.74
2016,10,16,13,15,0.0,151.0,3.85,18.0,151.0,143.6,112.26
2016,10,16,13,30,0.0,165.0,4.0,18.0,165.0,157.83,123.91
2016,10,16,13,45,13.5,193.0,4.2,18.0,201.0,197.89,156.95
2016,10,16,14,0,27.0,221.0,4.4,18.0,237.0,238.11,189.92
2016,10,16,14,15,402.5,155.0,4.5,17.5,362.5,492.51,402.18
2016,10,16,14,30,778.0,89.0,4.6,17.0,488.0,675.37,548.96
2016,10,16,14,45,423.0,136.5,4.7,17.0,351.0,451.99,370.37
2016,10,16,15,0,68.0,184.0,4.8,17.0,214.0,233.02,188.67
2016,10,16,15,15,34.0,98.0,4.7,17.0,113.0,116.4,92.75
2016,10,16,15,30,0.0,12.0,4.6,17.0,12.0,11.12,3.8
2016,10,16,15,45,0.0,10.0,4.6,17.0,10.0,9.26,2.23
2016,10,16,16,0,0.0,8.0,4.6,17.0,8.0,7.41,0.64
2016,10,16,16,15,0.0,6.5,4.45,16.5,6.5,6.02,0.0
2016,10,16,16,30,0.0,5.0,4.3,16.0,5.0,4.63,0.0
2016,10,16,16,45,0.0,3.5,4.2,16.0,3.5,3.24,0.0
2016,10,16,17,0,0.0,2.0,4.1,16.0,2.0,1.85,0.0
2016,10,16,17,15,0.0,1.0,4.1,16.0,1.0,0.95,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,6,45,133.0,20.5,1.6,14.5,35.0,48.48,9.65
2016,10,17,7,0,266.0,41.0,1.6,15.0,70.0,113.64,75.92
2016,10,17,7,15,362.0,51.5,1.6,15.0,114.0,169.03,124.18
2016,10,17,7,30,458.0,62.0,1.6,15.0,158.0,237.63,183.41
2016,10,17,7,45,525.5,68.5,1.6,15.0,205.0,299.87,237.93
2016,10,17,8,0,593.0,75.0,1.6,15.0,252.0,368.54,296.61
2016,10,17,8,15,634.0,80.0,1.6,15.0,297.5,427.94,346.59
2016,10,17,8,30,675.0,85.0,1.6,15.0,343.0,490.03,397.14
2016,10,17,8,45,708.5,87.5,1.6,15.5,386.5,546.95,441.4
2016,10,17,9,0,742.0,90.0,1.6,16.0,430.0,604.93,485.0
2016,10,17,9,15,762.0,93.0,1.6,16.0,468.0,652.35,520.38
2016,10,17,9,30,782.0,96.0,1.6,16.0,506.0,701.24,554.66
2016,10,17,9,45,800.0,97.0,1.6,16.5,538.5,745.14,583.52
2016,10,17,10,0,818.0,98.0,1.6,17.0,571.0,787.39,610.75
2016,10,17,10,15,828.0,99.5,1.6,17.0,596.5,821.58,633.15
2016,10,17,10,30,838.0,101.0,1.6,17.0,622.0,853.14,653.67
2016,10,17,10,45,847.0,101.0,1.65,17.5,641.0,879.23,669.73
2016,10,17,11,0,856.0,101.0,1.7,18.0,660.0,902.24,683.73
2016,10,17,11,15,859.0,101.5,1.75,18.0,670.5,917.14,693.62
2016,10,17,11,30,862.0,102.0,1.8,18.0,681.0,920.61,696.05
2016,10,17,11,45,864.5,101.5,1.9,18.0,684.0,926.73,701.12
2016,10,17,12,0,867.0,101.0,2.0,18.0,687.0,929.28,703.87
2016,10,17,12,15,865.0,100.5,2.05,18.0,682.0,924.05,700.98
2016,10,17,12,30,863.0,100.0,2.1,18.0,677.0,915.28,695.88
2016,10,17,12,45,863.5,97.0,2.15,18.0,665.0,902.36,688.11
2016,10,17,13,0,864.0,94.0,2.2,18.0,653.0,885.92,678.03
2016,10,17,13,15,856.5,93.0,2.25,18.0,632.5,861.38,662.4
2016,10,17,13,30,849.0,92.0,2.3,18.0,612.0,840.47,649.36
2016,10,17,13,45,839.5,90.0,2.35,18.0,584.5,806.86,627.27
2016,10,17,14,0,830.0,88.0,2.4,18.0,557.0,770.67,603.24
2016,10,17,14,15,815.0,86.0,2.4,17.5,523.5,727.94,574.97
2016,10,17,14,30,800.0,84.0,2.4,17.0,490.0,683.47,544.97
2016,10,17,14,45,778.5,81.5,2.45,17.0,450.5,632.55,508.23
2016,10,17,15,0,757.0,79.0,2.5,17.0,411.0,581.01,468.88
2016,10,17,15,15,728.0,75.5,2.45,17.0,367.5,523.67,423.5
2016,10,17,15,30,699.0,72.0,2.4,17.0,324.0,468.82,378.73
2016,10,17,15,45,656.0,67.0,2.4,17.0,277.5,404.98,325.65
2016,10,17,16,0,613.0,62.0,2.4,17.0,231.0,344.23,273.46
2016,10,17,16,15,547.5,55.5,2.25,16.5,184.0,276.92,215.18
2016,10,17,16,30,482.0,49.0,2.1,16.0,137.0,216.11,161.33
2016,10,17,16,45,374.5,39.0,2.0,15.5,94.5,147.86,102.71
2016,10,17,17,0,267.0,29.0,1.9,15.0,52.0,91.59,49.62
2016,10,17,17,15,133.5,14.5,1.9,14.5,26.0,32.0,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,45,168.0,17.5,1.9,13.5,36.0,51.85,5.09
2016,10,18,7,0,336.0,35.0,1.9,14.0,72.0,123.79,81.25
2016,10,18,7,15,432.0,44.0,2.0,14.0,116.5,182.6,133.66
2016,10,18,7,30,528.0,53.0,2.1,14.0,161.0,252.27,194.85
2016,10,18,7,45,593.5,58.0,2.25,14.5,209.0,315.53,250.94
2016,10,18,8,0,659.0,63.0,2.4,15.0,257.0,384.93,310.83
2016,10,18,8,15,697.5,67.0,2.45,15.0,303.5,443.43,361.09
2016,10,18,8,30,736.0,71.0,2.5,15.0,350.0,505.87,412.92
2016,10,18,8,45,764.5,73.5,2.55,15.5,393.0,562.34,457.77
2016,10,18,9,0,793.0,76.0,2.6,16.0,436.0,619.25,501.55
2016,10,18,9,15,812.0,78.5,2.5,16.0,474.5,669.61,538.77
2016,10,18,9,30,831.0,81.0,2.4,16.0,513.0,718.9,573.14
2016,10,18,9,45,850.5,80.5,2.35,16.5,546.5,758.05,598.65
2016,10,18,10,0,870.0,80.0,2.3,17.0,580.0,800.73,626.32
2016,10,18,10,15,879.5,81.5,2.2,17.0,606.0,835.46,648.65
2016,10,18,10,30,889.0,83.0,2.1,17.0,632.0,867.4,668.79
2016,10,18,10,45,897.0,83.0,2.05,17.5,651.0,893.25,683.75
2016,10,18,11,0,905.0,83.0,2.0,18.0,670.0,915.88,696.45
2016,10,18,11,15,908.0,83.5,1.95,18.0,681.0,931.14,705.48
2016,10,18,11,30,911.0,84.0,1.9,18.0,692.0,942.78,712.21
2016,10,18,11,45,914.5,83.0,1.85,18.0,695.5,949.39,715.72
2016,10,18,12,0,918.0,82.0,1.8,18.0,699.0,952.24,716.89
2016,10,18,12,15,916.5,82.0,1.85,18.0,693.5,947.87,714.68
2016,10,18,12,30,915.0,82.0,1.9,18.0,688.0,939.73,710.16
2016,10,18,12,45,911.5,81.0,1.95,18.0,675.0,924.88,701.26
2016,10,18,13,0,908.0,80.0,2.0,18.0,662.0,906.44,690.05
2016,10,18,13,15,901.0,79.0,2.0,18.0,641.5,881.47,673.91
2016,10,18,13,30,894.0,78.0,2.0,18.0,621.0,853.29,655.62
2016,10,18,13,45,882.5,77.5,2.05,18.0,593.0,818.99,633.46
2016,10,18,14,0,871.0,77.0,2.1,18.0,565.0,782.1,609.28
2016,10,18,14,15,856.5,75.0,2.15,18.0,530.5,738.84,580.23
2016,10,18,14,30,842.0,73.0,2.2,18.0,496.0,693.72,549.39
2016,10,18,14,45,818.0,72.0,2.25,18.0,455.5,646.21,516.02
2016,10,18,15,0,794.0,71.0,2.3,18.0,415.0,593.3,475.88
2016,10,18,15,15,765.5,67.5,2.25,18.0,371.0,534.71,429.85
2016,10,18,15,30,737.0,64.0,2.2,18.0,327.0,476.78,382.94
2016,10,18,15,45,692.5,60.5,2.2,18.0,279.5,412.16,329.42
2016,10,18,16,0,648.0,57.0,2.2,18.0,232.0,352.13,277.83
2016,10,18,16,15,584.0,51.0,2.2,17.5,184.5,284.27,219.28
2016,10,18,16,30,520.0,45.0,2.2,17.0,137.0,222.7,164.75
2016,10,18,16,45,411.0,35.5,2.2,16.5,94.0,152.75,104.55
2016,10,18,17,0,302.0,26.0,2.2,16.0,51.0,94.21,46.96
2016,10,18,17,15,151.0,13.0,2.3,15.5,25.5,32.66,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,45,206.5,14.5,1.9,13.5,36.5,54.64,0.0
2016,10,19,7,0,413.0,29.0,1.9,14.0,73.0,135.12,86.72
2016,10,19,7,15,502.5,36.0,1.95,14.0,118.0,192.51,139.47
2016,10,19,7,30,592.0,43.0,2.0,14.0,163.0,261.6,200.94
2016,10,19,7,45,647.0,48.0,2.05,14.5,210.0,323.97,256.79
2016,10,19,8,0,702.0,53.0,2.1,15.0,257.0,391.22,315.09
2016,10,19,8,15,737.0,56.5,2.1,15.5,303.0,450.97,365.57
2016,10,19,8,30,772.0,60.0,2.1,16.0,349.0,512.55,415.59
