Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,45,796.5,62.5,2.15,16.5,392.0,568.0,459.31
2016,10,19,9,0,821.0,65.0,2.2,17.0,435.0,619.27,498.58
2016,10,19,9,15,838.5,67.0,2.15,17.0,472.5,668.53,534.25
2016,10,19,9,30,856.0,69.0,2.1,17.0,510.0,716.57,567.59
2016,10,19,9,45,867.5,71.0,2.1,17.5,542.0,758.45,595.14
2016,10,19,10,0,879.0,73.0,2.1,18.0,574.0,798.08,620.71
2016,10,19,10,15,887.5,74.0,2.0,18.0,599.5,831.55,641.94
2016,10,19,10,30,896.0,75.0,1.9,18.0,625.0,862.15,660.94
2016,10,19,10,45,898.5,77.0,1.85,18.5,642.5,885.62,674.13
2016,10,19,11,0,901.0,79.0,1.8,19.0,660.0,905.64,684.96
2016,10,19,11,15,904.0,79.5,1.75,19.0,670.5,920.79,693.84
2016,10,19,11,30,907.0,80.0,1.7,19.0,681.0,932.33,700.42
2016,10,19,11,45,906.0,81.0,1.7,19.5,683.5,937.09,701.94
2016,10,19,12,0,905.0,82.0,1.7,20.0,686.0,938.1,701.2
2016,10,19,12,15,903.5,81.5,1.7,20.0,680.5,933.14,698.02
2016,10,19,12,30,902.0,81.0,1.7,20.0,675.0,924.47,692.59
2016,10,19,12,45,898.0,80.5,1.75,20.0,662.5,909.89,683.99
2016,10,19,13,0,894.0,80.0,1.8,20.0,650.0,891.8,673.15
2016,10,19,13,15,887.5,79.0,1.8,20.0,629.5,867.53,657.63
2016,10,19,13,30,881.0,78.0,1.8,20.0,609.0,840.1,639.99
2016,10,19,13,45,871.5,76.5,1.85,20.0,581.5,806.62,618.61
2016,10,19,14,0,862.0,75.0,1.9,20.0,554.0,770.48,595.2
2016,10,19,14,15,847.5,73.5,1.95,20.0,520.0,728.17,567.08
2016,10,19,14,30,833.0,72.0,2.0,20.0,486.0,688.88,540.74
2016,10,19,14,45,812.5,70.0,2.05,20.0,446.5,638.13,505.22
2016,10,19,15,0,792.0,68.0,2.1,20.0,407.0,586.59,466.53
2016,10,19,15,15,763.5,64.5,2.05,19.5,363.5,528.22,421.81
2016,10,19,15,30,735.0,61.0,2.0,19.0,320.0,470.53,376.06
2016,10,19,15,45,694.0,57.0,1.95,19.0,273.0,407.34,323.71
2016,10,19,16,0,653.0,53.0,1.9,19.0,226.0,346.88,271.9
2016,10,19,16,15,589.5,47.0,1.85,18.0,179.5,279.11,213.98
2016,10,19,16,30,526.0,41.0,1.8,17.0,133.0,219.09,161.06
2016,10,19,16,45,420.0,32.5,1.75,16.5,90.5,151.02,102.16
2016,10,19,17,0,314.0,24.0,1.7,16.0,48.0,93.23,41.85
2016,10,19,17,15,157.0,12.0,1.75,15.5,24.0,32.21,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,45,199.0,14.5,1.45,14.5,35.0,53.01,0.0
2016,10,20,7,0,398.0,29.0,1.5,15.0,70.0,131.5,83.11
2016,10,20,7,15,491.5,37.0,1.5,15.0,115.5,191.56,137.95
2016,10,20,7,30,585.0,45.0,1.5,15.0,161.0,260.66,198.82
2016,10,20,7,45,643.0,50.0,1.55,15.5,209.0,323.85,254.78
2016,10,20,8,0,701.0,55.0,1.6,16.0,257.0,392.18,313.36
2016,10,20,8,15,737.5,58.5,1.5,16.5,303.5,452.59,363.43
2016,10,20,8,30,774.0,62.0,1.4,17.0,350.0,514.96,412.84
2016,10,20,8,45,800.5,64.5,1.35,17.5,393.0,571.65,456.14
2016,10,20,9,0,827.0,67.0,1.3,18.0,436.0,628.53,497.86
2016,10,20,9,15,845.0,69.0,1.25,18.0,474.5,674.06,529.83
2016,10,20,9,30,863.0,71.0,1.2,18.0,513.0,722.62,562.35
2016,10,20,9,45,879.0,71.5,1.2,18.5,546.0,766.33,590.23
2016,10,20,10,0,895.0,72.0,1.2,19.0,579.0,808.06,616.29
2016,10,20,10,15,903.0,73.0,1.2,19.5,604.5,841.49,636.31
2016,10,20,10,30,911.0,74.0,1.2,20.0,630.0,871.96,654.24
2016,10,20,10,45,916.0,75.0,1.25,20.5,648.0,896.67,668.97
2016,10,20,11,0,921.0,76.0,1.3,21.0,666.0,917.97,681.52
2016,10,20,11,15,924.0,76.5,1.3,21.0,676.5,933.33,690.81
2016,10,20,11,30,927.0,77.0,1.3,21.0,687.0,944.99,697.88
2016,10,20,11,45,927.0,77.5,1.3,21.5,689.5,950.13,699.56
2016,10,20,12,0,927.0,78.0,1.3,22.0,692.0,951.46,698.98
2016,10,20,12,15,925.5,77.5,1.3,22.0,686.5,946.38,695.8
2016,10,20,12,30,924.0,77.0,1.3,22.0,681.0,937.52,690.4
2016,10,20,12,45,918.5,77.0,1.35,22.0,668.0,921.93,681.53
2016,10,20,13,0,913.0,77.0,1.4,22.0,655.0,902.78,670.43
2016,10,20,13,15,906.5,76.0,1.4,22.0,634.0,878.15,655.07
2016,10,20,13,30,900.0,75.0,1.4,22.0,613.0,850.27,637.59
2016,10,20,13,45,890.0,74.0,1.45,22.0,585.0,816.48,616.65
2016,10,20,14,0,880.0,73.0,1.5,22.0,557.0,780.01,593.67
2016,10,20,14,15,866.0,71.0,1.5,22.0,523.0,736.9,565.27
2016,10,20,14,30,852.0,69.0,1.5,22.0,489.0,691.87,535.15
2016,10,20,14,45,832.0,67.0,1.5,22.0,449.0,641.19,500.4
2016,10,20,15,0,812.0,65.0,1.5,22.0,409.0,593.62,465.0
2016,10,20,15,15,783.5,62.0,1.5,21.5,365.0,535.02,421.17
2016,10,20,15,30,755.0,59.0,1.5,21.0,321.0,477.05,376.15
2016,10,20,15,45,713.0,55.0,1.55,20.5,273.5,412.5,324.43
2016,10,20,16,0,671.0,51.0,1.6,20.0,226.0,350.77,272.82
2016,10,20,16,15,606.5,45.5,1.6,19.5,179.0,282.39,214.36
2016,10,20,16,30,542.0,40.0,1.6,19.0,132.0,221.84,160.99
2016,10,20,16,45,428.0,31.5,1.65,18.5,88.5,151.14,100.46
2016,10,20,17,0,314.0,23.0,1.7,18.0,45.0,90.94,34.87
2016,10,20,17,15,157.0,11.5,1.7,17.5,22.5,31.44,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,6,45,187.0,14.5,1.2,15.0,32.5,50.63,0.0
2016,10,21,7,0,374.0,29.0,1.2,15.0,65.0,125.84,78.48
2016,10,21,7,15,468.5,36.5,1.15,15.0,109.5,184.09,132.08
2016,10,21,7,30,563.0,44.0,1.1,15.0,154.0,253.03,192.4
2016,10,21,7,45,289.0,73.5,1.05,15.5,130.5,206.31,163.12
2016,10,21,8,0,15.0,103.0,1.0,16.0,107.0,107.52,84.83
2016,10,21,8,15,19.5,120.0,0.9,16.0,126.5,127.26,101.6
2016,10,21,8,30,24.0,137.0,0.8,16.0,146.0,147.51,118.2
2016,10,21,8,45,43.5,159.5,0.7,16.5,178.0,190.75,153.12
2016,10,21,9,0,63.0,182.0,0.6,17.0,210.0,229.62,183.66
2016,10,21,9,15,71.5,200.0,0.55,17.5,234.5,257.38,204.69
2016,10,21,9,30,80.0,218.0,0.5,18.0,259.0,285.79,225.85
2016,10,21,9,45,72.5,230.0,0.5,18.5,269.0,295.53,232.1
2016,10,21,10,0,65.0,242.0,0.5,19.0,279.0,304.69,237.94
2016,10,21,10,15,147.5,258.0,0.5,19.0,346.5,404.59,314.79
2016,10,21,10,30,230.0,274.0,0.5,19.0,414.0,496.86,382.94
2016,10,21,10,45,196.5,286.0,0.55,19.5,408.0,486.16,372.57
2016,10,21,11,0,163.0,298.0,0.6,20.0,402.0,473.51,361.87
2016,10,21,11,15,153.0,303.0,0.7,20.0,402.0,472.32,361.3
2016,10,21,11,30,143.0,308.0,0.8,20.0,402.0,470.34,360.02
2016,10,21,11,45,310.0,275.0,0.9,20.0,479.0,600.19,458.68
2016,10,21,12,0,477.0,242.0,1.0,20.0,556.0,730.09,552.7
2016,10,21,12,15,686.0,163.0,1.1,20.0,610.5,836.88,628.72
2016,10,21,12,30,895.0,84.0,1.2,20.0,665.0,917.31,682.53
2016,10,21,12,45,885.5,85.5,1.35,20.0,650.5,900.23,672.86
2016,10,21,13,0,876.0,87.0,1.5,20.0,636.0,879.83,662.04
2016,10,21,13,15,868.5,86.0,1.65,20.0,615.5,855.07,648.05
2016,10,21,13,30,861.0,85.0,1.8,20.0,595.0,827.25,631.71
2016,10,21,13,45,848.5,84.0,1.95,20.0,567.5,798.67,614.53
2016,10,21,14,0,836.0,83.0,2.1,20.0,540.0,761.17,590.69
2016,10,21,14,15,820.5,81.0,2.2,19.5,506.0,718.06,563.11
2016,10,21,14,30,805.0,79.0,2.3,19.0,472.0,673.26,533.64
2016,10,21,14,45,782.5,76.5,2.4,19.0,432.5,621.78,496.59
2016,10,21,15,0,760.0,74.0,2.5,19.0,393.0,569.78,457.09
2016,10,21,15,15,730.0,70.5,2.5,18.5,349.5,512.14,412.4
2016,10,21,15,30,700.0,67.0,2.5,18.0,306.0,455.37,366.81
2016,10,21,15,45,655.5,62.5,2.55,18.0,260.0,393.63,315.09
2016,10,21,16,0,611.0,58.0,2.6,18.0,214.0,333.45,263.06
2016,10,21,16,15,542.5,51.0,2.6,17.5,168.0,265.42,204.11
2016,10,21,16,30,474.0,44.0,2.6,17.0,122.0,204.27,149.95
2016,10,21,16,45,359.0,34.0,2.6,16.5,81.0,135.89,90.91
2016,10,21,17,0,244.0,24.0,2.6,16.0,40.0,77.47,23.73
2016,10,21,17,15,122.0,12.0,2.65,15.5,20.0,27.15,0.0
2016,10,21,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,22,6,45,143.0,16.0,1.7,13.0,29.5,44.53,0.0
2016,10,22,7,0,286.0,32.0,1.7,13.0,59.0,108.69,67.84
2016,10,22,7,15,373.0,43.5,1.7,13.0,101.0,163.89,119.27
2016,10,22,7,30,460.0,55.0,1.7,13.0,143.0,229.09,176.73
2016,10,22,7,45,522.5,62.0,1.7,13.5,188.0,289.19,229.96
2016,10,22,8,0,585.0,69.0,1.7,14.0,233.0,355.18,286.8
2016,10,22,8,15,641.0,68.0,1.65,14.0,276.5,414.27,337.2
2016,10,22,8,30,697.0,67.0,1.6,14.0,320.0,475.66,387.97
2016,10,22,8,45,554.0,110.0,1.55,14.5,326.5,473.7,385.29
2016,10,22,9,0,411.0,153.0,1.5,15.0,333.0,450.64,365.27
2016,10,22,9,15,410.0,169.0,1.4,15.0,362.0,486.09,392.2
2016,10,22,9,30,409.0,185.0,1.3,15.0,391.0,520.16,416.9
2016,10,22,9,45,499.5,171.5,1.2,15.5,439.0,590.14,468.88
2016,10,22,10,0,590.0,158.0,1.1,16.0,487.0,669.15,525.16
2016,10,22,10,15,562.5,176.0,1.1,16.0,501.5,679.25,530.42
2016,10,22,10,30,535.0,194.0,1.1,16.0,516.0,690.96,537.36
2016,10,22,10,45,508.5,211.0,1.1,16.0,524.0,698.92,541.62
2016,10,22,11,0,482.0,228.0,1.1,16.0,532.0,703.68,543.65
2016,10,22,11,15,453.5,242.5,1.15,16.0,532.5,700.9,541.01
2016,10,22,11,30,425.0,257.0,1.2,16.0,533.0,695.39,536.55
2016,10,22,11,45,662.0,177.0,1.25,16.0,608.5,830.8,636.66
2016,10,22,12,0,899.0,97.0,1.3,16.0,684.0,943.91,712.06
2016,10,22,12,15,790.0,129.5,1.35,16.0,643.0,886.67,673.06
2016,10,22,12,30,681.0,162.0,1.4,16.0,602.0,824.17,632.01
2016,10,22,12,45,785.5,128.0,1.45,16.0,625.0,865.36,662.11
2016,10,22,13,0,890.0,94.0,1.5,16.0,648.0,898.19,685.23
2016,10,22,13,15,882.5,93.0,1.55,16.0,627.0,873.15,669.14
2016,10,22,13,30,875.0,92.0,1.6,16.0,606.0,851.65,656.12
2016,10,22,13,45,592.5,158.5,1.7,16.0,499.5,678.21,534.19
2016,10,22,14,0,310.0,225.0,1.8,16.0,393.0,497.68,396.7
2016,10,22,14,15,526.5,156.5,1.85,16.0,420.0,581.2,466.37
2016,10,22,14,30,743.0,88.0,1.9,16.0,447.0,637.99,512.42
2016,10,22,14,45,568.0,117.0,1.95,16.0,378.0,525.89,424.87
2016,10,22,15,0,393.0,146.0,2.0,16.0,309.0,419.01,340.21
2016,10,22,15,15,372.0,134.0,2.05,16.0,274.5,374.18,304.73
2016,10,22,15,30,351.0,122.0,2.1,16.0,240.0,330.45,268.83
2016,10,22,15,45,334.0,105.0,2.15,16.0,204.0,284.53,230.23
2016,10,22,16,0,317.0,88.0,2.2,16.0,168.0,239.79,191.48
2016,10,22,16,15,280.0,72.0,2.15,15.5,131.5,190.32,148.39
2016,10,22,16,30,243.0,56.0,2.1,15.0,95.0,144.77,108.03
2016,10,22,16,45,179.0,39.5,2.1,14.5,62.5,96.31,65.38
2016,10,22,17,0,115.0,23.0,2.1,14.0,30.0,51.1,9.22
2016,10,22,17,15,57.5,11.5,2.15,14.0,15.0,18.27,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,11.0,1.35,12.5,11.0,10.2,0.0
2016,10,23,7,0,0.0,22.0,1.3,13.0,22.0,20.43,9.8
2016,10,23,7,15,0.0,38.5,1.3,13.0,38.5,36.52,24.83
2016,10,23,7,30,0.0,55.0,1.3,13.0,55.0,52.68,39.1
2016,10,23,7,45,0.0,72.5,1.3,13.5,72.5,69.88,54.0
2016,10,23,8,0,0.0,90.0,1.3,14.0,90.0,87.09,68.65
2016,10,23,8,15,1.0,106.5,1.3,14.0,107.0,103.79,82.74
2016,10,23,8,30,2.0,123.0,1.3,14.0,124.0,120.66,96.76
2016,10,23,8,45,42.0,152.5,1.3,14.5,171.0,182.39,148.1
2016,10,23,9,0,82.0,182.0,1.3,15.0,218.0,242.51,196.95
2016,10,23,9,15,156.5,198.0,1.3,15.0,274.0,323.79,262.75
2016,10,23,9,30,231.0,214.0,1.3,15.0,330.0,401.86,324.48
2016,10,23,9,45,296.0,218.0,1.35,15.0,376.0,475.04,381.13
2016,10,23,10,0,361.0,222.0,1.4,15.0,422.0,540.98,431.44
2016,10,23,10,15,330.0,240.0,1.45,15.0,429.5,546.71,434.09
2016,10,23,10,30,299.0,258.0,1.5,15.0,437.0,549.6,435.08
2016,10,23,10,45,602.5,170.0,1.55,15.5,543.5,739.04,579.84
2016,10,23,11,0,906.0,82.0,1.6,16.0,650.0,905.78,693.02
2016,10,23,11,15,909.5,82.5,1.65,16.0,660.5,921.22,701.62
2016,10,23,11,30,913.0,83.0,1.7,16.0,671.0,933.05,709.74
2016,10,23,11,45,914.5,83.0,1.75,16.0,674.0,938.78,713.93
2016,10,23,12,0,916.0,83.0,1.8,16.0,677.0,940.76,715.8
2016,10,23,12,15,914.0,82.5,1.85,16.0,671.5,935.2,712.77
2016,10,23,12,30,912.0,82.0,1.9,16.0,666.0,925.91,707.41
2016,10,23,12,45,671.0,160.5,2.0,16.5,585.5,803.6,622.99
2016,10,23,13,0,430.0,239.0,2.1,17.0,505.0,663.66,519.19
2016,10,23,13,15,654.0,161.0,2.15,17.0,550.0,764.45,598.99
2016,10,23,13,30,878.0,83.0,2.2,17.0,595.0,834.78,649.23
2016,10,23,13,45,869.0,81.0,2.25,17.0,567.5,801.28,626.24
2016,10,23,14,0,860.0,79.0,2.3,17.0,540.0,765.14,602.13
2016,10,23,14,15,640.0,125.0,2.3,16.5,456.0,634.07,507.37
2016,10,23,14,30,420.0,171.0,2.3,16.0,372.0,500.57,404.23
2016,10,23,14,45,483.5,142.5,2.35,16.0,355.0,492.56,400.22
2016,10,23,15,0,547.0,114.0,2.4,16.0,338.0,481.7,392.37
2016,10,23,15,15,519.5,106.0,2.35,16.0,300.0,426.31,347.62
2016,10,23,15,30,492.0,98.0,2.3,16.0,262.0,376.58,306.37
2016,10,23,15,45,458.0,86.5,2.3,16.0,221.0,321.51,259.82
2016,10,23,16,0,424.0,75.0,2.3,16.0,180.0,269.17,214.26
2016,10,23,16,15,374.5,62.5,2.15,15.5,140.0,213.2,165.23
2016,10,23,16,30,325.0,50.0,2.0,15.0,100.0,162.44,119.99
2016,10,23,16,45,233.5,35.5,1.9,14.5,65.0,104.84,69.56
2016,10,23,17,0,142.0,21.0,1.8,14.0,30.0,53.23,1.61
2016,10,23,17,15,71.0,10.5,1.8,14.0,15.0,18.93,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,3.45,14.5,12.5,11.91,0.0
2016,10,24,7,0,0.0,25.0,3.6,15.0,25.0,23.64,11.64
2016,10,24,7,15,3.5,44.0,3.65,15.0,45.0,43.75,30.34
2016,10,24,7,30,7.0,63.0,3.7,15.0,65.0,64.02,48.07
2016,10,24,7,45,15.0,82.0,3.8,15.0,86.0,86.39,67.41
2016,10,24,8,0,23.0,101.0,3.9,15.0,107.0,114.33,91.34
2016,10,24,8,15,29.5,119.0,4.0,15.0,128.5,137.45,111.01
2016,10,24,8,30,36.0,137.0,4.1,15.0,150.0,161.31,131.06
2016,10,24,8,45,70.5,159.5,4.25,15.5,189.0,207.87,169.85
2016,10,24,9,0,105.0,182.0,4.4,16.0,228.0,266.5,217.94
2016,10,24,9,15,293.0,173.5,4.4,16.0,315.5,399.34,328.65
2016,10,24,9,30,481.0,165.0,4.4,16.0,403.0,549.14,449.37
2016,10,24,9,45,241.5,168.5,4.4,16.0,288.0,376.31,308.46
2016,10,24,10,0,2.0,172.0,4.4,16.0,173.0,167.95,133.59
2016,10,24,10,15,16.0,202.5,4.45,16.0,212.0,211.02,169.2
2016,10,24,10,30,30.0,233.0,4.5,16.0,251.0,267.51,214.84
2016,10,24,10,45,61.0,258.0,4.55,16.5,296.0,323.17,259.47
2016,10,24,11,0,92.0,283.0,4.6,17.0,341.0,380.16,304.45
2016,10,24,11,15,55.0,258.0,4.6,17.0,293.0,318.83,254.74
2016,10,24,11,30,18.0,233.0,4.6,17.0,245.0,244.84,194.69
2016,10,24,11,45,21.0,239.5,4.65,17.0,253.0,254.48,202.6
2016,10,24,12,0,24.0,246.0,4.7,17.0,261.0,264.15,210.41
2016,10,24,12,15,12.0,200.0,4.75,17.0,207.5,204.75,162.53
2016,10,24,12,30,0.0,154.0,4.8,17.0,154.0,146.87,115.38
2016,10,24,12,45,1.0,167.5,4.85,17.0,168.0,161.52,127.48
2016,10,24,13,0,2.0,181.0,4.9,17.0,182.0,176.37,139.67
2016,10,24,13,15,1.0,166.0,4.95,17.0,166.5,160.28,126.71
2016,10,24,13,30,0.0,151.0,5.0,17.0,151.0,144.35,113.88
2016,10,24,13,45,0.0,83.5,5.05,17.0,83.5,77.78,59.27
2016,10,24,14,0,0.0,16.0,5.1,17.0,16.0,14.86,6.84
2016,10,24,14,15,0.0,18.0,4.95,16.5,18.0,16.71,8.46
2016,10,24,14,30,0.0,20.0,4.8,16.0,20.0,18.56,10.09
2016,10,24,14,45,0.0,30.5,4.7,16.0,30.5,28.32,18.4
2016,10,24,15,0,0.0,41.0,4.6,16.0,41.0,38.08,26.73
2016,10,24,15,15,0.0,36.0,4.45,16.0,36.0,33.42,22.83
2016,10,24,15,30,0.0,31.0,4.3,16.0,31.0,28.76,18.9
2016,10,24,15,45,0.0,26.0,4.15,16.0,26.0,24.11,14.93
2016,10,24,16,0,0.0,21.0,4.0,16.0,21.0,19.46,10.91
2016,10,24,16,15,0.0,16.0,3.9,15.5,16.0,14.82,6.89
2016,10,24,16,30,0.0,11.0,3.8,15.0,11.0,10.18,2.84
2016,10,24,16,45,0.0,7.0,3.7,15.0,7.0,6.48,0.0
2016,10,24,17,0,0.0,3.0,3.6,15.0,3.0,2.77,0.0
2016,10,24,17,15,0.0,1.5,3.65,15.0,1.5,1.43,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.5,3.45,15.0,2.5,2.38,0.0
2016,10,25,7,0,0.0,5.0,3.6,15.0,5.0,4.62,0.0
2016,10,25,7,15,0.0,9.5,3.6,15.0,9.5,8.79,1.59
2016,10,25,7,30,0.0,14.0,3.6,15.0,14.0,12.97,5.29
2016,10,25,7,45,0.0,19.0,3.65,15.5,19.0,17.61,9.33
2016,10,25,8,0,0.0,24.0,3.7,16.0,24.0,22.25,13.33
2016,10,25,8,15,0.0,29.0,3.65,16.0,29.0,26.9,17.32
2016,10,25,8,30,0.0,34.0,3.6,16.0,34.0,31.56,21.27
2016,10,25,8,45,0.0,25.5,3.55,16.0,25.5,23.66,14.52
2016,10,25,9,0,0.0,17.0,3.5,16.0,17.0,15.77,7.77
2016,10,25,9,15,0.0,69.5,3.55,16.0,69.5,64.67,49.03
2016,10,25,9,30,0.0,122.0,3.6,16.0,122.0,115.94,91.59
2016,10,25,9,45,0.0,105.0,3.7,16.5,105.0,98.7,76.91
2016,10,25,10,0,0.0,88.0,3.8,17.0,88.0,81.99,62.81
2016,10,25,10,15,1.5,134.0,3.85,17.0,135.0,128.52,101.06
2016,10,25,10,30,3.0,180.0,3.9,17.0,182.0,176.58,139.99
2016,10,25,10,45,1.5,151.0,3.95,17.0,152.0,145.42,114.44
2016,10,25,11,0,0.0,122.0,4.0,17.0,122.0,115.05,89.55
2016,10,25,11,15,0.0,112.5,4.0,17.0,112.5,105.67,81.85
2016,10,25,11,30,0.0,103.0,4.0,17.0,103.0,96.39,74.21
2016,10,25,11,45,0.0,107.0,4.05,17.0,107.0,100.28,77.38
2016,10,25,12,0,0.0,111.0,4.1,17.0,111.0,104.18,80.58
2016,10,25,12,15,23.0,188.5,4.0,17.0,203.0,212.57,169.43
2016,10,25,12,30,46.0,266.0,3.9,17.0,295.0,320.36,255.45
2016,10,25,12,45,47.0,260.0,3.85,17.5,289.5,314.09,249.92
2016,10,25,13,0,48.0,254.0,3.8,18.0,284.0,307.72,244.7
2016,10,25,13,15,34.5,233.5,3.75,18.0,255.0,272.26,216.53
2016,10,25,13,30,21.0,213.0,3.7,18.0,226.0,226.48,180.01
2016,10,25,13,45,19.5,203.5,3.65,18.0,215.0,215.21,171.28
2016,10,25,14,0,18.0,194.0,3.6,18.0,204.0,204.05,162.56
2016,10,25,14,15,56.5,198.0,3.5,18.0,225.0,247.02,198.57
2016,10,25,14,30,95.0,202.0,3.4,18.0,246.0,277.74,224.26
2016,10,25,14,45,93.0,184.5,3.35,18.0,225.0,253.79,205.17
2016,10,25,15,0,91.0,167.0,3.3,18.0,204.0,229.92,186.04
2016,10,25,15,15,86.5,148.0,3.15,17.5,180.0,202.98,164.37
2016,10,25,15,30,82.0,129.0,3.0,17.0,156.0,176.41,142.57
2016,10,25,15,45,74.0,109.5,2.9,17.0,131.0,148.03,118.58
2016,10,25,16,0,66.0,90.0,2.8,17.0,106.0,120.45,94.89
2016,10,25,16,15,51.5,70.5,2.6,16.5,81.5,91.38,69.91
2016,10,25,16,30,37.0,51.0,2.4,16.0,57.0,63.84,46.11
2016,10,25,16,45,18.5,33.0,2.25,16.0,36.0,38.62,23.48
2016,10,25,17,0,0.0,15.0,2.1,16.0,15.0,13.93,0.0
2016,10,25,17,15,0.0,7.5,2.05,16.0,7.5,7.15,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,6,45,158.5,13.0,1.7,14.0,25.5,37.94,0.0
2016,10,26,7,0,317.0,26.0,1.7,14.0,51.0,107.52,57.86
2016,10,26,7,15,422.0,34.5,1.7,14.0,93.5,166.87,118.27
2016,10,26,7,30,527.0,43.0,1.7,14.0,136.0,236.88,179.91
2016,10,26,7,45,590.0,48.5,1.75,14.5,181.5,298.27,234.79
2016,10,26,8,0,653.0,54.0,1.8,15.0,227.0,363.94,291.96
2016,10,26,8,15,693.0,58.0,1.85,15.0,272.0,423.5,343.37
2016,10,26,8,30,733.0,62.0,1.9,15.0,317.0,485.44,395.06
2016,10,26,8,45,761.5,65.0,2.0,15.5,359.0,541.33,439.9
2016,10,26,9,0,790.0,68.0,2.1,16.0,401.0,597.69,483.69
2016,10,26,9,15,809.0,70.0,2.15,16.0,438.0,646.47,520.99
2016,10,26,9,30,828.0,72.0,2.2,16.0,475.0,694.18,555.25
2016,10,26,9,45,844.5,73.0,2.3,16.5,507.0,731.9,580.96
2016,10,26,10,0,861.0,74.0,2.4,17.0,539.0,772.95,608.87
2016,10,26,10,15,870.5,75.0,2.45,17.0,564.0,806.17,631.69
2016,10,26,10,30,880.0,76.0,2.5,17.0,589.0,836.67,652.54
2016,10,26,10,45,883.5,78.0,2.6,17.5,606.5,860.27,667.66
2016,10,26,11,0,887.0,80.0,2.7,18.0,624.0,880.55,680.52
2016,10,26,11,15,891.0,80.5,2.75,18.0,634.5,896.05,691.04
2016,10,26,11,30,895.0,81.0,2.8,18.0,645.0,908.04,699.29
2016,10,26,11,45,894.0,82.0,2.9,18.0,647.5,912.52,702.88
2016,10,26,12,0,893.0,83.0,3.0,18.0,650.0,913.33,704.14
2016,10,26,12,15,892.5,83.0,3.0,18.0,645.5,909.75,701.78
2016,10,26,12,30,892.0,83.0,3.0,18.0,641.0,902.53,697.07
2016,10,26,12,45,884.5,84.0,3.05,18.0,627.5,886.74,686.88
2016,10,26,13,0,877.0,85.0,3.1,18.0,614.0,867.6,674.47
2016,10,26,13,15,870.0,84.0,3.05,18.0,594.0,843.32,657.84
2016,10,26,13,30,863.0,83.0,3.0,18.0,574.0,816.0,639.1
2016,10,26,13,45,850.5,82.0,2.95,18.0,546.5,787.53,619.53
2016,10,26,14,0,838.0,81.0,2.9,18.0,519.0,750.19,593.46
2016,10,26,14,15,822.0,79.0,2.8,18.0,485.5,706.94,562.63
2016,10,26,14,30,806.0,77.0,2.7,18.0,452.0,662.03,530.29
2016,10,26,14,45,782.5,74.5,2.65,18.0,412.5,610.27,491.15
2016,10,26,15,0,759.0,72.0,2.6,18.0,373.0,558.07,450.26
2016,10,26,15,15,726.0,68.5,2.45,17.5,329.5,499.3,403.58
2016,10,26,15,30,693.0,65.0,2.3,17.0,286.0,441.68,356.34
2016,10,26,15,45,643.5,60.0,2.2,17.0,240.0,378.39,302.59
2016,10,26,16,0,594.0,55.0,2.1,17.0,194.0,316.95,248.95
2016,10,26,16,15,516.5,48.0,1.8,16.5,148.5,247.66,188.57
2016,10,26,16,30,439.0,41.0,1.5,16.0,103.0,186.24,134.16
2016,10,26,16,45,219.5,33.5,1.25,15.5,64.5,98.9,61.7
2016,10,26,17,0,0.0,26.0,1.0,15.0,26.0,26.56,0.0
2016,10,26,17,15,0.0,13.0,0.95,15.0,13.0,12.39,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.5,2.15,14.5,6.5,6.2,0.0
2016,10,27,7,0,0.0,13.0,2.3,15.0,13.0,12.05,2.13
2016,10,27,7,15,0.0,25.5,2.4,15.0,25.5,23.67,13.74
2016,10,27,7,30,0.0,38.0,2.5,15.0,38.0,35.31,24.04
2016,10,27,7,45,0.0,51.0,2.6,15.5,51.0,47.76,34.84
2016,10,27,8,0,0.0,64.0,2.7,16.0,64.0,60.31,45.58
2016,10,27,8,15,0.0,77.0,2.65,16.0,77.0,72.89,56.27
2016,10,27,8,30,0.0,90.0,2.6,16.0,90.0,85.52,66.86
2016,10,27,8,45,0.0,55.5,2.55,16.0,55.5,51.59,38.2
2016,10,27,9,0,0.0,21.0,2.5,16.0,21.0,19.48,10.94
2016,10,27,9,15,0.0,84.0,2.45,16.0,84.0,78.38,60.56
2016,10,27,9,30,0.0,147.0,2.4,16.0,147.0,141.83,112.9
2016,10,27,9,45,0.0,140.0,2.35,16.5,140.0,134.09,105.98
2016,10,27,10,0,0.0,133.0,2.3,17.0,133.0,126.63,99.48
2016,10,27,10,15,43.5,195.5,2.25,17.0,221.0,236.54,189.59
2016,10,27,10,30,87.0,258.0,2.2,17.0,309.0,345.31,275.71
2016,10,27,10,45,43.5,137.5,2.15,17.0,163.0,174.7,139.32
2016,10,27,11,0,0.0,17.0,2.1,17.0,17.0,15.8,7.55
2016,10,27,11,15,0.0,74.5,2.2,17.0,74.5,69.4,52.14
2016,10,27,11,30,0.0,132.0,2.3,17.0,132.0,124.96,97.56
2016,10,27,11,45,0.0,132.5,2.4,17.0,132.5,125.44,97.84
2016,10,27,12,0,0.0,133.0,2.5,17.0,133.0,125.93,98.25
2016,10,27,12,15,0.0,136.0,2.5,16.5,136.0,128.94,100.91
2016,10,27,12,30,0.0,139.0,2.5,16.0,139.0,131.97,103.62
2016,10,27,12,45,0.0,128.0,2.5,16.0,128.0,121.05,94.77
2016,10,27,13,0,0.0,117.0,2.5,16.0,117.0,110.2,85.98
2016,10,27,13,15,0.0,117.0,2.4,16.0,117.0,110.27,86.15
2016,10,27,13,30,0.0,117.0,2.3,16.0,117.0,110.37,86.35
2016,10,27,13,45,0.0,113.0,2.2,16.0,113.0,106.52,83.31
2016,10,27,14,0,0.0,109.0,2.1,16.0,109.0,102.7,80.32
2016,10,27,14,15,0.0,104.0,2.0,16.0,104.0,97.92,76.52
2016,10,27,14,30,0.0,99.0,1.9,16.0,99.0,93.17,72.75
2016,10,27,14,45,0.0,61.0,1.8,16.0,61.0,56.73,42.41
2016,10,27,15,0,0.0,23.0,1.7,16.0,23.0,21.34,12.55
2016,10,27,15,15,0.0,20.5,1.6,16.0,20.5,19.01,10.61
2016,10,27,15,30,0.0,18.0,1.5,16.0,18.0,16.68,8.63
2016,10,27,15,45,0.0,15.0,1.4,16.0,15.0,13.9,6.24
2016,10,27,16,0,0.0,12.0,1.3,16.0,12.0,11.11,3.82
2016,10,27,16,15,0.0,9.0,1.2,16.0,9.0,8.33,1.38
2016,10,27,16,30,0.0,6.0,1.1,16.0,6.0,5.55,0.0
2016,10,27,16,45,0.0,3.5,1.0,16.0,3.5,3.24,0.0
2016,10,27,17,0,0.0,1.0,0.9,16.0,1.0,0.95,0.0
2016,10,27,17,15,0.0,0.5,0.95,16.0,0.5,0.48,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,9.0,0.35,15.0,9.0,8.58,0.0
2016,10,28,7,0,0.0,18.0,0.3,15.0,18.0,16.71,4.44
2016,10,28,7,15,0.0,35.0,0.35,15.0,35.0,33.45,21.7
2016,10,28,7,30,0.0,52.0,0.4,15.0,52.0,50.28,36.57
2016,10,28,7,45,1.5,71.0,0.5,15.5,71.5,69.82,53.33
2016,10,28,8,0,3.0,90.0,0.6,16.0,91.0,89.49,69.96
2016,10,28,8,15,9.0,107.0,0.7,16.0,110.0,109.38,86.68
2016,10,28,8,30,15.0,124.0,0.8,16.0,129.0,129.93,103.77
2016,10,28,8,45,29.5,144.5,0.9,16.0,156.0,167.14,134.44
2016,10,28,9,0,44.0,165.0,1.0,16.0,183.0,199.75,160.97
2016,10,28,9,15,22.0,150.5,1.1,16.0,159.5,161.38,129.12
2016,10,28,9,30,0.0,136.0,1.2,16.0,136.0,130.54,103.24
2016,10,28,9,45,14.0,171.5,1.35,16.5,179.0,177.61,141.64
2016,10,28,10,0,28.0,207.0,1.5,17.0,222.0,226.28,180.43
2016,10,28,10,15,324.0,181.5,1.6,17.0,367.0,472.04,379.83
2016,10,28,10,30,620.0,156.0,1.7,17.0,512.0,718.55,565.63
2016,10,28,10,45,323.0,194.5,1.85,17.0,380.5,501.16,398.57
2016,10,28,11,0,26.0,233.0,2.0,17.0,249.0,252.69,199.59
2016,10,28,11,15,13.0,198.5,2.1,17.0,206.5,204.57,161.82
2016,10,28,11,30,0.0,164.0,2.2,17.0,164.0,157.27,123.47
2016,10,28,11,45,1.0,171.0,2.35,17.0,172.0,165.29,130.07
2016,10,28,12,0,2.0,178.0,2.5,17.0,180.0,173.37,136.64
2016,10,28,12,15,7.0,195.5,2.55,17.0,200.0,196.04,155.05
2016,10,28,12,30,12.0,213.0,2.6,17.0,220.0,218.95,173.58
2016,10,28,12,45,14.5,215.0,2.65,17.0,223.5,223.36,177.26
2016,10,28,13,0,17.0,217.0,2.7,17.0,227.0,227.75,181.03
2016,10,28,13,15,19.0,214.0,2.7,17.0,225.0,226.35,180.17
2016,10,28,13,30,21.0,211.0,2.7,17.0,223.0,224.91,179.33
2016,10,28,13,45,20.5,202.0,2.7,17.0,213.5,214.97,171.62
2016,10,28,14,0,20.0,193.0,2.7,17.0,204.0,205.1,163.97
2016,10,28,14,15,10.0,143.0,2.65,17.0,148.5,144.93,115.12
2016,10,28,14,30,0.0,93.0,2.6,17.0,93.0,87.24,67.54
2016,10,28,14,45,0.0,85.0,2.6,17.0,85.0,79.55,61.34
2016,10,28,15,0,0.0,77.0,2.6,17.0,77.0,71.88,55.07
2016,10,28,15,15,0.0,68.0,2.45,16.5,68.0,63.26,48.02
2016,10,28,15,30,0.0,59.0,2.3,16.0,59.0,54.86,41.06
2016,10,28,15,45,0.0,49.0,2.15,16.0,49.0,45.53,33.11
2016,10,28,16,0,0.0,39.0,2.0,16.0,39.0,36.22,25.08
2016,10,28,16,15,0.0,29.5,1.75,15.5,29.5,27.38,17.41
2016,10,28,16,30,0.0,20.0,1.5,15.0,20.0,18.54,9.67
2016,10,28,16,45,0.0,12.0,1.3,15.0,12.0,11.12,2.35
2016,10,28,17,0,0.0,4.0,1.1,15.0,4.0,3.81,0.0
2016,10,28,17,15,0.0,2.0,1.1,14.5,2.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,11.5,1.7,15.0,11.5,10.96,0.0
2016,10,29,7,0,0.0,23.0,1.8,15.0,23.0,22.08,6.35
2016,10,29,7,15,25.5,41.5,1.9,15.0,45.5,50.55,34.6
2016,10,29,7,30,51.0,60.0,2.0,15.0,68.0,79.71,59.9
2016,10,29,7,45,66.0,79.5,2.15,15.5,94.0,108.73,85.11
2016,10,29,8,0,81.0,99.0,2.3,16.0,120.0,145.15,116.23
2016,10,29,8,15,91.5,117.5,2.4,16.0,145.5,174.56,141.38
2016,10,29,8,30,102.0,136.0,2.5,16.0,171.0,204.99,166.98
2016,10,29,8,45,51.0,128.5,2.6,16.0,146.0,161.68,130.87
2016,10,29,9,0,0.0,121.0,2.7,16.0,121.0,116.38,92.28
2016,10,29,9,15,0.0,124.5,2.8,16.0,124.5,119.33,94.6
2016,10,29,9,30,0.0,128.0,2.9,16.0,128.0,122.4,96.94
