Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,45,40.5,179.0,3.05,16.5,200.5,214.78,173.3
2016,10,29,10,0,81.0,230.0,3.2,17.0,273.0,305.67,246.31
2016,10,29,10,15,72.5,238.5,3.25,17.0,278.5,309.96,248.85
2016,10,29,10,30,64.0,247.0,3.3,17.0,284.0,313.72,251.23
2016,10,29,10,45,216.0,246.5,3.35,17.5,375.5,456.5,366.52
2016,10,29,11,0,368.0,246.0,3.4,18.0,467.0,605.35,481.48
2016,10,29,11,15,378.5,248.5,3.35,18.0,479.0,622.34,493.12
2016,10,29,11,30,389.0,251.0,3.3,18.0,491.0,638.0,504.52
2016,10,29,11,45,429.0,240.5,3.3,18.0,506.5,677.15,534.05
2016,10,29,12,0,469.0,230.0,3.3,18.0,522.0,701.63,552.84
2016,10,29,12,15,680.5,155.5,3.25,18.0,574.5,810.64,635.56
2016,10,29,12,30,892.0,81.0,3.2,18.0,627.0,893.63,693.72
2016,10,29,12,45,888.5,80.0,3.15,18.0,614.0,878.99,682.83
2016,10,29,13,0,885.0,79.0,3.1,18.0,601.0,860.92,670.46
2016,10,29,13,15,611.0,154.0,3.0,18.0,508.5,711.31,562.78
2016,10,29,13,30,337.0,229.0,2.9,18.0,416.0,539.71,429.64
2016,10,29,13,45,591.5,151.5,2.85,18.0,460.5,660.03,526.93
2016,10,29,14,0,846.0,74.0,2.8,18.0,505.0,736.33,584.35
2016,10,29,14,15,473.0,133.5,2.7,17.5,372.0,508.43,410.86
2016,10,29,14,30,100.0,193.0,2.6,17.0,239.0,271.53,219.15
2016,10,29,14,45,98.0,176.0,2.55,17.0,217.5,247.96,201.13
2016,10,29,15,0,96.0,159.0,2.5,17.0,196.0,224.46,182.18
2016,10,29,15,15,90.5,141.0,2.35,17.0,172.5,197.92,160.35
2016,10,29,15,30,85.0,123.0,2.2,17.0,149.0,171.84,138.55
2016,10,29,15,45,75.0,103.5,2.1,17.0,124.0,142.41,113.62
2016,10,29,16,0,65.0,84.0,2.0,17.0,99.0,113.98,89.16
2016,10,29,16,15,51.0,64.5,1.85,16.5,74.5,85.16,64.34
2016,10,29,16,30,37.0,45.0,1.7,16.0,50.0,57.73,40.52
2016,10,29,16,45,18.5,27.5,1.55,15.5,30.0,32.73,16.37
2016,10,29,17,0,0.0,10.0,1.4,15.0,10.0,9.53,0.0
2016,10,29,17,15,0.0,5.0,1.4,15.0,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,6.5,4.15,15.0,6.5,6.2,0.0
2016,10,30,7,0,0.0,13.0,4.3,15.0,13.0,12.05,0.0
2016,10,30,7,15,0.0,28.0,4.3,15.0,28.0,26.03,15.35
2016,10,30,7,30,0.0,43.0,4.3,15.0,43.0,40.77,28.44
2016,10,30,7,45,0.0,59.0,4.35,15.5,59.0,56.5,42.08
2016,10,30,8,0,0.0,75.0,4.4,16.0,75.0,72.22,55.56
2016,10,30,8,15,0.0,92.0,4.45,16.0,92.0,89.05,69.87
2016,10,30,8,30,0.0,109.0,4.5,16.0,109.0,105.93,84.04
2016,10,30,8,45,0.0,58.0,4.55,16.0,58.0,53.92,40.18
2016,10,30,9,0,0.0,7.0,4.6,16.0,7.0,6.49,0.0
2016,10,30,9,15,15.0,95.0,4.65,16.0,102.0,99.49,78.76
2016,10,30,9,30,30.0,183.0,4.7,16.0,197.0,211.75,171.61
2016,10,30,9,45,15.0,164.5,4.8,16.5,171.5,171.24,137.31
2016,10,30,10,0,0.0,146.0,4.9,17.0,146.0,140.18,110.91
2016,10,30,10,15,6.5,173.5,4.95,17.0,177.5,173.62,138.34
2016,10,30,10,30,13.0,201.0,5.0,17.0,209.0,207.81,166.09
2016,10,30,10,45,6.5,168.5,5.1,17.0,172.5,168.03,133.39
2016,10,30,11,0,0.0,136.0,5.2,17.0,136.0,129.2,101.37
2016,10,30,11,15,402.0,125.5,5.15,17.0,372.0,513.36,422.08
2016,10,30,11,30,804.0,115.0,5.1,17.0,608.0,866.26,689.8
2016,10,30,11,45,810.0,113.5,5.1,17.0,611.5,873.72,693.0
2016,10,30,12,0,816.0,112.0,5.1,17.0,615.0,877.8,695.92
2016,10,30,12,15,590.0,182.0,5.05,17.0,544.0,757.35,606.22
2016,10,30,12,30,364.0,252.0,5.0,17.0,473.0,614.06,492.8
2016,10,30,12,45,581.0,181.5,4.95,17.0,525.5,731.76,588.36
2016,10,30,13,0,798.0,111.0,4.9,17.0,578.0,829.06,661.28
2016,10,30,13,15,788.5,109.5,4.85,17.0,557.5,803.39,642.16
2016,10,30,13,30,779.0,108.0,4.8,17.0,537.0,775.01,621.78
2016,10,30,13,45,499.5,164.0,4.75,17.0,434.0,595.54,483.56
2016,10,30,14,0,220.0,220.0,4.7,17.0,331.0,409.37,332.79
2016,10,30,14,15,466.5,158.5,4.55,17.0,373.5,531.41,434.63
2016,10,30,14,30,713.0,97.0,4.4,17.0,416.0,617.1,504.16
2016,10,30,14,45,410.5,127.5,4.3,17.0,307.5,422.05,346.48
2016,10,30,15,0,108.0,158.0,4.2,17.0,199.0,238.99,194.53
2016,10,30,15,15,98.0,140.5,4.0,16.5,174.0,209.26,170.53
2016,10,30,15,30,88.0,123.0,3.8,16.0,149.0,173.63,140.91
2016,10,30,15,45,292.5,92.5,3.65,16.0,159.5,240.65,195.11
2016,10,30,16,0,497.0,62.0,3.5,16.0,170.0,281.3,222.61
2016,10,30,16,15,409.0,52.5,3.4,15.5,127.0,211.56,161.58
2016,10,30,16,30,321.0,43.0,3.3,15.0,84.0,150.8,107.99
2016,10,30,16,45,188.5,29.0,3.2,15.0,50.5,84.3,44.06
2016,10,30,17,0,56.0,15.0,3.1,15.0,17.0,23.92,0.0
2016,10,30,17,15,28.0,7.5,3.05,15.0,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,6,45,80.5,13.0,1.7,13.5,18.0,24.95,0.0
2016,10,31,7,0,161.0,26.0,1.7,14.0,36.0,69.46,17.61
2016,10,31,7,15,279.5,38.0,1.8,14.0,74.5,128.78,89.13
2016,10,31,7,30,398.0,50.0,1.9,14.0,113.0,198.13,149.66
2016,10,31,7,45,479.0,57.0,2.0,14.5,157.5,260.81,204.87
2016,10,31,8,0,560.0,64.0,2.1,15.0,202.0,331.27,265.81
2016,10,31,8,15,293.0,94.0,2.15,15.0,167.5,261.07,212.9
2016,10,31,8,30,26.0,124.0,2.2,15.0,133.0,142.84,115.08
2016,10,31,8,45,31.0,140.5,2.3,15.0,152.0,164.27,133.19
2016,10,31,9,0,36.0,157.0,2.4,15.0,171.0,186.24,151.25
2016,10,31,9,15,70.0,179.0,2.45,15.0,210.5,234.64,191.36
2016,10,31,9,30,104.0,201.0,2.5,15.0,250.0,285.76,233.11
2016,10,31,9,45,52.0,165.0,2.55,15.5,189.5,207.87,168.28
2016,10,31,10,0,0.0,129.0,2.6,16.0,129.0,122.87,96.82
2016,10,31,10,15,76.0,192.5,2.6,16.0,235.0,259.99,210.71
2016,10,31,10,30,152.0,256.0,2.6,16.0,341.0,410.41,330.24
2016,10,31,10,45,101.5,253.5,2.65,16.0,311.0,354.37,284.3
2016,10,31,11,0,51.0,251.0,2.7,16.0,281.0,308.8,246.84
2016,10,31,11,15,161.5,261.0,2.75,16.0,359.0,431.34,346.13
2016,10,31,11,30,272.0,271.0,2.8,16.0,437.0,556.41,443.64
2016,10,31,11,45,264.5,273.5,2.85,16.0,435.5,553.96,440.86
2016,10,31,12,0,257.0,276.0,2.9,16.0,434.0,550.35,438.04
2016,10,31,12,15,343.0,254.5,2.95,16.0,463.0,600.59,478.71
2016,10,31,12,30,429.0,233.0,3.0,16.0,492.0,662.0,526.59
2016,10,31,12,45,354.5,244.0,3.1,16.5,455.0,591.53,471.63
2016,10,31,13,0,280.0,255.0,3.2,17.0,418.0,535.19,427.14
2016,10,31,13,15,334.0,234.0,3.25,17.0,422.0,550.07,440.85
2016,10,31,13,30,388.0,213.0,3.3,17.0,426.0,561.4,451.4
2016,10,31,13,45,194.0,161.5,3.35,17.0,268.0,338.69,275.5
2016,10,31,14,0,0.0,110.0,3.4,17.0,110.0,103.88,80.9
2016,10,31,14,15,131.0,145.5,3.45,16.5,203.5,251.72,206.52
2016,10,31,14,30,262.0,181.0,3.5,16.0,297.0,388.1,318.36
2016,10,31,14,45,205.0,168.5,3.55,16.0,254.0,317.14,260.21
2016,10,31,15,0,148.0,156.0,3.6,16.0,211.0,260.72,213.63
2016,10,31,15,15,138.0,138.0,3.55,16.0,185.0,228.56,186.99
2016,10,31,15,30,128.0,120.0,3.5,16.0,159.0,197.16,160.46
2016,10,31,15,45,111.0,101.0,3.5,16.0,130.5,162.24,130.55
2016,10,31,16,0,94.0,82.0,3.5,16.0,102.0,128.99,101.66
2016,10,31,16,15,72.5,62.5,3.5,15.5,76.0,95.3,72.44
2016,10,31,16,30,51.0,43.0,3.5,15.0,50.0,63.81,44.87
2016,10,31,16,45,25.5,26.0,3.5,15.0,29.5,32.73,13.66
2016,10,31,17,0,0.0,9.0,3.5,15.0,9.0,8.58,0.0
2016,10,31,17,15,0.0,4.5,3.6,15.0,4.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,6,45,91.5,11.5,1.95,13.5,17.0,25.14,0.0
2016,11,1,7,0,183.0,23.0,1.9,14.0,34.0,70.06,9.79
2016,11,1,7,15,307.0,34.5,1.95,14.0,73.0,132.73,90.66
2016,11,1,7,30,431.0,46.0,2.0,14.0,112.0,204.37,153.68
2016,11,1,7,45,507.5,53.0,2.05,14.5,156.5,266.73,209.01
2016,11,1,8,0,584.0,60.0,2.1,15.0,201.0,336.42,269.55
2016,11,1,8,15,632.0,65.0,2.15,15.0,245.5,396.8,322.03
2016,11,1,8,30,680.0,70.0,2.2,15.0,290.0,460.52,375.71
2016,11,1,8,45,712.0,74.0,2.25,15.0,332.0,516.6,421.91
2016,11,1,9,0,744.0,78.0,2.3,15.0,374.0,571.19,465.73
2016,11,1,9,15,767.0,81.0,2.25,15.0,411.0,621.54,504.66
2016,11,1,9,30,790.0,84.0,2.2,15.0,448.0,671.25,541.4
2016,11,1,9,45,808.5,85.5,2.15,15.5,480.0,714.91,570.93
2016,11,1,10,0,827.0,87.0,2.1,16.0,512.0,756.95,598.71
2016,11,1,10,15,838.0,88.5,1.95,16.0,537.5,791.05,620.62
2016,11,1,10,30,849.0,90.0,1.8,16.0,563.0,822.59,640.33
2016,11,1,10,45,854.5,91.5,1.7,16.0,580.5,846.68,655.04
2016,11,1,11,0,860.0,93.0,1.6,16.0,598.0,867.62,667.49
2016,11,1,11,15,864.0,93.5,1.5,16.0,608.0,882.76,675.9
2016,11,1,11,30,868.0,94.0,1.4,16.0,618.0,894.46,682.01
2016,11,1,11,45,867.5,94.5,1.35,16.5,620.0,898.65,682.54
2016,11,1,12,0,867.0,95.0,1.3,17.0,622.0,899.27,680.88
2016,11,1,12,15,864.5,95.0,1.25,17.0,616.5,893.93,676.68
2016,11,1,12,30,862.0,95.0,1.2,17.0,611.0,885.06,670.32
2016,11,1,12,45,859.5,93.0,1.2,17.0,598.5,870.33,660.94
2016,11,1,13,0,857.0,91.0,1.2,17.0,586.0,852.21,649.42
2016,11,1,13,15,848.0,90.0,1.15,17.0,565.0,826.58,632.16
2016,11,1,13,30,839.0,89.0,1.1,17.0,544.0,798.03,612.99
2016,11,1,13,45,825.5,87.5,1.1,17.0,516.5,762.66,589.7
2016,11,1,14,0,812.0,86.0,1.1,17.0,489.0,725.04,564.66
2016,11,1,14,15,793.5,83.5,1.1,17.0,455.0,680.65,534.46
2016,11,1,14,30,775.0,81.0,1.1,17.0,421.0,634.89,502.32
2016,11,1,14,45,747.0,78.5,1.1,17.0,382.0,581.97,462.92
2016,11,1,15,0,719.0,76.0,1.1,17.0,343.0,531.59,424.22
2016,11,1,15,15,681.5,71.5,1.15,16.5,300.0,471.67,378.03
2016,11,1,15,30,644.0,67.0,1.2,16.0,257.0,413.53,331.36
2016,11,1,15,45,589.0,61.0,1.25,16.0,212.0,347.99,276.52
2016,11,1,16,0,534.0,55.0,1.3,16.0,167.0,286.9,223.61
2016,11,1,16,15,444.0,46.5,1.45,15.5,123.5,216.09,162.88
2016,11,1,16,30,354.0,38.0,1.6,15.0,80.0,154.63,108.62
2016,11,1,16,45,213.0,25.0,1.75,14.5,46.5,84.17,35.82
2016,11,1,17,0,72.0,12.0,1.9,14.0,13.0,23.62,0.0
2016,11,1,17,15,36.0,6.0,1.95,14.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,6,45,111.5,10.0,1.8,12.0,16.5,26.69,0.0
2016,11,2,7,0,223.0,20.0,1.8,12.0,33.0,75.1,0.25
2016,11,2,7,15,345.5,31.0,1.85,12.0,72.5,139.21,94.32
2016,11,2,7,30,468.0,42.0,1.9,12.0,112.0,211.65,159.49
2016,11,2,7,45,539.5,49.0,2.0,12.5,156.5,273.74,215.46
2016,11,2,8,0,611.0,56.0,2.1,13.0,201.0,342.68,276.14
2016,11,2,8,15,657.0,60.5,2.1,13.5,245.5,402.64,328.17
2016,11,2,8,30,703.0,65.0,2.1,14.0,290.0,463.54,379.23
2016,11,2,8,45,734.0,69.0,2.15,14.5,332.0,519.98,425.16
2016,11,2,9,0,765.0,73.0,2.2,15.0,374.0,577.17,470.12
2016,11,2,9,15,787.0,75.5,2.15,15.0,411.0,626.97,508.55
2016,11,2,9,30,809.0,78.0,2.1,15.0,448.0,676.0,544.46
2016,11,2,9,45,832.5,77.5,2.1,15.5,481.0,721.47,575.54
2016,11,2,10,0,856.0,77.0,2.1,16.0,514.0,765.54,605.04
2016,11,2,10,15,866.0,78.0,1.95,16.0,539.0,792.65,621.86
2016,11,2,10,30,876.0,79.0,1.8,16.0,564.0,823.02,640.82
2016,11,2,10,45,881.5,80.5,1.7,16.5,581.5,847.33,654.47
2016,11,2,11,0,887.0,82.0,1.6,17.0,599.0,868.44,665.76
2016,11,2,11,15,890.5,82.5,1.5,17.0,609.0,883.26,673.92
2016,11,2,11,30,894.0,83.0,1.4,17.0,619.0,894.6,679.76
2016,11,2,11,45,893.5,83.5,1.3,17.5,621.0,898.84,679.6
2016,11,2,12,0,893.0,84.0,1.2,18.0,623.0,899.46,677.17
2016,11,2,12,15,891.5,83.5,1.1,18.0,617.5,894.38,672.33
2016,11,2,12,30,890.0,83.0,1.0,18.0,612.0,885.72,665.28
2016,11,2,12,45,888.0,81.5,0.95,18.0,599.5,871.89,655.79
2016,11,2,13,0,886.0,80.0,0.9,18.0,587.0,854.6,644.16
2016,11,2,13,15,878.0,79.0,0.85,18.0,566.5,829.57,627.45
2016,11,2,13,30,870.0,78.0,0.8,18.0,546.0,801.54,608.84
2016,11,2,13,45,857.5,76.5,0.75,18.0,518.5,766.58,585.47
2016,11,2,14,0,845.0,75.0,0.7,18.0,491.0,734.91,564.32
2016,11,2,14,15,828.0,73.0,0.7,18.0,457.5,691.25,535.25
2016,11,2,14,30,811.0,71.0,0.7,18.0,424.0,646.03,504.64
2016,11,2,14,45,786.0,68.5,0.75,18.0,384.5,593.83,467.04
2016,11,2,15,0,761.0,66.0,0.8,18.0,345.0,541.32,427.87
2016,11,2,15,15,726.0,62.5,0.85,17.5,302.0,482.23,382.92
2016,11,2,15,30,691.0,59.0,0.9,17.0,259.0,424.5,337.04
2016,11,2,15,45,637.0,54.0,0.95,17.0,213.5,360.49,283.76
2016,11,2,16,0,583.0,49.0,1.0,17.0,168.0,298.75,230.56
2016,11,2,16,15,498.0,41.0,1.1,16.5,124.5,227.88,169.82
2016,11,2,16,30,413.0,33.0,1.2,16.0,81.0,165.87,114.5
2016,11,2,16,45,262.5,21.5,1.3,15.5,46.5,91.06,32.69
2016,11,2,17,0,112.0,10.0,1.4,15.0,12.0,28.36,0.0
2016,11,2,17,15,56.0,5.0,1.45,14.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,6,45,108.5,9.5,1.95,12.0,15.5,25.64,0.0
2016,11,3,7,0,217.0,19.0,2.0,12.0,31.0,72.06,0.0
2016,11,3,7,15,340.5,29.5,2.05,12.5,69.5,135.88,90.54
2016,11,3,7,30,464.0,40.0,2.1,13.0,108.0,207.52,155.31
2016,11,3,7,45,537.0,47.0,2.15,13.5,152.5,269.7,211.24
2016,11,3,8,0,610.0,54.0,2.2,14.0,197.0,338.93,272.01
2016,11,3,8,15,657.0,59.0,2.15,14.0,241.5,399.72,325.18
2016,11,3,8,30,704.0,64.0,2.1,14.0,286.0,461.59,377.6
2016,11,3,8,45,736.5,67.5,2.1,14.5,328.0,518.26,423.62
2016,11,3,9,0,769.0,71.0,2.1,15.0,370.0,575.79,468.7
2016,11,3,9,15,791.0,73.5,2.05,15.5,407.0,625.63,506.19
2016,11,3,9,30,813.0,76.0,2.0,16.0,444.0,674.7,541.01
2016,11,3,9,45,834.5,76.0,2.0,16.5,477.0,719.31,571.3
2016,11,3,10,0,856.0,76.0,2.0,17.0,510.0,762.39,599.95
2016,11,3,10,15,866.5,77.0,1.9,17.0,534.5,789.86,617.34
2016,11,3,10,30,877.0,78.0,1.8,17.0,559.0,820.6,636.95
2016,11,3,10,45,883.5,79.0,1.7,17.5,577.0,845.13,650.72
2016,11,3,11,0,890.0,80.0,1.6,18.0,595.0,866.49,662.16
2016,11,3,11,15,893.5,80.5,1.5,18.0,605.0,881.33,670.31
2016,11,3,11,30,897.0,81.0,1.4,18.0,615.0,892.68,676.15
2016,11,3,11,45,896.5,82.0,1.35,18.5,617.5,897.54,677.13
2016,11,3,12,0,896.0,83.0,1.3,19.0,620.0,898.77,675.88
2016,11,3,12,15,894.0,82.5,1.25,19.0,614.5,893.26,671.58
2016,11,3,12,30,892.0,82.0,1.2,19.0,609.0,884.16,665.12
2016,11,3,12,45,887.0,81.5,1.15,19.5,595.5,868.95,653.5
2016,11,3,13,0,882.0,81.0,1.1,20.0,582.0,850.38,639.86
2016,11,3,13,15,873.5,80.0,1.05,20.0,561.5,825.06,623.02
2016,11,3,13,30,865.0,79.0,1.0,20.0,541.0,796.79,604.28
2016,11,3,13,45,851.5,78.0,1.0,20.0,513.0,767.87,585.76
2016,11,3,14,0,838.0,77.0,1.0,20.0,485.0,730.29,561.07
2016,11,3,14,15,820.5,74.5,0.95,20.0,451.5,685.98,530.84
2016,11,3,14,30,803.0,72.0,0.9,20.0,418.0,640.17,498.97
2016,11,3,14,45,665.0,86.0,0.85,20.0,355.0,538.38,422.95
2016,11,3,15,0,527.0,100.0,0.8,20.0,292.0,442.36,349.7
2016,11,3,15,15,494.0,93.0,0.75,19.5,255.0,387.22,307.3
2016,11,3,15,30,461.0,86.0,0.7,19.0,218.0,338.29,267.88
2016,11,3,15,45,420.0,75.0,0.7,19.0,179.5,283.47,222.36
2016,11,3,16,0,379.0,64.0,0.7,19.0,141.0,232.19,178.49
2016,11,3,16,15,321.5,50.5,0.75,18.5,103.5,176.37,130.81
2016,11,3,16,30,264.0,37.0,0.8,18.0,66.0,126.79,86.65
2016,11,3,16,45,132.0,18.5,0.85,17.5,33.0,56.19,14.19
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,89.0,9.5,2.0,13.0,14.0,22.56,0.0
2016,11,4,7,0,178.0,19.0,2.0,13.0,28.0,63.14,0.0
2016,11,4,7,15,304.5,30.5,2.05,13.0,66.0,126.88,83.12
2016,11,4,7,30,431.0,42.0,2.1,13.0,104.0,198.25,148.09
2016,11,4,7,45,506.5,50.0,2.2,13.5,148.0,260.63,204.0
2016,11,4,8,0,582.0,58.0,2.3,14.0,192.0,330.34,265.13
2016,11,4,8,15,631.0,63.0,2.15,14.5,236.5,390.66,317.18
2016,11,4,8,30,680.0,68.0,2.0,15.0,281.0,454.41,370.02
2016,11,4,8,45,712.5,72.5,1.95,15.5,322.5,511.01,415.58
2016,11,4,9,0,745.0,77.0,1.9,16.0,364.0,566.03,458.34
2016,11,4,9,15,768.5,80.0,1.75,16.0,401.0,616.49,496.43
2016,11,4,9,30,792.0,83.0,1.6,16.0,438.0,666.33,532.31
2016,11,4,9,45,809.0,85.0,1.45,16.5,470.0,709.3,559.88
2016,11,4,10,0,826.0,87.0,1.3,17.0,502.0,750.56,585.35
2016,11,4,10,15,837.5,88.5,1.15,17.0,527.0,784.87,606.24
2016,11,4,10,30,849.0,90.0,1.0,17.0,552.0,816.65,624.85
2016,11,4,10,45,857.5,90.5,0.9,17.5,570.0,841.97,638.18
2016,11,4,11,0,866.0,91.0,0.8,18.0,588.0,864.23,649.25
2016,11,4,11,15,870.0,91.5,0.7,18.0,598.5,879.37,656.66
2016,11,4,11,30,874.0,92.0,0.6,18.0,609.0,891.08,661.86
2016,11,4,11,45,876.0,92.0,0.5,18.5,611.5,896.9,662.02
2016,11,4,12,0,878.0,92.0,0.4,19.0,614.0,899.14,660.04
2016,11,4,12,15,876.0,91.5,0.3,19.0,608.5,893.65,654.56
2016,11,4,12,30,874.0,91.0,0.2,19.0,603.0,884.6,647.2
2016,11,4,12,45,874.0,88.5,0.15,19.5,591.0,871.34,637.19
2016,11,4,13,0,874.0,86.0,0.1,20.0,579.0,854.59,625.24
2016,11,4,13,15,865.5,85.0,0.15,20.0,558.5,829.22,610.45
2016,11,4,13,30,857.0,84.0,0.2,20.0,538.0,800.87,593.84
2016,11,4,13,45,845.5,82.0,0.25,20.0,510.5,766.21,572.95
2016,11,4,14,0,834.0,80.0,0.3,20.0,483.0,729.13,550.22
2016,11,4,14,15,816.0,77.5,0.3,20.0,449.5,684.67,521.28
2016,11,4,14,30,798.0,75.0,0.3,20.0,416.0,638.73,490.42
2016,11,4,14,45,773.5,72.0,0.35,20.0,377.0,586.94,453.94
2016,11,4,15,0,749.0,69.0,0.4,20.0,338.0,534.82,415.91
2016,11,4,15,15,712.5,65.0,0.45,19.5,295.0,475.07,371.38
2016,11,4,15,30,676.0,61.0,0.5,19.0,252.0,419.21,327.74
2016,11,4,15,45,621.0,55.0,0.55,19.0,207.0,352.61,273.48
2016,11,4,16,0,566.0,49.0,0.6,19.0,162.0,290.42,220.84
2016,11,4,16,15,476.5,41.0,0.7,18.5,118.5,219.33,160.92
2016,11,4,16,30,387.0,33.0,0.8,18.0,75.0,157.56,106.02
2016,11,4,16,45,193.5,16.5,0.9,17.5,37.5,68.68,11.56
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,8.5,0.65,14.0,8.5,8.1,0.0
2016,11,5,7,0,0.0,17.0,0.7,14.0,17.0,16.22,0.0
2016,11,5,7,15,55.5,33.5,0.7,14.0,41.5,54.52,34.08
2016,11,5,7,30,111.0,50.0,0.7,14.0,66.0,97.82,72.69
2016,11,5,7,45,131.0,69.0,0.75,14.5,94.0,132.82,103.53
2016,11,5,8,0,151.0,88.0,0.8,15.0,122.0,163.55,130.48
2016,11,5,8,15,164.5,106.0,0.8,15.0,150.5,197.32,159.61
2016,11,5,8,30,178.0,124.0,0.8,15.0,179.0,232.21,188.99
2016,11,5,8,45,189.5,140.0,0.85,15.5,206.0,264.55,215.35
2016,11,5,9,0,201.0,156.0,0.9,16.0,233.0,297.59,241.64
2016,11,5,9,15,213.0,171.5,0.85,16.0,260.0,330.93,267.79
2016,11,5,9,30,225.0,187.0,0.8,16.0,287.0,364.72,293.73
2016,11,5,9,45,178.5,204.0,0.8,16.0,287.0,357.72,286.75
2016,11,5,10,0,132.0,221.0,0.8,16.0,287.0,347.21,277.12
2016,11,5,10,15,185.5,229.5,0.8,16.0,327.0,402.66,320.71
2016,11,5,10,30,239.0,238.0,0.8,16.0,367.0,460.34,364.7
2016,11,5,10,45,379.0,213.5,0.85,16.5,426.0,566.13,445.07
2016,11,5,11,0,519.0,189.0,0.9,17.0,485.0,677.7,526.22
2016,11,5,11,15,474.0,207.0,1.0,17.0,480.5,666.18,516.35
2016,11,5,11,30,429.0,225.0,1.1,17.0,476.0,651.48,505.56
2016,11,5,11,45,319.5,247.5,1.2,17.5,435.5,570.17,444.48
2016,11,5,12,0,210.0,270.0,1.3,18.0,395.0,486.8,380.85
2016,11,5,12,15,533.0,176.5,1.35,18.0,488.5,688.05,537.14
2016,11,5,12,30,856.0,83.0,1.4,18.0,582.0,849.95,650.12
2016,11,5,12,45,637.5,148.5,1.45,18.0,515.0,741.0,573.5
2016,11,5,13,0,419.0,214.0,1.5,18.0,448.0,615.32,480.85
2016,11,5,13,15,325.5,222.5,1.55,18.0,400.5,527.27,416.05
2016,11,5,13,30,232.0,231.0,1.6,18.0,353.0,442.74,351.64
2016,11,5,13,45,191.5,221.0,1.65,18.0,318.0,394.02,314.55
2016,11,5,14,0,151.0,211.0,1.7,18.0,283.0,347.08,277.98
2016,11,5,14,15,267.5,181.5,1.7,17.5,299.0,401.0,323.64
2016,11,5,14,30,384.0,152.0,1.7,17.0,315.0,445.41,360.4
2016,11,5,14,45,211.0,145.0,1.75,17.0,233.5,302.24,245.49
2016,11,5,15,0,38.0,138.0,1.8,17.0,152.0,166.88,133.95
2016,11,5,15,15,32.5,121.0,1.75,16.5,132.0,144.18,115.72
2016,11,5,15,30,27.0,104.0,1.7,16.0,112.0,122.07,97.36
2016,11,5,15,45,19.0,86.5,1.7,16.0,91.5,94.24,73.76
2016,11,5,16,0,11.0,69.0,1.7,16.0,71.0,72.74,55.28
2016,11,5,16,15,5.5,50.5,1.6,16.0,51.5,51.72,37.08
2016,11,5,16,30,0.0,32.0,1.5,16.0,32.0,31.06,18.8
2016,11,5,16,45,0.0,16.0,1.45,16.0,16.0,14.85,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,0.85,15.0,1.5,1.43,0.0
2016,11,6,7,0,0.0,3.0,0.8,15.0,3.0,2.86,0.0
2016,11,6,7,15,0.0,8.5,0.9,15.0,8.5,7.87,0.17
2016,11,6,7,30,0.0,14.0,1.0,15.0,14.0,12.97,5.09
2016,11,6,7,45,0.0,20.5,1.1,15.0,20.5,19.0,10.42
2016,11,6,8,0,0.0,27.0,1.2,15.0,27.0,25.04,15.72
2016,11,6,8,15,0.0,34.0,1.2,15.0,34.0,31.55,21.38
2016,11,6,8,30,0.0,41.0,1.2,15.0,41.0,38.07,26.98
2016,11,6,8,45,0.0,47.0,1.3,15.5,47.0,43.66,31.66
2016,11,6,9,0,0.0,53.0,1.4,16.0,53.0,49.26,36.28
2016,11,6,9,15,19.5,114.0,1.4,16.0,123.0,127.77,102.31
2016,11,6,9,30,39.0,175.0,1.4,16.0,193.0,210.79,170.14
2016,11,6,9,45,138.0,194.0,1.4,16.0,261.5,316.18,256.2
2016,11,6,10,0,237.0,213.0,1.4,16.0,330.0,417.73,336.62
2016,11,6,10,15,265.5,220.0,1.35,16.0,357.5,466.69,373.23
2016,11,6,10,30,294.0,227.0,1.3,16.0,385.0,504.54,401.41
2016,11,6,10,45,264.0,240.0,1.3,16.5,385.5,500.9,396.44
2016,11,6,11,0,234.0,253.0,1.3,17.0,386.0,481.8,380.5
2016,11,6,11,15,191.0,260.5,1.35,17.0,370.5,456.34,360.36
2016,11,6,11,30,148.0,268.0,1.4,17.0,355.0,429.32,338.88
2016,11,6,11,45,193.5,266.5,1.45,17.0,380.0,467.96,369.69
2016,11,6,12,0,239.0,265.0,1.5,17.0,405.0,506.14,399.44
2016,11,6,12,15,227.0,263.5,1.5,17.0,395.5,493.12,389.18
2016,11,6,12,30,215.0,262.0,1.5,17.0,386.0,479.4,378.82
2016,11,6,12,45,283.0,244.5,1.5,17.0,404.5,527.92,417.15
2016,11,6,13,0,351.0,227.0,1.5,17.0,423.0,559.86,442.55
2016,11,6,13,15,396.0,208.0,1.45,17.0,421.0,567.51,449.23
2016,11,6,13,30,441.0,189.0,1.4,17.0,419.0,584.73,462.77
2016,11,6,13,45,363.0,192.5,1.4,17.5,375.5,504.12,400.92
2016,11,6,14,0,285.0,196.0,1.4,18.0,332.0,439.68,350.75
2016,11,6,14,15,195.0,187.0,1.35,17.5,277.0,345.42,277.66
2016,11,6,14,30,105.0,178.0,1.3,17.0,222.0,268.43,216.21
2016,11,6,14,45,52.5,145.5,1.3,17.0,167.5,184.8,148.6
2016,11,6,15,0,0.0,113.0,1.3,17.0,113.0,109.91,86.57
2016,11,6,15,15,0.0,98.0,1.15,16.5,98.0,95.02,74.56
2016,11,6,15,30,0.0,83.0,1.0,16.0,83.0,80.2,62.27
2016,11,6,15,45,0.0,68.0,0.9,16.0,68.0,65.42,49.69
2016,11,6,16,0,0.0,53.0,0.8,16.0,53.0,50.67,36.97
2016,11,6,16,15,0.0,38.0,0.75,16.0,38.0,35.88,24.1
2016,11,6,16,30,0.0,23.0,0.7,16.0,23.0,21.35,11.04
2016,11,6,16,45,0.0,11.5,0.7,16.0,11.5,10.66,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,14.0,8.0,7.63,0.0
2016,11,7,7,0,0.0,16.0,1.5,14.0,16.0,15.25,0.0
2016,11,7,7,15,96.5,30.5,1.5,14.0,43.0,65.74,38.95
2016,11,7,7,30,193.0,45.0,1.5,14.0,70.0,123.48,91.23
2016,11,7,7,45,232.0,60.5,1.55,14.5,103.0,166.31,129.46
2016,11,7,8,0,271.0,76.0,1.6,15.0,136.0,213.17,170.47
2016,11,7,8,15,295.0,91.0,1.55,15.0,169.0,256.0,207.82
2016,11,7,8,30,319.0,106.0,1.5,15.0,202.0,300.68,245.75
2016,11,7,8,45,333.0,120.5,1.45,15.5,233.5,331.48,271.17
2016,11,7,9,0,347.0,135.0,1.4,16.0,265.0,371.3,302.8
2016,11,7,9,15,315.0,155.5,1.35,16.5,282.5,388.38,314.98
2016,11,7,9,30,283.0,176.0,1.3,17.0,300.0,402.07,324.05
2016,11,7,9,45,292.0,188.5,1.3,17.5,324.5,432.97,347.0
2016,11,7,10,0,301.0,201.0,1.3,18.0,349.0,463.57,369.14
2016,11,7,10,15,332.0,206.5,1.25,18.0,377.0,502.74,398.38
2016,11,7,10,30,363.0,212.0,1.2,18.0,405.0,542.37,427.4
2016,11,7,10,45,315.0,229.0,1.15,18.5,400.5,529.97,415.22
2016,11,7,11,0,267.0,246.0,1.1,19.0,396.0,514.64,401.32
2016,11,7,11,15,286.5,247.5,1.05,19.0,411.0,536.59,417.45
2016,11,7,11,30,306.0,249.0,1.0,19.0,426.0,557.81,432.58
2016,11,7,11,45,254.5,257.5,1.0,19.5,405.5,524.33,405.85
2016,11,7,12,0,203.0,266.0,1.0,20.0,385.0,475.72,368.66
2016,11,7,12,15,240.5,258.5,1.0,20.0,398.0,498.75,387.12
2016,11,7,12,30,278.0,251.0,1.0,20.0,411.0,534.25,413.67
2016,11,7,12,45,353.0,229.0,1.05,20.0,427.0,568.87,441.05
2016,11,7,13,0,428.0,207.0,1.1,20.0,443.0,613.43,475.02
2016,11,7,13,15,390.5,206.5,1.05,20.0,416.0,560.64,436.03
2016,11,7,13,30,353.0,206.0,1.0,20.0,389.0,521.29,407.03
2016,11,7,13,45,342.0,196.0,1.0,20.0,366.0,491.66,385.81
2016,11,7,14,0,331.0,186.0,1.0,20.0,343.0,461.5,363.81
2016,11,7,14,15,323.5,174.0,0.95,20.0,318.0,431.09,341.13
2016,11,7,14,30,316.0,162.0,0.9,20.0,293.0,400.24,317.76
2016,11,7,14,45,309.0,146.5,0.9,20.0,264.5,365.26,291.06
2016,11,7,15,0,302.0,131.0,0.9,20.0,236.0,330.07,263.56
2016,11,7,15,15,286.0,115.5,0.8,19.5,205.0,289.96,231.56
2016,11,7,15,30,270.0,100.0,0.7,19.0,174.0,250.76,199.44
2016,11,7,15,45,244.0,84.0,0.6,19.0,141.5,207.67,163.04
2016,11,7,16,0,218.0,68.0,0.5,19.0,109.0,166.92,127.89
2016,11,7,16,15,173.0,51.0,0.5,18.5,78.0,121.13,88.9
2016,11,7,16,30,128.0,34.0,0.5,18.0,47.0,80.07,51.86
2016,11,7,16,45,64.0,17.0,0.55,18.0,23.5,34.92,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,14.0,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,14.0,19.0,18.11,0.0
2016,11,8,7,15,191.5,28.5,1.3,14.5,53.0,92.18,52.79
2016,11,8,7,30,383.0,38.0,1.3,15.0,87.0,176.12,128.16
2016,11,8,7,45,462.5,46.0,1.35,15.5,129.0,236.5,181.71
2016,11,8,8,0,542.0,54.0,1.4,16.0,171.0,304.72,240.73
2016,11,8,8,15,458.5,77.0,1.3,16.0,191.5,316.74,254.66
2016,11,8,8,30,375.0,100.0,1.2,16.0,212.0,322.6,261.58
2016,11,8,8,45,400.0,110.5,1.15,16.5,245.0,366.87,297.64
2016,11,8,9,0,425.0,121.0,1.1,17.0,278.0,412.4,333.27
2016,11,8,9,15,475.5,125.0,1.05,17.0,317.5,468.05,376.58
2016,11,8,9,30,526.0,129.0,1.0,17.0,357.0,526.2,420.55
2016,11,8,9,45,676.5,101.5,0.95,17.5,416.0,628.33,496.41
2016,11,8,10,0,827.0,74.0,0.9,18.0,475.0,728.14,564.36
2016,11,8,10,15,838.0,75.0,0.85,18.5,499.5,761.18,583.44
2016,11,8,10,30,849.0,76.0,0.8,19.0,524.0,785.23,596.85
2016,11,8,10,45,856.0,77.5,0.8,19.5,541.5,810.06,611.52
2016,11,8,11,0,863.0,79.0,0.8,20.0,559.0,831.88,624.07
2016,11,8,11,15,867.0,79.5,0.75,20.0,569.5,846.75,632.36
2016,11,8,11,30,871.0,80.0,0.7,20.0,580.0,858.28,638.57
2016,11,8,11,45,871.5,80.0,0.7,20.0,582.5,862.73,641.17
2016,11,8,12,0,872.0,80.0,0.7,20.0,585.0,863.69,641.71
2016,11,8,12,15,871.0,80.0,0.7,20.0,580.0,859.85,639.3
2016,11,8,12,30,870.0,80.0,0.7,20.0,575.0,852.54,634.8
2016,11,8,12,45,866.5,79.0,0.7,20.5,563.0,838.46,624.82
