Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,0,863.0,78.0,0.7,21.0,551.0,821.08,612.86
2016,11,8,13,15,855.5,77.0,0.7,21.0,531.0,797.24,597.84
2016,11,8,13,30,848.0,76.0,0.7,21.0,511.0,776.78,585.17
2016,11,8,13,45,835.5,74.5,0.75,21.0,484.5,742.54,563.76
2016,11,8,14,0,823.0,73.0,0.8,21.0,458.0,706.0,540.57
2016,11,8,14,15,805.5,71.0,0.7,21.0,425.5,663.28,510.79
2016,11,8,14,30,788.0,69.0,0.6,21.0,393.0,619.1,479.09
2016,11,8,14,45,762.0,66.5,0.55,21.0,355.0,567.85,441.15
2016,11,8,15,0,736.0,64.0,0.5,21.0,317.0,516.43,402.05
2016,11,8,15,15,699.0,60.0,0.45,20.5,275.0,457.58,356.89
2016,11,8,15,30,662.0,56.0,0.4,20.0,233.0,400.32,311.28
2016,11,8,15,45,603.5,50.5,0.35,20.0,189.5,336.37,258.45
2016,11,8,16,0,545.0,45.0,0.3,20.0,146.0,275.0,206.29
2016,11,8,16,15,453.0,37.0,0.6,19.0,104.5,205.06,148.4
2016,11,8,16,30,361.0,29.0,0.9,18.0,63.0,144.84,92.64
2016,11,8,16,45,180.5,14.5,1.2,17.5,31.5,61.43,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,8.0,1.45,14.0,8.0,0.0,0.0
2016,11,9,7,0,0.0,16.0,1.4,14.0,16.0,15.25,0.0
2016,11,9,7,15,176.0,28.0,1.45,14.0,49.5,86.79,46.92
2016,11,9,7,30,352.0,40.0,1.5,14.0,83.0,167.66,122.11
2016,11,9,7,45,428.0,49.5,1.55,14.5,124.5,226.65,174.8
2016,11,9,8,0,504.0,59.0,1.6,15.0,166.0,293.13,232.68
2016,11,9,8,15,547.0,66.5,1.5,15.0,206.5,348.88,281.31
2016,11,9,8,30,590.0,74.0,1.4,15.0,247.0,407.65,330.81
2016,11,9,8,45,646.5,71.0,1.35,15.5,286.0,464.59,376.99
2016,11,9,9,0,703.0,68.0,1.3,16.0,325.0,522.1,422.1
2016,11,9,9,15,712.5,74.0,1.3,16.5,357.5,564.64,454.15
2016,11,9,9,30,722.0,80.0,1.3,17.0,390.0,605.71,484.15
2016,11,9,9,45,728.0,86.0,1.35,17.5,418.0,642.56,509.82
2016,11,9,10,0,734.0,92.0,1.4,18.0,446.0,680.51,535.61
2016,11,9,10,15,778.5,89.5,1.4,18.0,482.0,730.07,569.9
2016,11,9,10,30,823.0,87.0,1.4,18.0,518.0,782.09,605.26
2016,11,9,10,45,829.5,89.0,1.4,18.5,535.5,806.86,620.04
2016,11,9,11,0,836.0,91.0,1.4,19.0,553.0,828.64,632.98
2016,11,9,11,15,840.0,91.5,1.4,19.0,563.0,843.36,642.34
2016,11,9,11,30,844.0,92.0,1.4,19.0,573.0,854.79,649.63
2016,11,9,11,45,843.5,92.5,1.4,19.5,575.0,858.94,650.91
2016,11,9,12,0,843.0,93.0,1.4,20.0,577.0,859.65,650.08
2016,11,9,12,15,841.0,93.0,1.35,20.0,572.0,855.02,646.42
2016,11,9,12,30,839.0,93.0,1.3,20.0,567.0,846.98,640.66
2016,11,9,12,45,844.0,88.0,1.3,20.5,556.0,835.53,632.21
2016,11,9,13,0,849.0,83.0,1.3,21.0,545.0,820.54,621.53
2016,11,9,13,15,840.5,82.0,1.25,21.0,525.0,795.97,604.98
2016,11,9,13,30,832.0,81.0,1.2,21.0,505.0,768.53,586.59
2016,11,9,13,45,817.0,79.5,1.15,21.0,478.0,732.85,562.44
2016,11,9,14,0,802.0,78.0,1.1,21.0,451.0,695.07,536.71
2016,11,9,14,15,659.0,99.5,1.05,21.0,391.0,595.88,465.41
2016,11,9,14,30,516.0,121.0,1.0,21.0,331.0,495.35,390.08
2016,11,9,14,45,613.0,94.0,0.95,21.0,320.0,508.29,400.71
2016,11,9,15,0,710.0,67.0,0.9,21.0,309.0,503.6,396.28
2016,11,9,15,15,671.5,63.0,0.85,20.5,268.0,447.6,352.12
2016,11,9,15,30,633.0,59.0,0.8,20.0,227.0,391.15,306.55
2016,11,9,15,45,575.5,53.0,0.75,20.0,184.0,326.37,252.57
2016,11,9,16,0,518.0,47.0,0.7,20.0,141.0,266.31,200.98
2016,11,9,16,15,424.0,38.0,0.75,19.5,100.0,196.17,141.7
2016,11,9,16,30,330.0,29.0,0.8,19.0,59.0,136.06,85.2
2016,11,9,16,45,165.0,14.5,0.85,19.0,29.5,57.62,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.0,2.0,14.5,7.0,0.0,0.0
2016,11,10,7,0,0.0,14.0,2.1,15.0,14.0,13.34,0.0
2016,11,10,7,15,152.5,26.5,2.15,15.0,45.0,78.17,38.63
2016,11,10,7,30,305.0,39.0,2.2,15.0,76.0,151.44,109.42
2016,11,10,7,45,374.5,50.0,2.25,15.5,115.0,206.77,159.05
2016,11,10,8,0,444.0,61.0,2.3,16.0,154.0,269.11,213.52
2016,11,10,8,15,491.0,69.5,2.15,16.0,194.0,324.71,262.13
2016,11,10,8,30,538.0,78.0,2.0,16.0,234.0,383.86,312.24
2016,11,10,8,45,581.5,80.5,1.9,16.0,271.5,437.52,356.75
2016,11,10,9,0,625.0,83.0,1.8,16.0,309.0,493.29,401.56
2016,11,10,9,15,537.0,112.5,1.65,16.5,321.0,491.47,398.27
2016,11,10,9,30,449.0,142.0,1.5,17.0,333.0,486.18,391.7
2016,11,10,9,45,407.5,163.0,1.4,17.5,346.0,496.48,397.45
2016,11,10,10,0,366.0,184.0,1.3,18.0,359.0,491.01,391.07
2016,11,10,10,15,591.5,134.5,1.25,18.0,434.0,638.17,503.77
2016,11,10,10,30,817.0,85.0,1.2,18.0,509.0,772.93,597.85
2016,11,10,10,45,822.0,87.0,1.15,18.5,526.0,796.32,609.99
2016,11,10,11,0,827.0,89.0,1.1,19.0,543.0,816.71,621.26
2016,11,10,11,15,830.5,89.5,1.0,19.0,552.5,830.88,628.73
2016,11,10,11,30,834.0,90.0,0.9,19.0,562.0,841.8,634.03
2016,11,10,11,45,832.0,91.0,0.8,19.5,563.5,845.23,633.15
2016,11,10,12,0,830.0,92.0,0.7,20.0,565.0,845.26,630.17
2016,11,10,12,15,827.5,91.5,0.6,20.0,560.0,839.68,624.79
2016,11,10,12,30,825.0,91.0,0.5,20.0,555.0,830.76,617.4
2016,11,10,12,45,823.5,89.0,0.4,20.0,542.5,817.6,607.4
2016,11,10,13,0,822.0,87.0,0.3,20.0,530.0,801.22,595.5
2016,11,10,13,15,812.5,85.5,0.25,20.0,510.5,775.79,578.66
2016,11,10,13,30,803.0,84.0,0.2,20.0,491.0,747.66,560.17
2016,11,10,13,45,789.5,82.0,0.15,20.5,464.5,713.35,536.51
2016,11,10,14,0,776.0,80.0,0.1,21.0,438.0,676.96,511.47
2016,11,10,14,15,537.0,119.0,0.1,21.0,358.0,531.51,408.08
2016,11,10,14,30,298.0,158.0,0.1,21.0,278.0,382.77,297.61
2016,11,10,14,45,287.0,144.0,0.15,21.0,250.5,347.91,272.93
2016,11,10,15,0,276.0,130.0,0.2,21.0,223.0,313.25,246.53
2016,11,10,15,15,441.0,95.0,0.2,20.5,220.5,356.81,280.37
2016,11,10,15,30,606.0,60.0,0.2,20.0,218.0,378.45,294.23
2016,11,10,15,45,547.0,53.5,0.2,20.0,176.0,313.92,240.7
2016,11,10,16,0,488.0,47.0,0.2,20.0,134.0,254.31,190.39
2016,11,10,16,15,394.0,38.0,0.2,19.5,94.5,185.96,133.16
2016,11,10,16,30,300.0,29.0,0.2,19.0,55.0,127.64,77.98
2016,11,10,16,45,150.0,14.5,0.2,19.0,27.5,53.96,0.0
2016,11,10,17,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.5,1.3,14.5,2.5,0.0,0.0
2016,11,11,7,0,0.0,5.0,1.3,15.0,5.0,4.77,0.0
2016,11,11,7,15,0.0,18.5,1.3,15.0,18.5,17.18,3.99
2016,11,11,7,30,0.0,32.0,1.3,15.0,32.0,30.44,19.04
2016,11,11,7,45,0.0,49.5,1.35,15.5,49.5,48.2,34.61
2016,11,11,8,0,0.0,67.0,1.4,16.0,67.0,65.81,49.78
2016,11,11,8,15,2.5,84.0,1.25,16.0,84.5,83.98,65.35
2016,11,11,8,30,5.0,101.0,1.1,16.0,102.0,102.42,80.94
2016,11,11,8,45,9.5,116.0,1.0,16.5,119.0,120.03,95.46
2016,11,11,9,0,14.0,131.0,0.9,17.0,136.0,138.13,110.12
2016,11,11,9,15,36.0,152.0,0.85,17.0,166.5,183.17,147.07
2016,11,11,9,30,58.0,173.0,0.8,17.0,197.0,222.9,179.05
2016,11,11,9,45,86.5,190.5,0.8,17.5,229.5,264.7,212.07
2016,11,11,10,0,115.0,208.0,0.8,18.0,262.0,319.46,254.4
2016,11,11,10,15,96.0,216.0,0.8,18.0,263.0,304.95,242.09
2016,11,11,10,30,77.0,224.0,0.8,18.0,264.0,300.51,237.89
2016,11,11,10,45,86.5,234.0,0.85,18.0,280.0,320.95,253.84
2016,11,11,11,0,96.0,244.0,0.9,18.0,296.0,341.63,269.73
2016,11,11,11,15,87.5,246.5,0.95,18.0,295.0,338.02,266.56
2016,11,11,11,30,79.0,249.0,1.0,18.0,294.0,334.1,263.32
2016,11,11,11,45,58.5,240.0,1.1,18.0,273.5,305.76,241.14
2016,11,11,12,0,38.0,231.0,1.2,18.0,253.0,277.35,218.79
2016,11,11,12,15,19.5,201.5,1.2,18.0,213.0,215.35,169.83
2016,11,11,12,30,1.0,172.0,1.2,18.0,173.0,168.04,131.82
2016,11,11,12,45,0.5,145.0,1.3,18.0,145.5,139.58,109.23
2016,11,11,13,0,0.0,118.0,1.4,18.0,118.0,111.75,86.82
2016,11,11,13,15,45.0,169.0,1.4,18.0,191.5,210.59,168.4
2016,11,11,13,30,90.0,220.0,1.4,18.0,265.0,305.51,244.21
2016,11,11,13,45,75.0,205.0,1.45,18.0,241.5,274.97,219.75
2016,11,11,14,0,60.0,190.0,1.5,18.0,218.0,245.21,196.29
2016,11,11,14,15,45.5,172.5,1.45,18.0,193.0,213.75,171.13
2016,11,11,14,30,31.0,155.0,1.4,18.0,168.0,183.35,146.59
2016,11,11,14,45,27.5,140.5,1.4,18.0,151.5,164.54,131.5
2016,11,11,15,0,24.0,126.0,1.4,18.0,135.0,139.16,110.8
2016,11,11,15,15,19.0,110.0,1.3,17.5,116.5,119.42,94.64
2016,11,11,15,30,14.0,94.0,1.2,17.0,98.0,100.21,78.63
2016,11,11,15,45,7.0,77.0,1.1,17.0,79.0,79.51,61.03
2016,11,11,16,0,0.0,60.0,1.0,17.0,60.0,59.52,43.92
2016,11,11,16,15,0.0,42.0,0.95,16.5,42.0,41.27,28.12
2016,11,11,16,30,0.0,24.0,0.9,16.0,24.0,22.67,10.71
2016,11,11,16,45,0.0,12.0,0.9,16.0,12.0,11.44,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,1.5,0.95,15.0,1.5,0.0,0.0
2016,11,12,7,0,0.0,3.0,0.9,15.0,3.0,2.86,0.0
2016,11,12,7,15,0.0,11.5,0.9,15.0,11.5,10.66,0.0
2016,11,12,7,30,0.0,20.0,0.9,15.0,20.0,18.55,9.34
2016,11,12,7,45,0.0,30.5,0.9,15.5,30.5,28.32,18.04
2016,11,12,8,0,0.0,41.0,0.9,16.0,41.0,38.09,26.56
2016,11,12,8,15,0.0,52.0,0.85,16.0,52.0,48.4,35.49
2016,11,12,8,30,0.0,63.0,0.8,16.0,63.0,59.04,44.59
2016,11,12,8,45,0.0,73.5,0.8,16.5,73.5,69.21,53.06
2016,11,12,9,0,0.0,84.0,0.8,17.0,84.0,79.42,61.43
2016,11,12,9,15,10.0,120.0,0.8,17.0,124.5,122.94,97.58
2016,11,12,9,30,20.0,156.0,0.8,17.0,165.0,168.25,134.47
2016,11,12,9,45,21.0,167.0,0.8,17.5,176.5,180.55,143.75
2016,11,12,10,0,22.0,178.0,0.8,18.0,188.0,192.97,153.16
2016,11,12,10,15,23.0,187.0,0.8,18.0,198.5,203.31,161.13
2016,11,12,10,30,24.0,196.0,0.8,18.0,209.0,213.75,169.16
2016,11,12,10,45,147.5,215.5,0.85,18.0,295.5,361.44,287.56
2016,11,12,11,0,271.0,235.0,0.9,18.0,382.0,503.31,395.56
2016,11,12,11,15,566.5,156.0,0.95,18.0,470.0,684.51,532.59
2016,11,12,11,30,862.0,77.0,1.0,18.0,558.0,838.84,638.31
2016,11,12,11,45,863.0,77.0,1.1,18.0,560.5,843.76,640.89
2016,11,12,12,0,864.0,77.0,1.2,18.0,563.0,845.25,643.24
2016,11,12,12,15,862.0,76.5,1.25,18.0,558.0,840.11,640.53
2016,11,12,12,30,860.0,76.0,1.3,18.0,553.0,831.57,635.68
2016,11,12,12,45,848.0,78.0,1.4,18.0,539.0,814.34,625.57
2016,11,12,13,0,836.0,80.0,1.5,18.0,525.0,800.92,618.13
2016,11,12,13,15,827.5,79.0,1.55,18.0,505.5,776.81,602.59
2016,11,12,13,30,819.0,78.0,1.6,18.0,486.0,749.92,585.09
2016,11,12,13,45,807.0,76.0,1.65,18.0,460.5,716.53,562.78
2016,11,12,14,0,795.0,74.0,1.7,18.0,435.0,680.93,538.61
2016,11,12,14,15,776.5,71.5,1.7,18.0,402.5,638.22,508.49
2016,11,12,14,30,758.0,69.0,1.7,18.0,370.0,594.22,475.88
2016,11,12,14,45,732.5,66.0,1.75,18.0,333.5,544.31,437.63
2016,11,12,15,0,707.0,63.0,1.8,18.0,297.0,494.27,398.05
2016,11,12,15,15,667.5,59.0,1.85,17.5,256.0,435.89,351.27
2016,11,12,15,30,628.0,55.0,1.9,17.0,215.0,381.83,306.09
2016,11,12,15,45,567.0,49.5,1.95,17.0,173.0,316.86,250.27
2016,11,12,16,0,506.0,44.0,2.0,17.0,131.0,256.96,197.28
2016,11,12,16,15,405.5,35.5,2.0,16.5,91.5,186.45,135.89
2016,11,12,16,30,305.0,27.0,2.0,16.0,52.0,125.77,74.35
2016,11,12,16,45,152.5,13.5,2.05,16.0,26.0,45.58,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,6,45,42.0,4.5,1.05,14.0,5.5,0.0,0.0
2016,11,13,7,0,84.0,9.0,1.0,14.0,11.0,24.77,0.0
2016,11,13,7,15,223.0,21.5,0.95,14.0,42.0,88.32,26.57
2016,11,13,7,30,362.0,34.0,0.9,14.0,73.0,162.11,114.24
2016,11,13,7,45,447.5,42.0,0.85,14.5,114.0,222.4,168.88
2016,11,13,8,0,533.0,50.0,0.8,15.0,155.0,291.21,228.2
2016,11,13,8,15,328.0,80.5,0.7,15.0,150.0,256.53,205.54
2016,11,13,8,30,123.0,111.0,0.6,15.0,145.0,188.29,152.0
2016,11,13,8,45,132.5,127.5,0.55,15.5,169.5,217.35,176.32
2016,11,13,9,0,142.0,144.0,0.5,16.0,194.0,247.09,200.03
2016,11,13,9,15,266.0,146.0,0.45,16.0,251.5,342.98,277.27
2016,11,13,9,30,390.0,148.0,0.4,16.0,309.0,450.18,359.9
2016,11,13,9,45,548.0,121.5,0.35,16.5,366.5,551.45,435.32
2016,11,13,10,0,706.0,95.0,0.3,17.0,424.0,656.6,509.7
2016,11,13,10,15,764.0,89.0,0.35,17.0,462.0,710.93,546.11
2016,11,13,10,30,822.0,83.0,0.4,17.0,500.0,768.73,585.08
2016,11,13,10,45,831.0,83.5,0.5,17.0,517.5,793.65,602.17
2016,11,13,11,0,840.0,84.0,0.6,17.0,535.0,815.68,617.88
2016,11,13,11,15,844.5,85.0,0.6,17.0,545.5,831.48,627.73
2016,11,13,11,30,849.0,86.0,0.6,17.0,556.0,844.02,635.57
2016,11,13,11,45,853.0,85.0,0.65,17.5,559.5,850.33,639.16
2016,11,13,12,0,857.0,84.0,0.7,18.0,563.0,853.2,640.67
2016,11,13,12,15,855.5,84.0,0.65,18.0,558.0,849.13,637.12
2016,11,13,12,30,854.0,84.0,0.6,18.0,553.0,841.62,631.53
2016,11,13,12,45,855.0,81.0,0.6,18.0,542.0,829.15,623.71
2016,11,13,13,0,856.0,78.0,0.6,18.0,531.0,806.5,609.22
2016,11,13,13,15,847.0,77.0,0.6,18.0,511.5,788.47,598.01
2016,11,13,13,30,838.0,76.0,0.6,18.0,492.0,760.83,580.17
2016,11,13,13,45,827.0,74.0,0.6,18.5,465.5,727.8,557.58
2016,11,13,14,0,816.0,72.0,0.6,19.0,439.0,692.43,533.26
2016,11,13,14,15,797.0,69.5,0.6,19.0,406.5,648.79,503.82
2016,11,13,14,30,778.0,67.0,0.6,19.0,374.0,603.84,471.99
2016,11,13,14,45,752.0,64.0,0.6,19.0,336.5,552.96,434.25
2016,11,13,15,0,726.0,61.0,0.6,19.0,299.0,501.96,395.21
2016,11,13,15,15,687.0,57.0,0.65,18.5,258.0,443.14,349.89
2016,11,13,15,30,648.0,53.0,0.7,18.0,217.0,386.11,303.98
2016,11,13,15,45,588.0,47.5,0.75,18.0,174.5,323.04,251.04
2016,11,13,16,0,528.0,42.0,0.8,18.0,132.0,262.63,198.72
2016,11,13,16,15,429.0,33.5,0.9,17.5,92.0,191.64,137.79
2016,11,13,16,30,330.0,25.0,1.0,17.0,52.0,129.76,73.62
2016,11,13,16,45,165.0,12.5,1.1,16.5,26.0,47.21,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,7,15,196.0,15.5,1.45,13.0,36.5,74.03,13.94
2016,11,14,7,30,392.0,31.0,1.4,13.0,73.0,167.43,117.26
2016,11,14,7,45,479.0,39.0,1.35,13.5,114.5,229.44,174.66
2016,11,14,8,0,566.0,47.0,1.3,14.0,156.0,300.22,236.49
2016,11,14,8,15,619.0,52.0,1.2,14.5,198.5,359.88,288.3
2016,11,14,8,30,672.0,57.0,1.1,15.0,241.0,421.03,339.44
2016,11,14,8,45,338.0,89.5,1.0,15.5,182.0,303.6,247.15
2016,11,14,9,0,4.0,122.0,0.9,16.0,123.0,122.76,97.18
2016,11,14,9,15,18.0,140.5,0.8,16.0,148.0,150.87,120.98
2016,11,14,9,30,32.0,159.0,0.7,16.0,173.0,189.21,152.13
2016,11,14,9,45,43.0,175.0,0.6,16.5,194.5,215.66,172.78
2016,11,14,10,0,54.0,191.0,0.5,17.0,216.0,242.88,193.67
2016,11,14,10,15,51.0,200.0,0.45,17.0,224.5,251.56,199.81
2016,11,14,10,30,48.0,209.0,0.4,17.0,233.0,260.09,205.9
2016,11,14,10,45,46.0,214.5,0.35,17.5,238.5,265.12,208.89
2016,11,14,11,0,44.0,220.0,0.3,18.0,244.0,270.09,211.85
2016,11,14,11,15,55.5,229.5,0.35,18.0,260.5,291.17,228.37
2016,11,14,11,30,67.0,239.0,0.4,18.0,277.0,312.5,244.91
2016,11,14,11,45,67.5,240.5,0.45,18.0,278.5,314.84,246.68
2016,11,14,12,0,68.0,242.0,0.5,18.0,280.0,317.1,248.58
2016,11,14,12,15,70.0,240.5,0.55,18.0,279.5,316.93,248.75
2016,11,14,12,30,72.0,239.0,0.6,18.0,279.0,316.65,248.89
2016,11,14,12,45,90.0,237.0,0.65,18.0,285.5,329.02,259.27
2016,11,14,13,0,108.0,235.0,0.7,18.0,292.0,340.79,269.08
2016,11,14,13,15,92.0,223.5,0.75,18.0,271.0,312.92,247.63
2016,11,14,13,30,76.0,212.0,0.8,18.0,250.0,285.59,226.63
2016,11,14,13,45,438.5,144.5,0.9,18.0,342.5,513.83,409.97
2016,11,14,14,0,801.0,77.0,1.0,18.0,435.0,686.26,538.63
2016,11,14,14,15,781.5,74.5,1.1,18.0,402.5,642.83,507.19
2016,11,14,14,30,762.0,72.0,1.2,18.0,370.0,598.14,475.23
2016,11,14,14,45,734.0,69.0,1.35,18.0,332.5,546.69,437.02
2016,11,14,15,0,706.0,66.0,1.5,18.0,295.0,495.28,397.27
2016,11,14,15,15,665.5,61.5,1.55,17.5,254.0,438.66,352.06
2016,11,14,15,30,625.0,57.0,1.6,17.0,213.0,381.54,304.74
2016,11,14,15,45,563.5,51.0,1.65,17.0,171.0,316.12,248.77
2016,11,14,16,0,502.0,45.0,1.7,17.0,129.0,255.78,195.57
2016,11,14,16,15,400.0,35.5,1.8,16.5,89.5,184.18,133.31
2016,11,14,16,30,298.0,26.0,1.9,16.0,50.0,121.43,66.85
2016,11,14,16,45,149.0,13.0,2.0,15.5,25.0,44.19,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,7,15,189.0,14.5,1.9,15.0,34.0,70.28,3.71
2016,11,15,7,30,378.0,29.0,2.0,15.0,68.0,160.38,110.19
2016,11,15,7,45,460.0,36.5,2.1,15.5,107.5,218.94,165.36
2016,11,15,8,0,542.0,44.0,2.2,16.0,147.0,285.82,224.34
2016,11,15,8,15,595.0,48.5,2.25,16.0,188.0,343.39,275.66
2016,11,15,8,30,648.0,53.0,2.3,16.0,229.0,402.89,327.34
2016,11,15,8,45,680.5,57.0,2.35,16.0,267.5,456.1,372.62
2016,11,15,9,0,713.0,61.0,2.4,16.0,306.0,510.37,417.41
2016,11,15,9,15,737.5,64.0,2.45,16.0,341.0,559.03,456.65
2016,11,15,9,30,762.0,67.0,2.5,16.0,376.0,607.34,494.64
2016,11,15,9,45,411.0,129.0,2.6,16.5,297.5,455.69,372.05
2016,11,15,10,0,60.0,191.0,2.7,17.0,219.0,247.57,199.39
2016,11,15,10,15,96.0,207.0,2.75,17.0,254.0,294.81,238.62
2016,11,15,10,30,132.0,223.0,2.8,17.0,289.0,355.85,287.43
2016,11,15,10,45,79.5,215.0,2.85,17.0,255.0,293.16,236.09
2016,11,15,11,0,27.0,207.0,2.9,17.0,221.0,228.55,182.82
2016,11,15,11,15,13.5,152.5,3.0,17.0,159.5,158.56,125.99
2016,11,15,11,30,0.0,98.0,3.1,17.0,98.0,91.77,70.81
2016,11,15,11,45,63.5,174.5,3.25,17.0,209.5,234.31,189.45
2016,11,15,12,0,127.0,251.0,3.4,17.0,321.0,392.12,315.63
2016,11,15,12,15,108.5,246.5,3.5,17.0,306.0,357.26,287.43
2016,11,15,12,30,90.0,242.0,3.6,17.0,291.0,335.75,270.19
2016,11,15,12,45,195.5,231.0,3.7,17.0,334.0,422.88,342.25
2016,11,15,13,0,301.0,220.0,3.8,17.0,377.0,506.57,409.89
2016,11,15,13,15,158.5,200.0,3.8,16.5,282.5,350.25,284.87
2016,11,15,13,30,16.0,180.0,3.8,16.0,188.0,190.59,153.06
2016,11,15,13,45,8.5,164.0,3.85,16.0,168.0,167.84,134.69
2016,11,15,14,0,1.0,148.0,3.9,16.0,148.0,145.64,116.41
2016,11,15,14,15,152.0,148.5,3.85,16.0,207.5,269.48,222.3
2016,11,15,14,30,303.0,149.0,3.8,16.0,267.0,374.31,309.16
2016,11,15,14,45,287.5,137.0,3.75,16.0,240.0,339.09,279.77
2016,11,15,15,0,272.0,125.0,3.7,16.0,213.0,304.46,250.82
2016,11,15,15,15,257.5,109.0,3.55,15.5,183.0,266.25,218.77
2016,11,15,15,30,243.0,93.0,3.4,15.0,153.0,228.88,186.61
2016,11,15,15,45,213.0,77.0,3.25,15.0,122.0,185.85,148.78
2016,11,15,16,0,183.0,61.0,3.1,15.0,91.0,145.6,112.89
2016,11,15,16,15,135.0,44.5,2.95,14.5,62.5,101.85,74.22
2016,11,15,16,30,87.0,28.0,2.8,14.0,34.0,61.1,31.41
2016,11,15,16,45,43.5,14.0,2.7,14.0,17.0,22.61,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,7,15,195.5,15.5,2.8,12.0,35.0,72.32,0.0
2016,11,16,7,30,391.0,31.0,2.9,12.0,70.0,165.6,113.83
2016,11,16,7,45,484.0,38.5,3.05,12.5,111.5,228.75,174.58
2016,11,16,8,0,577.0,46.0,3.2,13.0,153.0,301.19,239.22
2016,11,16,8,15,632.0,51.0,3.35,13.0,196.0,359.33,292.3
2016,11,16,8,30,687.0,56.0,3.5,13.0,239.0,424.41,349.75
2016,11,16,8,45,722.5,60.0,3.7,13.5,279.5,481.07,398.39
2016,11,16,9,0,758.0,64.0,3.9,14.0,320.0,538.91,446.48
2016,11,16,9,15,782.5,66.5,3.95,14.0,356.5,588.8,487.53
2016,11,16,9,30,807.0,69.0,4.0,14.0,393.0,638.17,527.18
2016,11,16,9,45,823.5,71.0,4.05,14.0,424.0,680.44,559.17
2016,11,16,10,0,840.0,73.0,4.1,14.0,455.0,721.0,589.22
2016,11,16,10,15,851.5,74.5,4.1,14.0,479.5,755.15,613.96
2016,11,16,10,30,863.0,76.0,4.1,14.0,504.0,786.79,636.68
2016,11,16,10,45,864.5,78.5,4.1,14.0,520.5,808.87,652.19
2016,11,16,11,0,866.0,81.0,4.1,14.0,537.0,827.7,665.38
2016,11,16,11,15,870.0,82.0,4.1,14.0,547.0,843.45,676.38
2016,11,16,11,30,874.0,83.0,4.1,14.0,557.0,855.85,685.04
2016,11,16,11,45,865.5,86.0,4.1,14.0,558.0,856.62,685.32
2016,11,16,12,0,857.0,89.0,4.1,14.0,559.0,853.82,683.23
2016,11,16,12,15,855.0,89.0,4.05,14.0,554.0,849.47,679.93
2016,11,16,12,30,853.0,89.0,4.0,14.0,549.0,841.69,674.28
2016,11,16,12,45,853.0,86.5,4.0,14.0,537.5,829.19,665.55
2016,11,16,13,0,853.0,84.0,4.0,14.0,526.0,813.34,654.47
2016,11,16,13,15,843.5,82.5,3.95,14.0,506.0,787.81,636.06
2016,11,16,13,30,834.0,81.0,3.9,14.0,486.0,759.47,615.6
2016,11,16,13,45,815.5,80.5,3.9,14.0,458.5,722.94,589.07
2016,11,16,14,0,797.0,80.0,3.9,14.0,431.0,684.47,560.85
2016,11,16,14,15,777.0,77.5,3.85,14.0,398.5,641.0,528.26
2016,11,16,14,30,757.0,75.0,3.8,14.0,366.0,596.29,492.66
2016,11,16,14,45,721.0,73.0,3.8,14.0,328.0,544.34,450.45
2016,11,16,15,0,685.0,71.0,3.8,14.0,290.0,490.37,405.62
2016,11,16,15,15,642.0,66.0,3.7,13.5,249.0,430.37,355.27
2016,11,16,15,30,599.0,61.0,3.6,13.0,208.0,372.66,305.27
2016,11,16,15,45,527.5,55.0,3.5,13.0,165.0,304.33,244.91
2016,11,16,16,0,456.0,49.0,3.4,13.0,122.0,241.97,188.68
2016,11,16,16,15,349.0,38.0,3.3,12.5,83.5,169.78,124.58
2016,11,16,16,30,242.0,27.0,3.2,12.0,45.0,105.99,54.02
2016,11,16,16,45,121.0,13.5,3.1,12.0,22.5,38.61,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,7,15,205.0,14.0,1.35,9.5,33.5,72.03,0.0
2016,11,17,7,30,410.0,28.0,1.3,10.0,67.0,167.39,113.49
2016,11,17,7,45,499.5,35.0,1.3,10.5,108.5,226.38,172.21
2016,11,17,8,0,589.0,42.0,1.3,11.0,150.0,297.56,235.58
2016,11,17,8,15,643.5,47.0,1.3,11.0,192.5,358.79,290.44
2016,11,17,8,30,698.0,52.0,1.3,11.0,235.0,423.89,346.83
2016,11,17,8,45,735.5,55.0,1.35,11.5,276.0,480.77,394.53
2016,11,17,9,0,773.0,58.0,1.4,12.0,317.0,538.97,441.61
2016,11,17,9,15,797.5,60.5,1.3,12.5,353.5,589.28,480.01
2016,11,17,9,30,822.0,63.0,1.2,13.0,390.0,639.07,516.46
2016,11,17,9,45,840.5,64.0,1.2,13.5,421.5,676.56,541.93
2016,11,17,10,0,859.0,65.0,1.2,14.0,453.0,717.42,569.39
2016,11,17,10,15,870.5,66.5,1.15,14.0,477.5,751.71,592.1
2016,11,17,10,30,882.0,68.0,1.1,14.0,502.0,783.49,612.77
2016,11,17,10,45,891.0,68.0,1.05,14.0,520.0,808.66,628.6
2016,11,17,11,0,900.0,68.0,1.0,14.0,538.0,830.81,642.3
2016,11,17,11,15,904.0,68.5,0.95,14.0,548.5,846.23,651.34
2016,11,17,11,30,908.0,69.0,0.9,14.0,559.0,858.22,658.16
2016,11,17,11,45,909.5,69.0,0.85,14.5,562.0,863.96,659.62
2016,11,17,12,0,911.0,69.0,0.8,15.0,565.0,866.12,658.86
2016,11,17,12,15,909.0,69.0,0.8,15.0,560.0,861.71,655.96
2016,11,17,12,30,907.0,69.0,0.8,15.0,555.0,853.75,650.9
2016,11,17,12,45,901.0,68.5,0.85,15.0,542.0,838.33,641.81
2016,11,17,13,0,895.0,68.0,0.9,15.0,529.0,819.59,630.54
2016,11,17,13,15,886.5,67.0,0.9,15.0,509.5,795.04,614.5
2016,11,17,13,30,878.0,66.0,0.9,15.0,490.0,767.55,596.43
2016,11,17,13,45,864.0,65.0,0.9,15.0,463.0,733.18,573.4
2016,11,17,14,0,850.0,64.0,0.9,15.0,436.0,696.55,548.59
2016,11,17,14,15,831.5,62.0,0.85,15.0,403.5,658.76,522.01
2016,11,17,14,30,813.0,60.0,0.8,15.0,371.0,614.0,489.04
2016,11,17,14,45,786.5,57.5,0.8,15.0,333.0,562.58,449.95
2016,11,17,15,0,760.0,55.0,0.8,15.0,295.0,510.97,409.46
2016,11,17,15,15,720.0,51.5,0.75,14.5,253.5,451.28,361.62
2016,11,17,15,30,680.0,48.0,0.7,14.0,212.0,393.37,313.42
2016,11,17,15,45,618.5,43.0,0.65,14.0,169.5,326.79,256.33
2016,11,17,16,0,557.0,38.0,0.6,14.0,127.0,265.01,201.68
2016,11,17,16,15,454.0,30.0,0.6,14.0,87.0,192.2,137.41
2016,11,17,16,30,351.0,22.0,0.6,14.0,47.0,127.21,60.0
2016,11,17,16,45,175.5,11.0,0.6,14.0,23.5,47.76,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,7,15,179.0,14.5,2.4,9.5,31.0,65.63,0.0
2016,11,18,7,30,358.0,29.0,2.4,10.0,62.0,152.37,101.58
2016,11,18,7,45,450.0,37.5,2.45,10.5,102.5,213.87,163.11
2016,11,18,8,0,542.0,46.0,2.5,11.0,143.0,284.75,226.67
2016,11,18,8,15,599.5,52.0,2.35,11.0,185.5,345.83,281.81
2016,11,18,8,30,657.0,58.0,2.2,11.0,228.0,411.31,339.03
2016,11,18,8,45,695.5,62.0,2.1,11.5,269.0,465.22,384.73
2016,11,18,9,0,734.0,66.0,2.0,12.0,310.0,523.52,432.07
2016,11,18,9,15,759.5,69.0,2.05,12.5,346.0,573.58,471.89
2016,11,18,9,30,785.0,72.0,2.1,13.0,382.0,623.26,510.26
2016,11,18,9,45,809.0,72.5,2.15,13.5,414.0,668.22,543.18
2016,11,18,10,0,833.0,73.0,2.2,14.0,446.0,711.95,573.91
2016,11,18,10,15,844.0,75.0,2.35,14.5,470.0,746.11,597.8
2016,11,18,10,30,855.0,77.0,2.5,15.0,494.0,777.77,619.75
2016,11,18,10,45,862.0,77.5,2.65,15.5,511.5,801.69,635.98
2016,11,18,11,0,869.0,78.0,2.8,16.0,529.0,815.76,645.13
2016,11,18,11,15,872.5,79.0,2.85,16.0,539.0,831.01,655.85
2016,11,18,11,30,876.0,80.0,2.9,16.0,549.0,842.94,664.29
2016,11,18,11,45,876.5,80.0,3.0,16.0,551.5,847.73,668.09
2016,11,18,12,0,877.0,80.0,3.1,16.0,554.0,849.05,669.61
2016,11,18,12,15,875.0,79.5,3.2,16.0,549.0,844.19,666.84
2016,11,18,12,30,873.0,79.0,3.3,16.0,544.0,835.91,661.75
2016,11,18,12,45,870.5,77.5,3.4,16.5,532.5,822.61,651.91
2016,11,18,13,0,868.0,76.0,3.5,17.0,521.0,806.01,639.78
2016,11,18,13,15,859.5,75.0,3.55,17.0,501.5,788.52,628.02
2016,11,18,13,30,851.0,74.0,3.6,17.0,482.0,761.44,609.19
2016,11,18,13,45,839.5,72.0,3.7,17.0,456.0,728.17,585.88
2016,11,18,14,0,828.0,70.0,3.8,17.0,430.0,692.54,560.56
2016,11,18,14,15,809.0,68.0,3.75,16.5,398.0,649.65,529.84
