Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,30,790.0,66.0,3.7,16.0,366.0,605.39,496.23
2016,11,18,14,45,764.0,63.0,3.65,16.0,328.5,554.6,455.25
2016,11,18,15,0,738.0,60.0,3.6,16.0,291.0,503.62,413.01
2016,11,18,15,15,697.0,56.0,3.4,15.5,250.0,443.8,362.91
2016,11,18,15,30,656.0,52.0,3.2,15.0,209.0,385.86,312.8
2016,11,18,15,45,591.5,46.5,3.05,15.0,166.5,321.38,255.63
2016,11,18,16,0,527.0,41.0,2.9,15.0,124.0,259.64,199.76
2016,11,18,16,15,417.5,32.0,2.8,14.5,84.5,185.47,133.57
2016,11,18,16,30,308.0,23.0,2.7,14.0,45.0,118.92,52.89
2016,11,18,16,45,154.0,11.5,2.65,14.0,22.5,43.64,0.0
2016,11,18,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.9,14.0,1.0,0.92,0.0
2016,11,19,7,30,0.0,2.0,4.9,14.0,2.0,1.85,0.0
2016,11,19,7,45,0.0,3.0,4.9,14.0,3.0,2.77,0.0
2016,11,19,8,0,0.0,4.0,4.9,14.0,4.0,3.7,0.0
2016,11,19,8,15,0.0,5.5,4.9,14.0,5.5,5.09,0.0
2016,11,19,8,30,0.0,7.0,4.9,14.0,7.0,6.48,0.0
2016,11,19,8,45,0.0,9.0,4.9,14.5,9.0,8.34,1.5
2016,11,19,9,0,0.0,11.0,4.9,15.0,11.0,10.19,3.08
2016,11,19,9,15,0.0,12.0,4.9,15.0,12.0,11.12,3.87
2016,11,19,9,30,0.0,13.0,4.9,15.0,13.0,12.05,4.66
2016,11,19,9,45,35.0,100.0,4.9,15.0,115.5,124.49,100.82
2016,11,19,10,0,70.0,187.0,4.9,15.0,218.0,250.99,206.06
2016,11,19,10,15,35.0,105.0,4.9,15.0,120.5,131.32,106.14
2016,11,19,10,30,0.0,23.0,4.9,15.0,23.0,21.35,12.48
2016,11,19,10,45,0.0,72.5,4.9,15.5,72.5,67.48,51.32
2016,11,19,11,0,0.0,122.0,4.9,16.0,122.0,116.13,91.64
2016,11,19,11,15,0.0,71.5,4.85,16.0,71.5,66.56,50.3
2016,11,19,11,30,0.0,21.0,4.8,16.0,21.0,19.5,10.81
2016,11,19,11,45,0.0,33.5,4.8,16.0,33.5,31.13,20.6
2016,11,19,12,0,0.0,46.0,4.8,16.0,46.0,42.77,30.38
2016,11,19,12,15,0.0,50.0,4.75,16.0,50.0,46.5,33.51
2016,11,19,12,30,0.0,54.0,4.7,16.0,54.0,50.23,36.65
2016,11,19,12,45,7.0,119.5,4.7,16.0,123.5,119.3,94.52
2016,11,19,13,0,14.0,185.0,4.7,16.0,193.0,194.42,156.54
2016,11,19,13,15,21.5,185.5,4.6,16.0,197.0,201.28,162.44
2016,11,19,13,30,29.0,186.0,4.5,16.0,201.0,219.03,177.31
2016,11,19,13,45,14.5,165.0,4.45,16.0,173.0,174.06,140.2
2016,11,19,14,0,0.0,144.0,4.4,16.0,145.0,141.17,112.83
2016,11,19,14,15,10.0,142.5,4.25,16.0,147.0,147.42,118.51
2016,11,19,14,30,20.0,141.0,4.1,16.0,149.0,153.28,123.76
2016,11,19,14,45,16.5,127.5,4.0,16.0,133.5,136.87,110.1
2016,11,19,15,0,13.0,114.0,3.9,16.0,118.0,120.82,96.66
2016,11,19,15,15,8.0,98.5,3.7,15.5,101.0,102.1,80.96
2016,11,19,15,30,3.0,83.0,3.5,15.0,84.0,83.89,65.51
2016,11,19,15,45,1.5,66.0,3.35,15.0,66.5,65.95,50.0
2016,11,19,16,0,0.0,49.0,3.2,15.0,49.0,48.11,34.47
2016,11,19,16,15,0.0,33.0,3.15,15.0,33.0,31.9,20.02
2016,11,19,16,30,0.0,17.0,3.1,15.0,17.0,15.78,2.37
2016,11,19,16,45,0.0,8.5,3.05,15.0,8.5,8.1,0.0
2016,11,19,17,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,11.5,1.55,13.0,11.5,10.96,0.0
2016,11,20,7,30,0.0,23.0,1.5,13.0,23.0,21.56,9.96
2016,11,20,7,45,0.0,40.0,1.5,13.5,40.0,39.21,26.76
2016,11,20,8,0,0.0,57.0,1.5,14.0,57.0,56.52,41.94
2016,11,20,8,15,4.0,74.0,1.55,14.0,75.0,75.47,58.41
2016,11,20,8,30,8.0,91.0,1.6,14.0,93.0,94.8,75.08
2016,11,20,8,45,12.5,106.0,1.65,14.5,110.0,112.49,90.03
2016,11,20,9,0,17.0,121.0,1.7,15.0,127.0,130.66,105.15
2016,11,20,9,15,21.5,134.5,1.7,15.0,142.5,147.58,119.23
2016,11,20,9,30,26.0,148.0,1.7,15.0,158.0,173.57,140.62
2016,11,20,9,45,145.0,165.0,1.7,15.0,228.0,286.38,235.01
2016,11,20,10,0,264.0,182.0,1.7,15.0,298.0,408.41,333.35
2016,11,20,10,15,141.0,181.0,1.7,15.0,243.5,309.37,251.86
2016,11,20,10,30,18.0,180.0,1.7,15.0,189.0,192.78,154.82
2016,11,20,10,45,87.0,205.0,1.7,15.0,249.5,287.94,233.77
2016,11,20,11,0,156.0,230.0,1.7,15.0,310.0,387.97,313.6
2016,11,20,11,15,221.5,228.5,1.6,15.0,344.5,442.01,356.2
2016,11,20,11,30,287.0,227.0,1.5,15.0,379.0,510.32,408.75
2016,11,20,11,45,202.0,234.0,1.45,15.0,341.5,434.98,348.65
2016,11,20,12,0,117.0,241.0,1.4,15.0,304.0,371.98,297.88
2016,11,20,12,15,58.5,157.0,1.25,15.0,188.5,210.37,169.55
2016,11,20,12,30,0.0,73.0,1.1,15.0,73.0,67.96,51.47
2016,11,20,12,45,0.0,103.0,1.0,15.0,103.0,96.9,75.8
2016,11,20,13,0,0.0,133.0,0.9,15.0,133.0,127.61,101.1
2016,11,20,13,15,220.5,150.0,0.85,15.0,254.5,352.01,287.6
2016,11,20,13,30,441.0,167.0,0.8,15.0,376.0,550.38,440.14
2016,11,20,13,45,442.5,156.5,0.8,15.0,356.5,527.48,421.3
2016,11,20,14,0,444.0,146.0,0.8,15.0,337.0,502.89,403.36
2016,11,20,14,15,439.0,134.5,0.8,15.0,311.5,471.11,379.56
2016,11,20,14,30,434.0,123.0,0.8,15.0,286.0,438.24,354.45
2016,11,20,14,45,568.0,92.5,0.8,15.0,282.5,470.98,380.52
2016,11,20,15,0,702.0,62.0,0.8,15.0,279.0,484.26,389.64
2016,11,20,15,15,659.5,57.5,0.75,15.0,238.5,424.86,340.54
2016,11,20,15,30,617.0,53.0,0.7,15.0,198.0,370.4,294.4
2016,11,20,15,45,553.0,47.0,0.65,15.0,157.0,305.09,238.54
2016,11,20,16,0,489.0,41.0,0.6,15.0,116.0,245.1,185.75
2016,11,20,16,15,377.0,32.0,0.6,14.5,78.0,172.37,122.12
2016,11,20,16,30,265.0,23.0,0.6,14.0,40.0,106.61,39.56
2016,11,20,16,45,132.5,11.5,0.65,14.0,20.0,39.06,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,12.5,2.25,12.0,27.5,53.42,0.0
2016,11,21,7,30,358.0,25.0,2.3,12.0,55.0,144.77,86.87
2016,11,21,7,45,457.0,32.5,2.4,12.5,94.5,207.88,155.12
2016,11,21,8,0,556.0,40.0,2.5,13.0,134.0,277.05,217.38
2016,11,21,8,15,614.0,45.0,2.55,13.0,176.0,337.59,272.35
2016,11,21,8,30,672.0,50.0,2.6,13.0,218.0,402.38,329.54
2016,11,21,8,45,709.5,54.0,2.65,13.5,257.5,458.8,377.88
2016,11,21,9,0,747.0,58.0,2.7,14.0,297.0,516.67,425.75
2016,11,21,9,15,773.0,60.5,2.7,14.0,333.0,566.62,466.62
2016,11,21,9,30,799.0,63.0,2.7,14.0,369.0,616.25,506.12
2016,11,21,9,45,805.0,68.0,2.7,14.0,398.0,654.38,534.9
2016,11,21,10,0,811.0,73.0,2.7,14.0,427.0,690.24,560.98
2016,11,21,10,15,824.5,74.5,2.7,14.0,452.0,725.03,585.98
2016,11,21,10,30,838.0,76.0,2.7,14.0,477.0,757.55,609.07
2016,11,21,10,45,847.0,77.0,2.7,14.5,495.0,783.37,625.94
2016,11,21,11,0,856.0,78.0,2.7,15.0,513.0,806.32,640.66
2016,11,21,11,15,861.0,78.5,2.65,15.0,523.5,822.29,651.2
2016,11,21,11,30,866.0,79.0,2.6,15.0,534.0,827.94,654.43
2016,11,21,11,45,868.5,79.0,2.55,15.0,537.5,834.51,658.53
2016,11,21,12,0,871.0,79.0,2.5,15.0,541.0,837.68,660.32
2016,11,21,12,15,869.5,78.5,2.5,15.0,536.5,833.46,657.36
2016,11,21,12,30,868.0,78.0,2.5,15.0,532.0,825.84,652.19
2016,11,21,12,45,865.0,77.0,2.5,15.5,520.5,813.02,642.23
2016,11,21,13,0,862.0,76.0,2.5,16.0,509.0,803.63,634.92
2016,11,21,13,15,853.0,74.5,2.5,16.0,490.0,778.82,617.69
2016,11,21,13,30,844.0,73.0,2.5,16.0,471.0,751.16,598.48
2016,11,21,13,45,829.0,72.0,2.5,16.0,444.5,717.0,574.38
2016,11,21,14,0,814.0,71.0,2.5,16.0,418.0,680.69,548.49
2016,11,21,14,15,794.5,69.0,2.5,15.5,386.5,638.23,518.57
2016,11,21,14,30,775.0,67.0,2.5,15.0,355.0,594.46,485.51
2016,11,21,14,45,744.5,64.0,2.5,15.0,317.5,541.82,443.54
2016,11,21,15,0,714.0,61.0,2.5,15.0,280.0,489.38,400.55
2016,11,21,15,15,671.0,57.0,2.45,14.5,239.5,429.87,351.13
2016,11,21,15,30,628.0,53.0,2.4,14.0,199.0,375.35,304.04
2016,11,21,15,45,558.5,47.0,2.35,14.0,157.0,307.26,244.31
2016,11,21,16,0,489.0,41.0,2.3,14.0,115.0,245.01,188.33
2016,11,21,16,15,374.5,32.0,2.3,13.5,77.5,171.56,122.54
2016,11,21,16,30,260.0,23.0,2.3,13.0,40.0,104.93,35.25
2016,11,21,16,45,130.0,11.5,2.35,13.0,20.0,38.53,0.0
2016,11,21,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,7,15,78.5,14.0,0.75,11.0,20.5,31.39,0.0
2016,11,22,7,30,157.0,28.0,0.7,11.0,41.0,88.72,50.44
2016,11,22,7,45,216.5,42.5,0.7,11.5,72.0,135.85,101.33
2016,11,22,8,0,276.0,57.0,0.7,12.0,103.0,187.08,146.85
2016,11,22,8,15,310.0,71.0,0.75,12.0,136.0,232.33,187.18
2016,11,22,8,30,344.0,85.0,0.8,12.0,169.0,280.43,229.06
2016,11,22,8,45,365.0,97.5,0.85,12.5,201.0,322.33,264.51
2016,11,22,9,0,386.0,110.0,0.9,13.0,233.0,365.26,299.73
2016,11,22,9,15,410.0,118.0,1.0,13.0,262.0,405.6,332.89
2016,11,22,9,30,434.0,126.0,1.1,13.0,291.0,446.64,365.96
2016,11,22,9,45,464.5,131.5,1.2,13.5,321.5,489.65,399.39
2016,11,22,10,0,495.0,137.0,1.3,14.0,352.0,533.13,432.51
2016,11,22,10,15,444.0,157.5,1.35,14.0,358.5,533.01,431.09
2016,11,22,10,30,393.0,178.0,1.4,14.0,365.0,528.38,426.41
2016,11,22,10,45,373.5,189.5,1.45,14.0,372.5,522.17,421.53
2016,11,22,11,0,354.0,201.0,1.5,14.0,380.0,526.39,424.23
2016,11,22,11,15,383.0,199.5,1.5,14.0,397.0,553.03,444.81
2016,11,22,11,30,412.0,198.0,1.5,14.0,414.0,592.35,474.19
2016,11,22,11,45,416.5,198.5,1.55,14.0,417.5,599.04,479.14
2016,11,22,12,0,421.0,199.0,1.6,14.0,421.0,603.98,483.13
2016,11,22,12,15,446.0,191.0,1.6,14.0,424.5,614.62,491.71
2016,11,22,12,30,471.0,183.0,1.6,14.0,428.0,623.08,498.64
2016,11,22,12,45,439.5,185.0,1.6,14.5,410.0,594.28,475.77
2016,11,22,13,0,408.0,187.0,1.6,15.0,392.0,564.4,452.34
2016,11,22,13,15,397.0,181.5,1.6,14.5,374.5,541.5,436.27
2016,11,22,13,30,386.0,176.0,1.6,14.0,357.0,505.14,409.92
2016,11,22,13,45,413.5,160.0,1.65,14.0,344.0,509.1,414.1
2016,11,22,14,0,441.0,144.0,1.7,14.0,331.0,497.65,406.21
2016,11,22,14,15,494.0,122.5,1.7,14.0,317.0,493.79,404.25
2016,11,22,14,30,547.0,101.0,1.7,14.0,303.0,489.25,401.05
2016,11,22,14,45,511.0,97.5,1.7,14.0,270.5,437.07,359.01
2016,11,22,15,0,475.0,94.0,1.7,14.0,238.0,391.15,321.15
2016,11,22,15,15,441.0,84.0,1.65,14.0,203.0,340.42,278.44
2016,11,22,15,30,407.0,74.0,1.6,14.0,168.0,291.79,236.39
2016,11,22,15,45,361.0,62.0,1.6,14.0,132.5,238.17,189.46
2016,11,22,16,0,315.0,50.0,1.6,14.0,97.0,188.66,145.1
2016,11,22,16,15,230.5,36.5,1.65,13.5,64.5,129.56,92.27
2016,11,22,16,30,146.0,23.0,1.7,13.0,32.0,73.83,20.78
2016,11,22,16,45,73.0,11.5,1.8,13.0,16.0,26.45,0.0
2016,11,22,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,23,7,15,80.5,16.0,2.0,12.0,22.0,33.59,0.0
2016,11,23,7,30,161.0,32.0,1.9,12.0,44.0,94.07,50.37
2016,11,23,7,45,267.0,44.5,1.85,12.5,80.5,155.07,115.12
2016,11,23,8,0,373.0,57.0,1.8,13.0,117.0,224.29,175.67
2016,11,23,8,15,443.0,65.5,1.85,13.0,157.5,284.5,228.98
2016,11,23,8,30,513.0,74.0,1.9,13.0,198.0,351.09,286.71
2016,11,23,8,45,310.5,103.0,2.0,13.0,182.0,290.33,239.7
2016,11,23,9,0,108.0,132.0,2.1,13.0,166.0,213.12,175.61
2016,11,23,9,15,121.5,145.0,2.15,13.0,187.5,239.92,198.5
2016,11,23,9,30,135.0,158.0,2.2,13.0,209.0,267.65,221.54
2016,11,23,9,45,437.5,126.0,2.25,13.5,310.5,463.63,384.12
2016,11,23,10,0,740.0,94.0,2.3,14.0,412.0,663.81,540.76
2016,11,23,10,15,755.0,96.0,2.3,14.0,437.0,698.56,564.39
2016,11,23,10,30,770.0,98.0,2.3,14.0,462.0,731.34,587.7
2016,11,23,10,45,782.5,99.0,2.3,14.0,480.0,754.53,603.8
2016,11,23,11,0,795.0,100.0,2.3,14.0,498.0,779.42,621.2
2016,11,23,11,15,800.5,100.5,2.3,14.0,509.0,795.22,631.98
2016,11,23,11,30,806.0,101.0,2.3,14.0,520.0,807.95,640.7
2016,11,23,11,45,809.5,100.5,2.3,14.0,523.5,814.71,645.25
2016,11,23,12,0,813.0,100.0,2.3,14.0,527.0,818.22,647.66
2016,11,23,12,15,810.5,100.0,2.35,14.0,522.5,814.0,645.08
2016,11,23,12,30,808.0,100.0,2.4,14.0,518.0,806.54,640.36
2016,11,23,12,45,802.5,98.5,2.5,14.0,506.0,791.7,630.76
2016,11,23,13,0,797.0,97.0,2.6,14.0,494.0,773.83,619.01
2016,11,23,13,15,787.0,95.5,2.65,14.0,475.0,749.49,602.17
2016,11,23,13,30,777.0,94.0,2.7,14.0,456.0,722.54,583.35
2016,11,23,13,45,765.5,91.0,2.8,14.0,431.0,694.17,563.58
2016,11,23,14,0,754.0,88.0,2.9,14.0,406.0,659.8,538.99
2016,11,23,14,15,732.5,85.0,2.85,14.0,374.5,616.74,505.74
2016,11,23,14,30,711.0,82.0,2.8,14.0,343.0,572.72,470.82
2016,11,23,14,45,683.0,77.5,2.8,14.0,307.0,522.33,430.21
2016,11,23,15,0,655.0,73.0,2.8,14.0,271.0,472.15,388.65
2016,11,23,15,15,608.5,67.5,2.6,13.5,231.0,411.76,337.92
2016,11,23,15,30,562.0,62.0,2.4,13.0,191.0,353.97,287.92
2016,11,23,15,45,494.0,54.0,2.25,13.0,150.0,287.41,229.36
2016,11,23,16,0,426.0,46.0,2.1,13.0,109.0,226.58,174.67
2016,11,23,16,15,309.0,35.0,2.05,12.5,72.5,153.54,109.37
2016,11,23,16,30,192.0,24.0,2.0,12.0,36.0,87.24,21.76
2016,11,23,16,45,96.0,12.0,2.0,12.0,18.0,31.83,0.0
2016,11,23,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,7,15,104.0,14.5,1.35,9.0,22.0,37.32,0.0
2016,11,24,7,30,208.0,29.0,1.4,9.0,44.0,102.62,51.01
2016,11,24,7,45,319.5,40.0,1.5,9.0,82.0,166.47,124.05
2016,11,24,8,0,431.0,51.0,1.6,9.0,120.0,239.55,189.51
2016,11,24,8,15,499.5,59.0,1.55,9.0,161.0,301.64,245.3
2016,11,24,8,30,568.0,67.0,1.5,9.0,202.0,369.28,304.48
2016,11,24,8,45,619.0,71.5,1.5,9.5,243.0,428.84,355.24
2016,11,24,9,0,670.0,76.0,1.5,10.0,284.0,491.18,406.53
2016,11,24,9,15,700.5,79.5,1.45,10.5,320.0,542.08,446.89
2016,11,24,9,30,731.0,83.0,1.4,11.0,356.0,593.22,486.04
2016,11,24,9,45,755.0,85.5,1.4,11.5,388.0,638.54,519.89
2016,11,24,10,0,779.0,88.0,1.4,12.0,420.0,679.16,548.67
2016,11,24,10,15,793.5,90.0,1.3,12.0,445.0,714.59,572.59
2016,11,24,10,30,808.0,92.0,1.2,12.0,470.0,747.87,594.49
2016,11,24,10,45,819.0,92.5,1.1,12.5,488.5,774.29,609.97
2016,11,24,11,0,830.0,93.0,1.0,13.0,507.0,797.96,623.26
2016,11,24,11,15,835.5,94.0,0.85,13.0,518.0,814.8,631.92
2016,11,24,11,30,841.0,95.0,0.7,13.0,529.0,828.47,638.22
2016,11,24,11,45,845.0,94.0,0.6,13.0,532.5,835.26,640.64
2016,11,24,12,0,849.0,93.0,0.5,13.0,536.0,838.69,640.91
2016,11,24,12,15,847.0,93.0,0.4,13.0,531.5,834.89,636.44
2016,11,24,12,30,845.0,93.0,0.3,13.0,527.0,827.71,629.99
2016,11,24,12,45,827.5,85.5,0.25,13.5,503.0,795.63,606.69
2016,11,24,13,0,810.0,78.0,0.2,14.0,479.0,760.58,581.84
2016,11,24,13,15,813.0,83.0,0.2,14.0,472.0,754.29,578.67
2016,11,24,13,30,816.0,88.0,0.2,14.0,465.0,744.53,572.73
2016,11,24,13,45,692.0,102.0,0.25,14.0,409.5,652.28,509.53
2016,11,24,14,0,568.0,116.0,0.3,14.0,354.0,559.32,442.72
2016,11,24,14,15,634.5,92.5,0.35,14.0,339.5,558.6,444.88
2016,11,24,14,30,701.0,69.0,0.4,14.0,325.0,547.34,437.52
2016,11,24,14,45,644.0,74.5,0.45,14.0,290.5,494.82,396.87
2016,11,24,15,0,587.0,80.0,0.5,14.0,256.0,441.44,354.87
2016,11,24,15,15,543.5,73.5,0.55,13.5,218.0,384.41,309.53
2016,11,24,15,30,500.0,67.0,0.6,13.0,180.0,329.82,264.35
2016,11,24,15,45,438.0,57.5,0.7,13.0,141.5,267.2,211.03
2016,11,24,16,0,376.0,48.0,0.8,13.0,103.0,209.81,160.64
2016,11,24,16,15,274.5,35.5,0.9,12.5,68.0,142.95,101.09
2016,11,24,16,30,173.0,23.0,1.0,12.0,33.0,80.82,16.33
2016,11,24,16,45,86.5,11.5,1.15,12.0,16.5,29.36,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.5,2.0,11.0,10.5,10.01,0.0
2016,11,25,7,30,0.0,21.0,2.0,11.0,21.0,20.0,5.05
2016,11,25,7,45,13.0,38.5,2.0,11.5,40.5,45.93,31.54
2016,11,25,8,0,26.0,56.0,2.0,12.0,60.0,70.58,53.47
2016,11,25,8,15,37.0,73.5,2.0,12.0,81.5,95.41,75.39
2016,11,25,8,30,48.0,91.0,2.0,12.0,103.0,121.24,98.03
2016,11,25,8,45,55.5,107.5,2.0,12.0,123.5,144.93,118.63
2016,11,25,9,0,63.0,124.0,2.0,12.0,144.0,169.31,139.52
2016,11,25,9,15,70.0,138.5,2.0,12.0,162.5,191.51,158.28
2016,11,25,9,30,77.0,153.0,2.0,12.0,181.0,214.26,177.27
2016,11,25,9,45,80.5,166.5,2.0,12.5,198.5,233.86,192.99
2016,11,25,10,0,84.0,180.0,2.0,13.0,216.0,253.65,208.64
2016,11,25,10,15,56.5,181.0,2.0,13.0,206.0,235.15,192.56
2016,11,25,10,30,29.0,182.0,2.0,13.0,196.0,215.41,175.43
2016,11,25,10,45,110.0,201.0,2.05,13.5,255.5,314.03,257.18
2016,11,25,11,0,191.0,220.0,2.1,14.0,315.0,403.86,329.34
2016,11,25,11,15,122.0,218.0,2.1,14.0,279.5,346.98,282.0
2016,11,25,11,30,53.0,216.0,2.1,14.0,244.0,275.31,222.94
2016,11,25,11,45,131.5,224.0,2.15,14.0,292.5,363.57,295.9
2016,11,25,12,0,210.0,232.0,2.2,14.0,341.0,439.08,356.84
2016,11,25,12,15,120.5,217.5,2.15,14.0,280.0,346.38,281.28
2016,11,25,12,30,31.0,203.0,2.1,14.0,219.0,241.4,194.99
2016,11,25,12,45,181.0,201.0,2.1,14.0,290.5,374.15,306.35
2016,11,25,13,0,331.0,199.0,2.1,14.0,362.0,502.83,409.58
2016,11,25,13,15,234.0,200.5,2.1,14.0,314.0,422.89,344.61
2016,11,25,13,30,137.0,202.0,2.1,14.0,266.0,334.02,272.7
2016,11,25,13,45,96.5,187.0,2.1,14.0,230.5,272.05,222.68
2016,11,25,14,0,56.0,172.0,2.1,14.0,195.0,223.8,182.81
2016,11,25,14,15,75.0,161.5,2.1,14.0,190.0,223.85,183.67
2016,11,25,14,30,94.0,151.0,2.1,14.0,185.0,222.64,183.16
2016,11,25,14,45,88.0,136.5,2.1,14.0,165.5,199.91,164.24
2016,11,25,15,0,82.0,122.0,2.1,14.0,146.0,177.63,145.46
2016,11,25,15,15,73.0,105.0,2.0,14.0,124.0,151.09,122.78
2016,11,25,15,30,64.0,88.0,1.9,14.0,102.0,125.32,100.44
2016,11,25,15,45,53.0,70.0,1.85,14.0,80.0,98.17,76.71
2016,11,25,16,0,42.0,52.0,1.8,14.0,58.0,71.93,53.59
2016,11,25,16,15,21.0,35.0,1.8,13.5,38.0,44.61,29.24
2016,11,25,16,30,0.0,18.0,1.8,13.0,18.0,16.91,0.0
2016,11,25,16,45,0.0,9.0,1.85,13.0,9.0,8.58,0.0
2016,11,25,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.95,12.0,6.5,6.2,0.0
2016,11,26,7,30,0.0,13.0,2.9,12.0,13.0,12.05,0.0
2016,11,26,7,45,0.0,26.5,2.85,12.0,26.5,24.61,14.28
2016,11,26,8,0,0.0,40.0,2.8,12.0,40.0,38.01,26.39
2016,11,26,8,15,0.0,54.5,2.75,12.0,54.5,52.53,39.19
2016,11,26,8,30,0.0,69.0,2.7,12.0,69.0,67.01,51.89
2016,11,26,8,45,0.0,83.5,2.65,12.0,83.5,81.51,64.46
2016,11,26,9,0,0.0,98.0,2.6,12.0,98.0,96.07,76.92
2016,11,26,9,15,0.0,111.5,2.7,12.0,111.5,109.59,88.36
2016,11,26,9,30,0.0,125.0,2.8,12.0,125.0,123.21,99.77
2016,11,26,9,45,29.5,149.5,2.95,12.0,162.0,178.35,146.72
2016,11,26,10,0,59.0,174.0,3.1,12.0,199.0,228.55,188.95
2016,11,26,10,15,40.0,174.5,3.3,12.0,192.0,215.19,177.12
2016,11,26,10,30,21.0,175.0,3.5,12.0,185.0,190.51,155.97
2016,11,26,10,45,10.5,91.5,3.7,12.0,96.5,93.96,74.85
2016,11,26,11,0,0.0,8.0,3.9,12.0,8.0,7.42,0.72
2016,11,26,11,15,0.0,9.0,4.0,12.0,9.0,8.35,1.52
2016,11,26,11,30,0.0,10.0,4.1,12.0,10.0,9.28,2.31
2016,11,26,11,45,3.0,93.0,4.2,12.5,94.5,89.48,70.61
2016,11,26,12,0,6.0,176.0,4.3,13.0,179.0,178.27,144.54
2016,11,26,12,15,375.5,144.5,4.3,13.0,335.5,498.96,415.88
2016,11,26,12,30,745.0,113.0,4.3,13.0,492.0,770.85,629.13
2016,11,26,12,45,603.5,142.5,4.3,13.0,445.0,681.47,559.31
2016,11,26,13,0,462.0,172.0,4.3,13.0,398.0,588.59,485.06
2016,11,26,13,15,231.0,126.0,4.15,13.0,239.0,330.48,276.24
2016,11,26,13,30,0.0,80.0,4.0,13.0,80.0,74.48,57.73
2016,11,26,13,45,89.5,128.5,3.9,13.0,166.0,207.7,172.6
2016,11,26,14,0,179.0,177.0,3.8,13.0,252.0,327.88,272.94
2016,11,26,14,15,315.5,146.0,3.7,13.0,265.0,388.21,324.37
2016,11,26,14,30,452.0,115.0,3.6,13.0,278.0,439.02,366.75
2016,11,26,14,45,397.0,114.0,3.55,13.0,246.5,386.97,322.8
2016,11,26,15,0,342.0,113.0,3.5,13.0,215.0,337.99,281.12
2016,11,26,15,15,308.0,100.0,3.5,12.5,182.0,281.91,233.85
2016,11,26,15,30,274.0,87.0,3.5,12.0,149.0,237.11,194.82
2016,11,26,15,45,216.0,72.5,3.5,12.0,115.0,183.11,147.26
2016,11,26,16,0,158.0,58.0,3.5,12.0,81.0,134.75,104.39
2016,11,26,16,15,92.5,40.0,3.6,12.0,52.5,85.07,59.7
2016,11,26,16,30,27.0,22.0,3.7,12.0,24.0,33.25,0.88
2016,11,26,16,45,13.5,11.0,3.8,12.0,12.0,13.36,0.0
2016,11,26,17,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,7,15,80.5,13.0,3.1,11.0,18.5,30.09,0.0
2016,11,27,7,30,161.0,26.0,3.1,11.0,37.0,83.2,23.72
2016,11,27,7,45,293.0,36.5,3.15,11.5,73.5,152.17,109.95
2016,11,27,8,0,425.0,47.0,3.2,12.0,110.0,230.18,179.52
2016,11,27,8,15,496.5,54.0,3.3,12.0,150.5,291.56,235.16
2016,11,27,8,30,568.0,61.0,3.4,12.0,191.0,358.76,294.86
2016,11,27,8,45,623.5,64.5,3.55,12.5,231.5,418.97,347.3
2016,11,27,9,0,679.0,68.0,3.7,13.0,272.0,482.35,400.92
2016,11,27,9,15,637.5,79.0,3.65,13.0,289.5,498.47,415.24
2016,11,27,9,30,596.0,90.0,3.6,13.0,307.0,509.38,424.59
2016,11,27,9,45,547.5,110.0,3.6,13.0,322.5,520.51,433.15
2016,11,27,10,0,499.0,130.0,3.6,13.0,338.0,522.64,434.16
2016,11,27,10,15,599.5,113.0,3.5,13.0,378.0,597.03,494.09
2016,11,27,10,30,700.0,96.0,3.4,13.0,418.0,669.05,549.45
2016,11,27,10,45,771.0,88.5,3.3,13.5,456.0,726.94,590.9
2016,11,27,11,0,842.0,81.0,3.2,14.0,494.0,788.33,634.11
2016,11,27,11,15,847.0,81.5,3.1,14.0,504.5,804.42,644.44
2016,11,27,11,30,852.0,82.0,3.0,14.0,515.0,817.31,652.81
2016,11,27,11,45,852.5,82.5,2.9,14.0,518.0,823.2,656.15
2016,11,27,12,0,853.0,83.0,2.8,14.0,521.0,825.72,657.2
2016,11,27,12,15,850.0,83.0,2.7,14.0,516.5,821.33,653.4
2016,11,27,12,30,847.0,83.0,2.6,14.0,512.0,813.61,647.35
2016,11,27,12,45,712.0,111.5,2.55,14.0,466.5,733.51,588.74
2016,11,27,13,0,577.0,140.0,2.5,14.0,421.0,647.76,524.65
2016,11,27,13,15,461.0,159.0,2.4,14.0,378.0,563.7,458.93
2016,11,27,13,30,345.0,178.0,2.3,14.0,335.0,475.08,388.54
2016,11,27,13,45,468.0,143.5,2.25,14.0,344.0,528.51,433.08
2016,11,27,14,0,591.0,109.0,2.2,14.0,353.0,566.49,464.03
2016,11,27,14,15,413.5,126.5,2.15,14.0,290.5,442.65,364.39
2016,11,27,14,30,236.0,144.0,2.1,14.0,228.0,324.53,267.66
2016,11,27,14,45,218.0,131.5,2.1,14.0,203.0,290.31,239.84
2016,11,27,15,0,200.0,119.0,2.1,14.0,178.0,257.06,211.91
2016,11,27,15,15,184.0,103.0,2.05,13.5,151.0,221.62,182.01
2016,11,27,15,30,168.0,87.0,2.0,13.0,124.0,187.3,152.37
2016,11,27,15,45,143.0,70.0,1.95,13.0,97.0,149.14,118.74
2016,11,27,16,0,118.0,53.0,1.9,13.0,70.0,113.22,86.69
2016,11,27,16,15,69.5,36.5,1.95,12.5,46.0,67.45,46.06
2016,11,27,16,30,21.0,20.0,2.0,12.0,22.0,26.23,0.0
2016,11,27,16,45,10.5,10.0,2.05,12.0,11.0,11.78,0.0
2016,11,27,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,7,15,28.0,12.0,3.9,12.0,13.5,17.54,0.0
2016,11,28,7,30,56.0,24.0,4.0,12.0,27.0,47.45,6.74
2016,11,28,7,45,123.5,40.0,4.15,12.0,55.5,95.49,67.73
2016,11,28,8,0,191.0,56.0,4.3,12.0,84.0,145.11,112.89
2016,11,28,8,15,232.5,71.0,4.3,12.0,116.0,189.07,152.64
2016,11,28,8,30,274.0,86.0,4.3,12.0,148.0,236.88,195.31
2016,11,28,8,45,306.0,98.5,4.35,12.5,180.0,280.04,233.22
2016,11,28,9,0,338.0,111.0,4.4,13.0,212.0,334.54,279.55
2016,11,28,9,15,376.0,116.0,4.35,13.0,241.0,377.62,316.35
2016,11,28,9,30,414.0,121.0,4.3,13.0,270.0,422.57,354.03
2016,11,28,9,45,567.0,100.0,4.3,13.0,323.5,521.46,436.33
2016,11,28,10,0,720.0,79.0,4.3,13.0,377.0,620.21,516.35
2016,11,28,10,15,705.0,88.5,4.2,13.0,395.0,644.58,533.77
2016,11,28,10,30,690.0,98.0,4.1,13.0,413.0,662.47,546.45
2016,11,28,10,45,671.0,108.0,4.05,13.5,424.5,674.47,553.83
2016,11,28,11,0,652.0,118.0,4.0,14.0,436.0,683.04,558.62
2016,11,28,11,15,689.0,121.5,3.9,14.0,464.0,726.34,590.77
2016,11,28,11,30,726.0,125.0,3.8,14.0,492.0,767.72,620.91
2016,11,28,11,45,686.0,126.5,3.7,14.0,475.0,740.69,599.73
2016,11,28,12,0,646.0,128.0,3.6,14.0,458.0,710.54,576.72
2016,11,28,12,15,690.5,124.5,3.5,14.0,475.0,741.89,600.2
2016,11,28,12,30,735.0,121.0,3.4,14.0,492.0,770.05,620.76
2016,11,28,12,45,717.0,123.5,3.3,14.5,478.5,750.76,604.92
2016,11,28,13,0,699.0,126.0,3.2,15.0,465.0,728.94,587.67
2016,11,28,13,15,686.5,124.0,3.15,15.0,446.5,704.06,569.51
2016,11,28,13,30,674.0,122.0,3.1,15.0,428.0,676.97,549.56
2016,11,28,13,45,666.0,116.0,3.05,15.0,404.0,646.75,526.71
2016,11,28,14,0,658.0,110.0,3.0,15.0,380.0,614.53,502.0
2016,11,28,14,15,542.0,114.0,2.9,14.5,325.0,514.41,423.6
2016,11,28,14,30,426.0,118.0,2.8,14.0,270.0,425.64,352.43
2016,11,28,14,45,389.0,114.0,2.75,14.0,241.5,382.05,316.52
2016,11,28,15,0,352.0,110.0,2.7,14.0,213.0,340.21,281.15
2016,11,28,15,15,319.0,97.0,2.5,13.5,180.0,292.34,240.66
2016,11,28,15,30,286.0,84.0,2.3,13.0,147.0,246.73,201.19
2016,11,28,15,45,254.0,68.5,2.15,13.0,115.5,201.26,160.82
2016,11,28,16,0,222.0,53.0,2.0,13.0,84.0,158.62,122.19
2016,11,28,16,15,143.5,37.5,2.05,12.5,55.0,98.24,68.3
