Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,30,65.0,22.0,2.1,12.0,26.0,46.67,0.0
2016,11,28,16,45,32.5,11.0,2.2,12.0,13.0,17.45,0.0
2016,11,28,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,29,7,15,176.5,9.5,2.4,10.0,19.5,47.18,0.0
2016,11,29,7,30,353.0,19.0,2.4,10.0,39.0,123.24,10.38
2016,11,29,7,45,463.5,26.0,2.4,10.5,77.0,191.94,135.31
2016,11,29,8,0,574.0,33.0,2.4,11.0,115.0,266.03,205.72
2016,11,29,8,15,636.0,38.0,2.45,11.0,156.5,327.75,262.94
2016,11,29,8,30,698.0,43.0,2.5,11.0,198.0,394.19,322.63
2016,11,29,8,45,736.5,46.0,2.6,11.5,238.0,450.27,372.0
2016,11,29,9,0,775.0,49.0,2.7,12.0,278.0,507.86,420.92
2016,11,29,9,15,801.0,51.5,2.65,12.0,314.0,553.97,459.7
2016,11,29,9,30,827.0,54.0,2.6,12.0,350.0,603.78,500.03
2016,11,29,9,45,844.0,56.0,2.55,12.5,381.0,646.25,531.75
2016,11,29,10,0,861.0,58.0,2.5,13.0,412.0,687.14,560.6
2016,11,29,10,15,873.0,59.0,2.35,13.0,437.0,721.23,584.23
2016,11,29,10,30,885.0,60.0,2.2,13.0,462.0,752.92,605.67
2016,11,29,10,45,891.0,61.5,2.1,13.5,480.0,777.95,621.12
2016,11,29,11,0,897.0,63.0,2.0,14.0,498.0,799.93,634.2
2016,11,29,11,15,901.5,63.5,1.9,14.0,509.0,816.26,644.29
2016,11,29,11,30,906.0,64.0,1.8,14.0,520.0,829.25,652.02
2016,11,29,11,45,905.5,65.0,1.7,14.0,523.0,835.34,654.92
2016,11,29,12,0,905.0,66.0,1.6,14.0,526.0,837.91,655.47
2016,11,29,12,15,903.5,66.0,1.55,14.0,522.5,834.87,652.8
2016,11,29,12,30,902.0,66.0,1.5,14.0,519.0,828.35,647.87
2016,11,29,12,45,888.0,68.5,1.5,14.0,506.0,811.41,636.35
2016,11,29,13,0,874.0,71.0,1.5,14.0,493.0,791.39,622.82
2016,11,29,13,15,865.5,70.0,1.5,14.0,474.5,768.42,607.22
2016,11,29,13,30,857.0,69.0,1.5,14.0,456.0,748.73,593.99
2016,11,29,13,45,844.0,67.5,1.5,14.0,431.0,716.0,571.18
2016,11,29,14,0,831.0,66.0,1.5,14.0,406.0,680.97,546.57
2016,11,29,14,15,811.5,63.5,1.45,14.0,374.5,638.28,515.5
2016,11,29,14,30,792.0,61.0,1.4,14.0,343.0,594.22,481.42
2016,11,29,14,45,763.5,58.5,1.35,14.0,307.0,543.68,441.34
2016,11,29,15,0,735.0,56.0,1.3,14.0,271.0,493.09,400.07
2016,11,29,15,15,692.5,52.0,1.25,13.5,231.0,433.8,351.35
2016,11,29,15,30,650.0,48.0,1.2,13.0,191.0,376.46,302.47
2016,11,29,15,45,582.0,42.5,1.2,13.0,150.0,309.04,243.8
2016,11,29,16,0,514.0,37.0,1.2,13.0,109.0,250.42,190.74
2016,11,29,16,15,396.0,28.0,1.15,12.5,71.5,175.15,121.34
2016,11,29,16,30,278.0,19.0,1.1,12.0,34.0,104.82,1.27
2016,11,29,16,45,139.0,9.5,1.1,12.0,17.0,38.93,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,1.5,1.15,11.0,1.5,1.43,0.0
2016,11,30,7,30,0.0,3.0,1.1,11.0,3.0,2.77,0.0
2016,11,30,7,45,0.0,7.0,1.05,11.5,7.0,6.48,0.0
2016,11,30,8,0,0.0,11.0,1.0,12.0,11.0,10.18,2.91
2016,11,30,8,15,0.0,15.5,1.1,12.0,15.5,14.36,6.64
2016,11,30,8,30,0.0,20.0,1.2,12.0,20.0,18.54,10.35
2016,11,30,8,45,0.0,24.0,1.35,12.0,24.0,22.25,13.63
2016,11,30,9,0,0.0,28.0,1.5,12.0,28.0,25.97,16.88
2016,11,30,9,15,0.0,32.0,1.6,12.0,32.0,29.69,20.1
2016,11,30,9,30,0.0,36.0,1.7,12.0,36.0,33.42,23.3
2016,11,30,9,45,0.0,47.0,1.8,12.0,47.0,43.67,32.08
2016,11,30,10,0,0.0,58.0,1.9,12.0,58.0,53.93,40.81
2016,11,30,10,15,0.0,84.5,1.9,12.0,84.5,79.07,62.16
2016,11,30,10,30,0.0,111.0,1.9,12.0,111.0,105.86,84.67
2016,11,30,10,45,91.0,162.0,1.95,12.5,206.0,251.97,208.25
2016,11,30,11,0,182.0,213.0,2.0,13.0,301.0,387.63,317.98
2016,11,30,11,15,125.5,214.0,2.05,13.0,275.5,345.11,281.91
2016,11,30,11,30,69.0,215.0,2.1,13.0,250.0,288.14,234.83
2016,11,30,11,45,197.0,211.5,2.2,13.0,311.5,402.38,330.06
2016,11,30,12,0,325.0,208.0,2.3,13.0,373.0,517.72,422.65
2016,11,30,12,15,417.0,186.5,2.4,13.0,396.0,580.63,472.72
2016,11,30,12,30,509.0,165.0,2.5,13.0,419.0,628.47,511.4
2016,11,30,12,45,611.5,132.5,2.6,13.0,431.0,673.95,548.3
2016,11,30,13,0,714.0,100.0,2.7,13.0,443.0,708.85,575.19
2016,11,30,13,15,709.0,96.5,2.65,13.0,426.5,688.04,559.53
2016,11,30,13,30,704.0,93.0,2.6,13.0,410.0,664.76,542.42
2016,11,30,13,45,687.5,90.5,2.6,13.0,386.0,631.91,518.2
2016,11,30,14,0,671.0,88.0,2.6,13.0,362.0,597.48,492.1
2016,11,30,14,15,702.5,80.5,2.5,13.0,347.5,588.01,484.51
2016,11,30,14,30,734.0,73.0,2.4,13.0,333.0,570.93,470.4
2016,11,30,14,45,702.0,69.5,2.35,13.0,297.0,522.48,430.72
2016,11,30,15,0,670.0,66.0,2.3,13.0,261.0,471.23,388.05
2016,11,30,15,15,623.0,61.5,2.15,12.5,222.0,411.84,338.05
2016,11,30,15,30,576.0,57.0,2.0,12.0,183.0,354.98,288.67
2016,11,30,15,45,500.5,50.0,1.95,12.0,142.5,286.26,228.33
2016,11,30,16,0,425.0,43.0,1.9,12.0,102.0,223.83,172.21
2016,11,30,16,15,303.5,32.5,1.9,11.5,66.5,150.23,104.78
2016,11,30,16,30,182.0,22.0,1.9,11.0,31.0,81.97,0.0
2016,11,30,16,45,91.0,11.0,1.9,11.0,15.5,30.1,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,7,15,144.5,9.0,2.15,9.0,16.5,39.24,0.0
2016,12,1,7,30,289.0,18.0,2.1,9.0,33.0,105.01,0.0
2016,12,1,7,45,413.0,26.5,2.1,9.5,70.5,174.05,119.75
2016,12,1,8,0,537.0,35.0,2.1,10.0,108.0,251.59,194.07
2016,12,1,8,15,604.5,40.5,2.3,10.5,149.5,314.31,251.82
2016,12,1,8,30,672.0,46.0,2.5,11.0,191.0,382.25,312.41
2016,12,1,8,45,716.0,49.5,2.75,11.5,231.5,440.57,363.99
2016,12,1,9,0,760.0,53.0,3.0,12.0,272.0,500.91,415.66
2016,12,1,9,15,788.5,55.5,3.1,12.0,309.0,552.35,459.25
2016,12,1,9,30,817.0,58.0,3.2,12.0,346.0,603.69,501.61
2016,12,1,9,45,830.5,61.5,3.3,12.5,376.5,645.75,534.56
2016,12,1,10,0,844.0,65.0,3.4,13.0,407.0,686.01,564.0
2016,12,1,10,15,857.5,66.5,3.45,13.0,432.5,721.75,590.45
2016,12,1,10,30,871.0,68.0,3.5,13.0,458.0,749.09,610.35
2016,12,1,10,45,879.5,69.5,3.55,13.0,477.0,775.85,629.81
2016,12,1,11,0,888.0,71.0,3.6,13.0,496.0,799.72,647.07
2016,12,1,11,15,893.0,71.5,3.55,13.0,507.0,816.46,658.58
2016,12,1,11,30,898.0,72.0,3.5,13.0,518.0,829.92,667.76
2016,12,1,11,45,900.0,72.0,3.5,13.5,522.0,836.92,671.34
2016,12,1,12,0,902.0,72.0,3.5,14.0,526.0,840.45,672.55
2016,12,1,12,15,900.0,72.0,3.45,14.0,522.5,837.2,669.93
2016,12,1,12,30,898.0,72.0,3.4,14.0,519.0,830.47,664.97
2016,12,1,12,45,890.5,72.0,3.35,14.0,507.0,815.89,654.39
2016,12,1,13,0,883.0,72.0,3.3,14.0,495.0,798.09,641.59
2016,12,1,13,15,873.5,71.0,3.25,14.0,476.0,774.41,624.52
2016,12,1,13,30,864.0,70.0,3.2,14.0,457.0,754.0,609.92
2016,12,1,13,45,847.0,69.0,3.2,14.5,431.0,719.0,583.46
2016,12,1,14,0,830.0,68.0,3.2,15.0,405.0,681.88,555.34
2016,12,1,14,15,809.0,66.0,3.1,14.5,373.5,639.01,524.07
2016,12,1,14,30,788.0,64.0,3.0,14.0,342.0,594.85,489.63
2016,12,1,14,45,757.0,61.0,2.9,14.0,305.0,542.51,446.94
2016,12,1,15,0,726.0,58.0,2.8,14.0,268.0,490.3,403.26
2016,12,1,15,15,681.5,54.0,2.65,13.5,228.0,430.47,352.81
2016,12,1,15,30,637.0,50.0,2.5,13.0,188.0,372.71,302.49
2016,12,1,15,45,566.0,44.0,2.45,13.0,147.0,307.45,244.49
2016,12,1,16,0,495.0,38.0,2.4,13.0,106.0,244.97,187.7
2016,12,1,16,15,373.0,29.0,2.45,12.5,69.5,169.37,117.38
2016,12,1,16,30,251.0,20.0,2.5,12.0,33.0,98.69,0.0
2016,12,1,16,45,125.5,10.0,2.65,12.0,16.5,36.67,0.0
2016,12,1,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,7,15,152.0,8.5,3.15,9.0,16.0,40.06,0.0
2016,12,2,7,30,304.0,17.0,3.2,9.0,32.0,104.8,0.0
2016,12,2,7,45,422.0,25.5,3.25,9.5,69.0,175.0,118.5
2016,12,2,8,0,540.0,34.0,3.3,10.0,106.0,250.44,193.12
2016,12,2,8,15,607.5,39.0,3.4,10.0,147.0,312.57,251.38
2016,12,2,8,30,675.0,44.0,3.5,10.0,188.0,379.88,312.6
2016,12,2,8,45,717.0,47.5,3.65,10.5,228.0,437.15,363.83
2016,12,2,9,0,759.0,51.0,3.8,11.0,268.0,496.29,414.98
2016,12,2,9,15,786.5,53.5,3.9,11.5,304.5,547.02,457.74
2016,12,2,9,30,814.0,56.0,4.0,12.0,341.0,597.6,499.06
2016,12,2,9,45,808.0,58.5,4.1,12.5,362.5,625.27,521.07
2016,12,2,10,0,802.0,61.0,4.2,13.0,384.0,649.94,539.0
2016,12,2,10,15,834.0,64.0,4.1,13.0,418.0,699.85,576.41
2016,12,2,10,30,866.0,67.0,4.0,13.0,452.0,742.46,607.62
2016,12,2,10,45,874.0,68.0,3.95,13.5,470.5,768.15,624.76
2016,12,2,11,0,882.0,69.0,3.9,14.0,489.0,790.95,639.7
2016,12,2,11,15,887.0,69.5,3.85,14.0,500.0,807.68,651.27
2016,12,2,11,30,892.0,70.0,3.8,14.0,511.0,821.15,660.54
2016,12,2,11,45,894.0,70.0,3.75,14.0,515.0,828.2,665.16
2016,12,2,12,0,896.0,70.0,3.7,14.0,519.0,831.81,667.44
2016,12,2,12,15,893.5,69.5,3.7,14.0,515.0,827.62,664.39
2016,12,2,12,30,891.0,69.0,3.7,14.0,511.0,820.0,659.01
2016,12,2,12,45,882.0,70.0,3.7,14.5,499.0,805.64,647.58
2016,12,2,13,0,873.0,71.0,3.7,15.0,487.0,788.13,633.99
2016,12,2,13,15,863.5,70.0,3.65,15.0,468.5,764.73,617.06
2016,12,2,13,30,854.0,69.0,3.6,15.0,450.0,744.64,602.65
2016,12,2,13,45,836.5,68.0,3.6,15.0,424.0,709.64,577.13
2016,12,2,14,0,819.0,67.0,3.6,15.0,398.0,672.58,549.89
2016,12,2,14,15,626.5,90.5,3.45,15.0,332.0,548.42,451.96
2016,12,2,14,30,434.0,114.0,3.3,15.0,266.0,425.93,352.28
2016,12,2,14,45,411.0,105.5,3.15,15.0,237.5,385.45,319.02
2016,12,2,15,0,388.0,97.0,3.0,15.0,209.0,345.62,285.26
2016,12,2,15,15,506.5,73.0,2.8,14.5,197.0,364.58,299.25
2016,12,2,15,30,625.0,49.0,2.6,14.0,185.0,366.18,296.65
2016,12,2,15,45,554.0,43.0,2.45,13.5,144.5,301.45,239.35
2016,12,2,16,0,483.0,37.0,2.3,13.0,104.0,239.66,183.56
2016,12,2,16,15,362.5,28.0,2.3,12.5,68.0,165.2,114.19
2016,12,2,16,30,242.0,19.0,2.3,12.0,32.0,95.44,0.0
2016,12,2,16,45,121.0,9.5,2.35,12.0,16.0,35.31,0.0
2016,12,2,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,7,15,111.5,8.5,1.35,10.0,13.5,31.33,0.0
2016,12,3,7,30,223.0,17.0,1.3,10.0,27.0,84.56,0.0
2016,12,3,7,45,345.0,26.5,1.3,10.5,62.0,154.7,102.17
2016,12,3,8,0,467.0,36.0,1.3,11.0,97.0,228.2,174.0
2016,12,3,8,15,537.5,42.0,1.35,11.0,136.5,288.47,229.18
2016,12,3,8,30,608.0,48.0,1.4,11.0,176.0,351.66,285.49
2016,12,3,8,45,658.5,51.0,1.45,11.5,215.5,409.8,335.93
2016,12,3,9,0,709.0,54.0,1.5,12.0,255.0,470.56,386.84
2016,12,3,9,15,738.5,57.0,1.55,12.0,290.5,521.1,428.86
2016,12,3,9,30,768.0,60.0,1.6,12.0,326.0,571.77,469.84
2016,12,3,9,45,717.5,73.5,1.65,12.5,340.0,581.35,476.67
2016,12,3,10,0,667.0,87.0,1.7,13.0,354.0,588.9,481.52
2016,12,3,10,15,676.5,91.0,1.65,13.0,376.5,620.05,504.92
2016,12,3,10,30,686.0,95.0,1.6,13.0,399.0,649.31,525.66
2016,12,3,10,45,766.0,83.5,1.6,13.5,436.0,708.53,567.68
2016,12,3,11,0,846.0,72.0,1.6,14.0,473.0,771.39,611.1
2016,12,3,11,15,852.0,72.5,1.6,14.0,484.5,788.66,622.32
2016,12,3,11,30,858.0,73.0,1.6,14.0,496.0,795.95,626.98
2016,12,3,11,45,858.0,74.0,1.65,14.5,499.5,802.49,630.69
2016,12,3,12,0,858.0,75.0,1.7,15.0,503.0,812.68,637.11
2016,12,3,12,15,857.0,74.5,1.75,15.0,500.0,802.92,630.63
2016,12,3,12,30,856.0,74.0,1.8,15.0,497.0,803.7,631.98
2016,12,3,12,45,853.0,73.0,1.85,15.0,486.5,791.98,624.4
2016,12,3,13,0,850.0,72.0,1.9,15.0,476.0,777.04,614.69
2016,12,3,13,15,842.0,71.0,1.85,15.0,458.5,755.08,599.12
2016,12,3,13,30,834.0,70.0,1.8,15.0,441.0,730.29,581.55
2016,12,3,13,45,816.5,69.5,1.8,15.0,416.0,696.49,557.71
2016,12,3,14,0,799.0,69.0,1.8,15.0,391.0,660.69,532.19
2016,12,3,14,15,778.5,67.0,1.7,15.0,360.5,619.31,501.24
2016,12,3,14,30,758.0,65.0,1.6,15.0,330.0,576.69,467.62
2016,12,3,14,45,722.0,63.0,1.55,15.0,294.0,523.79,425.52
2016,12,3,15,0,686.0,61.0,1.5,15.0,258.0,471.41,382.73
2016,12,3,15,15,641.0,56.5,1.45,14.5,219.5,415.67,336.64
2016,12,3,15,30,596.0,52.0,1.4,14.0,181.0,359.31,288.57
2016,12,3,15,45,516.0,46.0,1.35,14.0,140.5,289.13,227.88
2016,12,3,16,0,436.0,40.0,1.3,14.0,100.0,225.66,171.59
2016,12,3,16,15,318.0,30.0,1.35,13.5,65.0,153.23,105.17
2016,12,3,16,30,200.0,20.0,1.4,13.0,30.0,85.19,0.0
2016,12,3,16,45,100.0,10.0,1.5,13.0,15.0,31.31,0.0
2016,12,3,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,7,15,95.5,8.5,0.85,10.0,12.5,27.82,0.0
2016,12,4,7,30,191.0,17.0,0.9,10.0,25.0,75.32,0.0
2016,12,4,7,45,318.0,27.0,0.95,10.5,59.5,145.81,93.98
2016,12,4,8,0,445.0,37.0,1.0,11.0,94.0,220.27,167.21
2016,12,4,8,15,518.5,43.5,1.05,11.0,133.5,281.21,222.66
2016,12,4,8,30,592.0,50.0,1.1,11.0,173.0,348.39,281.81
2016,12,4,8,45,552.5,64.5,1.15,11.5,198.0,373.15,305.34
2016,12,4,9,0,513.0,79.0,1.2,12.0,223.0,392.76,323.25
2016,12,4,9,15,546.5,83.0,1.2,12.0,254.5,439.38,362.23
2016,12,4,9,30,580.0,87.0,1.2,12.0,286.0,486.88,400.64
2016,12,4,9,45,483.0,114.5,1.25,12.5,291.0,470.74,386.66
2016,12,4,10,0,386.0,142.0,1.3,13.0,296.0,451.29,369.72
2016,12,4,10,15,530.5,119.5,1.3,13.0,345.0,540.76,441.65
2016,12,4,10,30,675.0,97.0,1.3,13.0,394.0,642.27,518.97
2016,12,4,10,45,588.0,125.5,1.3,13.0,392.0,623.18,502.36
2016,12,4,11,0,501.0,154.0,1.3,13.0,390.0,593.49,478.38
2016,12,4,11,15,489.0,161.5,1.35,13.0,396.5,599.96,483.38
2016,12,4,11,30,477.0,169.0,1.4,13.0,403.0,604.18,486.32
2016,12,4,11,45,546.5,151.0,1.45,13.5,421.0,643.0,516.18
2016,12,4,12,0,616.0,133.0,1.5,14.0,439.0,686.32,548.08
2016,12,4,12,15,601.0,136.5,1.65,14.0,433.5,676.97,542.01
2016,12,4,12,30,586.0,140.0,1.8,14.0,428.0,665.14,534.26
2016,12,4,12,45,503.0,156.5,1.95,14.0,400.0,606.81,490.23
2016,12,4,13,0,420.0,173.0,2.1,14.0,372.0,553.42,449.19
2016,12,4,13,15,366.5,175.0,2.2,14.0,344.5,494.15,403.74
2016,12,4,13,30,313.0,177.0,2.3,14.0,317.0,449.0,368.17
2016,12,4,13,45,311.5,166.5,2.4,14.0,299.0,427.91,352.28
2016,12,4,14,0,310.0,156.0,2.5,14.0,281.0,405.89,335.25
2016,12,4,14,15,408.5,128.5,2.45,14.0,279.5,441.19,364.87
2016,12,4,14,30,507.0,101.0,2.4,14.0,278.0,457.08,378.19
2016,12,4,14,45,472.0,98.5,2.35,14.0,249.5,413.98,342.25
2016,12,4,15,0,437.0,96.0,2.3,14.0,221.0,372.22,306.97
2016,12,4,15,15,399.0,85.5,2.25,13.5,187.0,321.2,264.04
2016,12,4,15,30,361.0,75.0,2.2,13.0,153.0,272.66,222.08
2016,12,4,15,45,322.0,61.5,2.15,13.0,120.0,222.98,177.93
2016,12,4,16,0,283.0,48.0,2.1,13.0,87.0,176.65,135.75
2016,12,4,16,15,141.5,37.0,2.15,12.5,56.5,98.27,67.44
2016,12,4,16,30,0.0,26.0,2.2,12.0,26.0,27.79,0.0
2016,12,4,16,45,0.0,13.0,2.3,12.0,13.0,12.39,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,2.0,9.0,8.0,7.63,0.0
2016,12,5,7,30,0.0,16.0,2.0,9.0,16.0,15.25,0.0
2016,12,5,7,45,66.0,31.0,2.0,9.5,39.0,59.71,36.03
2016,12,5,8,0,132.0,46.0,2.0,10.0,62.0,109.51,83.16
2016,12,5,8,15,154.0,62.5,2.0,10.0,89.0,144.02,114.98
2016,12,5,8,30,176.0,79.0,2.0,10.0,116.0,180.44,147.81
2016,12,5,8,45,190.0,95.0,2.0,10.5,142.0,213.95,177.39
2016,12,5,9,0,204.0,111.0,2.0,11.0,168.0,248.37,207.01
2016,12,5,9,15,219.5,123.0,1.95,11.0,192.0,279.43,233.6
2016,12,5,9,30,235.0,135.0,1.9,11.0,216.0,311.28,260.31
2016,12,5,9,45,271.0,144.5,1.9,11.0,245.5,354.19,295.94
2016,12,5,10,0,307.0,154.0,1.9,11.0,275.0,398.79,332.33
2016,12,5,10,15,372.0,153.0,1.9,11.0,309.5,464.78,385.57
2016,12,5,10,30,437.0,152.0,1.9,11.0,344.0,522.1,431.14
2016,12,5,10,45,545.5,132.0,1.9,11.0,381.5,591.61,486.6
2016,12,5,11,0,654.0,112.0,1.9,11.0,419.0,669.83,546.4
2016,12,5,11,15,545.5,144.5,1.85,11.0,404.5,624.42,509.48
2016,12,5,11,30,437.0,177.0,1.8,11.0,390.0,580.41,473.31
2016,12,5,11,45,381.5,190.0,1.8,11.0,377.0,539.8,441.48
2016,12,5,12,0,326.0,203.0,1.8,11.0,364.0,511.11,418.16
2016,12,5,12,15,290.5,207.0,1.75,11.0,350.0,486.52,398.25
2016,12,5,12,30,255.0,211.0,1.7,11.0,336.0,461.09,377.58
2016,12,5,12,45,255.0,206.0,1.7,11.0,329.0,452.77,371.45
2016,12,5,13,0,255.0,201.0,1.7,11.0,322.0,443.53,364.48
2016,12,5,13,15,229.0,195.5,1.6,11.0,301.0,400.23,329.95
2016,12,5,13,30,203.0,190.0,1.5,11.0,280.0,369.99,305.5
2016,12,5,13,45,184.0,180.5,1.45,11.0,258.5,340.49,281.75
2016,12,5,14,0,165.0,171.0,1.4,11.0,237.0,311.51,258.19
2016,12,5,14,15,142.5,158.0,1.4,11.0,212.0,276.52,229.57
2016,12,5,14,30,120.0,145.0,1.4,11.0,187.0,242.73,201.57
2016,12,5,14,45,111.5,131.5,1.4,11.0,167.0,218.16,181.09
2016,12,5,15,0,103.0,118.0,1.4,11.0,147.0,194.13,160.69
2016,12,5,15,15,93.0,101.0,1.45,11.0,124.5,165.42,136.02
2016,12,5,15,30,83.0,84.0,1.5,11.0,102.0,137.47,111.59
2016,12,5,15,45,71.5,66.5,1.55,11.0,80.0,109.0,86.38
2016,12,5,16,0,60.0,49.0,1.6,11.0,58.0,81.42,61.62
2016,12,5,16,15,30.0,33.0,1.6,10.5,37.5,45.92,29.65
2016,12,5,16,30,0.0,17.0,1.6,10.0,17.0,16.02,0.0
2016,12,5,16,45,0.0,8.5,1.65,10.0,8.5,8.1,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,7.5,10.5,10.01,0.0
2016,12,6,7,30,0.0,21.0,2.3,8.0,21.0,20.02,0.0
2016,12,6,7,45,178.0,30.0,2.35,8.5,52.0,103.26,63.03
2016,12,6,8,0,356.0,39.0,2.4,9.0,83.0,188.36,143.95
2016,12,6,8,15,413.5,49.0,2.45,9.0,119.0,241.94,194.13
2016,12,6,8,30,471.0,59.0,2.5,9.0,155.0,300.52,247.27
2016,12,6,8,45,511.5,66.0,2.6,9.5,190.0,351.77,293.06
2016,12,6,9,0,552.0,73.0,2.7,10.0,225.0,405.31,339.48
2016,12,6,9,15,591.0,75.0,2.75,10.0,257.5,454.17,381.56
2016,12,6,9,30,630.0,77.0,2.8,10.0,290.0,504.19,423.59
2016,12,6,9,45,660.5,78.5,2.9,10.5,320.5,548.8,459.67
2016,12,6,10,0,691.0,80.0,3.0,11.0,351.0,593.24,494.82
2016,12,6,10,15,685.0,87.5,3.0,11.0,371.0,618.28,514.03
2016,12,6,10,30,679.0,95.0,3.0,11.0,391.0,640.56,530.56
2016,12,6,10,45,762.5,86.0,3.05,11.5,432.0,704.97,578.52
2016,12,6,11,0,846.0,77.0,3.1,12.0,473.0,773.65,628.44
2016,12,6,11,15,852.0,78.0,3.1,12.0,484.5,791.79,640.91
2016,12,6,11,30,858.0,79.0,3.1,12.0,496.0,806.8,651.53
2016,12,6,11,45,854.0,81.0,3.15,12.0,499.5,811.65,655.05
2016,12,6,12,0,850.0,83.0,3.2,12.0,503.0,813.1,656.27
2016,12,6,12,15,848.5,83.0,3.25,12.0,500.0,810.81,654.89
2016,12,6,12,30,847.0,83.0,3.3,12.0,497.0,805.18,651.21
2016,12,6,12,45,848.5,80.0,3.35,12.0,487.5,795.03,644.29
2016,12,6,13,0,850.0,77.0,3.4,12.0,478.0,781.55,635.01
2016,12,6,13,15,841.0,76.0,3.45,12.0,460.0,759.12,619.07
2016,12,6,13,30,832.0,75.0,3.5,12.0,442.0,733.88,601.0
2016,12,6,13,45,820.0,73.0,3.6,12.0,418.0,702.59,578.39
2016,12,6,14,0,808.0,71.0,3.7,12.0,394.0,669.01,553.77
2016,12,6,14,15,787.5,68.5,3.65,11.5,363.5,627.03,522.39
2016,12,6,14,30,767.0,66.0,3.6,11.0,333.0,583.77,488.13
2016,12,6,14,45,741.5,62.5,3.6,11.0,298.0,535.36,448.03
2016,12,6,15,0,716.0,59.0,3.6,11.0,263.0,486.65,406.56
2016,12,6,15,15,671.5,54.5,3.45,11.0,224.0,427.01,354.7
2016,12,6,15,30,627.0,50.0,3.3,11.0,185.0,372.65,305.78
2016,12,6,15,45,563.0,43.5,3.15,11.0,145.0,307.35,246.94
2016,12,6,16,0,499.0,37.0,3.0,11.0,105.0,247.2,191.18
2016,12,6,16,15,376.5,28.5,2.9,10.5,68.5,171.66,119.48
2016,12,6,16,30,254.0,20.0,2.8,10.0,32.0,100.52,0.0
2016,12,6,16,45,127.0,10.0,2.7,10.0,16.0,37.56,0.0
2016,12,6,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,1.9,8.0,7.0,6.67,0.0
2016,12,7,7,30,0.0,14.0,1.9,8.0,14.0,13.34,0.0
2016,12,7,7,45,71.0,28.0,1.9,8.0,37.0,61.27,34.61
2016,12,7,8,0,142.0,42.0,1.9,8.0,60.0,107.46,81.38
2016,12,7,8,15,164.0,58.5,1.95,8.0,86.0,142.56,114.21
2016,12,7,8,30,186.0,75.0,2.0,8.0,112.0,179.47,147.84
2016,12,7,8,45,200.5,90.5,2.05,8.0,138.0,213.06,178.19
2016,12,7,9,0,215.0,106.0,2.1,8.0,164.0,247.58,208.72
2016,12,7,9,15,224.5,119.5,2.05,8.0,188.0,277.45,234.64
2016,12,7,9,30,234.0,133.0,2.0,8.0,212.0,307.59,260.22
2016,12,7,9,45,222.0,147.5,2.0,8.5,228.0,324.94,273.94
2016,12,7,10,0,210.0,162.0,2.0,9.0,244.0,330.04,277.45
2016,12,7,10,15,161.0,175.0,2.0,9.0,240.5,315.74,264.5
2016,12,7,10,30,112.0,188.0,2.0,9.0,237.0,298.43,248.89
2016,12,7,10,45,89.0,193.0,2.05,9.5,233.0,276.71,230.06
2016,12,7,11,0,66.0,198.0,2.1,10.0,229.0,265.4,219.61
2016,12,7,11,15,114.0,207.0,2.2,10.0,262.0,327.41,271.5
2016,12,7,11,30,162.0,216.0,2.3,10.0,295.0,378.17,313.48
2016,12,7,11,45,102.5,209.0,2.45,10.0,259.5,308.99,255.98
2016,12,7,12,0,43.0,202.0,2.6,10.0,224.0,251.86,207.68
2016,12,7,12,15,21.5,124.0,2.7,10.0,135.0,143.3,117.29
2016,12,7,12,30,0.0,46.0,2.8,10.0,46.0,42.76,31.24
2016,12,7,12,45,0.0,82.5,2.95,10.0,82.5,76.82,60.51
2016,12,7,13,0,0.0,119.0,3.1,10.0,119.0,113.87,92.05
2016,12,7,13,15,0.0,87.0,3.15,10.0,87.0,81.37,64.44
2016,12,7,13,30,0.0,55.0,3.2,10.0,55.0,51.13,38.61
2016,12,7,13,45,0.0,75.5,3.25,10.0,75.5,70.27,55.14
2016,12,7,14,0,0.0,96.0,3.3,10.0,96.0,91.2,73.15
2016,12,7,14,15,0.0,88.5,3.3,9.5,88.5,83.85,67.06
2016,12,7,14,30,0.0,81.0,3.3,9.0,81.0,76.55,60.97
2016,12,7,14,45,0.0,72.0,3.35,9.0,72.0,67.75,53.4
2016,12,7,15,0,0.0,63.0,3.4,9.0,63.0,58.99,45.8
2016,12,7,15,15,0.0,53.5,3.3,9.0,53.5,49.76,37.7
2016,12,7,15,30,0.0,44.0,3.2,9.0,44.0,40.89,29.84
2016,12,7,15,45,0.0,34.0,3.15,9.0,34.0,31.57,21.53
2016,12,7,16,0,0.0,24.0,3.1,9.0,24.0,22.27,13.18
2016,12,7,16,15,0.0,15.5,3.05,9.0,15.5,14.37,5.65
2016,12,7,16,30,0.0,7.0,3.0,9.0,7.0,6.48,0.0
2016,12,7,16,45,0.0,3.5,2.95,9.0,3.5,3.34,0.0
2016,12,7,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,3.2,13.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,3.2,13.0,7.0,6.67,0.0
2016,12,8,7,45,0.0,20.0,3.2,13.0,20.0,18.57,6.25
2016,12,8,8,0,0.0,33.0,3.2,13.0,33.0,31.67,20.25
2016,12,8,8,15,0.0,48.5,3.15,13.0,48.5,47.56,34.38
2016,12,8,8,30,0.0,64.0,3.1,13.0,64.0,63.3,48.2
2016,12,8,8,45,0.0,79.5,3.05,13.5,79.5,79.01,61.76
2016,12,8,9,0,0.0,95.0,3.0,14.0,95.0,94.75,75.14
2016,12,8,9,15,4.0,108.0,2.9,14.0,109.5,110.01,88.14
2016,12,8,9,30,8.0,121.0,2.8,14.0,124.0,125.69,101.39
2016,12,8,9,45,4.0,88.5,2.75,14.0,90.0,86.73,68.43
2016,12,8,10,0,0.0,56.0,2.7,14.0,56.0,52.06,38.9
2016,12,8,10,15,4.5,105.5,2.65,14.0,107.5,104.13,83.02
2016,12,8,10,30,9.0,155.0,2.6,14.0,159.0,160.61,130.02
2016,12,8,10,45,4.5,120.5,2.55,14.0,122.5,119.31,95.35
2016,12,8,11,0,0.0,86.0,2.5,14.0,86.0,80.33,62.52
2016,12,8,11,15,9.5,134.5,2.45,14.0,139.0,137.65,110.73
2016,12,8,11,30,19.0,183.0,2.4,14.0,192.0,198.09,160.6
2016,12,8,11,45,19.5,184.5,2.35,14.0,194.0,200.04,161.98
2016,12,8,12,0,20.0,186.0,2.3,14.0,196.0,202.07,163.6
2016,12,8,12,15,92.5,201.5,2.25,14.0,246.5,291.74,238.65
2016,12,8,12,30,165.0,217.0,2.2,14.0,297.0,382.28,312.22
2016,12,8,12,45,138.5,212.0,2.2,14.0,278.0,353.72,288.56
2016,12,8,13,0,112.0,207.0,2.2,14.0,259.0,325.36,265.52
2016,12,8,13,15,83.5,194.5,2.15,14.0,232.5,274.65,224.39
2016,12,8,13,30,55.0,182.0,2.1,14.0,206.0,237.2,193.55
2016,12,8,13,45,27.5,145.0,2.1,14.0,157.0,172.06,139.77
2016,12,8,14,0,0.0,108.0,2.1,14.0,108.0,103.81,82.45
2016,12,8,14,15,0.0,99.5,2.05,14.0,99.5,95.4,75.59
2016,12,8,14,30,0.0,91.0,2.0,14.0,91.0,87.07,68.64
2016,12,8,14,45,0.0,81.0,1.95,14.0,81.0,77.2,60.35
2016,12,8,15,0,0.0,71.0,1.9,14.0,71.0,67.39,52.02
2016,12,8,15,15,0.0,60.5,1.8,14.0,60.5,57.1,43.18
2016,12,8,15,30,0.0,50.0,1.7,14.0,50.0,46.85,34.28
2016,12,8,15,45,0.0,39.0,1.65,14.0,39.0,36.24,25.0
2016,12,8,16,0,0.0,28.0,1.6,14.0,28.0,25.99,15.96
2016,12,8,16,15,0.0,18.0,1.55,13.5,18.0,16.69,7.29
2016,12,8,16,30,0.0,8.0,1.5,13.0,8.0,7.41,0.0
2016,12,8,16,45,0.0,4.0,1.45,13.0,4.0,3.81,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
