Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,6.0,1.3,13.0,6.0,0.0,0.0
2016,12,9,7,30,0.0,12.0,1.3,13.0,12.0,11.44,0.0
2016,12,9,7,45,73.5,26.0,1.35,13.0,34.5,58.51,28.7
2016,12,9,8,0,147.0,40.0,1.4,13.0,57.0,106.35,78.2
2016,12,9,8,15,172.0,56.0,1.5,13.0,84.0,142.19,111.28
2016,12,9,8,30,197.0,72.0,1.6,13.0,111.0,180.14,145.23
2016,12,9,8,45,213.5,87.0,1.7,13.5,137.0,214.57,175.5
2016,12,9,9,0,230.0,102.0,1.8,14.0,163.0,250.1,205.99
2016,12,9,9,15,238.0,116.0,1.85,14.0,187.5,280.35,231.77
2016,12,9,9,30,246.0,130.0,1.9,14.0,212.0,310.71,257.09
2016,12,9,9,45,175.5,146.5,2.0,14.0,208.0,282.5,233.41
2016,12,9,10,0,105.0,163.0,2.1,14.0,204.0,258.86,212.83
2016,12,9,10,15,97.5,173.5,2.15,14.0,213.5,257.43,211.56
2016,12,9,10,30,90.0,184.0,2.2,14.0,223.0,265.82,218.03
2016,12,9,10,45,118.0,194.0,2.3,14.5,247.0,311.98,255.35
2016,12,9,11,0,146.0,204.0,2.4,15.0,271.0,347.67,283.81
2016,12,9,11,15,82.0,192.0,2.4,15.0,230.0,271.02,220.64
2016,12,9,11,30,18.0,180.0,2.4,15.0,189.0,194.0,156.3
2016,12,9,11,45,71.5,199.0,2.4,15.0,234.5,271.58,221.08
2016,12,9,12,0,125.0,218.0,2.4,15.0,280.0,351.63,286.05
2016,12,9,12,15,184.0,213.5,2.35,15.0,303.5,394.01,320.83
2016,12,9,12,30,243.0,209.0,2.3,15.0,327.0,448.65,364.65
2016,12,9,12,45,256.0,203.0,2.25,15.0,325.0,449.73,365.56
2016,12,9,13,0,269.0,197.0,2.2,15.0,323.0,449.62,365.86
2016,12,9,13,15,198.0,194.0,2.15,15.0,285.0,374.57,305.63
2016,12,9,13,30,127.0,191.0,2.1,15.0,247.0,314.32,256.37
2016,12,9,13,45,119.5,180.0,2.05,15.0,230.5,293.19,239.68
2016,12,9,14,0,112.0,169.0,2.0,15.0,214.0,272.21,222.8
2016,12,9,14,15,109.5,156.5,1.85,14.5,197.5,252.94,207.59
2016,12,9,14,30,107.0,144.0,1.7,14.0,181.0,233.68,192.14
2016,12,9,14,45,102.5,129.0,1.55,14.0,161.5,210.07,172.51
2016,12,9,15,0,98.0,114.0,1.4,14.0,142.0,186.69,152.77
2016,12,9,15,15,89.5,98.0,1.3,14.0,120.5,160.19,130.13
2016,12,9,15,30,81.0,82.0,1.2,14.0,99.0,134.34,107.68
2016,12,9,15,45,68.0,65.0,1.1,14.0,77.5,105.89,82.78
2016,12,9,16,0,55.0,48.0,1.0,14.0,56.0,78.47,58.54
2016,12,9,16,15,27.5,32.5,1.0,14.0,36.5,44.5,28.23
2016,12,9,16,30,0.0,17.0,1.0,14.0,17.0,16.0,0.0
2016,12,9,16,45,0.0,8.5,1.05,14.0,8.5,8.1,0.0
2016,12,9,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,2.0,3.6,14.0,2.0,1.85,0.0
2016,12,10,8,0,0.0,4.0,3.6,14.0,4.0,3.7,0.0
2016,12,10,8,15,0.0,6.5,3.5,14.0,6.5,6.01,0.0
2016,12,10,8,30,0.0,9.0,3.4,14.0,9.0,8.33,1.43
2016,12,10,8,45,0.0,11.0,3.3,14.0,11.0,10.19,3.08
2016,12,10,9,0,0.0,13.0,3.2,14.0,13.0,12.04,4.7
2016,12,10,9,15,0.0,15.0,3.05,14.0,15.0,13.9,6.32
2016,12,10,9,30,0.0,17.0,2.9,14.0,17.0,15.76,7.92
2016,12,10,9,45,0.0,46.0,2.8,14.0,46.0,42.73,31.04
2016,12,10,10,0,0.0,75.0,2.7,14.0,75.0,69.95,54.13
2016,12,10,10,15,0.0,40.5,2.7,14.0,40.5,37.62,26.56
2016,12,10,10,30,0.0,6.0,2.7,14.0,6.0,5.56,0.0
2016,12,10,10,45,0.0,52.5,2.7,14.0,52.5,48.81,36.04
2016,12,10,11,0,0.0,99.0,2.7,14.0,99.0,93.45,73.64
2016,12,10,11,15,0.0,83.0,2.65,14.0,83.0,77.3,59.96
2016,12,10,11,30,0.0,67.0,2.6,14.0,67.0,62.34,47.34
2016,12,10,11,45,0.0,104.5,2.55,14.0,104.5,98.76,77.92
2016,12,10,12,0,0.0,142.0,2.5,14.0,142.0,137.74,110.28
2016,12,10,12,15,0.0,74.5,2.45,14.0,74.5,69.35,53.16
2016,12,10,12,30,0.0,7.0,2.4,14.0,7.0,6.49,0.0
2016,12,10,12,45,0.0,35.5,2.35,14.0,35.5,32.98,22.51
2016,12,10,13,0,0.0,64.0,2.3,14.0,64.0,59.54,45.05
2016,12,10,13,15,0.0,63.5,2.25,14.0,63.5,59.07,44.68
2016,12,10,13,30,0.0,63.0,2.2,14.0,63.0,58.6,44.33
2016,12,10,13,45,0.0,42.0,2.15,14.0,42.0,39.02,27.74
2016,12,10,14,0,0.0,21.0,2.1,14.0,21.0,19.48,11.08
2016,12,10,14,15,0.0,19.5,2.05,13.5,19.5,18.08,9.94
2016,12,10,14,30,0.0,18.0,2.0,13.0,18.0,16.69,8.78
2016,12,10,14,45,0.0,16.0,2.0,13.0,16.0,14.83,7.18
2016,12,10,15,0,0.0,14.0,2.0,13.0,14.0,12.97,5.57
2016,12,10,15,15,0.0,12.0,1.95,13.0,12.0,11.11,3.94
2016,12,10,15,30,0.0,10.0,1.9,13.0,10.0,9.26,2.3
2016,12,10,15,45,0.0,7.5,1.85,13.0,7.5,6.94,0.25
2016,12,10,16,0,0.0,5.0,1.8,13.0,5.0,4.62,0.0
2016,12,10,16,15,0.0,3.0,1.75,13.0,3.0,2.77,0.0
2016,12,10,16,30,0.0,1.0,1.7,13.0,1.0,0.92,0.0
2016,12,10,16,45,0.0,0.5,1.65,13.0,0.5,0.48,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,8.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,8.0,9.0,8.58,0.0
2016,12,11,7,45,24.5,24.0,1.45,8.5,27.0,32.82,11.85
2016,12,11,8,0,49.0,39.0,1.4,9.0,45.0,65.05,46.87
2016,12,11,8,15,62.5,56.0,1.35,9.0,66.5,92.11,71.87
2016,12,11,8,30,76.0,73.0,1.3,9.0,88.0,120.18,97.1
2016,12,11,8,45,85.0,89.5,1.3,9.5,109.5,146.49,120.34
2016,12,11,9,0,94.0,106.0,1.3,10.0,131.0,173.52,143.73
2016,12,11,9,15,98.5,121.0,1.3,10.0,150.5,196.66,163.64
2016,12,11,9,30,103.0,136.0,1.3,10.0,170.0,220.07,183.41
2016,12,11,9,45,106.5,149.0,1.3,10.0,187.0,240.5,200.39
2016,12,11,10,0,110.0,162.0,1.3,10.0,204.0,261.03,217.2
2016,12,11,10,15,63.5,160.5,1.35,10.0,185.0,217.06,179.84
2016,12,11,10,30,17.0,159.0,1.4,10.0,166.0,171.3,140.56
2016,12,11,10,45,101.0,179.5,1.45,10.5,226.0,280.98,233.06
2016,12,11,11,0,185.0,200.0,1.5,11.0,286.0,372.96,307.96
2016,12,11,11,15,163.5,206.5,1.5,11.0,283.5,366.1,301.16
2016,12,11,11,30,142.0,213.0,1.5,11.0,281.0,358.26,294.17
2016,12,11,11,45,164.0,214.5,1.55,11.5,294.0,378.67,310.52
2016,12,11,12,0,186.0,216.0,1.6,12.0,307.0,398.84,326.4
2016,12,11,12,15,334.5,190.0,1.65,12.0,352.0,500.75,409.79
2016,12,11,12,30,483.0,164.0,1.7,12.0,397.0,602.11,489.85
2016,12,11,12,45,303.0,185.0,1.75,12.0,330.0,465.26,380.73
2016,12,11,13,0,123.0,206.0,1.8,12.0,263.0,333.02,272.8
2016,12,11,13,15,120.0,198.0,1.85,12.0,252.0,319.45,262.81
2016,12,11,13,30,117.0,190.0,1.9,12.0,241.0,305.72,252.02
2016,12,11,13,45,127.5,179.5,2.0,12.0,232.5,298.6,246.96
2016,12,11,14,0,138.0,169.0,2.1,12.0,224.0,290.7,241.11
2016,12,11,14,15,131.5,157.5,1.95,11.5,206.5,269.23,223.8
2016,12,11,14,30,125.0,146.0,1.8,11.0,189.0,247.97,206.46
2016,12,11,14,45,120.0,131.0,1.65,11.0,169.0,223.42,185.83
2016,12,11,15,0,115.0,116.0,1.5,11.0,149.0,199.08,165.06
2016,12,11,15,15,105.0,100.0,1.45,10.5,126.5,171.1,141.17
2016,12,11,15,30,95.0,84.0,1.4,10.0,104.0,143.87,117.43
2016,12,11,15,45,81.5,66.5,1.35,10.0,81.5,113.89,90.79
2016,12,11,16,0,68.0,49.0,1.3,10.0,59.0,84.93,64.75
2016,12,11,16,15,34.0,33.5,1.35,10.0,38.5,53.01,35.38
2016,12,11,16,30,0.0,18.0,1.4,10.0,18.0,17.15,0.0
2016,12,11,16,45,0.0,9.0,1.45,10.0,9.0,8.58,0.0
2016,12,11,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.0,1.7,8.0,6.0,0.0,0.0
2016,12,12,7,30,0.0,12.0,1.7,8.0,12.0,11.44,0.0
2016,12,12,7,45,131.0,23.5,1.75,8.5,38.0,76.18,30.33
2016,12,12,8,0,262.0,35.0,1.8,9.0,64.0,146.05,108.14
2016,12,12,8,15,309.0,47.5,1.85,9.0,96.0,192.28,152.44
2016,12,12,8,30,356.0,60.0,1.9,9.0,128.0,242.85,198.51
2016,12,12,8,45,385.0,71.0,1.95,9.5,159.5,286.6,237.82
2016,12,12,9,0,414.0,82.0,2.0,10.0,191.0,332.19,277.58
2016,12,12,9,15,431.5,93.0,1.9,10.0,220.5,372.64,312.26
2016,12,12,9,30,449.0,104.0,1.8,10.0,250.0,413.33,346.12
2016,12,12,9,45,460.5,112.0,1.75,10.5,275.0,446.55,372.58
2016,12,12,10,0,472.0,120.0,1.7,11.0,300.0,479.14,397.81
2016,12,12,10,15,500.0,124.0,1.6,11.0,326.0,517.85,428.02
2016,12,12,10,30,528.0,128.0,1.5,11.0,352.0,556.39,457.36
2016,12,12,10,45,464.0,148.5,1.45,11.0,352.0,544.17,445.88
2016,12,12,11,0,400.0,169.0,1.4,11.0,352.0,527.27,431.06
2016,12,12,11,15,474.5,157.5,1.4,11.0,380.0,579.18,472.33
2016,12,12,11,30,549.0,146.0,1.4,11.0,408.0,630.8,512.17
2016,12,12,11,45,423.0,174.5,1.45,11.0,377.5,566.36,460.46
2016,12,12,12,0,297.0,203.0,1.5,11.0,347.0,486.23,396.92
2016,12,12,12,15,359.5,190.0,1.5,11.0,363.5,520.95,426.0
2016,12,12,12,30,422.0,177.0,1.5,11.0,380.0,567.73,462.73
2016,12,12,12,45,398.5,177.5,1.5,11.0,366.0,545.78,445.2
2016,12,12,13,0,375.0,178.0,1.5,11.0,352.0,509.9,417.78
2016,12,12,13,15,350.0,175.0,1.5,11.0,333.0,481.21,395.52
2016,12,12,13,30,325.0,172.0,1.5,11.0,314.0,452.19,372.72
2016,12,12,13,45,241.0,170.5,1.5,11.0,272.5,381.95,315.84
2016,12,12,14,0,157.0,169.0,1.5,11.0,231.0,304.16,252.13
2016,12,12,14,15,150.5,157.0,1.45,11.0,213.0,281.5,233.97
2016,12,12,14,30,144.0,145.0,1.4,11.0,195.0,258.97,215.38
2016,12,12,14,45,138.5,130.5,1.35,11.0,174.0,234.06,194.61
2016,12,12,15,0,133.0,116.0,1.3,11.0,153.0,209.36,173.64
2016,12,12,15,15,121.5,99.5,1.3,11.0,130.0,179.18,147.68
2016,12,12,15,30,110.0,83.0,1.3,11.0,107.0,149.8,121.96
2016,12,12,15,45,94.5,66.0,1.3,11.0,83.5,118.88,94.58
2016,12,12,16,0,79.0,49.0,1.3,11.0,60.0,89.18,67.93
2016,12,12,16,15,39.5,33.5,1.35,10.5,39.0,54.82,36.72
2016,12,12,16,30,0.0,18.0,1.4,10.0,18.0,17.12,0.0
2016,12,12,16,45,0.0,9.0,1.45,10.0,9.0,8.58,0.0
2016,12,12,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.45,9.0,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.5,9.0,5.0,4.77,0.0
2016,12,13,7,45,0.0,18.5,1.6,9.5,18.5,17.23,2.06
2016,12,13,8,0,0.0,32.0,1.7,10.0,32.0,31.21,19.7
2016,12,13,8,15,1.5,48.5,1.65,10.0,49.0,48.99,35.82
2016,12,13,8,30,3.0,65.0,1.6,10.0,66.0,66.67,51.51
2016,12,13,8,45,10.0,80.5,1.6,10.5,83.0,85.9,68.31
2016,12,13,9,0,17.0,96.0,1.6,11.0,100.0,105.78,85.49
2016,12,13,9,15,22.0,110.0,1.55,11.0,116.5,123.38,100.67
2016,12,13,9,30,27.0,124.0,1.5,11.0,133.0,149.27,122.64
2016,12,13,9,45,30.0,136.0,1.5,11.0,147.0,164.89,135.72
2016,12,13,10,0,33.0,148.0,1.5,11.0,161.0,180.82,148.95
2016,12,13,10,15,204.0,152.5,1.5,11.0,238.5,329.04,274.6
2016,12,13,10,30,375.0,157.0,1.5,11.0,316.0,465.09,385.28
2016,12,13,10,45,555.0,123.0,1.5,11.5,370.0,587.63,481.34
2016,12,13,11,0,735.0,89.0,1.5,12.0,424.0,698.1,563.03
2016,12,13,11,15,374.5,131.5,1.45,12.0,302.5,468.65,384.02
2016,12,13,11,30,14.0,174.0,1.4,12.0,181.0,184.32,148.81
2016,12,13,11,45,47.5,192.5,1.35,12.0,216.0,244.41,199.86
2016,12,13,12,0,81.0,211.0,1.3,12.0,251.0,294.45,240.77
2016,12,13,12,15,165.0,209.0,1.25,12.0,289.0,372.96,305.18
2016,12,13,12,30,249.0,207.0,1.2,12.0,327.0,450.93,367.28
2016,12,13,12,45,124.5,168.0,1.2,12.0,228.0,288.6,236.66
2016,12,13,13,0,0.0,129.0,1.2,12.0,129.0,124.51,99.56
2016,12,13,13,15,0.0,124.5,1.2,12.0,124.5,120.04,96.35
2016,12,13,13,30,0.0,120.0,1.2,12.0,120.0,115.64,92.78
2016,12,13,13,45,0.0,90.0,1.2,12.0,90.0,84.77,66.91
2016,12,13,14,0,0.0,60.0,1.2,12.0,60.0,55.79,42.4
2016,12,13,14,15,0.0,55.5,1.2,12.0,55.5,51.59,38.89
2016,12,13,14,30,0.0,51.0,1.2,12.0,51.0,47.39,35.33
2016,12,13,14,45,0.0,45.5,1.25,12.0,45.5,42.26,30.94
2016,12,13,15,0,0.0,40.0,1.3,12.0,40.0,37.14,26.52
2016,12,13,15,15,0.0,33.5,1.25,12.0,33.5,31.09,21.25
2016,12,13,15,30,0.0,27.0,1.2,12.0,27.0,25.04,15.93
2016,12,13,15,45,0.0,21.0,1.2,12.0,21.0,19.47,10.99
2016,12,13,16,0,0.0,15.0,1.2,12.0,15.0,13.89,6.02
2016,12,13,16,15,0.0,9.5,1.3,12.0,9.5,8.79,1.27
2016,12,13,16,30,0.0,4.0,1.4,12.0,4.0,3.7,0.0
2016,12,13,16,45,0.0,2.0,1.5,12.0,2.0,1.91,0.0
2016,12,13,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,2.45,13.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,2.5,13.0,5.0,4.77,0.0
2016,12,14,7,45,0.0,19.0,2.65,13.0,19.0,17.93,1.24
2016,12,14,8,0,0.0,33.0,2.8,13.0,33.0,32.65,20.43
2016,12,14,8,15,6.5,49.5,2.8,13.0,50.5,52.37,38.09
2016,12,14,8,30,13.0,66.0,2.8,13.0,68.0,72.47,55.74
2016,12,14,8,45,20.0,81.5,2.85,13.5,86.0,97.46,77.33
2016,12,14,9,0,27.0,97.0,2.9,14.0,104.0,118.66,95.52
2016,12,14,9,15,31.5,111.5,2.95,14.0,121.0,137.81,111.92
2016,12,14,9,30,36.0,126.0,3.0,14.0,138.0,157.41,128.52
2016,12,14,9,45,38.0,138.0,3.05,14.0,151.5,172.67,141.26
2016,12,14,10,0,40.0,150.0,3.1,14.0,165.0,188.16,154.08
2016,12,14,10,15,49.0,162.5,3.1,14.0,182.5,209.44,171.75
2016,12,14,10,30,58.0,175.0,3.1,14.0,200.0,231.27,189.73
2016,12,14,10,45,83.5,187.0,3.1,14.0,224.5,265.42,218.15
2016,12,14,11,0,109.0,199.0,3.1,14.0,249.0,300.56,247.11
2016,12,14,11,15,59.5,184.5,3.1,14.0,212.0,244.23,199.74
2016,12,14,11,30,10.0,170.0,3.1,14.0,175.0,176.7,142.77
2016,12,14,11,45,12.0,174.0,3.1,14.0,180.0,182.58,147.75
2016,12,14,12,0,14.0,178.0,3.1,14.0,185.0,188.57,152.71
2016,12,14,12,15,23.5,185.0,3.05,14.0,196.5,204.15,165.81
2016,12,14,12,30,33.0,192.0,3.0,14.0,208.0,232.15,188.96
2016,12,14,12,45,17.0,173.5,2.95,14.0,182.0,186.24,150.87
2016,12,14,13,0,1.0,155.0,2.9,14.0,156.0,153.35,123.33
2016,12,14,13,15,2.0,152.0,2.9,14.0,153.5,151.29,121.84
2016,12,14,13,30,3.0,149.0,2.9,14.0,151.0,149.33,120.38
2016,12,14,13,45,1.5,125.5,2.9,14.0,126.5,123.14,98.67
2016,12,14,14,0,0.0,102.0,2.9,14.0,102.0,97.54,77.31
2016,12,14,14,15,0.0,94.0,2.9,14.0,94.0,89.65,70.78
2016,12,14,14,30,0.0,86.0,2.9,14.0,86.0,81.81,64.24
2016,12,14,14,45,0.0,77.0,2.9,14.0,77.0,72.99,56.8
2016,12,14,15,0,0.0,68.0,2.9,14.0,68.0,64.21,49.33
2016,12,14,15,15,0.0,57.5,2.9,14.0,57.5,53.91,40.47
2016,12,14,15,30,0.0,47.0,2.9,14.0,47.0,43.69,31.6
2016,12,14,15,45,0.0,36.5,2.9,14.0,36.5,33.9,23.03
2016,12,14,16,0,0.0,26.0,2.9,14.0,26.0,24.13,14.43
2016,12,14,16,15,0.0,17.0,2.85,14.0,17.0,15.76,6.68
2016,12,14,16,30,0.0,8.0,2.8,14.0,8.0,7.41,0.0
2016,12,14,16,45,0.0,4.0,2.8,14.0,4.0,3.81,0.0
2016,12,14,17,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.5,4.7,14.0,1.5,1.39,0.0
2016,12,15,8,0,0.0,3.0,4.6,14.0,3.0,2.77,0.0
2016,12,15,8,15,0.0,4.5,4.35,14.0,4.5,4.16,0.0
2016,12,15,8,30,0.0,6.0,4.1,14.0,6.0,5.55,0.0
2016,12,15,8,45,0.0,7.5,3.9,14.0,7.5,6.94,0.28
2016,12,15,9,0,0.0,9.0,3.7,14.0,9.0,8.33,1.51
2016,12,15,9,15,0.0,10.5,3.6,14.0,10.5,9.73,2.72
2016,12,15,9,30,0.0,12.0,3.5,14.0,12.0,11.12,3.92
2016,12,15,9,45,0.0,13.5,3.45,14.0,13.5,12.51,5.12
2016,12,15,10,0,0.0,15.0,3.4,14.0,15.0,13.91,6.31
2016,12,15,10,15,0.0,16.0,3.3,14.0,16.0,14.84,7.09
2016,12,15,10,30,0.0,17.0,3.2,14.0,17.0,15.77,7.87
2016,12,15,10,45,0.0,49.0,3.1,14.0,49.0,45.54,33.27
2016,12,15,11,0,0.0,81.0,3.0,14.0,81.0,75.42,58.5
2016,12,15,11,15,0.0,68.0,2.95,14.0,68.0,63.27,48.18
2016,12,15,11,30,0.0,55.0,2.9,14.0,55.0,51.14,37.9
2016,12,15,11,45,0.0,55.5,2.85,14.0,55.5,51.61,38.28
2016,12,15,12,0,0.0,56.0,2.8,14.0,56.0,52.08,38.67
2016,12,15,12,15,0.0,50.0,2.8,14.0,50.0,46.49,33.93
2016,12,15,12,30,0.0,44.0,2.8,14.0,44.0,40.89,29.2
2016,12,15,12,45,0.0,77.5,2.8,14.0,77.5,72.15,55.66
2016,12,15,13,0,0.0,111.0,2.8,14.0,111.0,105.7,83.85
2016,12,15,13,15,0.0,83.0,2.75,14.0,83.0,77.41,60.13
2016,12,15,13,30,0.0,55.0,2.7,14.0,55.0,51.13,37.99
2016,12,15,13,45,0.0,40.0,2.7,14.0,40.0,37.15,26.16
2016,12,15,14,0,0.0,25.0,2.7,14.0,25.0,23.2,14.26
2016,12,15,14,15,0.0,23.0,2.6,14.0,23.0,21.34,12.69
2016,12,15,14,30,0.0,21.0,2.5,14.0,21.0,19.47,11.11
2016,12,15,14,45,0.0,19.0,2.45,14.0,19.0,17.61,9.52
2016,12,15,15,0,0.0,17.0,2.4,14.0,17.0,15.75,7.92
2016,12,15,15,15,0.0,14.0,2.25,13.5,14.0,12.97,5.52
2016,12,15,15,30,0.0,11.0,2.1,13.0,11.0,10.18,3.1
2016,12,15,15,45,0.0,8.5,2.0,13.0,8.5,7.87,1.05
2016,12,15,16,0,0.0,6.0,1.9,13.0,6.0,5.55,0.0
2016,12,15,16,15,0.0,4.0,1.8,13.0,4.0,3.7,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,7,45,187.5,17.0,4.0,9.0,36.0,83.39,14.57
2016,12,16,8,0,375.0,34.0,4.1,9.0,72.0,181.92,132.01
2016,12,16,8,15,464.5,41.5,4.2,9.0,111.0,245.13,193.65
2016,12,16,8,30,554.0,49.0,4.3,9.0,150.0,316.33,258.57
2016,12,16,8,45,611.0,54.0,4.45,9.5,189.5,376.32,313.13
2016,12,16,9,0,668.0,59.0,4.6,10.0,229.0,439.95,369.42
2016,12,16,9,15,704.0,62.5,4.6,10.0,265.5,489.66,413.45
2016,12,16,9,30,740.0,66.0,4.6,10.0,302.0,543.71,459.74
2016,12,16,9,45,773.5,66.5,4.7,10.0,336.0,593.06,501.51
2016,12,16,10,0,807.0,67.0,4.8,10.0,370.0,642.1,542.18
2016,12,16,10,15,823.5,69.0,4.8,10.0,396.5,680.28,571.65
2016,12,16,10,30,840.0,71.0,4.8,10.0,423.0,716.53,599.32
2016,12,16,10,45,848.5,73.0,4.8,10.5,442.5,744.56,619.19
2016,12,16,11,0,857.0,75.0,4.8,11.0,462.0,769.85,636.8
2016,12,16,11,15,864.0,76.0,4.75,11.0,475.5,789.83,651.2
2016,12,16,11,30,871.0,77.0,4.7,11.0,489.0,806.7,663.26
2016,12,16,11,45,874.0,77.0,4.7,11.0,494.5,815.88,669.86
2016,12,16,12,0,877.0,77.0,4.7,11.0,500.0,821.7,674.08
2016,12,16,12,15,877.0,77.0,4.7,11.0,498.5,821.68,674.03
2016,12,16,12,30,877.0,77.0,4.7,11.0,497.0,818.24,671.57
2016,12,16,12,45,874.0,76.0,4.75,11.0,487.5,807.76,664.2
2016,12,16,13,0,871.0,75.0,4.8,11.0,478.0,793.96,654.43
2016,12,16,13,15,862.5,74.0,4.8,11.0,461.5,772.69,638.71
2016,12,16,13,30,854.0,73.0,4.8,11.0,445.0,748.49,620.77
2016,12,16,13,45,841.5,71.5,4.85,11.0,421.5,717.98,598.09
2016,12,16,14,0,829.0,70.0,4.9,11.0,398.0,685.08,573.35
2016,12,16,14,15,809.0,67.5,4.85,11.0,368.0,643.74,541.21
2016,12,16,14,30,789.0,65.0,4.8,11.0,338.0,600.94,505.93
2016,12,16,14,45,762.5,61.5,4.8,11.0,303.5,551.87,464.9
2016,12,16,15,0,736.0,58.0,4.8,11.0,269.0,502.46,422.5
2016,12,16,15,15,693.0,54.0,4.65,10.5,230.0,443.78,371.66
2016,12,16,15,30,650.0,50.0,4.5,10.0,191.0,386.83,320.82
2016,12,16,15,45,585.5,44.0,4.4,10.0,150.5,320.57,260.63
2016,12,16,16,0,521.0,38.0,4.3,10.0,110.0,262.93,206.41
2016,12,16,16,15,403.5,29.5,4.2,9.5,73.0,186.85,134.6
2016,12,16,16,30,286.0,21.0,4.1,9.0,36.0,115.51,19.47
2016,12,16,16,45,143.0,10.5,4.05,9.0,18.0,43.39,0.0
2016,12,16,17,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,7,45,237.5,14.5,1.85,6.5,38.0,92.51,10.55
2016,12,17,8,0,475.0,29.0,1.8,7.0,76.0,205.6,148.22
2016,12,17,8,15,559.0,35.5,1.85,7.0,117.0,270.67,213.1
2016,12,17,8,30,643.0,42.0,1.9,7.0,158.0,342.83,278.95
2016,12,17,8,45,693.5,46.5,1.95,7.5,198.5,403.24,333.44
2016,12,17,9,0,744.0,51.0,2.0,8.0,239.0,466.45,388.45
2016,12,17,9,15,777.0,54.5,2.0,8.0,277.0,520.9,435.25
2016,12,17,9,30,810.0,58.0,2.0,8.0,315.0,575.79,480.9
2016,12,17,9,45,830.0,60.5,2.0,8.5,347.5,621.15,516.83
2016,12,17,10,0,850.0,63.0,2.0,9.0,380.0,665.25,550.36
2016,12,17,10,15,865.0,65.0,2.0,9.0,407.0,703.67,578.57
2016,12,17,10,30,880.0,67.0,2.0,9.0,434.0,739.95,604.83
2016,12,17,10,45,888.5,68.5,2.0,9.5,454.0,762.21,619.27
2016,12,17,11,0,897.0,70.0,2.0,10.0,474.0,787.47,635.95
2016,12,17,11,15,903.0,70.5,2.0,10.0,487.5,806.52,649.11
2016,12,17,11,30,909.0,71.0,2.0,10.0,501.0,822.36,660.04
2016,12,17,11,45,910.0,71.5,2.0,10.0,506.0,830.84,665.74
2016,12,17,12,0,911.0,72.0,2.0,10.0,511.0,835.87,669.14
2016,12,17,12,15,910.0,72.0,2.0,10.0,509.0,835.15,668.56
2016,12,17,12,30,909.0,72.0,2.0,10.0,507.0,830.95,665.67
2016,12,17,12,45,900.5,73.0,2.0,10.0,497.0,818.54,656.98
2016,12,17,13,0,892.0,74.0,2.0,10.0,487.0,809.46,650.91
2016,12,17,13,15,883.0,73.0,1.95,10.0,470.0,787.6,635.07
2016,12,17,13,30,874.0,72.0,1.9,10.0,453.0,762.75,617.18
2016,12,17,13,45,860.0,70.5,1.85,10.0,428.5,730.8,593.98
2016,12,17,14,0,846.0,69.0,1.8,10.0,404.0,696.46,568.89
2016,12,17,14,15,826.5,67.0,1.75,10.0,374.0,655.65,538.62
2016,12,17,14,30,807.0,65.0,1.7,10.0,344.0,613.28,505.27
2016,12,17,14,45,777.0,62.0,1.65,10.0,308.5,562.08,464.07
2016,12,17,15,0,747.0,59.0,1.6,10.0,273.0,510.72,421.62
2016,12,17,15,15,703.5,55.0,1.6,9.5,233.5,451.31,372.34
2016,12,17,15,30,660.0,51.0,1.6,9.0,194.0,393.62,322.67
2016,12,17,15,45,591.0,45.0,1.6,9.0,153.0,328.44,264.84
2016,12,17,16,0,522.0,39.0,1.6,9.0,112.0,265.24,207.3
2016,12,17,16,15,403.5,30.0,1.65,8.5,74.5,188.05,135.78
2016,12,17,16,30,285.0,21.0,1.7,8.0,37.0,115.98,24.55
2016,12,17,16,45,142.5,10.5,1.75,8.0,18.5,43.5,0.0
2016,12,17,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,7,45,245.0,14.0,2.85,5.5,37.5,93.37,3.95
2016,12,18,8,0,490.0,28.0,2.9,6.0,75.0,208.85,150.36
2016,12,18,8,15,575.0,34.0,2.95,6.0,116.0,274.31,217.09
2016,12,18,8,30,660.0,40.0,3.0,6.0,157.0,346.95,284.34
2016,12,18,8,45,711.5,44.0,3.1,6.5,198.5,407.91,340.3
2016,12,18,9,0,763.0,48.0,3.2,7.0,240.0,471.74,396.92
2016,12,18,9,15,796.0,51.0,3.15,7.0,278.0,526.32,444.74
2016,12,18,9,30,829.0,54.0,3.1,7.0,316.0,581.3,491.34
2016,12,18,9,45,849.0,57.0,3.1,7.5,349.0,627.95,529.12
2016,12,18,10,0,869.0,60.0,3.1,8.0,382.0,668.15,560.21
2016,12,18,10,15,884.5,61.5,3.0,8.0,410.0,706.52,588.67
2016,12,18,10,30,900.0,63.0,2.9,8.0,438.0,742.79,615.04
2016,12,18,10,45,910.0,64.0,2.85,8.5,458.5,771.93,634.77
2016,12,18,11,0,920.0,65.0,2.8,9.0,479.0,798.24,652.19
2016,12,18,11,15,926.5,65.5,2.75,9.0,492.5,818.13,665.91
2016,12,18,11,30,933.0,66.0,2.7,9.0,506.0,834.75,677.25
2016,12,18,11,45,935.0,66.5,2.7,9.5,512.0,844.35,682.64
2016,12,18,12,0,937.0,67.0,2.7,10.0,518.0,850.4,685.59
2016,12,18,12,15,936.0,67.0,2.7,10.0,516.0,849.81,685.09
2016,12,18,12,30,935.0,67.0,2.7,10.0,514.0,845.63,682.17
2016,12,18,12,45,931.0,66.5,2.7,10.0,504.5,834.86,674.58
2016,12,18,13,0,927.0,66.0,2.7,10.0,495.0,820.64,664.61
2016,12,18,13,15,919.0,65.0,2.7,10.0,478.0,799.34,649.48
2016,12,18,13,30,911.0,64.0,2.7,10.0,461.0,774.93,632.09
2016,12,18,13,45,898.0,63.0,2.7,10.0,437.0,743.93,609.68
2016,12,18,14,0,885.0,62.0,2.7,10.0,413.0,710.43,585.21
2016,12,18,14,15,866.5,60.0,2.6,10.0,382.5,669.67,554.36
2016,12,18,14,30,848.0,58.0,2.5,10.0,352.0,632.07,524.58
2016,12,18,14,45,821.0,55.5,2.45,10.0,316.5,582.01,483.77
2016,12,18,15,0,794.0,53.0,2.4,10.0,281.0,531.48,441.47
2016,12,18,15,15,753.5,49.5,2.3,9.5,241.0,472.48,391.64
2016,12,18,15,30,713.0,46.0,2.2,9.0,201.0,414.88,341.26
2016,12,18,15,45,649.0,41.0,2.1,9.0,159.5,347.12,280.59
2016,12,18,16,0,585.0,36.0,2.0,9.0,118.0,283.83,222.17
2016,12,18,16,15,471.5,28.0,2.0,8.5,79.5,205.95,149.21
2016,12,18,16,30,358.0,20.0,2.0,8.0,41.0,134.05,34.51
2016,12,18,16,45,179.0,10.0,2.0,8.0,20.5,51.88,0.0
2016,12,18,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,19,7,45,218.0,14.0,1.95,5.5,35.0,86.32,0.0
2016,12,19,8,0,436.0,28.0,1.9,6.0,70.0,189.92,135.49
2016,12,19,8,15,521.0,35.0,1.9,6.0,109.5,253.55,199.86
