Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,30,606.0,42.0,1.9,6.0,149.0,324.59,264.91
2016,12,19,8,45,657.0,46.5,1.9,6.5,188.5,383.49,318.3
2016,12,19,9,0,708.0,51.0,1.9,7.0,228.0,445.31,372.36
2016,12,19,9,15,742.0,54.0,1.85,7.5,265.0,498.28,417.32
2016,12,19,9,30,776.0,57.0,1.8,8.0,302.0,551.85,461.08
2016,12,19,9,45,792.0,61.0,1.8,8.5,333.0,595.34,495.59
2016,12,19,10,0,808.0,65.0,1.8,9.0,364.0,637.46,527.97
2016,12,19,10,15,824.5,66.5,1.8,9.0,391.0,675.25,555.89
2016,12,19,10,30,841.0,68.0,1.8,9.0,418.0,711.12,581.96
2016,12,19,10,45,850.5,69.5,1.85,9.5,438.0,739.56,601.55
2016,12,19,11,0,860.0,71.0,1.9,10.0,458.0,765.32,619.05
2016,12,19,11,15,866.5,72.0,1.85,10.0,471.0,785.23,632.45
2016,12,19,11,30,873.0,73.0,1.8,10.0,484.0,802.04,643.61
2016,12,19,11,45,751.5,98.5,1.8,10.5,455.5,746.19,601.13
2016,12,19,12,0,630.0,124.0,1.8,11.0,427.0,681.33,552.35
2016,12,19,12,15,707.0,103.0,1.8,11.0,442.0,719.16,581.16
2016,12,19,12,30,784.0,82.0,1.8,11.0,457.0,749.36,603.19
2016,12,19,12,45,824.0,77.5,1.8,11.0,465.0,770.01,618.27
2016,12,19,13,0,864.0,73.0,1.8,11.0,473.0,786.69,630.61
2016,12,19,13,15,773.5,84.0,1.75,11.0,433.0,716.93,579.21
2016,12,19,13,30,683.0,95.0,1.7,11.0,393.0,650.96,530.69
2016,12,19,13,45,684.0,89.0,1.65,11.5,374.0,628.8,513.82
2016,12,19,14,0,685.0,83.0,1.6,12.0,355.0,604.13,494.49
2016,12,19,14,15,654.0,84.0,1.5,11.5,328.5,563.88,463.35
2016,12,19,14,30,623.0,85.0,1.4,11.0,302.0,523.15,431.32
2016,12,19,14,45,599.0,79.5,1.3,11.0,270.5,479.09,395.44
2016,12,19,15,0,575.0,74.0,1.2,11.0,239.0,434.99,358.67
2016,12,19,15,15,535.5,68.0,1.2,10.5,204.5,382.35,315.05
2016,12,19,15,30,496.0,62.0,1.2,10.0,170.0,331.59,271.56
2016,12,19,15,45,439.5,53.0,1.3,10.0,134.0,272.45,219.79
2016,12,19,16,0,383.0,44.0,1.4,10.0,98.0,217.76,170.49
2016,12,19,16,15,292.0,33.0,1.4,10.0,65.5,154.4,111.96
2016,12,19,16,30,201.0,22.0,1.4,10.0,33.0,94.17,26.82
2016,12,19,16,45,100.5,11.0,1.4,10.0,16.5,34.42,0.0
2016,12,19,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,20,7,45,182.5,14.5,2.2,7.5,31.5,76.46,0.0
2016,12,20,8,0,365.0,29.0,2.2,8.0,63.0,170.89,120.43
2016,12,20,8,15,452.0,36.0,2.15,8.0,100.5,230.99,180.93
2016,12,20,8,30,539.0,43.0,2.1,8.0,138.0,299.2,242.92
2016,12,20,8,45,594.5,47.5,2.05,8.5,176.0,356.7,294.68
2016,12,20,9,0,650.0,52.0,2.0,9.0,214.0,415.15,345.74
2016,12,20,9,15,685.0,55.5,1.95,9.5,249.5,466.9,389.7
2016,12,20,9,30,720.0,59.0,1.9,10.0,285.0,519.5,432.76
2016,12,20,9,45,751.5,60.0,1.85,10.5,317.5,567.34,470.67
2016,12,20,10,0,783.0,61.0,1.8,11.0,350.0,614.91,507.17
2016,12,20,10,15,719.0,78.0,1.75,11.0,358.5,617.48,507.86
2016,12,20,10,30,655.0,95.0,1.7,11.0,367.0,611.17,501.95
2016,12,20,10,45,588.0,117.5,1.65,11.5,370.5,602.56,492.87
2016,12,20,11,0,521.0,140.0,1.6,12.0,374.0,583.87,476.11
2016,12,20,11,15,686.0,104.0,1.5,12.0,421.0,685.69,553.62
2016,12,20,11,30,851.0,68.0,1.4,12.0,468.0,771.16,613.68
2016,12,20,11,45,791.0,82.0,1.35,12.5,458.0,753.97,598.33
2016,12,20,12,0,731.0,96.0,1.3,13.0,448.0,729.64,579.2
2016,12,20,12,15,613.5,127.5,1.25,13.0,422.0,672.19,537.08
2016,12,20,12,30,496.0,159.0,1.2,13.0,396.0,606.36,486.54
2016,12,20,12,45,597.5,129.0,1.2,13.0,409.5,654.15,524.9
2016,12,20,13,0,699.0,99.0,1.2,13.0,423.0,692.29,552.81
2016,12,20,13,15,640.5,110.0,1.2,13.0,399.0,649.44,521.31
2016,12,20,13,30,582.0,121.0,1.2,13.0,375.0,605.21,488.37
2016,12,20,13,45,569.5,117.5,1.25,13.0,355.5,578.37,468.97
2016,12,20,14,0,557.0,114.0,1.3,13.0,336.0,549.97,447.83
2016,12,20,14,15,546.5,106.5,1.25,13.0,311.0,517.25,422.46
2016,12,20,14,30,536.0,99.0,1.2,13.0,286.0,483.28,395.66
2016,12,20,14,45,520.5,90.5,1.15,13.0,257.0,444.12,364.18
2016,12,20,15,0,505.0,82.0,1.1,13.0,228.0,404.5,331.55
2016,12,20,15,15,561.0,65.5,1.05,12.5,206.5,393.89,321.73
2016,12,20,15,30,617.0,49.0,1.0,12.0,185.0,373.48,302.32
2016,12,20,15,45,554.5,43.5,1.0,12.0,146.5,313.25,249.5
2016,12,20,16,0,492.0,38.0,1.0,12.0,108.0,254.86,197.15
2016,12,20,16,15,383.0,29.5,1.05,11.5,72.5,182.51,131.74
2016,12,20,16,30,274.0,21.0,1.1,11.0,37.0,115.21,38.01
2016,12,20,16,45,137.0,10.5,1.15,11.0,18.5,42.87,0.0
2016,12,20,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,7,45,189.5,13.5,2.25,9.5,31.5,76.56,0.0
2016,12,21,8,0,379.0,27.0,2.3,10.0,63.0,172.71,119.8
2016,12,21,8,15,467.0,34.5,2.35,10.0,100.5,234.19,181.81
2016,12,21,8,30,555.0,42.0,2.4,10.0,138.0,304.01,245.02
2016,12,21,8,45,610.5,46.5,2.5,10.5,177.0,359.33,295.17
2016,12,21,9,0,666.0,51.0,2.6,11.0,216.0,421.4,349.4
2016,12,21,9,15,702.0,54.0,2.65,11.0,252.0,473.79,394.93
2016,12,21,9,30,738.0,57.0,2.7,11.0,288.0,527.06,439.92
2016,12,21,9,45,766.0,59.0,2.8,11.5,321.0,574.52,478.44
2016,12,21,10,0,794.0,61.0,2.9,12.0,354.0,621.5,515.58
2016,12,21,10,15,811.5,62.5,2.75,12.0,380.5,659.66,543.57
2016,12,21,10,30,829.0,64.0,2.6,12.0,407.0,696.04,569.66
2016,12,21,10,45,842.5,65.0,2.5,12.5,428.0,720.62,585.63
2016,12,21,11,0,856.0,66.0,2.4,13.0,449.0,748.62,603.97
2016,12,21,11,15,863.5,66.5,2.35,13.0,463.0,768.62,617.63
2016,12,21,11,30,871.0,67.0,2.3,13.0,477.0,785.62,629.13
2016,12,21,11,45,876.5,67.0,2.3,13.5,484.0,797.23,635.99
2016,12,21,12,0,882.0,67.0,2.3,14.0,491.0,805.58,640.6
2016,12,21,12,15,882.5,67.0,2.3,14.0,490.0,806.53,641.18
2016,12,21,12,30,883.0,67.0,2.3,14.0,489.0,804.1,639.52
2016,12,21,12,45,876.0,67.5,2.3,14.0,480.0,792.91,631.68
2016,12,21,13,0,869.0,68.0,2.3,14.0,471.0,778.54,621.69
2016,12,21,13,15,861.5,67.5,2.25,14.0,455.5,759.44,607.97
2016,12,21,13,30,854.0,67.0,2.2,14.0,440.0,743.61,596.74
2016,12,21,13,45,842.0,65.5,2.2,14.5,417.5,713.99,574.55
2016,12,21,14,0,830.0,64.0,2.2,15.0,395.0,681.93,550.56
2016,12,21,14,15,811.5,62.0,2.1,14.5,366.0,642.63,522.31
2016,12,21,14,30,793.0,60.0,2.0,14.0,337.0,601.76,491.37
2016,12,21,14,45,765.5,57.5,1.95,14.0,303.0,553.47,452.75
2016,12,21,15,0,738.0,55.0,1.9,14.0,269.0,504.87,412.84
2016,12,21,15,15,698.0,51.5,1.75,13.5,231.0,448.44,365.9
2016,12,21,15,30,658.0,48.0,1.6,13.0,193.0,393.46,318.65
2016,12,21,15,45,594.0,42.5,1.5,13.0,153.5,327.5,260.97
2016,12,21,16,0,530.0,37.0,1.4,13.0,114.0,266.14,205.79
2016,12,21,16,15,420.5,29.0,1.4,12.5,77.0,195.55,141.46
2016,12,21,16,30,311.0,21.0,1.4,12.0,40.0,126.94,46.9
2016,12,21,16,45,155.5,10.5,1.45,12.0,20.0,47.57,0.0
2016,12,21,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,7,45,198.5,14.0,1.4,8.5,32.5,79.18,0.0
2016,12,22,8,0,397.0,28.0,1.3,9.0,65.0,179.05,123.52
2016,12,22,8,15,487.0,35.5,1.2,9.0,103.5,242.16,187.44
2016,12,22,8,30,577.0,43.0,1.1,9.0,142.0,313.74,251.43
2016,12,22,8,45,631.0,48.0,1.05,9.5,182.0,369.75,301.18
2016,12,22,9,0,685.0,53.0,1.0,10.0,222.0,432.57,354.52
2016,12,22,9,15,721.0,56.5,0.9,10.5,259.0,486.44,398.51
2016,12,22,9,30,757.0,60.0,0.8,11.0,296.0,541.15,441.2
2016,12,22,9,45,781.5,62.5,0.75,11.5,329.0,587.8,476.41
2016,12,22,10,0,806.0,65.0,0.7,12.0,362.0,633.68,509.77
2016,12,22,10,15,823.5,66.5,0.8,12.0,389.0,672.34,538.41
2016,12,22,10,30,841.0,68.0,0.9,12.0,416.0,709.17,565.32
2016,12,22,10,45,852.5,69.5,1.0,12.5,437.0,739.4,586.24
2016,12,22,11,0,864.0,71.0,1.1,13.0,458.0,767.03,605.22
2016,12,22,11,15,871.0,71.5,1.15,13.0,472.0,787.09,619.25
2016,12,22,11,30,878.0,72.0,1.2,13.0,486.0,797.35,626.5
2016,12,22,11,45,882.0,72.5,1.25,13.0,492.5,808.56,634.65
2016,12,22,12,0,886.0,73.0,1.3,13.0,499.0,816.47,640.57
2016,12,22,12,15,885.5,73.0,1.3,13.0,497.5,816.72,640.62
2016,12,22,12,30,885.0,73.0,1.3,13.0,496.0,813.58,638.51
2016,12,22,12,45,883.5,71.5,1.3,13.5,488.0,804.37,631.13
2016,12,22,13,0,882.0,70.0,1.3,14.0,480.0,791.84,621.59
2016,12,22,13,15,873.5,69.5,1.2,14.0,463.5,771.87,606.83
2016,12,22,13,30,865.0,69.0,1.1,14.0,447.0,755.16,594.51
2016,12,22,13,45,852.0,67.5,1.05,14.0,424.0,724.64,572.89
2016,12,22,14,0,839.0,66.0,1.0,14.0,401.0,691.69,549.53
2016,12,22,14,15,819.5,64.0,0.95,13.5,371.5,651.49,521.61
2016,12,22,14,30,800.0,62.0,0.9,13.0,342.0,609.75,491.01
2016,12,22,14,45,770.0,59.5,0.85,13.0,307.0,559.69,451.92
2016,12,22,15,0,740.0,57.0,0.8,13.0,272.0,509.46,411.65
2016,12,22,15,15,698.0,53.0,0.85,12.5,233.5,451.26,365.33
2016,12,22,15,30,656.0,49.0,0.9,12.0,195.0,394.68,318.36
2016,12,22,15,45,593.5,43.5,1.0,12.0,155.0,329.38,262.38
2016,12,22,16,0,531.0,38.0,1.1,12.0,115.0,268.5,208.21
2016,12,22,16,15,422.5,29.5,1.15,11.5,78.0,197.57,143.93
2016,12,22,16,30,314.0,21.0,1.2,11.0,41.0,128.79,52.52
2016,12,22,16,45,157.0,10.5,1.25,11.0,20.5,48.21,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,4.0,4.05,10.0,4.0,3.7,0.0
2016,12,23,8,0,0.0,8.0,4.0,10.0,8.0,7.4,0.02
2016,12,23,8,15,0.0,13.0,3.8,10.0,13.0,12.04,4.46
2016,12,23,8,30,0.0,18.0,3.6,10.0,18.0,16.68,8.65
2016,12,23,8,45,0.0,23.5,3.45,10.5,23.5,21.79,13.18
2016,12,23,9,0,0.0,29.0,3.3,11.0,29.0,26.9,17.67
2016,12,23,9,15,0.0,34.5,3.15,11.0,34.5,32.02,22.16
2016,12,23,9,30,0.0,40.0,3.0,11.0,40.0,37.14,26.62
2016,12,23,9,45,0.0,44.5,2.9,11.0,44.5,41.33,30.23
2016,12,23,10,0,0.0,49.0,2.8,11.0,49.0,45.53,33.82
2016,12,23,10,15,0.0,63.5,2.85,11.0,63.5,59.06,45.41
2016,12,23,10,30,0.0,78.0,2.9,11.0,78.0,72.69,57.02
2016,12,23,10,45,0.0,75.5,2.95,11.5,75.5,70.27,54.76
2016,12,23,11,0,0.0,73.0,3.0,12.0,73.0,67.94,52.6
2016,12,23,11,15,59.5,141.0,3.35,12.0,169.0,192.51,159.47
2016,12,23,11,30,119.0,209.0,3.7,12.0,265.0,334.62,277.25
2016,12,23,11,45,59.5,114.0,4.05,12.0,142.0,162.96,134.56
2016,12,23,12,0,0.0,19.0,4.4,12.0,19.0,17.64,9.49
2016,12,23,12,15,105.5,115.0,4.55,11.5,165.5,211.89,178.0
2016,12,23,12,30,211.0,211.0,4.7,11.0,312.0,412.35,345.09
2016,12,23,12,45,141.0,205.5,4.9,11.0,272.5,348.21,290.58
2016,12,23,13,0,71.0,200.0,5.1,11.0,233.0,272.56,226.61
2016,12,23,13,15,35.5,171.5,5.1,11.0,188.0,209.71,173.55
2016,12,23,13,30,0.0,143.0,5.1,11.0,143.0,140.33,114.25
2016,12,23,13,45,113.5,155.0,5.1,11.0,200.5,258.78,217.53
2016,12,23,14,0,227.0,167.0,5.1,11.0,258.0,363.86,307.0
2016,12,23,14,15,214.0,158.0,4.95,11.0,239.0,327.28,276.22
2016,12,23,14,30,201.0,149.0,4.8,11.0,220.0,302.31,255.03
2016,12,23,14,45,191.5,135.0,4.7,11.0,197.0,273.6,230.61
2016,12,23,15,0,182.0,121.0,4.6,11.0,174.0,245.22,206.1
2016,12,23,15,15,359.0,92.5,4.35,10.5,179.0,316.36,266.11
2016,12,23,15,30,536.0,64.0,4.1,10.0,184.0,356.82,297.11
2016,12,23,15,45,465.5,56.5,3.95,10.0,146.0,290.88,237.84
2016,12,23,16,0,395.0,49.0,3.8,10.0,108.0,230.37,182.82
2016,12,23,16,15,284.0,38.0,3.7,9.5,73.0,158.68,118.15
2016,12,23,16,30,173.0,27.0,3.6,9.0,38.0,94.21,41.71
2016,12,23,16,45,86.5,13.5,3.5,9.0,19.0,34.08,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,45,196.0,14.0,2.7,7.5,31.0,77.5,0.0
2016,12,24,8,0,392.0,28.0,2.7,8.0,62.0,176.12,120.49
2016,12,24,8,15,484.5,35.0,2.75,8.0,101.0,239.15,186.31
2016,12,24,8,30,577.0,42.0,2.8,8.0,140.0,307.46,249.22
2016,12,24,8,45,634.0,46.0,2.85,8.5,179.5,367.25,303.68
2016,12,24,9,0,691.0,50.0,2.9,9.0,219.0,430.54,359.51
2016,12,24,9,15,727.0,53.5,2.9,9.0,256.5,484.62,406.86
2016,12,24,9,30,763.0,57.0,2.9,9.0,294.0,539.58,453.52
2016,12,24,9,45,788.5,59.0,2.95,9.0,327.0,586.53,492.71
2016,12,24,10,0,814.0,61.0,3.0,9.0,360.0,632.79,530.41
2016,12,24,10,15,831.0,63.0,3.0,9.0,387.0,672.07,560.25
2016,12,24,10,30,848.0,65.0,3.0,9.0,414.0,709.51,588.23
2016,12,24,10,45,858.5,66.0,3.05,9.5,435.0,732.61,604.12
2016,12,24,11,0,869.0,67.0,3.1,10.0,456.0,758.91,622.44
2016,12,24,11,15,876.0,68.0,3.1,10.0,470.0,779.68,637.35
2016,12,24,11,30,883.0,69.0,3.1,10.0,484.0,797.4,650.03
2016,12,24,11,45,886.5,69.0,3.1,10.0,491.0,807.85,657.38
2016,12,24,12,0,890.0,69.0,3.1,10.0,498.0,814.96,662.41
2016,12,24,12,15,890.0,69.0,3.1,10.0,497.0,815.85,662.98
2016,12,24,12,30,890.0,69.0,3.1,10.0,496.0,813.33,661.2
2016,12,24,12,45,881.5,70.5,3.1,10.0,487.0,802.48,653.37
2016,12,24,13,0,873.0,72.0,3.1,10.0,478.0,795.05,648.28
2016,12,24,13,15,865.5,71.0,3.05,10.0,462.5,775.37,633.78
2016,12,24,13,30,858.0,70.0,3.0,10.0,447.0,752.7,617.15
2016,12,24,13,45,847.5,68.0,3.0,10.0,424.5,723.71,595.98
2016,12,24,14,0,837.0,66.0,3.0,10.0,402.0,692.2,572.74
2016,12,24,14,15,819.0,64.0,2.9,10.0,373.5,653.22,543.04
2016,12,24,14,30,801.0,62.0,2.8,10.0,345.0,612.59,510.78
2016,12,24,14,45,776.0,59.0,2.75,10.0,311.0,565.06,471.9
2016,12,24,15,0,751.0,56.0,2.7,10.0,277.0,516.98,431.54
2016,12,24,15,15,710.5,52.5,2.6,9.5,238.5,459.74,383.16
2016,12,24,15,30,670.0,49.0,2.5,9.0,200.0,403.92,334.4
2016,12,24,15,45,609.0,44.0,2.4,9.0,160.0,339.08,276.34
2016,12,24,16,0,548.0,39.0,2.3,9.0,120.0,278.38,220.46
2016,12,24,16,15,438.0,31.0,2.3,8.5,82.5,206.3,154.12
2016,12,24,16,30,328.0,23.0,2.3,8.0,45.0,137.14,66.35
2016,12,24,16,45,164.0,11.5,2.35,8.0,22.5,51.48,0.0
2016,12,24,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,25,7,45,197.5,13.5,2.2,6.5,31.0,76.83,0.0
2016,12,25,8,0,395.0,27.0,2.3,7.0,62.0,175.43,119.49
2016,12,25,8,15,486.5,34.0,2.35,7.0,100.5,238.03,185.63
2016,12,25,8,30,578.0,41.0,2.4,7.0,139.0,306.06,248.45
2016,12,25,8,45,632.0,45.5,2.45,7.5,178.5,364.95,302.23
2016,12,25,9,0,686.0,50.0,2.5,8.0,218.0,427.15,357.2
2016,12,25,9,15,721.5,53.5,2.5,8.0,255.0,480.77,404.16
2016,12,25,9,30,757.0,57.0,2.5,8.0,292.0,535.26,450.41
2016,12,25,9,45,516.5,100.5,2.55,8.5,268.5,460.92,388.81
2016,12,25,10,0,276.0,144.0,2.6,9.0,245.0,358.99,302.68
2016,12,25,10,15,275.0,156.0,2.6,9.0,263.0,380.84,321.03
2016,12,25,10,30,274.0,168.0,2.6,9.0,281.0,401.81,337.81
2016,12,25,10,45,265.5,178.0,2.65,9.0,292.5,413.78,347.11
2016,12,25,11,0,257.0,188.0,2.7,9.0,304.0,424.53,355.34
2016,12,25,11,15,164.5,195.5,2.75,9.0,270.5,352.41,294.67
2016,12,25,11,30,72.0,203.0,2.8,9.0,237.0,277.08,230.45
2016,12,25,11,45,90.0,208.5,2.85,9.5,251.5,298.54,248.41
2016,12,25,12,0,108.0,214.0,2.9,10.0,266.0,320.15,266.04
2016,12,25,12,15,135.5,214.0,2.9,10.0,279.5,355.31,295.23
2016,12,25,12,30,163.0,214.0,2.9,10.0,293.0,377.32,313.71
2016,12,25,12,45,200.0,207.5,2.9,10.0,302.5,398.12,331.57
2016,12,25,13,0,237.0,201.0,2.9,10.0,312.0,430.5,358.41
2016,12,25,13,15,306.0,183.5,2.9,10.0,322.0,459.56,383.55
2016,12,25,13,30,375.0,166.0,2.9,10.0,332.0,485.34,405.82
2016,12,25,13,45,451.5,143.0,2.95,10.0,332.0,519.16,434.28
2016,12,25,14,0,528.0,120.0,3.0,10.0,332.0,534.78,448.19
2016,12,25,14,15,423.0,126.5,2.95,10.0,289.0,455.16,382.44
2016,12,25,14,30,318.0,133.0,2.9,10.0,246.0,369.39,311.24
2016,12,25,14,45,302.5,122.5,2.85,10.0,221.5,336.55,283.86
2016,12,25,15,0,287.0,112.0,2.8,10.0,197.0,304.1,256.06
2016,12,25,15,15,269.5,98.0,2.75,9.5,169.5,266.72,224.03
2016,12,25,15,30,252.0,84.0,2.7,9.0,142.0,230.24,191.98
2016,12,25,15,45,228.0,69.0,2.65,9.0,113.5,190.61,156.25
2016,12,25,16,0,204.0,54.0,2.6,9.0,85.0,160.28,127.71
2016,12,25,16,15,154.0,39.0,2.7,8.5,58.0,107.87,80.48
2016,12,25,16,30,104.0,24.0,2.8,8.0,31.0,70.67,35.01
2016,12,25,16,45,52.0,12.0,2.95,8.0,15.5,24.38,0.0
2016,12,25,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,7,45,201.0,13.0,2.8,5.5,30.5,76.7,0.0
2016,12,26,8,0,402.0,26.0,2.9,6.0,61.0,171.92,116.53
2016,12,26,8,15,493.0,33.5,2.95,6.0,100.0,235.71,184.41
2016,12,26,8,30,584.0,41.0,3.0,6.0,139.0,307.81,251.09
2016,12,26,8,45,637.5,46.0,3.05,6.5,179.0,367.29,305.86
2016,12,26,9,0,691.0,51.0,3.1,7.0,219.0,430.07,361.83
2016,12,26,9,15,727.0,54.5,3.1,7.0,256.5,484.26,409.76
2016,12,26,9,30,763.0,58.0,3.1,7.0,294.0,539.34,457.01
2016,12,26,9,45,785.0,61.0,3.1,7.5,326.5,585.44,494.83
2016,12,26,10,0,807.0,64.0,3.1,8.0,359.0,630.65,530.81
2016,12,26,10,15,824.0,65.5,3.05,8.0,386.5,669.31,560.37
2016,12,26,10,30,841.0,67.0,3.0,8.0,414.0,706.15,587.79
2016,12,26,10,45,852.5,68.5,3.0,8.5,435.0,736.78,609.27
2016,12,26,11,0,864.0,70.0,3.0,9.0,456.0,764.83,628.61
2016,12,26,11,15,871.0,70.5,2.95,9.0,470.5,778.79,638.07
2016,12,26,11,30,878.0,71.0,2.9,9.0,485.0,796.04,650.15
2016,12,26,11,45,881.5,71.5,2.85,9.5,491.5,807.3,656.58
2016,12,26,12,0,885.0,72.0,2.8,10.0,498.0,815.25,660.67
2016,12,26,12,15,884.5,71.5,2.7,10.0,497.0,815.32,659.92
2016,12,26,12,30,884.0,71.0,2.6,10.0,496.0,812.0,656.85
2016,12,26,12,45,879.5,71.0,2.55,10.0,488.0,802.72,649.9
2016,12,26,13,0,875.0,71.0,2.5,10.0,480.0,790.16,640.69
2016,12,26,13,15,867.0,70.0,2.45,10.0,464.0,770.45,626.29
2016,12,26,13,30,859.0,69.0,2.4,10.0,448.0,754.02,614.45
2016,12,26,13,45,846.5,67.5,2.35,10.5,425.5,724.34,591.54
2016,12,26,14,0,834.0,66.0,2.3,11.0,403.0,692.2,566.85
2016,12,26,14,15,815.5,64.0,2.15,11.0,374.5,653.09,537.12
2016,12,26,14,30,797.0,62.0,2.0,11.0,346.0,612.35,505.07
2016,12,26,14,45,771.0,59.5,1.95,11.0,312.0,565.01,466.98
2016,12,26,15,0,745.0,57.0,1.9,11.0,278.0,517.17,427.5
2016,12,26,15,15,705.5,53.0,1.85,10.5,240.0,460.1,380.21
2016,12,26,15,30,666.0,49.0,1.8,10.0,202.0,404.41,332.43
2016,12,26,15,45,606.0,44.0,1.75,9.5,162.0,340.09,276.15
2016,12,26,16,0,546.0,39.0,1.7,9.0,122.0,279.85,221.7
2016,12,26,16,15,443.5,31.0,1.8,8.5,84.5,209.94,157.89
2016,12,26,16,30,341.0,23.0,1.9,8.0,47.0,143.38,77.68
2016,12,26,16,45,170.5,11.5,2.0,8.0,23.5,53.73,0.0
2016,12,26,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,7,45,173.0,14.0,1.7,6.5,28.5,70.01,0.0
2016,12,27,8,0,346.0,28.0,1.7,7.0,57.0,159.59,107.18
2016,12,27,8,15,439.0,36.0,1.65,7.0,95.0,221.31,171.96
2016,12,27,8,30,532.0,44.0,1.6,7.0,133.0,291.99,236.1
2016,12,27,8,45,592.0,49.0,1.55,7.5,172.5,351.78,289.77
2016,12,27,9,0,652.0,54.0,1.5,8.0,212.0,412.63,342.76
2016,12,27,9,15,689.0,57.5,1.35,8.0,248.5,465.88,388.1
2016,12,27,9,30,726.0,61.0,1.2,8.0,285.0,520.17,432.44
2016,12,27,9,45,755.5,63.0,1.1,8.5,318.5,568.61,469.99
2016,12,27,10,0,785.0,65.0,1.0,9.0,352.0,616.71,505.79
2016,12,27,10,15,802.5,67.0,1.1,9.5,379.5,655.77,534.57
2016,12,27,10,30,820.0,69.0,1.2,10.0,407.0,693.11,561.31
2016,12,27,10,45,830.5,70.5,1.3,10.5,428.0,722.61,581.98
2016,12,27,11,0,841.0,72.0,1.4,11.0,449.0,749.57,600.72
2016,12,27,11,15,814.0,76.0,1.4,11.0,450.0,747.46,598.33
2016,12,27,11,30,787.0,80.0,1.4,11.0,451.0,741.45,593.55
2016,12,27,11,45,687.5,108.5,1.4,11.0,436.0,706.92,568.03
2016,12,27,12,0,588.0,137.0,1.4,11.0,421.0,662.63,535.19
2016,12,27,12,15,598.0,133.5,1.3,11.0,422.0,667.78,538.82
2016,12,27,12,30,608.0,130.0,1.2,11.0,423.0,670.39,539.83
2016,12,27,12,45,678.0,109.0,1.1,11.5,430.5,698.33,558.49
2016,12,27,13,0,748.0,88.0,1.0,12.0,438.0,717.44,570.17
2016,12,27,13,15,573.0,125.5,1.0,12.0,388.5,618.29,497.01
2016,12,27,13,30,398.0,163.0,1.0,12.0,339.0,512.8,415.39
2016,12,27,13,45,445.0,145.5,1.0,12.0,333.0,518.37,421.89
2016,12,27,14,0,492.0,128.0,1.0,12.0,327.0,519.93,424.05
2016,12,27,14,15,415.5,129.5,1.0,12.0,289.5,454.72,372.54
2016,12,27,14,30,339.0,131.0,1.0,12.0,252.0,381.52,314.5
2016,12,27,14,45,315.5,122.5,1.05,12.0,226.5,345.44,285.72
2016,12,27,15,0,292.0,114.0,1.1,12.0,201.0,310.3,256.74
2016,12,27,15,15,272.5,100.5,1.15,11.5,173.0,272.24,225.22
2016,12,27,15,30,253.0,87.0,1.2,11.0,145.0,235.27,193.66
2016,12,27,15,45,225.0,71.5,1.25,11.0,116.0,193.09,156.66
2016,12,27,16,0,197.0,56.0,1.3,11.0,87.0,153.12,120.89
2016,12,27,16,15,145.0,41.0,1.35,10.5,60.0,107.67,80.3
2016,12,27,16,30,93.0,26.0,1.4,10.0,33.0,65.12,35.05
2016,12,27,16,45,46.5,13.0,1.5,10.0,16.5,24.15,0.0
2016,12,27,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,7,45,207.0,12.5,2.35,6.5,30.0,75.86,0.0
2016,12,28,8,0,414.0,25.0,2.4,7.0,60.0,173.74,115.77
2016,12,28,8,15,504.0,31.5,2.4,7.5,99.0,236.49,183.25
2016,12,28,8,30,594.0,38.0,2.4,8.0,138.0,307.42,248.1
2016,12,28,8,45,650.0,42.5,2.4,8.5,178.0,367.77,302.97
2016,12,28,9,0,706.0,47.0,2.4,9.0,218.0,431.73,359.16
2016,12,28,9,15,741.0,50.0,2.4,9.0,255.0,485.36,406.01
2016,12,28,9,30,776.0,53.0,2.4,9.0,292.0,539.81,452.08
2016,12,28,9,45,803.0,54.0,2.45,9.5,325.5,587.13,490.54
2016,12,28,10,0,830.0,55.0,2.5,10.0,359.0,628.66,523.26
2016,12,28,10,15,845.5,56.5,2.4,10.5,386.5,666.72,550.26
2016,12,28,10,30,861.0,58.0,2.3,11.0,414.0,702.89,575.2
2016,12,28,10,45,872.0,59.0,2.25,11.5,435.0,732.89,595.34
2016,12,28,11,0,883.0,60.0,2.2,12.0,456.0,760.29,613.31
2016,12,28,11,15,889.5,60.5,2.1,12.0,470.0,780.71,626.73
2016,12,28,11,30,896.0,61.0,2.0,12.0,484.0,798.03,637.86
2016,12,28,11,45,899.5,61.5,1.9,12.5,491.0,809.69,643.7
2016,12,28,12,0,903.0,62.0,1.8,13.0,498.0,817.97,647.17
2016,12,28,12,15,902.5,62.0,1.75,13.0,497.5,818.93,647.19
2016,12,28,12,30,902.0,62.0,1.7,13.0,497.0,816.41,644.95
2016,12,28,12,45,896.5,62.5,1.7,13.0,489.0,807.06,638.51
2016,12,28,13,0,891.0,63.0,1.7,13.0,481.0,794.39,629.88
2016,12,28,13,15,884.0,62.0,1.65,13.0,466.0,775.41,616.32
2016,12,28,13,30,877.0,61.0,1.6,13.0,451.0,753.39,600.65
2016,12,28,13,45,865.5,60.0,1.6,13.5,429.0,725.11,579.84
2016,12,28,14,0,854.0,59.0,1.6,14.0,407.0,694.32,557.14
2016,12,28,14,15,837.5,57.5,1.5,13.5,378.5,657.13,530.71
2016,12,28,14,30,821.0,56.0,1.4,13.0,350.0,618.18,502.48
2016,12,28,14,45,796.5,53.5,1.3,13.0,316.5,576.15,468.7
2016,12,28,15,0,772.0,51.0,1.2,13.0,283.0,528.39,429.8
2016,12,28,15,15,735.5,48.0,1.15,12.5,245.0,473.15,385.0
2016,12,28,15,30,699.0,45.0,1.1,12.0,207.0,418.95,339.42
2016,12,28,15,45,642.0,40.5,1.1,12.0,167.5,355.08,284.24
2016,12,28,16,0,585.0,36.0,1.1,12.0,128.0,295.03,230.58
2016,12,28,16,15,488.5,29.0,1.1,11.5,89.5,222.51,165.86
2016,12,28,16,30,392.0,22.0,1.1,11.0,51.0,157.33,91.33
2016,12,28,16,45,196.0,11.0,1.15,11.0,25.5,60.42,0.0
2016,12,28,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,29,7,45,182.5,14.0,3.3,7.5,29.5,71.81,0.0
2016,12,29,8,0,365.0,28.0,3.4,8.0,59.0,164.61,109.19
2016,12,29,8,15,461.0,35.5,3.45,8.0,97.5,227.71,176.65
2016,12,29,8,30,557.0,43.0,3.5,8.0,136.0,300.01,243.02
2016,12,29,8,45,614.0,48.5,3.55,8.5,176.5,360.13,298.02
2016,12,29,9,0,671.0,54.0,3.6,9.0,217.0,421.06,352.34
2016,12,29,9,15,709.5,58.0,3.6,9.0,255.0,476.61,401.31
2016,12,29,9,30,748.0,62.0,3.6,9.0,293.0,533.31,449.82
2016,12,29,9,45,761.5,67.5,3.65,9.5,324.5,576.7,485.47
2016,12,29,10,0,775.0,73.0,3.7,10.0,356.0,618.68,518.98
2016,12,29,10,15,794.0,75.0,3.6,10.0,384.0,658.79,550.26
2016,12,29,10,30,813.0,77.0,3.5,10.0,412.0,697.27,578.9
2016,12,29,10,45,828.0,78.0,3.45,10.5,434.5,729.65,601.59
2016,12,29,11,0,843.0,79.0,3.4,11.0,457.0,759.68,622.21
2016,12,29,11,15,850.5,80.0,3.25,11.5,471.5,781.23,635.74
2016,12,29,11,30,858.0,81.0,3.1,12.0,486.0,799.77,646.93
2016,12,29,11,45,864.0,80.5,3.0,12.5,493.5,812.14,653.79
2016,12,29,12,0,870.0,80.0,2.9,13.0,501.0,821.22,658.31
2016,12,29,12,15,869.5,80.0,2.8,13.0,500.5,822.26,658.27
2016,12,29,12,30,869.0,80.0,2.7,13.0,500.0,819.89,655.93
2016,12,29,12,45,875.5,76.5,2.6,13.0,494.0,815.46,652.23
2016,12,29,13,0,882.0,73.0,2.5,13.0,488.0,800.82,641.23
2016,12,29,13,15,874.0,72.0,2.4,13.0,472.5,787.78,631.57
2016,12,29,13,30,866.0,71.0,2.3,13.0,457.0,765.03,614.83
2016,12,29,13,45,854.0,69.5,2.25,13.5,434.5,735.78,592.65
2016,12,29,14,0,842.0,68.0,2.2,14.0,412.0,704.01,568.59
2016,12,29,14,15,824.0,66.0,2.1,13.5,383.5,665.17,540.82
2016,12,29,14,30,806.0,64.0,2.0,13.0,355.0,624.61,510.74
2016,12,29,14,45,779.0,61.5,1.9,13.0,320.5,576.38,472.19
2016,12,29,15,0,752.0,59.0,1.8,13.0,286.0,527.66,432.33
2016,12,29,15,15,713.0,55.5,1.7,12.5,248.0,471.07,385.88
2016,12,29,15,30,674.0,52.0,1.6,12.0,210.0,415.69,338.9
2016,12,29,15,45,612.0,46.5,1.5,12.0,169.0,349.23,281.11
2016,12,29,16,0,550.0,41.0,1.4,12.0,128.0,290.56,228.28
2016,12,29,16,15,448.5,33.0,1.45,11.5,90.0,216.71,162.85
2016,12,29,16,30,347.0,25.0,1.5,11.0,52.0,151.14,91.31
2016,12,29,16,45,173.5,12.5,1.6,10.5,26.0,56.47,0.0
2016,12,29,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,147.5,14.5,0.7,8.5,27.0,62.81,0.0
2016,12,30,8,0,295.0,29.0,0.6,9.0,54.0,142.79,93.44
2016,12,30,8,15,390.0,38.0,0.55,9.0,91.0,203.72,155.91
2016,12,30,8,30,485.0,47.0,0.5,9.0,128.0,273.82,217.78
2016,12,30,8,45,541.5,54.0,0.45,9.5,166.5,332.21,268.57
2016,12,30,9,0,598.0,61.0,0.4,10.0,205.0,394.62,320.85
2016,12,30,9,15,637.5,65.5,0.55,10.0,242.0,448.22,366.51
2016,12,30,9,30,677.0,70.0,0.7,10.0,279.0,503.32,412.31
2016,12,30,9,45,717.5,70.5,0.85,10.5,313.5,555.23,453.93
2016,12,30,10,0,758.0,71.0,1.0,11.0,348.0,604.76,492.88
2016,12,30,10,15,776.5,73.0,1.15,11.0,375.5,644.05,523.52
2016,12,30,10,30,795.0,75.0,1.3,11.0,403.0,681.76,551.95
2016,12,30,10,45,805.5,77.0,1.45,11.5,424.0,711.62,573.36
2016,12,30,11,0,816.0,79.0,1.6,12.0,445.0,739.03,592.88
2016,12,30,11,15,824.0,80.0,1.6,12.0,460.0,760.63,607.79
2016,12,30,11,30,832.0,81.0,1.6,12.0,475.0,779.33,620.66
2016,12,30,11,45,835.5,81.5,1.65,12.0,482.0,790.76,628.89
2016,12,30,12,0,839.0,82.0,1.7,12.0,489.0,799.0,635.0
2016,12,30,12,15,839.5,82.0,1.7,12.0,489.0,800.91,636.22
2016,12,30,12,30,840.0,82.0,1.7,12.0,489.0,799.52,635.27
2016,12,30,12,45,836.5,81.5,1.75,12.0,481.5,791.0,629.85
2016,12,30,13,0,833.0,81.0,1.8,12.0,474.0,779.27,622.27
2016,12,30,13,15,825.5,80.0,1.85,12.0,459.0,760.68,609.75
2016,12,30,13,30,818.0,79.0,1.9,12.0,444.0,739.18,595.14
2016,12,30,13,45,804.0,78.0,2.0,12.0,422.0,710.07,575.16
2016,12,30,14,0,790.0,77.0,2.1,12.0,400.0,678.65,553.22
2016,12,30,14,15,771.0,74.5,2.15,12.0,372.5,639.93,525.06
2016,12,30,14,30,752.0,72.0,2.2,12.0,345.0,599.7,494.23
2016,12,30,14,45,719.5,70.0,2.3,12.0,311.0,550.3,455.22
2016,12,30,15,0,687.0,68.0,2.4,12.0,277.0,504.43,417.74
2016,12,30,15,15,645.5,63.5,2.35,11.5,239.5,447.83,370.89
2016,12,30,15,30,604.0,59.0,2.3,11.0,202.0,392.93,323.97
2016,12,30,15,45,526.0,54.5,2.25,11.0,162.0,323.28,263.26
2016,12,30,16,0,448.0,50.0,2.2,11.0,122.0,259.4,206.36
2016,12,30,16,15,345.0,40.0,2.2,10.5,85.5,187.41,142.68
2016,12,30,16,30,242.0,30.0,2.2,10.0,49.0,124.47,77.99
2016,12,30,16,45,121.0,15.0,2.25,10.0,24.5,45.62,0.0
2016,12,30,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
